Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,7,45,170.5,14.5,2.6,4.5,29.0,75.45,0.0
2016,1,1,8,0,341.0,29.0,2.7,5.0,58.0,165.92,112.29
2016,1,1,8,15,441.0,37.5,2.7,5.0,97.0,226.8,178.39
2016,1,1,8,30,541.0,46.0,2.7,5.0,136.0,294.78,240.69
2016,1,1,8,45,599.0,52.0,2.75,5.5,176.0,347.15,288.63
2016,1,1,9,0,657.0,58.0,2.8,6.0,216.0,401.95,337.27
2016,1,1,9,15,696.0,62.0,2.8,6.5,254.5,446.43,376.05
2016,1,1,9,30,735.0,66.0,2.8,7.0,293.0,488.35,411.58
2016,1,1,9,45,765.5,68.0,2.85,7.5,327.5,525.92,442.65
2016,1,1,10,0,796.0,70.0,2.9,8.0,362.0,562.35,471.96
2016,1,1,10,15,814.0,72.0,2.85,8.0,390.5,589.69,493.88
2016,1,1,10,30,832.0,74.0,2.8,8.0,419.0,614.84,513.64
2016,1,1,10,45,842.5,76.0,2.8,8.5,440.5,632.81,526.63
2016,1,1,11,0,853.0,78.0,2.8,9.0,462.0,648.0,537.23
2016,1,1,11,15,860.5,79.0,2.75,9.0,477.0,657.22,543.79
2016,1,1,11,30,868.0,80.0,2.7,9.0,492.0,663.41,547.93
2016,1,1,11,45,870.0,81.0,2.65,9.0,499.0,662.93,546.82
2016,1,1,12,0,872.0,82.0,2.6,9.0,506.0,659.33,543.28
2016,1,1,12,15,872.0,81.5,2.55,9.0,506.0,649.69,535.06
2016,1,1,12,30,872.0,81.0,2.5,9.0,506.0,637.02,524.43
2016,1,1,12,45,872.0,79.5,2.45,9.0,498.5,620.27,510.53
2016,1,1,13,0,872.0,78.0,2.4,9.0,491.0,600.61,494.17
2016,1,1,13,15,864.0,77.0,2.35,9.0,476.0,574.18,472.22
2016,1,1,13,30,856.0,76.0,2.3,9.0,461.0,545.42,448.06
2016,1,1,13,45,844.0,74.5,2.25,9.5,439.0,511.93,418.94
2016,1,1,14,0,832.0,73.0,2.2,10.0,417.0,476.71,387.95
2016,1,1,14,15,813.5,71.0,2.15,9.5,388.0,436.59,353.79
2016,1,1,14,30,795.0,69.0,2.1,9.0,359.0,395.67,318.06
2016,1,1,14,45,769.0,66.0,2.05,9.0,325.0,350.47,277.48
2016,1,1,15,0,743.0,63.0,2.0,9.0,291.0,305.64,236.44
2016,1,1,15,15,703.5,59.0,1.9,8.5,252.5,256.75,192.19
2016,1,1,15,30,664.0,55.0,1.8,8.0,214.0,210.11,149.69
2016,1,1,15,45,603.0,49.5,1.75,8.0,173.5,160.04,105.71
2016,1,1,16,0,542.0,44.0,1.7,8.0,133.0,115.48,68.55
2016,1,1,16,15,442.5,35.5,1.8,7.5,94.0,70.24,35.88
2016,1,1,16,30,343.0,27.0,1.9,7.0,55.0,34.61,13.13
2016,1,1,16,45,171.5,13.5,2.0,7.0,27.5,13.27,0.0
2016,1,1,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,7,45,68.5,15.5,3.0,6.0,21.0,41.45,0.0
2016,1,2,8,0,137.0,31.0,3.1,6.0,42.0,99.46,66.16
2016,1,2,8,15,191.0,45.5,3.1,6.0,71.5,141.17,110.54
2016,1,2,8,30,245.0,60.0,3.1,6.0,101.0,186.82,152.44
2016,1,2,8,45,280.0,74.0,3.1,6.5,132.5,226.78,188.7
2016,1,2,9,0,315.0,88.0,3.1,7.0,164.0,268.45,225.68
2016,1,2,9,15,337.0,100.0,3.05,7.0,193.5,302.4,255.78
2016,1,2,9,30,359.0,112.0,3.0,7.0,223.0,336.62,285.43
2016,1,2,9,45,389.0,118.0,3.0,7.5,250.5,368.53,312.24
2016,1,2,10,0,419.0,124.0,3.0,8.0,278.0,400.59,338.6
2016,1,2,10,15,252.0,150.5,2.95,8.0,245.0,327.8,276.39
2016,1,2,10,30,85.0,177.0,2.9,8.0,212.0,241.9,202.08
2016,1,2,10,45,260.5,168.5,2.85,8.5,284.0,357.85,300.88
2016,1,2,11,0,436.0,160.0,2.8,9.0,356.0,470.16,392.92
2016,1,2,11,15,314.5,185.0,2.7,9.0,329.0,412.32,343.42
2016,1,2,11,30,193.0,210.0,2.6,9.0,302.0,353.23,293.18
2016,1,2,11,45,188.5,214.0,2.55,9.5,305.0,352.98,292.3
2016,1,2,12,0,184.0,218.0,2.5,10.0,308.0,352.13,290.69
2016,1,2,12,15,196.5,217.0,2.4,10.0,313.0,355.95,293.68
2016,1,2,12,30,209.0,216.0,2.3,10.0,318.0,358.9,295.91
2016,1,2,12,45,215.5,212.0,2.2,10.0,315.5,353.94,291.68
2016,1,2,13,0,222.0,208.0,2.1,10.0,313.0,348.12,286.74
2016,1,2,13,15,111.0,179.0,2.0,10.0,231.5,248.54,204.45
2016,1,2,13,30,0.0,150.0,1.9,10.0,150.0,147.39,119.61
2016,1,2,13,45,4.0,149.5,1.85,10.5,151.0,148.84,121.0
2016,1,2,14,0,8.0,149.0,1.8,11.0,152.0,150.04,121.91
2016,1,2,14,15,102.5,150.5,1.7,11.0,188.0,198.33,162.13
2016,1,2,14,30,197.0,152.0,1.6,11.0,224.0,233.46,189.78
2016,1,2,14,45,185.5,139.5,1.5,11.0,202.5,207.87,167.58
2016,1,2,15,0,174.0,127.0,1.4,11.0,181.0,182.92,145.94
2016,1,2,15,15,162.0,111.5,1.4,10.5,157.0,155.57,122.43
2016,1,2,15,30,150.0,96.0,1.4,10.0,133.0,129.16,99.48
2016,1,2,15,45,133.5,79.5,1.45,10.0,107.5,101.98,75.89
2016,1,2,16,0,117.0,63.0,1.5,10.0,82.0,76.38,53.99
2016,1,2,16,15,85.0,46.5,1.65,10.0,58.0,51.17,33.6
2016,1,2,16,30,53.0,30.0,1.8,10.0,34.0,29.41,14.92
2016,1,2,16,45,26.5,15.0,1.95,10.0,17.0,13.59,0.0
2016,1,2,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,8.5,2.4,8.0,8.5,8.2,0.0
2016,1,3,8,0,0.0,17.0,2.4,8.0,17.0,16.4,6.52
2016,1,3,8,15,0.0,29.5,2.3,8.0,29.5,28.49,18.3
2016,1,3,8,30,0.0,42.0,2.2,8.0,42.0,41.14,29.69
2016,1,3,8,45,0.0,55.0,2.1,8.5,55.0,54.46,41.47
2016,1,3,9,0,0.0,68.0,2.0,9.0,68.0,67.7,53.05
2016,1,3,9,15,0.0,80.0,2.0,9.0,80.0,79.8,63.6
2016,1,3,9,30,0.0,92.0,2.0,9.0,92.0,91.9,74.01
2016,1,3,9,45,0.0,103.0,2.0,9.5,103.0,102.91,83.23
2016,1,3,10,0,0.0,114.0,2.0,10.0,114.0,113.95,92.34
2016,1,3,10,15,0.0,117.5,2.05,10.0,117.5,116.93,94.73
2016,1,3,10,30,0.0,121.0,2.1,10.0,121.0,120.04,97.23
2016,1,3,10,45,0.0,121.0,2.2,10.0,121.0,119.56,96.7
2016,1,3,11,0,0.0,121.0,2.3,10.0,121.0,119.2,96.3
2016,1,3,11,15,0.0,118.0,2.45,10.0,118.0,115.84,93.39
2016,1,3,11,30,0.0,115.0,2.6,10.0,115.0,112.58,90.58
2016,1,3,11,45,0.0,122.5,2.8,10.0,122.5,120.1,96.88
2016,1,3,12,0,0.0,130.0,3.0,10.0,130.0,127.62,103.18
2016,1,3,12,15,5.5,153.0,3.1,10.0,155.5,154.59,125.91
2016,1,3,12,30,11.0,176.0,3.2,10.0,181.0,181.57,148.5
2016,1,3,12,45,23.5,184.5,3.3,10.5,196.0,197.57,161.77
2016,1,3,13,0,36.0,193.0,3.4,11.0,211.0,217.95,178.55
2016,1,3,13,15,18.0,150.5,3.25,11.0,159.5,158.13,128.68
2016,1,3,13,30,0.0,108.0,3.1,11.0,108.0,105.1,84.07
2016,1,3,13,45,10.0,133.0,3.0,11.0,137.5,135.22,109.71
2016,1,3,14,0,20.0,158.0,2.9,11.0,167.0,164.88,134.63
2016,1,3,14,15,10.0,143.0,2.7,11.0,147.5,144.52,117.56
2016,1,3,14,30,0.0,128.0,2.5,11.0,128.0,124.98,101.27
2016,1,3,14,45,0.0,115.5,2.4,11.0,115.5,112.48,90.83
2016,1,3,15,0,0.0,103.0,2.3,11.0,103.0,100.05,80.34
2016,1,3,15,15,0.0,89.5,2.2,11.0,89.5,86.71,68.96
2016,1,3,15,30,0.0,76.0,2.1,11.0,76.0,73.45,57.51
2016,1,3,15,45,0.0,61.0,2.05,11.0,61.0,58.83,44.77
2016,1,3,16,0,0.0,46.0,2.0,11.0,46.0,44.32,32.01
2016,1,3,16,15,0.0,32.5,2.05,10.5,32.5,31.35,20.51
2016,1,3,16,30,0.0,19.0,2.1,10.0,19.0,18.34,8.1
2016,1,3,16,45,0.0,9.5,2.15,10.0,9.5,9.16,0.0
2016,1,3,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,25.0,14.5,2.6,11.0,16.5,24.45,0.0
2016,1,4,8,0,50.0,29.0,2.6,11.0,33.0,54.54,33.49
2016,1,4,8,15,77.5,45.5,2.6,11.0,56.5,85.9,64.6
2016,1,4,8,30,105.0,62.0,2.6,11.0,80.0,118.53,93.82
2016,1,4,8,45,118.5,79.0,2.6,11.5,104.0,147.06,119.13
2016,1,4,9,0,132.0,96.0,2.6,12.0,128.0,176.06,144.39
2016,1,4,9,15,141.0,112.0,2.65,12.0,151.0,201.88,166.79
2016,1,4,9,30,150.0,128.0,2.7,12.0,174.0,227.8,188.87
2016,1,4,9,45,152.5,141.5,2.8,12.5,193.0,246.92,204.58
2016,1,4,10,0,155.0,155.0,2.9,13.0,212.0,265.72,219.71
2016,1,4,10,15,106.0,164.0,2.95,13.0,204.0,247.26,203.6
2016,1,4,10,30,57.0,173.0,3.0,13.0,196.0,219.68,179.85
2016,1,4,10,45,28.5,156.5,3.1,13.0,168.0,181.61,147.81
2016,1,4,11,0,0.0,140.0,3.2,13.0,140.0,139.1,111.77
2016,1,4,11,15,83.5,177.0,3.3,13.0,216.5,238.82,196.12
2016,1,4,11,30,167.0,214.0,3.4,13.0,293.0,341.21,280.26
2016,1,4,11,45,97.5,203.5,3.5,13.5,250.5,275.56,225.03
2016,1,4,12,0,28.0,193.0,3.6,14.0,208.0,211.39,170.97
2016,1,4,12,15,30.0,194.5,3.6,14.0,210.0,219.4,177.63
2016,1,4,12,30,32.0,196.0,3.6,14.0,212.0,221.21,179.1
2016,1,4,12,45,65.0,204.0,3.65,14.0,235.5,248.81,202.24
2016,1,4,13,0,98.0,212.0,3.7,14.0,259.0,275.01,223.96
2016,1,4,13,15,56.5,190.5,3.6,13.5,217.5,225.58,183.4
2016,1,4,13,30,15.0,169.0,3.5,13.0,176.0,174.84,141.55
2016,1,4,13,45,13.0,160.5,3.4,13.0,166.5,164.59,133.23
2016,1,4,14,0,11.0,152.0,3.3,13.0,157.0,154.5,124.96
2016,1,4,14,15,5.5,89.0,3.15,13.0,91.5,88.74,69.97
2016,1,4,14,30,0.0,26.0,3.0,13.0,26.0,25.09,15.92
2016,1,4,14,45,0.0,23.5,2.9,13.0,23.5,22.68,13.88
2016,1,4,15,0,0.0,21.0,2.8,13.0,21.0,20.26,11.81
2016,1,4,15,15,0.0,18.0,2.65,13.0,18.0,17.36,9.31
2016,1,4,15,30,0.0,15.0,2.5,13.0,15.0,14.46,6.79
2016,1,4,15,45,0.0,12.0,2.45,13.0,12.0,11.57,4.25
2016,1,4,16,0,0.0,9.0,2.4,13.0,9.0,8.67,1.7
2016,1,4,16,15,0.0,6.5,2.4,13.0,6.5,6.26,0.0
2016,1,4,16,30,0.0,4.0,2.4,13.0,4.0,3.85,0.0
2016,1,4,16,45,0.0,2.0,2.45,13.0,2.0,1.93,0.0
2016,1,4,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.0,2.15,11.5,9.0,8.68,0.0
2016,1,5,8,0,0.0,18.0,2.3,12.0,18.0,17.37,7.04
2016,1,5,8,15,0.0,31.0,2.4,12.0,31.0,30.0,19.21
2016,1,5,8,30,0.0,44.0,2.5,12.0,44.0,43.43,31.11
2016,1,5,8,45,0.0,57.0,2.65,12.0,57.0,56.71,42.79
2016,1,5,9,0,0.0,70.0,2.8,12.0,70.0,69.92,54.32
2016,1,5,9,15,0.0,82.0,2.85,12.0,82.0,81.99,64.74
2016,1,5,9,30,0.0,94.0,2.9,12.0,94.0,94.07,75.03
2016,1,5,9,45,0.0,104.5,3.0,12.0,104.5,104.51,83.84
2016,1,5,10,0,0.0,115.0,3.1,12.0,115.0,114.99,92.59
2016,1,5,10,15,0.0,71.5,3.2,12.0,71.5,69.12,53.63
2016,1,5,10,30,0.0,28.0,3.3,12.0,28.0,27.03,17.61
2016,1,5,10,45,3.0,93.0,3.4,12.0,94.5,92.49,73.44
2016,1,5,11,0,6.0,158.0,3.5,12.0,161.0,162.12,131.71
2016,1,5,11,15,3.0,90.5,3.55,12.0,92.0,89.78,70.87
2016,1,5,11,30,0.0,23.0,3.6,12.0,23.0,22.21,13.38
2016,1,5,11,45,0.0,57.5,3.7,12.0,57.5,55.57,41.85
2016,1,5,12,0,0.0,92.0,3.8,12.0,92.0,89.2,70.26
2016,1,5,12,15,31.5,152.0,3.8,12.0,167.5,174.45,142.3
2016,1,5,12,30,63.0,212.0,3.8,12.0,243.0,258.13,211.48
2016,1,5,12,45,31.5,159.0,3.85,12.0,174.5,180.18,146.7
2016,1,5,13,0,0.0,106.0,3.9,12.0,106.0,103.1,81.92
2016,1,5,13,15,0.0,114.5,3.8,12.0,114.5,111.58,89.19
2016,1,5,13,30,0.0,123.0,3.7,12.0,123.0,120.08,96.39
2016,1,5,13,45,103.5,151.5,3.65,12.0,195.0,208.75,171.5
2016,1,5,14,0,207.0,180.0,3.6,12.0,267.0,284.41,233.6
2016,1,5,14,15,271.0,160.0,3.55,12.0,266.5,287.52,235.23
2016,1,5,14,30,335.0,140.0,3.5,12.0,266.0,281.98,229.13
2016,1,5,14,45,314.5,131.5,3.45,12.0,240.5,251.27,202.28
2016,1,5,15,0,294.0,123.0,3.4,12.0,215.0,221.56,176.08
2016,1,5,15,15,436.0,94.0,3.15,12.0,212.0,220.72,169.33
2016,1,5,15,30,578.0,65.0,2.9,12.0,209.0,205.61,148.35
2016,1,5,15,45,515.0,59.0,2.7,12.0,170.0,158.57,107.49
2016,1,5,16,0,452.0,53.0,2.5,12.0,131.0,116.91,72.96
2016,1,5,16,15,354.5,43.5,2.35,11.5,94.0,74.4,41.88
2016,1,5,16,30,257.0,34.0,2.2,11.0,57.0,40.72,19.52
2016,1,5,16,45,128.5,17.0,2.1,11.0,28.5,13.24,0.0
2016,1,5,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,10.5,3.65,12.0,10.5,10.13,0.0
2016,1,6,8,0,0.0,21.0,3.6,12.0,21.0,20.27,9.17
2016,1,6,8,15,0.0,38.5,3.55,12.0,38.5,39.09,26.7
2016,1,6,8,30,0.0,56.0,3.5,12.0,56.0,57.79,43.18
2016,1,6,8,45,0.0,71.0,3.45,12.0,71.0,73.12,56.69
2016,1,6,9,0,0.0,86.0,3.4,12.0,86.0,88.38,69.98
2016,1,6,9,15,5.0,102.0,3.35,12.0,103.5,107.38,86.33
2016,1,6,9,30,10.0,118.0,3.3,12.0,121.0,126.63,102.73
2016,1,6,9,45,20.5,131.0,3.25,12.0,138.5,145.83,119.03
2016,1,6,10,0,31.0,144.0,3.2,12.0,156.0,171.92,140.95
2016,1,6,10,15,152.5,157.5,3.2,12.0,221.0,268.17,222.94
2016,1,6,10,30,274.0,171.0,3.2,12.0,286.0,368.66,306.33
2016,1,6,10,45,382.5,161.0,3.25,12.0,330.5,436.4,362.02
2016,1,6,11,0,491.0,151.0,3.3,12.0,375.0,498.03,412.25
2016,1,6,11,15,301.5,182.5,3.35,12.0,321.5,402.52,332.67
2016,1,6,11,30,112.0,214.0,3.4,12.0,268.0,305.48,250.64
2016,1,6,11,45,269.5,199.0,3.45,12.0,331.5,397.24,328.07
2016,1,6,12,0,427.0,184.0,3.5,12.0,395.0,487.07,401.5
2016,1,6,12,15,353.5,198.0,3.4,12.0,372.5,443.29,364.76
2016,1,6,12,30,280.0,212.0,3.3,12.0,350.0,406.65,334.0
2016,1,6,12,45,210.5,214.5,3.25,12.0,317.5,355.1,291.56
2016,1,6,13,0,141.0,217.0,3.2,12.0,285.0,311.42,255.16
2016,1,6,13,15,165.5,209.5,3.1,12.0,287.0,313.08,256.83
2016,1,6,13,30,190.0,202.0,3.0,12.0,289.0,313.16,256.9
2016,1,6,13,45,187.5,192.5,2.95,12.0,275.0,295.39,242.14
2016,1,6,14,0,185.0,183.0,2.9,12.0,261.0,277.34,227.06
2016,1,6,14,15,236.5,165.5,2.85,12.0,258.5,278.3,227.33
2016,1,6,14,30,288.0,148.0,2.8,12.0,256.0,271.56,220.54
2016,1,6,14,45,259.5,140.0,2.8,12.0,230.5,240.11,193.54
2016,1,6,15,0,231.0,132.0,2.8,12.0,205.0,210.42,167.94
2016,1,6,15,15,213.5,117.0,2.75,11.5,178.0,178.92,140.77
2016,1,6,15,30,196.0,102.0,2.7,11.0,151.0,148.73,114.52
2016,1,6,15,45,159.0,86.5,2.65,11.0,121.5,115.71,86.52
2016,1,6,16,0,122.0,71.0,2.6,11.0,92.0,85.93,61.82
2016,1,6,16,15,84.5,53.0,2.55,10.5,66.0,58.1,39.49
2016,1,6,16,30,47.0,35.0,2.5,10.0,40.0,34.35,20.01
2016,1,6,16,45,23.5,17.5,2.5,10.0,20.0,15.79,0.0
2016,1,6,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,45,104.0,16.5,0.6,10.0,25.0,56.91,0.0
2016,1,7,8,0,208.0,33.0,0.6,10.0,50.0,126.03,83.09
2016,1,7,8,15,306.5,44.0,0.65,10.0,86.5,182.72,140.38
2016,1,7,8,30,405.0,55.0,0.7,10.0,123.0,247.55,197.12
2016,1,7,8,45,487.0,60.0,0.8,10.5,163.5,305.77,247.44
2016,1,7,9,0,569.0,65.0,0.9,11.0,204.0,368.05,300.02
2016,1,7,9,15,611.0,70.0,0.9,11.0,241.0,413.16,337.96
2016,1,7,9,30,653.0,75.0,0.9,11.0,278.0,458.9,375.39
2016,1,7,9,45,707.0,72.5,0.95,11.0,315.0,502.95,411.09
2016,1,7,10,0,761.0,70.0,1.0,11.0,352.0,544.98,444.56
2016,1,7,10,15,779.5,72.0,1.0,11.0,380.5,572.61,465.72
2016,1,7,10,30,798.0,74.0,1.0,11.0,409.0,598.21,485.02
2016,1,7,10,45,718.0,94.0,1.05,11.0,407.0,581.03,471.1
2016,1,7,11,0,638.0,114.0,1.1,11.0,405.0,556.86,452.09
2016,1,7,11,15,739.0,96.5,1.15,11.0,444.5,605.99,490.9
2016,1,7,11,30,840.0,79.0,1.2,11.0,484.0,651.2,525.53
2016,1,7,11,45,845.0,79.0,1.25,11.0,492.0,652.19,525.86
2016,1,7,12,0,850.0,79.0,1.3,11.0,500.0,650.13,524.33
2016,1,7,12,15,850.5,79.0,1.35,11.0,500.5,642.1,518.25
2016,1,7,12,30,851.0,79.0,1.4,11.0,501.0,631.08,509.84
2016,1,7,12,45,690.5,117.0,1.45,11.5,457.0,560.87,453.7
2016,1,7,13,0,530.0,155.0,1.5,12.0,413.0,488.22,395.53
2016,1,7,13,15,686.0,114.0,1.5,12.0,437.0,523.67,424.3
2016,1,7,13,30,842.0,73.0,1.5,12.0,461.0,545.56,440.85
2016,1,7,13,45,833.0,71.0,1.55,12.0,440.0,513.71,414.65
2016,1,7,14,0,824.0,69.0,1.6,12.0,419.0,479.96,386.71
2016,1,7,14,15,807.5,67.0,1.55,12.0,391.5,441.09,353.63
2016,1,7,14,30,791.0,65.0,1.5,12.0,364.0,401.25,319.01
2016,1,7,14,45,770.5,62.0,1.45,12.0,331.5,358.15,281.0
2016,1,7,15,0,750.0,59.0,1.4,12.0,299.0,314.92,242.05
2016,1,7,15,15,715.0,55.5,1.3,11.5,262.0,267.13,199.36
2016,1,7,15,30,680.0,52.0,1.2,11.0,225.0,221.09,157.76
2016,1,7,15,45,629.0,47.0,1.1,11.0,185.0,172.48,114.79
2016,1,7,16,0,578.0,42.0,1.0,11.0,145.0,127.89,76.87
2016,1,7,16,15,491.0,35.0,1.0,11.0,106.0,81.29,41.95
2016,1,7,16,30,404.0,28.0,1.0,11.0,67.0,43.79,18.12
2016,1,7,16,45,202.0,14.0,1.05,11.0,33.5,10.25,0.0
2016,1,7,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,45,41.5,15.0,1.65,8.5,18.5,32.69,0.0
2016,1,8,8,0,83.0,30.0,1.7,9.0,37.0,72.85,47.0
2016,1,8,8,15,116.5,46.0,1.7,9.0,62.5,106.99,82.1
2016,1,8,8,30,150.0,62.0,1.7,9.0,88.0,143.2,114.87
2016,1,8,8,45,168.5,78.5,1.75,9.0,114.5,175.32,143.81
2016,1,8,9,0,187.0,95.0,1.8,9.0,141.0,208.2,172.91
2016,1,8,9,15,198.5,110.5,1.75,9.0,166.5,236.79,197.78
2016,1,8,9,30,210.0,126.0,1.7,9.0,192.0,265.45,222.15
2016,1,8,9,45,214.0,139.5,1.65,9.5,213.0,287.3,239.92
2016,1,8,10,0,218.0,153.0,1.6,10.0,234.0,308.63,256.84
2016,1,8,10,15,109.0,147.5,1.55,10.0,188.0,229.84,190.51
2016,1,8,10,30,0.0,142.0,1.5,10.0,142.0,142.4,115.59
2016,1,8,10,45,0.0,131.5,1.45,10.5,131.5,130.51,105.5
2016,1,8,11,0,0.0,121.0,1.4,11.0,121.0,119.12,95.68
2016,1,8,11,15,50.5,167.5,1.45,11.0,192.5,206.78,169.56
2016,1,8,11,30,101.0,214.0,1.5,11.0,264.0,291.45,238.81
2016,1,8,11,45,158.0,217.5,1.55,11.0,296.0,338.36,276.98
2016,1,8,12,0,215.0,221.0,1.6,11.0,328.0,377.34,308.63
2016,1,8,12,15,221.0,220.5,1.6,11.0,330.5,377.48,308.42
2016,1,8,12,30,227.0,220.0,1.6,11.0,333.0,376.8,307.78
2016,1,8,12,45,272.0,210.5,1.65,11.5,344.0,395.32,322.45
2016,1,8,13,0,317.0,201.0,1.7,12.0,355.0,405.36,330.16
2016,1,8,13,15,315.5,195.0,1.65,12.0,345.0,389.61,317.22
2016,1,8,13,30,314.0,189.0,1.6,12.0,335.0,373.0,303.62
2016,1,8,13,45,185.0,183.5,1.6,12.0,268.5,285.45,232.49
2016,1,8,14,0,56.0,178.0,1.6,12.0,202.0,206.24,167.47
2016,1,8,14,15,28.0,94.0,1.5,11.5,106.0,105.38,84.26
2016,1,8,14,30,0.0,10.0,1.4,11.0,10.0,9.65,2.71
2016,1,8,14,45,0.0,9.0,1.35,11.0,9.0,8.68,1.9
2016,1,8,15,0,0.0,8.0,1.3,11.0,8.0,7.71,1.06
2016,1,8,15,15,0.0,7.0,1.3,11.0,7.0,6.75,0.22
2016,1,8,15,30,0.0,6.0,1.3,11.0,6.0,5.78,0.0
2016,1,8,15,45,0.0,4.5,1.3,11.0,4.5,4.34,0.0
2016,1,8,16,0,0.0,3.0,1.3,11.0,3.0,2.89,0.0
2016,1,8,16,15,0.0,2.0,1.35,10.5,2.0,1.93,0.0
2016,1,8,16,30,0.0,1.0,1.4,10.0,1.0,0.96,0.0
2016,1,8,16,45,0.0,0.5,1.5,10.0,0.5,0.48,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,7,45,52.0,15.5,3.05,10.5,19.5,36.51,0.0
2016,1,9,8,0,104.0,31.0,3.1,11.0,39.0,81.54,52.84
2016,1,9,8,15,149.5,46.5,3.1,11.0,67.0,120.16,92.01
2016,1,9,8,30,195.0,62.0,3.1,11.0,95.0,161.99,129.63
2016,1,9,8,45,222.0,77.5,3.1,11.0,124.5,198.36,162.34
2016,1,9,9,0,249.0,93.0,3.1,11.0,154.0,236.04,195.63
2016,1,9,9,15,266.0,107.0,3.05,11.0,182.0,267.69,223.26
2016,1,9,9,30,283.0,121.0,3.0,11.0,210.0,299.58,250.51
2016,1,9,9,45,279.5,134.0,2.95,11.5,230.0,318.52,265.88
2016,1,9,10,0,276.0,147.0,2.9,12.0,250.0,336.37,279.94
2016,1,9,10,15,165.0,160.5,2.75,12.0,223.5,279.79,231.85
2016,1,9,10,30,54.0,174.0,2.6,12.0,197.0,218.93,179.53
2016,1,9,10,45,44.5,179.0,2.5,12.0,199.0,217.59,178.12
2016,1,9,11,0,35.0,184.0,2.4,12.0,201.0,216.07,176.38
2016,1,9,11,15,34.5,189.5,2.25,12.0,206.5,220.91,180.08
2016,1,9,11,30,34.0,195.0,2.1,12.0,212.0,225.71,183.71
2016,1,9,11,45,22.0,186.5,2.0,12.0,197.5,201.2,163.23
2016,1,9,12,0,10.0,178.0,1.9,12.0,183.0,183.78,148.61
2016,1,9,12,15,5.0,156.5,1.8,12.0,159.0,157.78,127.11
2016,1,9,12,30,0.0,135.0,1.7,12.0,135.0,132.37,106.01
2016,1,9,12,45,0.0,113.0,1.6,12.0,113.0,110.09,87.55
2016,1,9,13,0,0.0,91.0,1.5,12.0,91.0,88.16,69.27
2016,1,9,13,15,14.0,137.0,1.35,12.0,143.5,142.24,114.74
2016,1,9,13,30,28.0,183.0,1.2,12.0,196.0,200.35,162.5
2016,1,9,13,45,30.0,176.5,1.1,12.0,190.0,193.34,156.57
2016,1,9,14,0,32.0,170.0,1.0,12.0,184.0,186.19,150.77
2016,1,9,14,15,64.0,166.0,0.95,12.0,191.5,195.21,158.27
2016,1,9,14,30,96.0,162.0,0.9,12.0,199.0,201.79,163.3
2016,1,9,14,45,91.0,149.0,0.85,12.0,182.0,182.38,146.98
2016,1,9,15,0,86.0,136.0,0.8,12.0,165.0,163.28,130.86
2016,1,9,15,15,79.5,120.0,0.8,12.0,144.0,141.11,112.08
2016,1,9,15,30,73.0,104.0,0.8,12.0,123.0,119.51,93.6
2016,1,9,15,45,62.0,87.0,0.85,12.0,101.0,96.67,74.13
2016,1,9,16,0,51.0,70.0,0.9,12.0,79.0,74.98,55.63
2016,1,9,16,15,33.0,52.5,0.9,11.5,58.0,53.33,37.68
2016,1,9,16,30,15.0,35.0,0.9,11.0,37.0,33.81,21.04
2016,1,9,16,45,7.5,17.5,0.95,11.0,18.5,16.71,0.43
2016,1,9,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,10,7,45,140.0,15.0,2.75,9.5,27.0,66.86,0.0
2016,1,10,8,0,280.0,30.0,2.9,10.0,54.0,146.26,97.98
2016,1,10,8,15,376.5,40.0,2.85,10.0,91.5,205.25,159.02
2016,1,10,8,30,473.0,50.0,2.8,10.0,129.0,271.57,218.47
2016,1,10,8,45,536.0,56.0,2.8,10.0,169.0,324.58,266.34
2016,1,10,9,0,599.0,62.0,2.8,10.0,209.0,380.55,315.61
2016,1,10,9,15,639.0,66.5,2.75,10.0,247.0,425.22,354.51
2016,1,10,9,30,679.0,71.0,2.7,10.0,285.0,470.38,392.72
2016,1,10,9,45,546.5,99.5,2.7,10.5,284.0,443.08,369.89
2016,1,10,10,0,414.0,128.0,2.7,11.0,283.0,405.17,337.83
2016,1,10,10,15,379.0,145.5,2.6,11.0,296.0,410.32,341.47
2016,1,10,10,30,344.0,163.0,2.5,11.0,309.0,405.05,336.4
2016,1,10,10,45,245.0,183.5,2.45,11.5,290.5,367.48,303.58
2016,1,10,11,0,146.0,204.0,2.4,12.0,272.0,319.18,262.04
2016,1,10,11,15,216.5,205.0,2.3,12.0,309.0,366.19,301.04
2016,1,10,11,30,287.0,206.0,2.2,12.0,346.0,420.46,344.6
2016,1,10,11,45,216.0,216.0,2.1,12.5,322.5,375.57,306.48
2016,1,10,12,0,145.0,226.0,2.0,13.0,299.0,337.64,274.19
2016,1,10,12,15,77.5,203.0,1.95,13.0,242.0,259.54,210.57
2016,1,10,12,30,10.0,180.0,1.9,13.0,185.0,184.99,148.81
2016,1,10,12,45,5.0,132.5,1.85,13.0,135.0,132.83,106.11
2016,1,10,13,0,0.0,85.0,1.8,13.0,85.0,82.22,64.0
2016,1,10,13,15,0.0,64.5,1.75,13.0,64.5,62.35,47.39
2016,1,10,13,30,0.0,44.0,1.7,13.0,44.0,42.51,30.65
2016,1,10,13,45,0.0,36.5,1.7,13.0,36.5,35.25,24.52
2016,1,10,14,0,0.0,29.0,1.7,13.0,29.0,28.0,18.37
2016,1,10,14,15,0.0,30.5,1.65,13.0,30.5,29.45,19.64
2016,1,10,14,30,0.0,32.0,1.6,13.0,32.0,30.89,20.92
2016,1,10,14,45,0.0,29.0,1.55,13.0,29.0,27.99,18.46
2016,1,10,15,0,0.0,26.0,1.5,13.0,26.0,25.09,15.99
2016,1,10,15,15,0.0,22.5,1.4,12.5,22.5,21.71,13.12
2016,1,10,15,30,0.0,19.0,1.3,12.0,19.0,18.33,10.21
2016,1,10,15,45,0.0,16.0,1.25,12.0,16.0,15.43,7.65
2016,1,10,16,0,0.0,13.0,1.2,12.0,13.0,12.53,5.08
2016,1,10,16,15,0.0,9.5,1.3,11.5,9.5,9.15,2.08
2016,1,10,16,30,0.0,6.0,1.4,11.0,6.0,5.78,0.0
2016,1,10,16,45,0.0,3.0,1.5,11.0,3.0,2.89,0.0
2016,1,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,14.5,2.15,10.5,14.5,14.01,0.0
2016,1,11,8,0,0.0,29.0,2.2,11.0,29.0,30.23,16.92
2016,1,11,8,15,19.5,45.5,2.2,11.0,49.0,58.5,42.8
2016,1,11,8,30,39.0,62.0,2.2,11.0,69.0,85.26,66.41
2016,1,11,8,45,48.5,79.0,2.25,11.0,90.0,109.28,87.65
2016,1,11,9,0,58.0,96.0,2.3,11.0,111.0,133.7,109.03
2016,1,11,9,15,64.5,112.0,2.25,11.0,131.0,155.7,128.05
2016,1,11,9,30,71.0,128.0,2.2,11.0,151.0,177.9,146.94
2016,1,11,9,45,75.5,142.5,2.2,11.5,169.0,197.27,162.89
2016,1,11,10,0,80.0,157.0,2.2,12.0,187.0,216.66,178.58
2016,1,11,10,15,40.0,143.5,2.2,12.0,158.5,175.57,143.66
2016,1,11,10,30,0.0,130.0,2.2,12.0,130.0,129.39,104.16
2016,1,11,10,45,4.5,148.0,2.25,12.0,150.5,150.87,122.13
2016,1,11,11,0,9.0,166.0,2.3,12.0,171.0,172.46,139.94
2016,1,11,11,15,20.0,180.5,2.25,12.0,190.5,194.66,158.3
2016,1,11,11,30,31.0,195.0,2.2,12.0,210.0,223.68,182.08
2016,1,11,11,45,15.5,177.0,2.15,12.5,184.5,186.8,151.03
2016,1,11,12,0,0.0,159.0,2.1,13.0,159.0,157.31,126.16
2016,1,11,12,15,3.0,166.5,2.05,13.0,168.0,166.78,134.05
2016,1,11,12,30,6.0,174.0,2.0,13.0,177.0,176.18,141.79
2016,1,11,12,45,5.0,171.0,2.0,13.0,173.5,172.14,138.46
2016,1,11,13,0,4.0,168.0,2.0,13.0,170.0,168.17,135.26
2016,1,11,13,15,102.0,187.5,1.95,13.0,235.5,254.31,207.26
2016,1,11,13,30,200.0,207.0,1.9,13.0,301.0,326.16,265.49
2016,1,11,13,45,183.5,198.5,1.9,13.5,282.0,301.74,244.76
2016,1,11,14,0,167.0,190.0,1.9,14.0,263.0,277.87,224.87
2016,1,11,14,15,190.0,176.0,1.8,14.0,254.0,267.33,216.04
2016,1,11,14,30,213.0,162.0,1.7,14.0,245.0,254.83,205.17
2016,1,11,14,45,204.5,149.0,1.6,14.0,223.5,229.01,183.29
