Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,196.0,136.0,1.5,14.0,202.0,203.53,161.47
2016,1,11,15,15,186.5,121.0,1.4,13.5,177.5,176.19,138.15
2016,1,11,15,30,177.0,106.0,1.3,13.0,153.0,150.52,115.93
2016,1,11,15,45,161.0,89.0,1.2,13.0,126.5,120.82,90.3
2016,1,11,16,0,145.0,72.0,1.1,13.0,100.0,92.62,66.18
2016,1,11,16,15,118.5,55.0,1.1,12.5,74.0,64.91,43.62
2016,1,11,16,30,92.0,38.0,1.1,12.0,48.0,40.04,23.89
2016,1,11,16,45,46.0,23.0,1.15,12.0,28.0,20.82,5.4
2016,1,11,17,0,0.0,8.0,1.2,12.0,8.0,7.86,0.0
2016,1,11,17,15,0.0,4.0,1.2,12.0,4.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,7,45,46.0,15.5,2.35,10.0,19.5,34.81,0.0
2016,1,12,8,0,92.0,31.0,2.4,10.0,39.0,77.23,50.91
2016,1,12,8,15,129.0,47.0,2.3,10.0,65.5,113.02,86.89
2016,1,12,8,30,166.0,63.0,2.2,10.0,92.0,151.29,121.38
2016,1,12,8,45,186.5,79.5,2.1,10.5,119.5,185.01,151.37
2016,1,12,9,0,207.0,96.0,2.0,11.0,147.0,219.61,181.43
2016,1,12,9,15,220.5,111.0,1.95,11.0,174.0,249.39,207.16
2016,1,12,9,30,234.0,126.0,1.9,11.0,201.0,279.33,232.45
2016,1,12,9,45,246.0,138.5,1.9,11.5,225.0,305.36,253.66
2016,1,12,10,0,258.0,151.0,1.9,12.0,249.0,331.2,274.25
2016,1,12,10,15,271.5,162.0,1.9,12.0,272.0,355.85,294.06
2016,1,12,10,30,285.0,173.0,1.9,12.0,295.0,380.04,313.25
2016,1,12,10,45,423.0,155.5,1.95,12.5,347.0,460.18,378.01
2016,1,12,11,0,561.0,138.0,2.0,13.0,399.0,534.48,436.52
2016,1,12,11,15,466.5,165.5,2.0,13.0,387.5,504.29,410.65
2016,1,12,11,30,372.0,193.0,2.0,13.0,376.0,463.69,377.37
2016,1,12,11,45,337.5,203.0,2.0,13.0,371.5,449.98,365.97
2016,1,12,12,0,303.0,213.0,2.0,13.0,367.0,435.15,353.49
2016,1,12,12,15,168.5,208.5,1.95,13.0,294.5,331.61,269.57
2016,1,12,12,30,34.0,204.0,1.9,13.0,222.0,231.24,186.58
2016,1,12,12,45,21.5,190.0,1.9,13.5,201.5,202.1,162.77
2016,1,12,13,0,9.0,176.0,1.9,14.0,181.0,179.39,143.88
2016,1,12,13,15,69.0,193.5,1.8,14.0,226.5,236.71,191.54
2016,1,12,13,30,129.0,211.0,1.7,14.0,272.0,291.09,235.51
2016,1,12,13,45,100.0,198.5,1.65,14.0,245.0,253.73,204.95
2016,1,12,14,0,71.0,186.0,1.6,14.0,218.0,222.46,179.53
2016,1,12,14,15,38.5,163.0,1.55,13.5,180.0,180.6,145.69
2016,1,12,14,30,6.0,140.0,1.5,13.0,142.0,139.34,112.06
2016,1,12,14,45,3.0,128.5,1.45,13.0,129.5,126.38,101.51
2016,1,12,15,0,0.0,117.0,1.4,13.0,117.0,113.72,91.07
2016,1,12,15,15,0.0,102.5,1.5,13.0,102.5,99.35,79.06
2016,1,12,15,30,0.0,88.0,1.6,13.0,88.0,85.07,66.98
2016,1,12,15,45,0.0,73.0,1.7,13.0,73.0,70.39,54.38
2016,1,12,16,0,0.0,58.0,1.8,13.0,58.0,55.81,41.72
2016,1,12,16,15,0.0,43.5,1.85,13.0,43.5,41.81,29.43
2016,1,12,16,30,0.0,29.0,1.9,13.0,29.0,27.96,17.04
2016,1,12,16,45,0.0,17.0,1.95,13.0,17.0,16.41,4.04
2016,1,12,17,0,0.0,5.0,2.0,13.0,5.0,4.91,0.0
2016,1,12,17,15,0.0,2.5,2.0,13.0,2.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,114.5,17.0,3.5,13.0,27.0,61.16,0.0
2016,1,13,8,0,229.0,34.0,3.6,13.0,54.0,134.7,90.94
2016,1,13,8,15,330.0,44.5,3.65,13.0,91.5,192.67,148.33
2016,1,13,8,30,431.0,55.0,3.7,13.0,129.0,260.15,207.91
2016,1,13,8,45,493.0,62.5,3.8,13.5,168.5,313.36,255.04
2016,1,13,9,0,555.0,70.0,3.9,14.0,208.0,369.55,303.58
2016,1,13,9,15,277.5,86.0,4.05,14.0,155.0,257.07,212.72
2016,1,13,9,30,0.0,102.0,4.2,14.0,102.0,102.61,81.53
2016,1,13,9,45,0.0,114.5,4.35,14.0,114.5,115.17,92.18
2016,1,13,10,0,0.0,127.0,4.5,14.0,127.0,127.75,102.61
2016,1,13,10,15,259.5,129.5,4.6,14.0,241.0,310.73,259.3
2016,1,13,10,30,519.0,132.0,4.7,14.0,355.0,491.5,408.45
2016,1,13,10,45,571.0,126.5,4.85,14.0,383.5,528.23,437.92
2016,1,13,11,0,623.0,121.0,5.0,14.0,412.0,561.35,464.92
2016,1,13,11,15,622.0,126.0,5.0,14.0,425.0,568.91,470.36
2016,1,13,11,30,621.0,131.0,5.0,14.0,438.0,574.1,473.97
2016,1,13,11,45,545.0,155.5,5.05,14.0,428.5,544.76,449.19
2016,1,13,12,0,469.0,180.0,5.1,14.0,419.0,516.99,425.54
2016,1,13,12,15,635.5,140.5,5.1,13.5,464.5,581.22,479.65
2016,1,13,12,30,802.0,101.0,5.1,13.0,510.0,635.25,524.75
2016,1,13,12,45,640.5,137.5,5.1,13.0,461.5,561.12,463.24
2016,1,13,13,0,479.0,174.0,5.1,13.0,413.0,485.03,400.17
2016,1,13,13,15,631.0,135.0,5.0,13.0,441.5,523.75,432.39
2016,1,13,13,30,783.0,96.0,4.9,13.0,470.0,549.85,453.22
2016,1,13,13,45,774.0,93.5,4.85,13.0,449.5,519.11,426.97
2016,1,13,14,0,765.0,91.0,4.8,13.0,429.0,487.2,399.49
2016,1,13,14,15,621.5,108.5,4.55,13.0,372.0,410.49,335.16
2016,1,13,14,30,478.0,126.0,4.3,13.0,315.0,339.91,275.97
2016,1,13,14,45,457.5,120.5,4.05,13.0,289.0,305.86,245.96
2016,1,13,15,0,437.0,115.0,3.8,13.0,263.0,272.42,216.06
2016,1,13,15,15,535.5,90.5,3.5,12.5,251.0,258.82,199.84
2016,1,13,15,30,634.0,66.0,3.2,12.0,239.0,234.1,172.48
2016,1,13,15,45,592.5,59.0,2.95,12.0,200.0,186.6,129.69
2016,1,13,16,0,551.0,52.0,2.7,12.0,161.0,142.25,90.82
2016,1,13,16,15,465.0,44.5,2.55,11.5,121.0,95.8,54.81
2016,1,13,16,30,379.0,37.0,2.4,11.0,81.0,57.7,29.01
2016,1,13,16,45,238.0,25.5,2.3,11.0,48.5,23.56,7.49
2016,1,13,17,0,97.0,14.0,2.2,11.0,16.0,13.76,0.0
2016,1,13,17,15,48.5,7.0,2.15,10.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.5,1.85,10.5,14.5,14.0,0.0
2016,1,14,8,0,0.0,29.0,1.9,11.0,29.0,29.92,17.1
2016,1,14,8,15,11.5,45.5,1.95,11.0,48.0,51.97,37.58
2016,1,14,8,30,23.0,62.0,2.0,11.0,67.0,78.22,60.63
2016,1,14,8,45,30.0,79.0,2.1,11.0,86.5,100.53,80.29
2016,1,14,9,0,37.0,96.0,2.2,11.0,106.0,123.12,100.0
2016,1,14,9,15,41.5,112.0,2.25,11.0,124.5,143.43,117.51
2016,1,14,9,30,46.0,128.0,2.3,11.0,143.0,163.9,134.91
2016,1,14,9,45,49.0,141.5,2.4,11.5,158.5,180.57,148.62
2016,1,14,10,0,52.0,155.0,2.5,12.0,174.0,197.31,162.19
2016,1,14,10,15,64.0,169.0,2.65,12.0,195.0,220.27,181.26
2016,1,14,10,30,76.0,183.0,2.8,12.0,216.0,243.48,200.38
2016,1,14,10,45,68.0,191.0,2.95,12.0,221.5,246.73,202.62
2016,1,14,11,0,60.0,199.0,3.1,12.0,227.0,249.67,204.64
2016,1,14,11,15,36.0,189.0,3.15,12.0,206.0,221.24,180.62
2016,1,14,11,30,12.0,179.0,3.2,12.0,185.0,187.01,151.76
2016,1,14,11,45,12.0,182.0,3.3,12.0,188.0,189.66,153.93
2016,1,14,12,0,12.0,185.0,3.4,12.0,191.0,192.31,156.06
2016,1,14,12,15,8.5,180.0,3.4,12.0,184.5,184.31,149.33
2016,1,14,12,30,5.0,175.0,3.4,12.0,178.0,176.47,142.79
2016,1,14,12,45,2.5,124.5,3.45,12.0,126.0,123.15,98.55
2016,1,14,13,0,0.0,74.0,3.5,12.0,74.0,71.56,55.27
2016,1,14,13,15,0.0,73.0,3.45,12.0,73.0,70.59,54.53
2016,1,14,13,30,0.0,72.0,3.4,12.0,72.0,69.62,53.76
2016,1,14,13,45,0.0,70.0,3.4,12.0,70.0,67.68,52.18
2016,1,14,14,0,0.0,68.0,3.4,12.0,68.0,65.74,50.61
2016,1,14,14,15,0.0,66.5,3.45,12.0,66.5,64.28,49.45
2016,1,14,14,30,0.0,65.0,3.5,12.0,65.0,62.83,48.29
2016,1,14,14,45,0.0,59.0,3.55,12.0,59.0,57.01,43.39
2016,1,14,15,0,0.0,53.0,3.6,12.0,53.0,51.2,38.47
2016,1,14,15,15,0.0,46.5,3.7,12.0,46.5,44.91,33.09
2016,1,14,15,30,0.0,40.0,3.8,12.0,40.0,38.62,27.66
2016,1,14,15,45,0.0,33.0,3.95,12.0,33.0,31.85,21.76
2016,1,14,16,0,0.0,26.0,4.1,12.0,26.0,25.09,15.81
2016,1,14,16,15,0.0,19.5,4.1,12.0,19.5,18.81,10.25
2016,1,14,16,30,0.0,13.0,4.1,12.0,13.0,12.53,4.65
2016,1,14,16,45,0.0,7.5,4.2,12.0,7.5,7.23,0.0
2016,1,14,17,0,0.0,2.0,4.3,12.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,4.25,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,7,45,147.0,15.5,1.15,11.0,28.5,70.52,0.0
2016,1,15,8,0,294.0,31.0,1.2,11.0,57.0,152.9,105.2
2016,1,15,8,15,389.5,40.0,1.3,11.0,95.0,211.67,163.56
2016,1,15,8,30,485.0,49.0,1.4,11.0,133.0,277.63,221.91
2016,1,15,8,45,544.5,55.0,1.5,11.5,173.5,329.94,268.05
2016,1,15,9,0,604.0,61.0,1.6,12.0,214.0,385.08,315.29
2016,1,15,9,15,559.5,78.0,1.65,12.0,237.5,400.11,329.43
2016,1,15,9,30,515.0,95.0,1.7,12.0,261.0,410.23,338.73
2016,1,15,9,45,539.5,99.5,1.8,12.0,290.5,443.0,366.09
2016,1,15,10,0,564.0,104.0,1.9,12.0,320.0,475.06,392.21
2016,1,15,10,15,515.5,124.5,1.9,12.0,333.5,475.08,391.45
2016,1,15,10,30,467.0,145.0,1.9,12.0,347.0,474.67,390.16
2016,1,15,10,45,465.5,154.5,1.95,12.0,364.5,489.39,401.49
2016,1,15,11,0,464.0,164.0,2.0,12.0,382.0,502.3,411.17
2016,1,15,11,15,447.0,174.0,1.9,12.0,390.5,503.5,410.93
2016,1,15,11,30,430.0,184.0,1.8,12.0,399.0,502.76,409.22
2016,1,15,11,45,282.0,208.5,1.75,12.5,350.5,420.9,341.93
2016,1,15,12,0,134.0,233.0,1.7,13.0,302.0,339.33,274.32
2016,1,15,12,15,313.5,205.5,1.6,13.0,367.0,431.92,350.59
2016,1,15,12,30,493.0,178.0,1.5,13.0,432.0,520.36,420.06
2016,1,15,12,45,657.5,132.0,1.45,13.0,467.0,569.57,458.46
2016,1,15,13,0,822.0,86.0,1.4,13.0,502.0,606.53,487.03
2016,1,15,13,15,813.5,85.0,1.3,13.0,487.5,581.44,466.15
2016,1,15,13,30,805.0,84.0,1.2,13.0,473.0,554.1,443.89
2016,1,15,13,45,798.0,81.0,1.15,13.0,453.0,523.38,419.08
2016,1,15,14,0,791.0,78.0,1.1,13.0,433.0,490.69,392.26
2016,1,15,14,15,773.0,76.0,1.05,13.0,405.5,452.03,360.22
2016,1,15,14,30,755.0,74.0,1.0,13.0,378.0,412.54,326.85
2016,1,15,14,45,731.5,71.0,0.95,13.0,345.0,369.26,289.77
2016,1,15,15,0,708.0,68.0,0.9,13.0,312.0,326.15,252.01
2016,1,15,15,15,673.0,64.5,0.85,13.0,275.5,279.01,210.54
2016,1,15,15,30,638.0,61.0,0.8,13.0,239.0,233.89,170.28
2016,1,15,15,45,583.5,56.5,0.8,13.0,199.0,185.62,128.25
2016,1,15,16,0,529.0,52.0,0.8,13.0,159.0,141.71,90.84
2016,1,15,16,15,450.0,44.5,0.85,12.5,120.5,96.68,55.84
2016,1,15,16,30,371.0,37.0,0.9,12.0,82.0,59.29,30.14
2016,1,15,16,45,185.5,27.5,1.0,12.0,50.0,25.56,10.1
2016,1,15,17,0,0.0,18.0,1.1,12.0,18.0,17.69,0.0
2016,1,15,17,15,0.0,9.0,1.1,12.0,9.0,8.85,0.0
2016,1,15,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,7.0,2.4,13.0,7.0,6.75,0.0
2016,1,16,8,0,0.0,14.0,2.4,13.0,14.0,13.5,4.68
2016,1,16,8,15,0.0,23.5,2.4,13.0,23.5,22.68,13.21
2016,1,16,8,30,0.0,33.0,2.4,13.0,33.0,31.86,21.35
2016,1,16,8,45,0.0,43.5,2.4,13.5,43.5,42.02,30.18
2016,1,16,9,0,0.0,54.0,2.4,14.0,54.0,52.18,38.93
2016,1,16,9,15,0.0,64.0,2.35,14.0,64.0,62.19,47.51
2016,1,16,9,30,0.0,74.0,2.3,14.0,74.0,72.21,56.0
2016,1,16,9,45,0.0,82.0,2.3,14.0,82.0,80.13,62.63
2016,1,16,10,0,0.0,90.0,2.3,14.0,90.0,88.07,69.22
2016,1,16,10,15,0.0,89.5,2.3,14.0,89.5,87.24,68.41
2016,1,16,10,30,0.0,89.0,2.3,14.0,89.0,86.52,67.7
2016,1,16,10,45,51.0,149.0,2.35,14.5,173.5,187.83,152.69
2016,1,16,11,0,102.0,209.0,2.4,15.0,258.0,289.25,234.89
2016,1,16,11,15,59.5,198.0,2.4,15.0,226.5,247.18,199.61
2016,1,16,11,30,17.0,187.0,2.4,15.0,195.0,198.82,159.41
2016,1,16,11,45,14.5,187.0,2.4,15.0,194.5,196.55,157.52
2016,1,16,12,0,12.0,187.0,2.4,15.0,194.0,194.35,155.59
2016,1,16,12,15,6.0,97.5,2.35,15.0,101.0,98.57,77.05
2016,1,16,12,30,0.0,8.0,2.3,15.0,8.0,7.72,0.88
2016,1,16,12,45,0.0,8.0,2.25,15.0,8.0,7.72,0.89
2016,1,16,13,0,0.0,8.0,2.2,15.0,8.0,7.72,0.9
2016,1,16,13,15,0.0,8.0,2.1,15.0,8.0,7.72,0.9
2016,1,16,13,30,0.0,8.0,2.0,15.0,8.0,7.72,0.91
2016,1,16,13,45,66.0,103.5,1.9,15.0,133.0,141.39,113.89
2016,1,16,14,0,132.0,199.0,1.8,15.0,258.0,271.42,219.19
2016,1,16,14,15,126.5,188.0,1.7,15.0,242.0,251.85,202.63
2016,1,16,14,30,121.0,177.0,1.6,15.0,226.0,232.44,186.68
2016,1,16,14,45,116.5,162.0,1.55,15.0,206.5,209.6,167.84
2016,1,16,15,0,112.0,147.0,1.5,15.0,187.0,187.01,148.99
2016,1,16,15,15,104.5,131.0,1.45,14.5,165.0,162.78,128.86
2016,1,16,15,30,97.0,115.0,1.4,14.0,143.0,139.17,108.99
2016,1,16,15,45,86.0,97.5,1.35,14.0,119.5,114.03,87.57
2016,1,16,16,0,75.0,80.0,1.3,14.0,96.0,90.01,67.11
2016,1,16,16,15,56.5,62.0,1.3,14.0,72.5,65.82,47.02
2016,1,16,16,30,38.0,44.0,1.3,14.0,49.0,44.19,29.24
2016,1,16,16,45,19.0,27.5,1.35,14.0,30.0,26.05,12.57
2016,1,16,17,0,0.0,11.0,1.4,14.0,11.0,10.81,0.0
2016,1,16,17,15,0.0,5.5,1.45,14.0,5.5,5.41,0.0
2016,1,16,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,3.05,14.0,6.5,6.26,0.0
2016,1,17,8,0,0.0,13.0,3.1,14.0,13.0,12.54,3.96
2016,1,17,8,15,0.0,21.5,3.05,14.0,21.5,20.74,11.55
2016,1,17,8,30,0.0,30.0,3.0,14.0,30.0,28.96,18.81
2016,1,17,8,45,0.0,38.5,3.0,14.0,38.5,37.18,26.02
2016,1,17,9,0,0.0,47.0,3.0,14.0,47.0,45.4,33.16
2016,1,17,9,15,0.0,55.5,3.0,14.0,55.5,53.63,40.23
2016,1,17,9,30,0.0,64.0,3.0,14.0,64.0,61.86,47.23
2016,1,17,9,45,0.0,71.5,3.05,14.0,71.5,69.23,53.43
2016,1,17,10,0,0.0,79.0,3.1,14.0,79.0,76.68,59.65
2016,1,17,10,15,0.0,77.0,3.1,14.0,77.0,74.47,57.68
2016,1,17,10,30,0.0,75.0,3.1,14.0,75.0,72.52,55.95
2016,1,17,10,45,0.0,101.0,3.15,14.0,101.0,98.57,77.72
2016,1,17,11,0,0.0,127.0,3.2,14.0,127.0,125.09,99.67
2016,1,17,11,15,0.0,138.0,3.25,14.0,138.0,136.18,108.71
2016,1,17,11,30,0.0,149.0,3.3,14.0,149.0,147.28,117.76
2016,1,17,11,45,0.0,155.5,3.35,14.0,155.5,153.72,122.97
2016,1,17,12,0,0.0,162.0,3.4,14.0,162.0,160.17,128.21
2016,1,17,12,15,0.0,128.5,3.4,14.0,128.5,125.71,99.78
2016,1,17,12,30,0.0,95.0,3.4,14.0,95.0,92.08,71.89
2016,1,17,12,45,0.0,65.5,3.4,14.0,65.5,63.33,47.88
2016,1,17,13,0,0.0,36.0,3.4,14.0,36.0,34.78,23.86
2016,1,17,13,15,0.0,43.0,3.35,14.0,43.0,41.54,29.61
2016,1,17,13,30,0.0,50.0,3.3,14.0,50.0,48.31,35.37
2016,1,17,13,45,0.0,89.5,3.3,14.0,89.5,86.67,67.7
2016,1,17,14,0,0.0,129.0,3.3,14.0,129.0,125.8,100.44
2016,1,17,14,15,0.0,90.0,3.3,14.0,90.0,87.19,68.26
2016,1,17,14,30,0.0,51.0,3.3,14.0,51.0,49.27,36.37
2016,1,17,14,45,0.0,41.0,3.3,14.0,41.0,39.59,28.21
2016,1,17,15,0,0.0,31.0,3.3,14.0,31.0,29.92,20.0
2016,1,17,15,15,0.0,27.5,3.3,14.0,27.5,26.54,17.12
2016,1,17,15,30,0.0,24.0,3.3,14.0,24.0,23.15,14.22
2016,1,17,15,45,0.0,20.0,3.3,14.0,20.0,19.29,10.87
2016,1,17,16,0,0.0,16.0,3.3,14.0,16.0,15.43,7.5
2016,1,17,16,15,0.0,12.0,3.25,14.0,12.0,11.57,4.1
2016,1,17,16,30,0.0,8.0,3.2,14.0,8.0,7.71,0.7
2016,1,17,16,45,0.0,5.0,3.2,14.0,5.0,4.82,0.0
2016,1,17,17,0,0.0,2.0,3.2,14.0,2.0,1.93,0.0
2016,1,17,17,15,0.0,1.0,3.2,14.0,1.0,0.98,0.0
2016,1,17,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,201.5,13.5,1.45,11.5,32.5,85.29,0.0
2016,1,18,8,0,403.0,27.0,1.5,12.0,65.0,187.04,131.1
2016,1,18,8,15,492.5,34.5,1.5,12.0,105.5,243.03,187.62
2016,1,18,8,30,582.0,42.0,1.5,12.0,146.0,309.54,246.69
2016,1,18,8,45,637.0,46.5,1.5,12.5,187.5,362.33,293.14
2016,1,18,9,0,692.0,51.0,1.5,13.0,229.0,417.34,339.83
2016,1,18,9,15,726.0,54.5,1.55,13.0,268.0,461.76,377.54
2016,1,18,9,30,760.0,58.0,1.6,13.0,307.0,506.11,414.12
2016,1,18,9,45,516.0,106.5,1.65,13.5,284.5,437.01,358.14
2016,1,18,10,0,272.0,155.0,1.7,14.0,262.0,346.68,283.77
2016,1,18,10,15,283.5,167.0,1.75,14.0,285.0,371.82,304.34
2016,1,18,10,30,295.0,179.0,1.8,14.0,308.0,396.37,323.57
2016,1,18,10,45,423.5,162.5,1.9,14.0,359.0,473.45,385.87
2016,1,18,11,0,552.0,146.0,2.0,14.0,410.0,544.6,442.31
2016,1,18,11,15,549.0,153.5,2.05,14.0,424.0,553.31,448.14
2016,1,18,11,30,546.0,161.0,2.1,14.0,438.0,559.88,452.76
2016,1,18,11,45,277.0,172.0,2.15,14.5,312.5,378.85,307.98
2016,1,18,12,0,8.0,183.0,2.2,15.0,187.0,187.38,149.23
2016,1,18,12,15,8.5,183.0,2.15,14.5,187.5,187.29,149.89
2016,1,18,12,30,9.0,183.0,2.1,14.0,188.0,187.22,150.1
2016,1,18,12,45,25.5,197.5,2.1,14.0,211.0,212.43,170.97
2016,1,18,13,0,42.0,212.0,2.1,14.0,234.0,242.35,195.38
2016,1,18,13,15,25.0,193.0,2.1,14.0,206.0,205.94,165.65
2016,1,18,13,30,8.0,174.0,2.1,14.0,178.0,175.88,141.08
2016,1,18,13,45,22.5,179.0,2.1,14.0,190.0,188.55,151.86
2016,1,18,14,0,37.0,184.0,2.1,14.0,202.0,203.59,164.35
2016,1,18,14,15,18.5,140.0,2.0,14.0,149.0,145.64,116.77
2016,1,18,14,30,0.0,96.0,1.9,14.0,96.0,93.08,73.21
2016,1,18,14,45,0.0,106.0,1.8,14.0,106.0,102.89,81.62
2016,1,18,15,0,0.0,116.0,1.7,14.0,116.0,112.64,89.85
2016,1,18,15,15,0.0,102.5,1.65,14.0,102.5,99.29,78.73
2016,1,18,15,30,0.0,89.0,1.6,14.0,89.0,86.02,67.58
2016,1,18,15,45,0.0,75.0,1.55,14.0,75.0,72.34,55.93
2016,1,18,16,0,0.0,61.0,1.5,14.0,61.0,58.74,44.21
2016,1,18,16,15,0.0,46.5,1.5,13.5,46.5,44.76,32.11
2016,1,18,16,30,0.0,32.0,1.5,13.0,32.0,30.9,19.98
2016,1,18,16,45,0.0,20.0,1.5,13.0,20.0,19.3,8.84
2016,1,18,17,0,0.0,8.0,1.5,13.0,8.0,7.71,0.0
2016,1,18,17,15,0.0,4.0,1.5,13.0,4.0,3.93,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,9.5,5.4,14.0,9.5,9.16,0.0
2016,1,19,8,0,0.0,19.0,5.5,14.0,19.0,18.33,8.57
2016,1,19,8,15,0.0,32.0,5.55,14.0,32.0,30.9,19.98
2016,1,19,8,30,0.0,45.0,5.6,14.0,45.0,44.03,31.49
2016,1,19,8,45,0.0,57.5,5.65,14.5,57.5,56.7,42.46
2016,1,19,9,0,0.0,70.0,5.7,15.0,70.0,69.32,53.26
2016,1,19,9,15,0.0,83.5,5.6,15.0,83.5,83.02,64.92
2016,1,19,9,30,0.0,97.0,5.5,15.0,97.0,96.71,76.44
2016,1,19,9,45,0.0,108.0,5.4,15.0,108.0,107.67,85.56
2016,1,19,10,0,0.0,119.0,5.3,15.0,119.0,118.66,94.62
2016,1,19,10,15,21.5,149.5,5.25,15.0,159.0,164.45,133.1
2016,1,19,10,30,43.0,180.0,5.2,15.0,199.0,218.52,177.92
2016,1,19,10,45,234.5,178.5,5.2,15.0,290.5,358.53,296.07
2016,1,19,11,0,426.0,177.0,5.2,15.0,382.0,495.2,408.14
2016,1,19,11,15,558.0,156.5,5.1,15.0,434.5,564.15,463.91
2016,1,19,11,30,690.0,136.0,5.0,15.0,487.0,635.9,520.92
2016,1,19,11,45,624.0,149.5,4.9,15.0,471.5,603.45,493.68
2016,1,19,12,0,558.0,163.0,4.8,15.0,456.0,566.27,463.19
2016,1,19,12,15,549.0,166.5,4.7,15.0,455.5,558.22,456.22
2016,1,19,12,30,540.0,170.0,4.6,15.0,455.0,548.3,447.63
2016,1,19,12,45,579.0,155.5,4.5,15.0,458.0,548.36,447.77
2016,1,19,13,0,618.0,141.0,4.4,15.0,461.0,548.18,447.41
2016,1,19,13,15,554.5,155.0,4.45,15.0,436.5,506.81,413.67
2016,1,19,13,30,491.0,169.0,4.5,15.0,412.0,469.15,382.69
2016,1,19,13,45,565.5,141.5,4.55,15.0,411.0,466.2,380.64
2016,1,19,14,0,640.0,114.0,4.6,15.0,410.0,459.78,374.95
2016,1,19,14,15,554.0,125.5,4.4,14.5,370.5,406.15,330.42
2016,1,19,14,30,468.0,137.0,4.2,14.0,331.0,355.22,288.01
2016,1,19,14,45,353.0,140.5,4.05,14.0,280.5,288.56,232.63
2016,1,19,15,0,238.0,144.0,3.9,14.0,230.0,233.52,187.13
2016,1,19,15,15,217.0,132.0,3.7,14.0,204.0,202.86,160.76
2016,1,19,15,30,196.0,120.0,3.5,14.0,178.0,173.73,135.53
2016,1,19,15,45,182.0,103.0,3.3,14.0,150.5,143.08,108.84
2016,1,19,16,0,168.0,86.0,3.1,14.0,123.0,113.69,83.34
2016,1,19,16,15,141.5,68.5,2.85,13.5,94.5,83.54,58.38
2016,1,19,16,30,115.0,51.0,2.6,13.0,66.0,56.17,36.53
2016,1,19,16,45,57.5,34.5,2.35,13.0,42.0,32.66,18.3
2016,1,19,17,0,0.0,18.0,2.1,13.0,18.0,17.06,0.0
2016,1,19,17,15,0.0,9.0,2.0,12.5,9.0,8.85,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,45,116.0,16.5,0.95,11.5,27.5,62.42,0.0
2016,1,20,8,0,232.0,33.0,1.0,12.0,55.0,134.79,95.7
2016,1,20,8,15,287.0,46.5,1.05,12.0,88.5,180.59,140.15
2016,1,20,8,30,342.0,60.0,1.1,12.0,122.0,230.62,184.68
2016,1,20,8,45,380.5,71.5,1.15,12.0,157.0,274.09,223.16
2016,1,20,9,0,419.0,83.0,1.2,12.0,192.0,319.48,262.32
2016,1,20,9,15,446.5,91.5,1.2,12.0,224.5,356.9,294.03
2016,1,20,9,30,474.0,100.0,1.2,12.0,257.0,394.76,325.27
2016,1,20,9,45,272.0,132.0,1.3,12.5,224.5,315.65,260.05
2016,1,20,10,0,70.0,164.0,1.4,13.0,192.0,218.8,178.38
2016,1,20,10,15,310.0,148.0,1.4,13.0,284.0,367.58,302.92
2016,1,20,10,30,550.0,132.0,1.4,13.0,376.0,519.21,423.27
2016,1,20,10,45,588.0,129.0,1.45,13.5,402.5,551.23,446.12
2016,1,20,11,0,626.0,126.0,1.5,14.0,429.0,578.93,466.46
2016,1,20,11,15,544.5,154.5,1.45,14.0,424.5,554.11,445.38
2016,1,20,11,30,463.0,183.0,1.4,14.0,420.0,529.77,424.89
2016,1,20,11,45,519.0,170.5,1.35,14.0,441.0,552.96,443.0
2016,1,20,12,0,575.0,158.0,1.3,14.0,462.0,573.96,458.84
2016,1,20,12,15,715.0,119.5,1.25,14.0,498.5,624.38,497.61
2016,1,20,12,30,855.0,81.0,1.2,14.0,535.0,664.03,527.48
2016,1,20,12,45,639.0,139.0,1.15,14.0,476.5,574.47,456.82
2016,1,20,13,0,423.0,197.0,1.1,14.0,418.0,483.44,385.21
2016,1,20,13,15,515.0,167.0,1.05,14.0,429.0,497.11,397.09
2016,1,20,13,30,607.0,137.0,1.0,14.0,440.0,507.42,404.91
2016,1,20,13,45,523.5,151.0,1.0,14.5,405.0,454.52,362.36
2016,1,20,14,0,440.0,165.0,1.0,15.0,370.0,407.15,324.24
2016,1,20,14,15,394.0,162.5,1.0,14.5,338.0,365.2,291.51
2016,1,20,14,30,348.0,160.0,1.0,14.0,306.0,322.35,257.54
2016,1,20,14,45,250.5,156.0,1.0,14.0,256.5,262.82,209.69
2016,1,20,15,0,153.0,152.0,1.0,14.0,207.0,208.55,166.14
2016,1,20,15,15,146.5,136.0,0.95,14.0,184.5,182.73,144.49
2016,1,20,15,30,140.0,120.0,0.9,14.0,162.0,157.36,122.81
2016,1,20,15,45,129.0,103.0,0.9,14.0,137.0,130.48,99.85
2016,1,20,16,0,118.0,86.0,0.9,14.0,112.0,104.64,77.71
2016,1,20,16,15,102.0,68.0,0.85,13.5,87.0,78.32,55.74
2016,1,20,16,30,86.0,50.0,0.8,13.0,62.0,53.8,35.73
2016,1,20,16,45,43.0,34.0,0.8,13.0,40.0,32.13,18.49
2016,1,20,17,0,0.0,18.0,0.8,13.0,18.0,17.15,0.0
2016,1,20,17,15,0.0,9.0,0.7,13.0,9.0,8.85,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,7,45,132.5,16.5,2.9,11.5,29.5,67.72,3.17
2016,1,21,8,0,265.0,33.0,2.9,12.0,59.0,146.91,105.47
2016,1,21,8,15,339.5,44.0,2.85,12.0,95.5,199.36,155.76
2016,1,21,8,30,414.0,55.0,2.8,12.0,132.0,257.56,207.72
2016,1,21,8,45,462.5,64.0,2.75,12.0,170.0,306.35,251.32
2016,1,21,9,0,511.0,73.0,2.7,12.0,208.0,357.43,295.78
2016,1,21,9,15,550.5,77.5,2.55,12.5,243.5,400.5,331.97
2016,1,21,9,30,590.0,82.0,2.4,13.0,279.0,444.28,367.55
2016,1,21,9,45,575.0,96.0,2.3,13.5,305.5,466.63,384.64
2016,1,21,10,0,560.0,110.0,2.2,14.0,332.0,486.08,398.84
2016,1,21,10,15,623.0,103.5,2.1,14.0,368.0,530.27,433.69
2016,1,21,10,30,686.0,97.0,2.0,14.0,404.0,574.25,467.5
2016,1,21,10,45,649.5,114.0,1.95,14.5,417.0,577.57,467.64
2016,1,21,11,0,613.0,131.0,1.9,15.0,430.0,577.14,465.11
2016,1,21,11,15,510.0,164.5,1.9,15.0,418.5,542.92,436.94
2016,1,21,11,30,407.0,198.0,1.9,15.0,407.0,508.61,408.57
2016,1,21,11,45,401.5,203.5,1.95,15.0,413.5,501.81,403.5
2016,1,21,12,0,396.0,209.0,2.0,15.0,420.0,501.03,402.64
2016,1,21,12,15,314.5,224.0,2.0,15.0,392.0,457.72,367.59
2016,1,21,12,30,233.0,239.0,2.0,15.0,364.0,408.18,327.81
2016,1,21,12,45,195.5,239.0,2.0,15.0,343.0,378.99,304.53
2016,1,21,13,0,158.0,239.0,2.0,15.0,322.0,350.39,281.49
2016,1,21,13,15,157.0,233.0,1.95,15.0,313.5,338.68,272.28
2016,1,21,13,30,156.0,227.0,1.9,15.0,305.0,326.6,262.66
2016,1,21,13,45,181.5,216.0,1.85,15.0,303.5,323.72,260.61
2016,1,21,14,0,207.0,205.0,1.8,15.0,302.0,318.94,256.78
2016,1,21,14,15,270.5,184.5,1.8,15.0,303.5,324.43,261.06
2016,1,21,14,30,334.0,164.0,1.8,15.0,305.0,321.1,257.6
2016,1,21,14,45,224.5,159.0,1.8,15.0,250.5,255.74,204.6
2016,1,21,15,0,115.0,154.0,1.8,15.0,196.0,196.7,157.07
2016,1,21,15,15,108.5,138.0,1.8,14.5,174.5,172.52,137.16
2016,1,21,15,30,102.0,122.0,1.8,14.0,153.0,148.86,117.28
2016,1,21,15,45,92.0,104.5,1.8,14.0,129.5,123.51,95.66
2016,1,21,16,0,82.0,87.0,1.8,14.0,106.0,99.17,74.84
2016,1,21,16,15,67.0,69.0,1.8,14.0,82.5,74.78,54.32
2016,1,21,16,30,52.0,51.0,1.8,14.0,59.0,52.11,35.55
2016,1,21,16,45,26.0,34.0,1.85,14.0,38.0,32.57,19.32
2016,1,21,17,0,0.0,17.0,1.9,14.0,17.0,16.37,0.0
2016,1,21,17,15,0.0,8.5,1.95,14.0,8.5,8.36,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
