Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.5,3.05,14.0,3.5,3.37,0.0
2016,1,22,8,0,0.0,7.0,2.9,14.0,7.0,6.74,0.0
2016,1,22,8,15,0.0,11.5,2.85,14.0,11.5,11.08,3.6
2016,1,22,8,30,0.0,16.0,2.8,14.0,16.0,15.43,7.43
2016,1,22,8,45,0.0,20.5,2.75,14.0,20.5,19.77,11.25
2016,1,22,9,0,0.0,25.0,2.7,14.0,25.0,24.12,15.04
2016,1,22,9,15,0.0,29.5,2.75,14.0,29.5,28.47,18.79
2016,1,22,9,30,0.0,34.0,2.8,14.0,34.0,32.82,22.5
2016,1,22,9,45,0.5,85.5,2.9,14.0,85.5,83.9,65.84
2016,1,22,10,0,1.0,137.0,3.0,14.0,137.0,138.58,111.47
2016,1,22,10,15,0.5,143.0,3.05,14.0,143.5,143.76,115.48
2016,1,22,10,30,0.0,149.0,3.1,14.0,150.0,149.03,119.63
2016,1,22,10,45,22.0,175.5,3.2,14.0,187.0,191.52,155.05
2016,1,22,11,0,44.0,202.0,3.3,14.0,224.0,242.15,196.61
2016,1,22,11,15,45.5,209.5,3.35,14.0,233.0,250.6,203.15
2016,1,22,11,30,47.0,217.0,3.4,14.0,242.0,258.95,209.73
2016,1,22,11,45,24.5,194.5,3.5,14.0,208.0,211.15,170.33
2016,1,22,12,0,2.0,172.0,3.6,14.0,174.0,171.64,137.45
2016,1,22,12,15,1.0,149.5,3.55,14.0,150.5,147.59,117.72
2016,1,22,12,30,0.0,127.0,3.5,14.0,127.0,124.0,98.27
2016,1,22,12,45,39.0,180.5,3.5,14.0,201.0,208.38,168.62
2016,1,22,13,0,78.0,234.0,3.5,14.0,275.0,288.94,234.27
2016,1,22,13,15,48.5,212.5,3.35,14.0,238.0,245.43,198.38
2016,1,22,13,30,19.0,191.0,3.2,14.0,201.0,199.57,160.73
2016,1,22,13,45,33.0,193.0,3.1,14.0,209.0,212.5,171.7
2016,1,22,14,0,47.0,195.0,3.0,14.0,217.0,220.45,178.38
2016,1,22,14,15,23.5,108.5,3.0,14.0,119.5,118.66,94.55
2016,1,22,14,30,0.0,22.0,3.0,14.0,22.0,21.23,12.48
2016,1,22,14,45,3.5,77.5,3.0,14.0,79.0,76.43,59.42
2016,1,22,15,0,7.0,133.0,3.0,14.0,136.0,131.91,105.99
2016,1,22,15,15,3.5,119.5,3.0,14.0,121.0,116.99,93.55
2016,1,22,15,30,0.0,106.0,3.0,14.0,106.0,102.44,81.45
2016,1,22,15,45,0.0,89.0,3.0,14.0,89.0,85.77,67.34
2016,1,22,16,0,0.0,72.0,3.0,14.0,72.0,69.22,53.16
2016,1,22,16,15,0.0,56.0,3.0,14.0,56.0,53.75,39.73
2016,1,22,16,30,0.0,40.0,3.0,14.0,40.0,38.42,26.33
2016,1,22,16,45,0.0,26.0,3.0,14.0,26.0,25.11,14.22
2016,1,22,17,0,0.0,12.0,3.0,14.0,12.0,11.58,0.0
2016,1,22,17,15,0.0,6.0,3.0,14.0,6.0,5.9,0.0
2016,1,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,23,7,45,37.5,23.5,3.9,12.0,27.0,41.2,6.19
2016,1,23,8,0,75.0,47.0,4.0,12.0,54.0,89.61,64.58
2016,1,23,8,15,149.5,65.5,4.05,12.0,90.5,146.81,115.2
2016,1,23,8,30,224.0,84.0,4.1,12.0,127.0,205.18,166.18
2016,1,23,8,45,282.0,98.0,4.15,12.5,165.5,255.34,209.95
2016,1,23,9,0,340.0,112.0,4.2,13.0,204.0,309.42,256.28
2016,1,23,9,15,318.5,120.0,4.25,13.0,216.5,316.24,263.16
2016,1,23,9,30,297.0,128.0,4.3,13.0,229.0,321.08,267.82
2016,1,23,9,45,259.5,147.5,4.35,13.0,243.0,328.05,273.26
2016,1,23,10,0,222.0,167.0,4.4,13.0,257.0,332.08,275.85
2016,1,23,10,15,124.0,171.5,4.4,13.0,222.5,269.14,222.41
2016,1,23,10,30,26.0,176.0,4.4,13.0,188.0,195.42,159.23
2016,1,23,10,45,167.5,190.5,4.4,13.0,273.0,321.04,265.59
2016,1,23,11,0,309.0,205.0,4.4,13.0,358.0,442.79,365.6
2016,1,23,11,15,337.0,207.5,4.45,13.0,379.0,465.57,383.58
2016,1,23,11,30,365.0,210.0,4.5,13.0,400.0,487.44,401.1
2016,1,23,11,45,577.0,160.5,4.55,13.0,467.5,586.76,483.17
2016,1,23,12,0,789.0,111.0,4.6,13.0,535.0,679.26,557.88
2016,1,23,12,15,508.5,177.5,4.6,13.0,451.0,548.85,450.75
2016,1,23,12,30,228.0,244.0,4.6,13.0,367.0,411.47,336.6
2016,1,23,12,45,276.0,233.5,4.7,13.0,381.5,433.12,355.22
2016,1,23,13,0,324.0,223.0,4.8,13.0,396.0,445.93,366.21
2016,1,23,13,15,281.0,224.0,4.8,13.0,371.0,411.84,337.97
2016,1,23,13,30,238.0,225.0,4.8,13.0,346.0,373.95,306.78
2016,1,23,13,45,501.0,163.0,4.8,13.0,405.0,459.23,378.23
2016,1,23,14,0,764.0,101.0,4.8,13.0,464.0,520.63,427.72
2016,1,23,14,15,415.5,141.0,4.7,13.0,337.0,357.8,293.62
2016,1,23,14,30,67.0,181.0,4.6,13.0,210.0,210.95,171.7
2016,1,23,14,45,153.0,166.0,4.55,13.0,225.5,231.36,188.44
2016,1,23,15,0,239.0,151.0,4.5,13.0,241.0,243.8,197.05
2016,1,23,15,15,218.5,139.0,4.35,12.5,214.5,212.93,170.6
2016,1,23,15,30,198.0,127.0,4.2,12.0,188.0,183.55,145.27
2016,1,23,15,45,358.0,97.5,4.05,12.0,188.0,183.88,138.52
2016,1,23,16,0,518.0,68.0,3.9,12.0,188.0,168.03,115.94
2016,1,23,16,15,441.5,59.5,3.7,11.5,147.0,120.8,77.28
2016,1,23,16,30,365.0,51.0,3.5,11.0,106.0,80.14,46.85
2016,1,23,16,45,258.0,38.0,3.3,11.0,70.0,42.64,22.58
2016,1,23,17,0,151.0,25.0,3.1,11.0,34.0,19.72,2.19
2016,1,23,17,15,75.5,12.5,3.05,11.0,17.0,12.29,0.0
2016,1,23,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,7,45,22.5,18.5,1.95,10.5,21.0,29.15,4.82
2016,1,24,8,0,45.0,37.0,1.9,11.0,42.0,62.65,44.15
2016,1,24,8,15,67.0,55.5,1.85,11.0,66.5,94.25,72.89
2016,1,24,8,30,89.0,74.0,1.8,11.0,91.0,126.98,101.87
2016,1,24,8,45,104.5,92.0,1.8,11.0,117.0,157.25,128.54
2016,1,24,9,0,120.0,110.0,1.8,11.0,143.0,188.29,155.45
2016,1,24,9,15,132.5,125.5,1.75,11.0,167.0,215.25,178.46
2016,1,24,9,30,145.0,141.0,1.7,11.0,191.0,242.65,201.42
2016,1,24,9,45,150.5,157.0,1.7,11.5,213.5,266.74,220.78
2016,1,24,10,0,156.0,173.0,1.7,12.0,236.0,290.6,239.58
2016,1,24,10,15,251.0,176.0,1.7,12.0,286.0,364.62,300.43
2016,1,24,10,30,346.0,179.0,1.7,12.0,336.0,433.96,356.2
2016,1,24,10,45,410.5,175.5,1.7,12.5,372.0,485.31,395.74
2016,1,24,11,0,475.0,172.0,1.7,13.0,408.0,529.03,428.95
2016,1,24,11,15,497.5,173.5,1.65,13.0,428.0,548.37,443.07
2016,1,24,11,30,520.0,175.0,1.6,13.0,448.0,566.07,455.97
2016,1,24,11,45,498.0,184.5,1.6,13.0,450.0,559.49,450.0
2016,1,24,12,0,476.0,194.0,1.6,13.0,452.0,550.99,442.77
2016,1,24,12,15,422.5,207.5,1.7,13.0,437.0,523.39,421.06
2016,1,24,12,30,369.0,221.0,1.8,13.0,422.0,488.87,394.09
2016,1,24,12,45,622.5,149.5,1.9,13.5,484.5,582.57,469.57
2016,1,24,13,0,876.0,78.0,2.0,14.0,547.0,652.17,524.11
2016,1,24,13,15,870.0,77.5,2.15,13.5,533.5,628.4,506.55
2016,1,24,13,30,864.0,77.0,2.3,13.0,520.0,602.05,487.27
2016,1,24,13,45,849.5,77.0,2.45,13.0,498.5,570.67,462.56
2016,1,24,14,0,835.0,77.0,2.6,13.0,477.0,535.5,434.3
2016,1,24,14,15,820.0,75.5,2.6,13.0,450.0,496.97,402.26
2016,1,24,14,30,805.0,74.0,2.6,13.0,423.0,457.2,368.48
2016,1,24,14,45,782.5,71.5,2.65,13.0,389.5,412.22,329.86
2016,1,24,15,0,760.0,69.0,2.7,13.0,356.0,367.14,290.21
2016,1,24,15,15,730.5,66.0,2.55,12.5,318.0,319.37,247.83
2016,1,24,15,30,701.0,63.0,2.4,12.0,280.0,272.75,205.64
2016,1,24,15,45,660.0,58.0,2.25,12.0,239.5,222.75,160.38
2016,1,24,16,0,619.0,53.0,2.1,12.0,199.0,174.85,117.45
2016,1,24,16,15,551.5,47.0,2.0,11.5,156.5,126.04,76.83
2016,1,24,16,30,484.0,41.0,1.9,11.0,114.0,83.58,44.76
2016,1,24,16,45,374.0,31.5,1.85,11.0,76.5,42.66,19.56
2016,1,24,17,0,264.0,22.0,1.8,11.0,39.0,17.3,2.99
2016,1,24,17,15,132.0,11.0,1.75,11.0,19.5,10.81,0.0
2016,1,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,45,157.5,18.0,0.8,12.0,35.0,81.41,27.2
2016,1,25,8,0,315.0,36.0,0.8,12.0,70.0,169.35,124.37
2016,1,25,8,15,403.5,45.0,0.75,12.0,109.5,228.29,178.13
2016,1,25,8,30,492.0,54.0,0.7,12.0,149.0,293.82,234.8
2016,1,25,8,45,274.5,81.0,0.7,12.0,136.5,238.11,193.45
2016,1,25,9,0,57.0,108.0,0.7,12.0,124.0,147.1,119.23
2016,1,25,9,15,64.5,124.5,0.65,12.0,145.0,170.25,139.13
2016,1,25,9,30,72.0,141.0,0.6,12.0,166.0,193.71,158.45
2016,1,25,9,45,116.5,157.5,0.55,12.5,203.0,246.94,201.78
2016,1,25,10,0,161.0,174.0,0.5,13.0,240.0,295.13,239.9
2016,1,25,10,15,143.0,188.0,0.45,13.0,250.0,301.18,243.45
2016,1,25,10,30,125.0,202.0,0.4,13.0,260.0,306.03,246.26
2016,1,25,10,45,227.0,203.0,0.4,13.0,314.5,376.58,302.83
2016,1,25,11,0,329.0,204.0,0.4,13.0,369.0,457.02,364.68
2016,1,25,11,15,322.0,213.5,0.35,13.0,379.0,463.6,367.7
2016,1,25,11,30,315.0,223.0,0.3,13.0,389.0,468.84,370.51
2016,1,25,11,45,379.5,213.0,0.3,13.5,417.0,501.35,394.84
2016,1,25,12,0,444.0,203.0,0.3,14.0,445.0,539.76,422.55
2016,1,25,12,15,359.5,222.0,0.3,14.0,418.5,490.12,383.95
2016,1,25,12,30,275.0,241.0,0.3,14.0,392.0,447.84,351.28
2016,1,25,12,45,245.5,242.0,0.3,14.0,376.0,423.6,332.98
2016,1,25,13,0,216.0,243.0,0.3,14.0,360.0,393.73,310.21
2016,1,25,13,15,233.5,235.0,0.3,14.0,358.5,390.2,308.07
2016,1,25,13,30,251.0,227.0,0.3,14.0,357.0,390.07,308.04
2016,1,25,13,45,316.0,206.5,0.35,14.0,363.5,397.14,314.35
2016,1,25,14,0,381.0,186.0,0.4,14.0,370.0,399.69,316.68
2016,1,25,14,15,339.5,181.5,0.45,14.0,338.5,359.63,285.31
2016,1,25,14,30,298.0,177.0,0.5,14.0,307.0,321.57,255.44
2016,1,25,14,45,330.0,158.0,0.55,14.0,292.0,302.92,240.21
2016,1,25,15,0,362.0,139.0,0.6,14.0,277.0,283.36,223.2
2016,1,25,15,15,344.0,127.0,0.6,14.0,247.5,245.69,191.5
2016,1,25,15,30,326.0,115.0,0.6,14.0,218.0,211.27,162.01
2016,1,25,15,45,305.0,100.5,0.6,14.0,186.0,174.87,130.69
2016,1,25,16,0,284.0,86.0,0.6,14.0,154.0,140.57,101.1
2016,1,25,16,15,250.5,70.5,0.65,13.5,121.5,104.44,71.24
2016,1,25,16,30,217.0,55.0,0.7,13.0,89.0,71.63,45.3
2016,1,25,16,45,156.0,39.5,0.8,13.0,60.0,42.09,24.39
2016,1,25,17,0,95.0,24.0,0.9,13.0,31.0,20.13,5.91
2016,1,25,17,15,47.5,12.0,0.9,12.5,15.5,11.8,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,7,45,181.5,17.0,1.4,11.0,36.5,88.25,34.66
2016,1,26,8,0,363.0,34.0,1.5,11.0,73.0,185.09,137.47
2016,1,26,8,15,449.5,42.0,1.5,11.0,114.0,244.18,192.29
2016,1,26,8,30,536.0,50.0,1.5,11.0,155.0,309.72,250.14
2016,1,26,8,45,519.0,64.5,1.55,11.5,186.0,338.65,277.1
2016,1,26,9,0,502.0,79.0,1.6,12.0,217.0,364.73,300.32
2016,1,26,9,15,542.5,83.0,1.6,12.0,253.5,408.29,337.13
2016,1,26,9,30,583.0,87.0,1.6,12.0,290.0,452.61,373.48
2016,1,26,9,45,513.5,112.5,1.6,12.5,305.0,451.39,371.31
2016,1,26,10,0,444.0,138.0,1.6,13.0,320.0,448.25,367.23
2016,1,26,10,15,422.0,154.5,1.55,13.0,338.0,460.83,376.28
2016,1,26,10,30,400.0,171.0,1.5,13.0,356.0,470.85,382.96
2016,1,26,10,45,325.0,195.0,1.5,13.5,350.5,442.96,358.93
2016,1,26,11,0,250.0,219.0,1.5,14.0,345.0,420.0,338.63
2016,1,26,11,15,281.0,222.0,1.45,14.0,368.0,445.25,358.35
2016,1,26,11,30,312.0,225.0,1.4,14.0,391.0,469.82,377.0
2016,1,26,11,45,305.5,230.5,1.4,14.0,396.0,469.68,376.22
2016,1,26,12,0,299.0,236.0,1.4,14.0,401.0,468.4,374.76
2016,1,26,12,15,325.0,232.0,1.4,14.0,411.5,478.19,382.52
2016,1,26,12,30,351.0,228.0,1.4,14.0,422.0,486.39,388.93
2016,1,26,12,45,426.0,208.0,1.4,14.0,441.0,514.49,411.22
2016,1,26,13,0,501.0,188.0,1.4,14.0,460.0,532.7,425.69
2016,1,26,13,15,490.0,185.5,1.4,14.0,446.0,510.61,408.32
2016,1,26,13,30,479.0,183.0,1.4,14.0,432.0,487.38,390.24
2016,1,26,13,45,539.0,158.5,1.4,14.0,429.0,481.32,385.98
2016,1,26,14,0,599.0,134.0,1.4,14.0,426.0,472.49,378.86
2016,1,26,14,15,628.0,118.0,1.4,14.0,409.5,448.88,359.54
2016,1,26,14,30,657.0,102.0,1.4,14.0,393.0,421.51,336.61
2016,1,26,14,45,560.0,112.5,1.4,14.0,347.5,362.52,288.37
2016,1,26,15,0,463.0,123.0,1.4,14.0,302.0,308.24,243.76
2016,1,26,15,15,436.0,116.0,1.3,13.5,270.5,269.74,211.04
2016,1,26,15,30,409.0,109.0,1.2,13.0,239.0,232.81,179.05
2016,1,26,15,45,380.0,96.5,1.1,13.0,204.5,191.85,143.3
2016,1,26,16,0,351.0,84.0,1.0,13.0,170.0,153.2,109.67
2016,1,26,16,15,313.0,69.5,1.05,12.5,134.5,113.82,76.79
2016,1,26,16,30,275.0,55.0,1.1,12.0,99.0,78.13,48.49
2016,1,26,16,45,204.0,40.5,1.2,12.0,67.0,44.75,25.3
2016,1,26,17,0,133.0,26.0,1.3,12.0,35.0,20.28,7.28
2016,1,26,17,15,66.5,13.0,1.3,12.0,17.5,12.78,0.0
2016,1,26,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,2.3,10.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,2.3,10.0,12.0,11.8,0.0
2016,1,27,7,45,168.0,24.5,2.35,10.5,43.5,93.03,41.62
2016,1,27,8,0,336.0,37.0,2.4,11.0,75.0,179.13,134.09
2016,1,27,8,15,422.5,46.5,2.3,11.0,116.0,239.15,189.39
2016,1,27,8,30,509.0,56.0,2.2,11.0,157.0,305.62,248.14
2016,1,27,8,45,564.5,62.5,2.15,11.0,199.5,359.51,295.78
2016,1,27,9,0,620.0,69.0,2.1,11.0,242.0,415.98,344.21
2016,1,27,9,15,658.0,73.5,2.1,11.0,282.0,462.56,383.52
2016,1,27,9,30,696.0,78.0,2.1,11.0,322.0,509.56,422.08
2016,1,27,9,45,742.0,76.5,2.15,11.5,361.0,551.86,455.68
2016,1,27,10,0,788.0,75.0,2.2,12.0,400.0,597.0,490.57
2016,1,27,10,15,805.5,77.0,2.05,12.5,431.0,626.8,511.63
2016,1,27,10,30,823.0,79.0,1.9,13.0,462.0,654.47,530.48
2016,1,27,10,45,836.0,80.5,1.8,13.5,487.0,676.11,544.07
2016,1,27,11,0,849.0,82.0,1.7,14.0,512.0,695.06,555.36
2016,1,27,11,15,856.5,83.0,1.55,14.0,529.5,706.7,561.81
2016,1,27,11,30,864.0,84.0,1.4,14.0,547.0,715.27,566.01
2016,1,27,11,45,869.0,84.5,1.3,14.0,557.0,718.36,566.75
2016,1,27,12,0,874.0,85.0,1.2,14.0,567.0,718.23,565.29
2016,1,27,12,15,875.5,85.0,1.15,14.0,569.5,711.86,560.03
2016,1,27,12,30,877.0,85.0,1.1,14.0,572.0,702.29,552.67
2016,1,27,12,45,880.0,83.0,1.05,14.5,567.5,685.4,539.2
2016,1,27,13,0,883.0,81.0,1.0,15.0,563.0,668.61,525.25
2016,1,27,13,15,877.5,80.0,1.0,15.0,550.0,644.43,507.12
2016,1,27,13,30,872.0,79.0,1.0,15.0,537.0,617.61,486.82
2016,1,27,13,45,865.0,77.5,1.0,15.0,517.0,588.63,464.48
2016,1,27,14,0,858.0,76.0,1.0,15.0,497.0,555.34,438.48
2016,1,27,14,15,845.0,74.0,0.95,15.0,469.5,516.36,407.24
2016,1,27,14,30,832.0,72.0,0.9,15.0,442.0,475.94,374.19
2016,1,27,14,45,813.5,69.5,0.9,15.0,409.0,431.38,337.42
2016,1,27,15,0,795.0,67.0,0.9,15.0,376.0,386.33,299.23
2016,1,27,15,15,767.5,64.0,0.8,15.0,337.5,337.38,256.71
2016,1,27,15,30,740.0,61.0,0.7,15.0,299.0,289.31,214.13
2016,1,27,15,45,701.0,57.0,0.65,15.0,257.5,238.48,169.35
2016,1,27,16,0,662.0,53.0,0.6,15.0,216.0,190.31,126.94
2016,1,27,16,15,600.0,47.0,0.65,14.5,172.5,139.59,85.01
2016,1,27,16,30,538.0,41.0,0.7,14.0,129.0,93.44,49.72
2016,1,27,16,45,435.0,32.5,0.75,14.0,88.5,49.9,22.52
2016,1,27,17,0,332.0,24.0,0.8,14.0,48.0,18.67,7.07
2016,1,27,17,15,166.0,12.0,0.8,13.5,24.0,11.8,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.5,0.95,11.0,4.5,0.0,0.0
2016,1,28,7,30,0.0,9.0,1.0,11.0,9.0,8.85,0.0
2016,1,28,7,45,52.0,24.5,1.05,11.5,30.5,47.22,20.85
2016,1,28,8,0,104.0,40.0,1.1,12.0,52.0,92.91,68.51
2016,1,28,8,15,133.0,58.0,1.1,12.0,80.0,129.48,101.59
2016,1,28,8,30,162.0,76.0,1.1,12.0,108.0,167.88,135.44
2016,1,28,8,45,179.0,93.5,1.15,12.0,137.0,201.59,164.96
2016,1,28,9,0,196.0,111.0,1.2,12.0,166.0,236.02,194.47
2016,1,28,9,15,209.5,126.5,1.15,12.0,193.5,266.63,220.08
2016,1,28,9,30,223.0,142.0,1.1,12.0,221.0,297.47,245.28
2016,1,28,9,45,195.5,160.5,1.1,12.5,235.0,299.21,245.71
2016,1,28,10,0,168.0,179.0,1.1,13.0,249.0,306.21,250.1
2016,1,28,10,15,337.5,165.0,1.2,13.0,319.0,411.0,336.01
2016,1,28,10,30,507.0,151.0,1.3,13.0,389.0,523.11,424.43
2016,1,28,10,45,253.5,153.5,1.45,13.5,272.5,348.02,283.96
2016,1,28,11,0,0.0,156.0,1.6,14.0,156.0,154.74,122.95
2016,1,28,11,15,1.0,164.5,1.55,14.0,165.5,163.89,130.78
2016,1,28,11,30,2.0,173.0,1.5,14.0,175.0,173.05,138.07
2016,1,28,11,45,3.0,176.5,1.5,14.5,178.5,177.01,140.92
2016,1,28,12,0,4.0,180.0,1.5,15.0,182.0,180.99,143.81
2016,1,28,12,15,2.0,120.0,1.5,15.0,121.0,118.33,92.84
2016,1,28,12,30,0.0,60.0,1.5,15.0,60.0,58.01,43.06
2016,1,28,12,45,139.0,150.5,1.55,15.0,227.0,249.99,203.5
2016,1,28,13,0,278.0,241.0,1.6,15.0,394.0,439.87,352.54
2016,1,28,13,15,264.0,237.0,1.55,15.0,380.0,419.05,334.74
2016,1,28,13,30,250.0,233.0,1.5,15.0,366.0,398.04,318.15
2016,1,28,13,45,125.0,179.0,1.5,15.0,245.5,255.89,205.58
2016,1,28,14,0,0.0,125.0,1.5,15.0,125.0,121.6,95.75
2016,1,28,14,15,0.0,103.5,1.45,15.0,103.5,100.37,78.65
2016,1,28,14,30,0.0,82.0,1.4,15.0,82.0,79.31,61.3
2016,1,28,14,45,0.0,44.5,1.35,15.0,44.5,42.98,30.89
2016,1,28,15,0,0.0,7.0,1.3,15.0,7.0,6.75,0.12
2016,1,28,15,15,0.0,6.0,1.2,14.5,6.0,5.79,0.0
2016,1,28,15,30,0.0,5.0,1.1,14.0,5.0,4.82,0.0
2016,1,28,15,45,0.0,4.5,1.05,14.0,4.5,4.34,0.0
2016,1,28,16,0,0.0,4.0,1.0,14.0,4.0,3.85,0.0
2016,1,28,16,15,0.0,3.0,1.0,13.5,3.0,2.89,0.0
2016,1,28,16,30,0.0,2.0,1.0,13.0,2.0,1.93,0.0
2016,1,28,16,45,0.0,1.0,1.0,13.0,1.0,0.96,0.0
2016,1,28,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.0,2.4,14.0,2.0,0.0,0.0
2016,1,29,7,30,0.0,4.0,2.5,14.0,4.0,3.93,0.0
2016,1,29,7,45,0.0,13.5,2.65,14.0,13.5,13.02,2.29
2016,1,29,8,0,0.0,23.0,2.8,14.0,23.0,22.2,12.44
2016,1,29,8,15,0.0,35.5,2.8,14.0,35.5,34.29,23.13
2016,1,29,8,30,0.0,48.0,2.8,14.0,48.0,46.69,33.98
2016,1,29,8,45,0.0,60.5,2.85,14.0,60.5,59.31,44.93
2016,1,29,9,0,0.0,73.0,2.9,14.0,73.0,71.9,55.72
2016,1,29,9,15,0.0,85.0,2.9,14.0,85.0,83.94,65.91
2016,1,29,9,30,0.0,97.0,2.9,14.0,97.0,95.97,75.99
2016,1,29,9,45,0.0,63.0,2.95,14.5,63.0,60.89,46.17
2016,1,29,10,0,0.0,29.0,3.0,15.0,29.0,28.0,18.18
2016,1,29,10,15,0.0,29.0,3.0,15.0,29.0,28.0,18.16
2016,1,29,10,30,0.0,29.0,3.0,15.0,29.0,28.0,18.12
2016,1,29,10,45,0.0,24.5,3.0,15.0,24.5,23.66,14.41
2016,1,29,11,0,0.0,20.0,3.0,15.0,20.0,19.31,10.71
2016,1,29,11,15,0.0,42.0,3.0,15.0,42.0,40.58,28.62
2016,1,29,11,30,0.0,64.0,3.0,15.0,64.0,61.88,46.42
2016,1,29,11,45,0.0,57.5,3.0,15.0,57.5,55.59,41.11
2016,1,29,12,0,0.0,51.0,3.0,15.0,51.0,49.3,35.83
2016,1,29,12,15,0.0,60.0,3.0,14.5,60.0,58.01,43.2
2016,1,29,12,30,0.0,69.0,3.0,14.0,69.0,66.73,50.57
2016,1,29,12,45,10.5,140.0,3.0,14.0,146.0,143.95,114.93
2016,1,29,13,0,21.0,211.0,3.0,14.0,223.0,222.68,179.22
2016,1,29,13,15,10.5,186.5,3.0,14.0,192.5,190.24,152.56
2016,1,29,13,30,0.0,162.0,3.0,14.0,162.0,158.63,126.68
2016,1,29,13,45,0.0,161.0,3.0,14.0,161.0,157.5,125.96
2016,1,29,14,0,0.0,160.0,3.0,14.0,160.0,156.38,125.22
2016,1,29,14,15,0.0,151.5,3.0,14.0,151.5,147.79,118.34
2016,1,29,14,30,0.0,143.0,3.0,14.0,143.0,139.24,111.49
2016,1,29,14,45,0.0,76.0,3.0,14.0,76.0,73.49,56.75
2016,1,29,15,0,0.0,9.0,3.0,14.0,9.0,8.68,1.78
2016,1,29,15,15,0.0,8.0,3.0,14.0,8.0,7.72,0.97
2016,1,29,15,30,0.0,7.0,3.0,14.0,7.0,6.75,0.14
2016,1,29,15,45,0.0,6.0,3.0,14.0,6.0,5.78,0.0
2016,1,29,16,0,0.0,5.0,3.0,14.0,5.0,4.82,0.0
2016,1,29,16,15,0.0,4.0,2.95,14.0,4.0,3.85,0.0
2016,1,29,16,30,0.0,3.0,2.9,14.0,3.0,2.89,0.0
2016,1,29,16,45,0.0,2.0,2.9,14.0,2.0,1.93,0.0
2016,1,29,17,0,0.0,1.0,2.9,14.0,1.0,0.96,0.0
2016,1,29,17,15,0.0,0.5,2.8,13.5,0.5,0.49,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.0,2.4,10.0,5.0,0.0,0.0
2016,1,30,7,30,0.0,10.0,2.5,10.0,10.0,9.83,0.0
2016,1,30,7,45,53.0,26.0,2.65,10.5,32.5,49.89,25.98
2016,1,30,8,0,106.0,42.0,2.8,11.0,55.0,96.28,72.12
2016,1,30,8,15,128.0,60.5,2.85,11.0,82.5,130.83,103.71
2016,1,30,8,30,150.0,79.0,2.9,11.0,110.0,166.62,135.73
2016,1,30,8,45,165.5,96.5,2.95,11.0,138.0,199.18,164.6
2016,1,30,9,0,181.0,114.0,3.0,11.0,166.0,225.56,187.83
2016,1,30,9,15,190.0,131.0,3.0,11.0,192.5,254.74,212.77
2016,1,30,9,30,199.0,148.0,3.0,11.0,219.0,283.92,237.19
2016,1,30,9,45,512.5,106.5,3.05,11.5,317.0,452.76,378.79
2016,1,30,10,0,826.0,65.0,3.1,12.0,415.0,616.47,510.62
2016,1,30,10,15,690.0,104.0,3.1,12.0,411.0,590.45,487.15
2016,1,30,10,30,554.0,143.0,3.1,12.0,407.0,549.11,452.58
2016,1,30,10,45,429.5,180.5,3.1,12.5,391.5,511.13,419.43
2016,1,30,11,0,305.0,218.0,3.1,13.0,376.0,460.31,375.99
2016,1,30,11,15,268.5,232.0,3.1,13.0,374.5,450.58,367.31
2016,1,30,11,30,232.0,246.0,3.1,13.0,373.0,431.6,351.27
2016,1,30,11,45,295.5,239.5,3.15,13.0,404.0,475.97,387.27
2016,1,30,12,0,359.0,233.0,3.2,13.0,435.0,511.44,415.82
2016,1,30,12,15,628.0,155.5,3.2,13.0,511.0,624.2,507.81
2016,1,30,12,30,897.0,78.0,3.2,13.0,587.0,714.03,578.2
2016,1,30,12,45,720.5,129.5,3.2,13.0,535.5,640.61,519.84
2016,1,30,13,0,544.0,181.0,3.2,13.0,484.0,560.52,455.32
2016,1,30,13,15,327.5,212.0,3.2,13.0,393.5,434.97,354.26
2016,1,30,13,30,111.0,243.0,3.2,13.0,303.0,314.63,255.13
2016,1,30,13,45,157.0,233.5,3.2,13.0,314.5,332.12,270.29
2016,1,30,14,0,203.0,224.0,3.2,13.0,326.0,341.78,278.43
2016,1,30,14,15,107.5,195.5,3.2,13.0,249.0,254.35,206.88
2016,1,30,14,30,12.0,167.0,3.2,13.0,172.0,168.84,136.32
2016,1,30,14,45,31.0,165.0,3.25,13.0,177.5,176.55,143.08
2016,1,30,15,0,50.0,163.0,3.3,13.0,183.0,180.34,146.16
2016,1,30,15,15,46.0,147.5,3.15,12.5,165.0,160.67,129.96
2016,1,30,15,30,42.0,132.0,3.0,12.0,147.0,141.4,113.94
2016,1,30,15,45,37.0,115.0,2.95,12.0,127.0,120.85,96.49
2016,1,30,16,0,32.0,98.0,2.9,12.0,107.0,100.87,79.39
2016,1,30,16,15,23.5,80.0,2.75,11.5,86.0,80.01,61.72
2016,1,30,16,30,15.0,62.0,2.6,11.0,65.0,60.56,45.15
2016,1,30,16,45,7.5,44.0,2.5,11.0,45.5,42.08,29.18
2016,1,30,17,0,0.0,26.0,2.4,11.0,26.0,24.78,13.67
2016,1,30,17,15,0.0,13.0,2.4,10.5,13.0,12.78,0.0
2016,1,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,9.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,9.0,19.0,18.68,0.0
2016,1,31,7,45,245.0,26.0,2.4,9.5,56.0,123.63,74.14
2016,1,31,8,0,490.0,33.0,2.5,10.0,93.0,230.39,176.06
2016,1,31,8,15,570.5,39.0,2.6,10.0,137.5,292.07,233.55
2016,1,31,8,30,651.0,45.0,2.7,10.0,182.0,359.13,293.86
2016,1,31,8,45,705.0,48.5,2.8,10.0,227.5,415.15,344.05
2016,1,31,9,0,759.0,52.0,2.9,10.0,273.0,473.29,394.54
2016,1,31,9,15,792.0,55.5,3.0,10.0,315.5,521.25,435.48
2016,1,31,9,30,825.0,59.0,3.1,10.0,358.0,568.98,475.14
2016,1,31,9,45,842.0,62.5,3.25,10.5,395.5,606.12,504.7
2016,1,31,10,0,859.0,66.0,3.4,11.0,433.0,637.33,529.06
2016,1,31,10,15,875.5,68.0,3.5,11.0,465.0,668.32,553.1
2016,1,31,10,30,892.0,70.0,3.6,11.0,497.0,696.98,574.41
2016,1,31,10,45,905.0,71.0,3.7,11.0,523.0,719.44,590.91
2016,1,31,11,0,918.0,72.0,3.8,11.0,549.0,739.02,605.26
2016,1,31,11,15,925.0,72.5,3.95,11.0,567.5,750.64,613.84
2016,1,31,11,30,932.0,73.0,4.1,11.0,586.0,758.98,620.09
2016,1,31,11,45,934.0,74.0,4.3,11.0,596.0,760.9,622.2
2016,1,31,12,0,936.0,75.0,4.5,11.0,606.0,759.39,621.88
2016,1,31,12,15,936.5,75.5,4.65,11.0,608.5,752.82,617.52
2016,1,31,12,30,937.0,76.0,4.8,11.0,611.0,742.86,610.66
2016,1,31,12,45,926.5,79.0,4.95,11.0,603.5,724.75,597.58
2016,1,31,13,0,916.0,82.0,5.1,11.0,596.0,703.68,582.22
2016,1,31,13,15,910.5,81.0,5.1,11.0,582.5,678.74,562.07
2016,1,31,13,30,905.0,80.0,5.1,11.0,569.0,651.03,539.4
2016,1,31,13,45,888.5,81.5,5.2,11.0,547.0,618.61,512.77
2016,1,31,14,0,872.0,83.0,5.3,11.0,525.0,582.27,482.53
2016,1,31,14,15,858.0,81.0,5.3,11.0,497.0,541.99,448.36
2016,1,31,14,30,844.0,79.0,5.3,11.0,469.0,500.28,412.29
2016,1,31,14,45,817.5,78.5,5.3,11.0,433.5,453.3,371.12
2016,1,31,15,0,791.0,78.0,5.3,11.0,398.0,406.4,329.16
2016,1,31,15,15,762.5,74.5,5.2,10.5,358.5,356.18,284.11
2016,1,31,15,30,734.0,71.0,5.1,10.0,319.0,306.94,239.0
2016,1,31,15,45,688.5,67.5,5.05,10.0,275.5,253.64,190.09
2016,1,31,16,0,643.0,64.0,5.0,10.0,232.0,204.26,144.84
2016,1,31,16,15,579.0,57.5,4.95,10.0,187.5,152.53,99.79
2016,1,31,16,30,515.0,51.0,4.9,10.0,143.0,106.82,62.79
2016,1,31,16,45,412.5,41.0,4.85,10.0,101.0,61.73,32.19
2016,1,31,17,0,310.0,31.0,4.8,10.0,59.0,27.48,16.34
2016,1,31,17,15,155.0,15.5,4.95,10.0,29.5,12.0,0.0
2016,1,31,17,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,7,15,118.5,7.0,3.35,8.0,10.5,0.0,0.0
2016,2,1,7,30,237.0,14.0,3.4,8.0,21.0,79.34,0.0
2016,2,1,7,45,383.5,23.0,3.5,8.5,59.5,162.89,102.41
2016,2,1,8,0,530.0,32.0,3.6,9.0,98.0,245.47,189.32
2016,2,1,8,15,607.0,38.0,3.7,9.0,143.5,307.51,247.88
2016,2,1,8,30,684.0,44.0,3.8,9.0,189.0,374.69,309.02
