Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,45,731.5,48.0,3.95,9.5,235.0,429.52,358.22
2016,2,1,9,0,779.0,52.0,4.1,10.0,281.0,485.97,407.22
2016,2,1,9,15,809.5,55.0,4.1,10.0,323.5,532.75,447.36
2016,2,1,9,30,840.0,58.0,4.1,10.0,366.0,575.23,483.02
2016,2,1,9,45,846.0,64.5,4.15,10.5,401.5,613.46,513.14
2016,2,1,10,0,852.0,71.0,4.2,11.0,437.0,645.33,537.56
2016,2,1,10,15,867.0,73.0,4.1,11.0,469.0,675.34,560.36
2016,2,1,10,30,882.0,75.0,4.0,11.0,501.0,702.93,580.24
2016,2,1,10,45,887.0,78.0,3.95,11.5,525.0,717.78,589.3
2016,2,1,11,0,892.0,81.0,3.9,12.0,549.0,733.78,599.3
2016,2,1,11,15,899.0,82.0,3.85,12.0,567.0,745.78,607.4
2016,2,1,11,30,906.0,83.0,3.8,12.0,585.0,754.59,613.17
2016,2,1,11,45,907.0,84.5,3.75,12.0,594.5,756.31,613.75
2016,2,1,12,0,908.0,86.0,3.7,12.0,604.0,754.68,612.0
2016,2,1,12,15,908.0,86.0,3.6,12.0,606.5,747.35,605.91
2016,2,1,12,30,908.0,86.0,3.5,12.0,609.0,736.73,597.52
2016,2,1,12,45,908.5,84.5,3.45,12.0,604.0,721.58,586.08
2016,2,1,13,0,909.0,83.0,3.4,12.0,599.0,703.24,572.35
2016,2,1,13,15,903.5,82.5,3.35,12.0,585.0,678.97,553.19
2016,2,1,13,30,898.0,82.0,3.3,12.0,571.0,651.93,531.49
2016,2,1,13,45,892.5,79.5,3.3,12.0,550.5,620.14,506.02
2016,2,1,14,0,887.0,77.0,3.3,12.0,530.0,585.93,478.15
2016,2,1,14,15,873.5,75.5,3.25,12.0,502.0,547.35,446.04
2016,2,1,14,30,860.0,74.0,3.2,12.0,474.0,505.82,410.91
2016,2,1,14,45,842.0,71.5,3.15,12.0,440.0,459.93,371.51
2016,2,1,15,0,824.0,69.0,3.1,12.0,406.0,413.41,330.62
2016,2,1,15,15,797.5,66.5,2.9,11.5,366.5,363.42,286.38
2016,2,1,15,30,771.0,64.0,2.7,11.0,327.0,314.14,241.76
2016,2,1,15,45,735.5,59.5,2.55,11.0,284.0,261.43,193.56
2016,2,1,16,0,700.0,55.0,2.4,11.0,241.0,210.99,147.35
2016,2,1,16,15,642.0,49.5,2.4,10.5,196.0,158.32,101.61
2016,2,1,16,30,584.0,44.0,2.4,10.0,151.0,110.97,63.14
2016,2,1,16,45,489.5,36.0,2.4,10.0,108.0,63.04,30.36
2016,2,1,17,0,395.0,28.0,2.4,10.0,65.0,26.21,12.03
2016,2,1,17,15,197.5,14.0,2.45,9.5,32.5,10.47,0.0
2016,2,1,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,2.05,10.0,9.0,8.85,0.0
2016,2,2,7,30,0.0,18.0,2.0,10.0,18.0,17.69,0.0
2016,2,2,7,45,165.0,31.0,1.95,10.0,52.0,105.9,68.22
2016,2,2,8,0,330.0,44.0,1.9,10.0,86.0,188.52,145.5
2016,2,2,8,15,415.0,53.5,1.85,10.0,128.5,249.46,200.34
2016,2,2,8,30,500.0,63.0,1.8,10.0,171.0,316.6,259.29
2016,2,2,8,45,568.0,67.5,1.75,10.5,216.0,375.39,309.82
2016,2,2,9,0,636.0,72.0,1.7,11.0,261.0,437.59,361.5
2016,2,2,9,15,673.5,76.0,1.6,11.0,302.5,484.79,400.13
2016,2,2,9,30,711.0,80.0,1.5,11.0,344.0,532.35,437.81
2016,2,2,9,45,751.5,79.5,1.4,11.0,383.5,573.95,469.98
2016,2,2,10,0,792.0,79.0,1.3,11.0,423.0,618.03,502.97
2016,2,2,10,15,810.5,81.5,1.3,11.0,455.0,649.8,526.47
2016,2,2,10,30,829.0,84.0,1.3,11.0,487.0,679.45,547.53
2016,2,2,10,45,848.0,83.5,1.3,11.5,514.0,703.67,563.14
2016,2,2,11,0,867.0,83.0,1.3,12.0,541.0,725.29,576.78
2016,2,2,11,15,875.0,84.0,1.35,12.0,559.5,737.83,585.44
2016,2,2,11,30,883.0,85.0,1.4,12.0,578.0,743.15,589.09
2016,2,2,11,45,892.0,83.5,1.45,12.0,589.5,747.35,592.15
2016,2,2,12,0,901.0,82.0,1.5,12.0,601.0,748.27,592.97
2016,2,2,12,15,726.0,134.0,1.55,12.0,553.5,678.02,541.08
2016,2,2,12,30,551.0,186.0,1.6,12.0,506.0,597.38,478.61
2016,2,2,12,45,729.5,132.5,1.65,12.0,551.5,657.52,527.44
2016,2,2,13,0,908.0,79.0,1.7,12.0,597.0,701.38,561.71
2016,2,2,13,15,903.0,78.0,1.7,12.0,583.5,676.93,542.96
2016,2,2,13,30,898.0,77.0,1.7,12.0,570.0,649.69,521.99
2016,2,2,13,45,890.0,76.0,1.75,12.0,549.5,618.0,497.61
2016,2,2,14,0,882.0,75.0,1.8,12.0,529.0,584.02,470.9
2016,2,2,14,15,868.5,73.5,1.8,12.0,501.0,544.45,438.97
2016,2,2,14,30,855.0,72.0,1.8,12.0,473.0,504.14,405.66
2016,2,2,14,45,836.0,70.0,1.8,12.0,439.0,458.44,367.27
2016,2,2,15,0,817.0,68.0,1.8,12.0,405.0,412.2,327.42
2016,2,2,15,15,791.0,65.0,1.75,11.5,366.0,362.08,283.91
2016,2,2,15,30,765.0,62.0,1.7,11.0,327.0,312.64,239.84
2016,2,2,15,45,725.5,58.5,1.7,11.0,283.5,259.98,192.35
2016,2,2,16,0,686.0,55.0,1.7,11.0,240.0,209.98,147.01
2016,2,2,16,15,628.5,50.0,1.7,10.5,195.5,158.39,102.29
2016,2,2,16,30,571.0,45.0,1.7,10.0,151.0,110.82,63.52
2016,2,2,16,45,473.0,37.0,1.75,10.0,108.5,64.28,31.66
2016,2,2,17,0,375.0,29.0,1.8,10.0,66.0,28.01,13.14
2016,2,2,17,15,187.5,14.5,1.85,9.5,33.0,10.8,0.0
2016,2,2,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,7.0,1.85,7.0,7.0,6.88,0.0
2016,2,3,7,30,0.0,14.0,1.9,7.0,14.0,13.76,0.0
2016,2,3,7,45,52.5,31.0,1.95,7.5,38.0,57.59,36.78
2016,2,3,8,0,105.0,48.0,2.0,8.0,62.0,103.97,80.35
2016,2,3,8,15,129.0,67.0,2.0,8.0,90.5,139.97,113.1
2016,2,3,8,30,153.0,86.0,2.0,8.0,119.0,177.46,146.66
2016,2,3,8,45,166.5,104.5,2.05,8.5,148.0,203.93,170.16
2016,2,3,9,0,180.0,123.0,2.1,9.0,177.0,237.13,198.62
2016,2,3,9,15,195.0,138.0,2.1,9.0,204.5,267.28,224.28
2016,2,3,9,30,210.0,153.0,2.1,9.0,232.0,305.44,255.96
2016,2,3,9,45,337.5,149.5,2.1,9.5,290.5,385.73,322.86
2016,2,3,10,0,465.0,146.0,2.1,10.0,349.0,481.03,399.56
2016,2,3,10,15,312.5,182.5,2.05,10.0,323.0,419.68,347.21
2016,2,3,10,30,160.0,219.0,2.0,10.0,297.0,351.6,289.29
2016,2,3,10,45,202.0,227.0,2.0,10.5,331.0,391.05,321.1
2016,2,3,11,0,244.0,235.0,2.0,11.0,365.0,438.99,358.39
2016,2,3,11,15,151.5,239.0,2.0,11.0,321.0,368.23,300.04
2016,2,3,11,30,59.0,243.0,2.0,11.0,277.0,296.4,240.44
2016,2,3,11,45,207.0,242.5,2.0,11.5,362.5,410.35,334.28
2016,2,3,12,0,355.0,242.0,2.0,12.0,448.0,522.88,422.7
2016,2,3,12,15,292.0,254.5,1.95,12.0,424.5,486.85,392.4
2016,2,3,12,30,229.0,267.0,1.9,12.0,401.0,444.02,357.89
2016,2,3,12,45,201.0,266.5,1.9,12.0,383.5,419.23,338.21
2016,2,3,13,0,173.0,266.0,1.9,12.0,366.0,394.65,318.51
2016,2,3,13,15,301.0,238.5,1.85,12.0,407.0,449.8,363.99
2016,2,3,13,30,429.0,211.0,1.8,12.0,448.0,497.62,402.16
2016,2,3,13,45,265.5,221.5,1.75,12.0,366.5,391.29,316.69
2016,2,3,14,0,102.0,232.0,1.7,12.0,285.0,290.82,235.2
2016,2,3,14,15,202.0,213.0,1.6,12.0,311.5,324.18,263.23
2016,2,3,14,30,302.0,194.0,1.5,12.0,338.0,349.27,282.91
2016,2,3,14,45,208.5,186.5,1.45,12.0,282.5,282.46,228.46
2016,2,3,15,0,115.0,179.0,1.4,12.0,227.0,225.77,182.5
2016,2,3,15,15,107.0,163.0,1.35,11.5,204.5,200.59,162.04
2016,2,3,15,30,99.0,147.0,1.3,11.0,182.0,176.06,141.69
2016,2,3,15,45,91.0,129.0,1.3,11.0,157.5,150.34,119.85
2016,2,3,16,0,83.0,111.0,1.3,11.0,133.0,125.43,98.52
2016,2,3,16,15,70.5,91.5,1.35,11.0,108.0,99.31,76.27
2016,2,3,16,30,58.0,72.0,1.4,11.0,83.0,74.92,55.59
2016,2,3,16,45,38.5,53.0,1.45,11.0,59.5,52.05,36.71
2016,2,3,17,0,19.0,34.0,1.5,11.0,36.0,31.72,19.45
2016,2,3,17,15,9.5,17.0,1.45,11.0,18.0,16.18,0.0
2016,2,3,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,11.5,2.5,8.0,11.5,11.3,0.0
2016,2,4,7,30,0.0,23.0,2.5,8.0,23.0,25.48,0.0
2016,2,4,7,45,205.5,31.5,2.55,8.5,59.5,120.68,82.64
2016,2,4,8,0,411.0,40.0,2.6,9.0,96.0,216.93,169.41
2016,2,4,8,15,489.0,48.0,2.55,9.0,139.5,276.96,224.37
2016,2,4,8,30,567.0,56.0,2.5,9.0,183.0,342.64,282.92
2016,2,4,8,45,616.0,62.0,2.5,9.5,226.5,396.39,329.97
2016,2,4,9,0,665.0,68.0,2.5,10.0,270.0,452.23,377.17
2016,2,4,9,15,699.0,72.0,2.5,10.0,311.5,498.67,416.12
2016,2,4,9,30,733.0,76.0,2.5,10.0,353.0,542.66,452.16
2016,2,4,9,45,540.5,122.5,2.55,10.5,338.0,492.83,409.77
2016,2,4,10,0,348.0,169.0,2.6,11.0,323.0,423.13,350.86
2016,2,4,10,15,583.5,127.0,2.55,11.0,407.0,554.4,458.62
2016,2,4,10,30,819.0,85.0,2.5,11.0,491.0,679.05,556.13
2016,2,4,10,45,831.5,86.5,2.5,11.5,516.0,700.98,569.76
2016,2,4,11,0,844.0,88.0,2.5,12.0,541.0,720.19,582.11
2016,2,4,11,15,851.5,89.5,2.4,12.0,559.0,732.85,590.06
2016,2,4,11,30,859.0,91.0,2.3,12.0,577.0,742.43,595.8
2016,2,4,11,45,862.0,92.0,2.25,12.5,587.5,744.96,595.7
2016,2,4,12,0,865.0,93.0,2.2,13.0,598.0,744.25,593.42
2016,2,4,12,15,866.0,93.0,2.05,13.0,600.5,737.75,587.43
2016,2,4,12,30,867.0,93.0,1.9,13.0,603.0,728.05,579.24
2016,2,4,12,45,864.0,93.0,1.8,13.0,597.5,712.39,567.22
2016,2,4,13,0,861.0,93.0,1.7,13.0,592.0,693.75,553.17
2016,2,4,13,15,741.5,123.0,1.6,13.0,546.0,628.61,502.11
2016,2,4,13,30,622.0,153.0,1.5,13.0,500.0,564.05,451.4
2016,2,4,13,45,589.0,157.0,1.45,13.5,476.0,528.75,423.14
2016,2,4,14,0,556.0,161.0,1.4,14.0,452.0,491.52,392.97
2016,2,4,14,15,570.0,148.0,1.3,14.0,433.0,465.02,371.69
2016,2,4,14,30,584.0,135.0,1.2,14.0,414.0,437.97,349.29
2016,2,4,14,45,525.0,136.5,1.2,14.0,374.0,385.3,306.81
2016,2,4,15,0,466.0,138.0,1.2,14.0,334.0,337.94,268.06
2016,2,4,15,15,442.5,130.0,1.1,13.5,302.0,298.56,235.11
2016,2,4,15,30,419.0,122.0,1.0,13.0,270.0,260.43,202.52
2016,2,4,15,45,532.0,92.5,0.95,13.0,256.5,242.67,182.09
2016,2,4,16,0,645.0,63.0,0.9,13.0,243.0,211.61,148.72
2016,2,4,16,15,588.5,57.0,0.95,12.5,198.5,160.68,105.18
2016,2,4,16,30,532.0,51.0,1.0,12.0,154.0,114.96,68.09
2016,2,4,16,45,443.0,42.0,1.05,12.0,112.0,69.55,36.31
2016,2,4,17,0,354.0,33.0,1.1,12.0,70.0,33.54,16.69
2016,2,4,17,15,177.0,16.5,1.15,12.0,35.0,12.35,0.0
2016,2,4,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,5,7,15,86.0,9.0,2.35,8.0,12.5,29.48,0.0
2016,2,5,7,30,172.0,18.0,2.4,8.0,25.0,78.0,0.0
2016,2,5,7,45,297.5,30.0,2.45,8.5,63.0,150.3,105.19
2016,2,5,8,0,423.0,42.0,2.5,9.0,101.0,224.69,176.0
2016,2,5,8,15,501.0,50.5,2.5,9.0,145.5,286.17,232.16
2016,2,5,8,30,579.0,59.0,2.5,9.0,190.0,353.24,291.81
2016,2,5,8,45,631.0,64.5,2.5,9.5,235.0,408.66,340.09
2016,2,5,9,0,683.0,70.0,2.5,10.0,280.0,466.31,388.59
2016,2,5,9,15,558.5,98.0,2.5,10.5,286.0,449.09,374.45
2016,2,5,9,30,434.0,126.0,2.5,11.0,292.0,419.35,349.34
2016,2,5,9,45,471.5,133.0,2.5,11.5,329.0,462.58,384.0
2016,2,5,10,0,509.0,140.0,2.5,12.0,366.0,506.24,417.83
2016,2,5,10,15,673.5,114.0,2.4,12.0,436.0,603.54,495.05
2016,2,5,10,30,838.0,88.0,2.3,12.0,506.0,698.54,567.13
2016,2,5,10,45,845.0,91.5,2.25,12.5,530.5,719.13,579.39
2016,2,5,11,0,852.0,95.0,2.2,13.0,555.0,736.79,590.02
2016,2,5,11,15,859.0,96.0,2.05,13.0,573.0,748.62,596.73
2016,2,5,11,30,866.0,97.0,1.9,13.0,591.0,757.32,601.17
2016,2,5,11,45,864.0,100.0,1.75,13.5,600.5,758.36,599.0
2016,2,5,12,0,862.0,103.0,1.6,14.0,610.0,756.15,594.61
2016,2,5,12,15,862.5,103.0,1.45,14.0,612.0,749.26,588.06
2016,2,5,12,30,863.0,103.0,1.3,14.0,614.0,739.18,579.35
2016,2,5,12,45,868.0,100.0,1.15,14.0,610.0,725.88,568.43
2016,2,5,13,0,873.0,97.0,1.0,14.0,606.0,709.34,555.3
2016,2,5,13,15,868.0,96.0,1.0,14.0,593.0,685.12,537.59
2016,2,5,13,30,863.0,95.0,1.0,14.0,580.0,658.19,517.62
2016,2,5,13,45,863.5,90.0,1.0,14.0,561.0,627.84,494.95
2016,2,5,14,0,864.0,85.0,1.0,14.0,542.0,594.78,469.78
2016,2,5,14,15,852.0,83.5,1.05,14.0,514.5,556.0,439.98
2016,2,5,14,30,840.0,82.0,1.1,14.0,487.0,515.65,408.13
2016,2,5,14,45,823.0,79.5,1.15,14.0,453.5,470.57,371.68
2016,2,5,15,0,806.0,77.0,1.2,14.0,420.0,424.82,333.56
2016,2,5,15,15,780.5,74.0,1.2,14.0,380.5,374.92,290.92
2016,2,5,15,30,755.0,71.0,1.2,14.0,341.0,325.68,247.74
2016,2,5,15,45,710.5,68.0,1.2,14.0,297.0,271.16,199.99
2016,2,5,16,0,666.0,65.0,1.2,14.0,253.0,220.47,155.14
2016,2,5,16,15,608.5,59.0,1.2,13.5,207.5,168.03,110.33
2016,2,5,16,30,551.0,53.0,1.2,13.0,162.0,120.9,71.99
2016,2,5,16,45,453.5,44.0,1.2,12.5,118.0,73.51,38.91
2016,2,5,17,0,356.0,35.0,1.2,12.0,74.0,36.49,18.62
2016,2,5,17,15,178.0,17.5,1.2,12.0,37.0,13.12,0.0
2016,2,5,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,7,15,100.5,9.0,2.25,9.0,14.0,33.16,0.0
2016,2,6,7,30,201.0,18.0,2.3,9.0,28.0,87.44,0.0
2016,2,6,7,45,324.0,29.0,2.35,9.5,65.5,158.92,112.65
2016,2,6,8,0,447.0,40.0,2.4,10.0,103.0,232.9,182.23
2016,2,6,8,15,521.0,47.5,2.3,10.0,147.0,292.71,236.79
2016,2,6,8,30,595.0,55.0,2.2,10.0,191.0,357.8,294.4
2016,2,6,8,45,648.5,59.0,2.1,10.5,236.0,412.92,341.88
2016,2,6,9,0,702.0,63.0,2.0,11.0,281.0,467.97,387.63
2016,2,6,9,15,733.5,66.5,1.9,11.5,322.5,514.15,424.61
2016,2,6,9,30,765.0,70.0,1.8,12.0,364.0,560.11,460.04
2016,2,6,9,45,789.5,72.0,1.75,12.5,401.5,599.28,489.33
2016,2,6,10,0,814.0,74.0,1.7,13.0,439.0,637.13,516.75
2016,2,6,10,15,829.0,75.5,1.6,13.0,470.5,666.22,536.8
2016,2,6,10,30,844.0,77.0,1.5,13.0,502.0,693.01,554.52
2016,2,6,10,45,857.0,78.0,1.4,13.5,527.0,710.95,564.49
2016,2,6,11,0,870.0,79.0,1.3,14.0,552.0,730.46,575.52
2016,2,6,11,15,665.0,146.0,1.35,14.0,514.5,666.19,527.3
2016,2,6,11,30,460.0,213.0,1.4,14.0,477.0,584.66,463.54
2016,2,6,11,45,677.0,146.5,1.45,14.5,543.0,675.94,535.16
2016,2,6,12,0,894.0,80.0,1.5,15.0,609.0,753.52,590.29
2016,2,6,12,15,895.0,80.0,1.5,15.0,611.5,747.13,584.72
2016,2,6,12,30,896.0,80.0,1.5,15.0,614.0,737.46,577.86
2016,2,6,12,45,887.5,82.0,1.55,15.0,607.0,720.02,566.03
2016,2,6,13,0,879.0,84.0,1.6,15.0,600.0,699.68,552.19
2016,2,6,13,15,874.0,83.0,1.6,15.0,587.0,675.7,535.17
2016,2,6,13,30,869.0,82.0,1.6,15.0,574.0,649.02,515.01
2016,2,6,13,45,631.5,145.0,1.6,15.5,495.5,546.72,434.27
2016,2,6,14,0,394.0,208.0,1.6,16.0,417.0,444.78,353.38
2016,2,6,14,15,521.0,163.5,1.55,16.0,425.5,457.81,364.5
2016,2,6,14,30,648.0,119.0,1.5,16.0,434.0,458.47,364.24
2016,2,6,14,45,574.5,127.0,1.45,16.0,392.0,404.31,320.19
2016,2,6,15,0,501.0,135.0,1.4,16.0,350.0,352.99,278.34
2016,2,6,15,15,553.5,111.5,1.25,15.5,328.5,327.21,255.38
2016,2,6,15,30,606.0,88.0,1.1,15.0,307.0,294.06,224.94
2016,2,6,15,45,640.0,73.0,1.0,15.0,278.5,257.95,190.69
2016,2,6,16,0,674.0,58.0,0.9,15.0,250.0,218.48,152.74
2016,2,6,16,15,620.0,52.5,0.95,14.5,206.0,165.67,107.61
2016,2,6,16,30,566.0,47.0,1.0,14.0,162.0,118.71,69.26
2016,2,6,16,45,477.5,39.5,1.05,14.0,119.0,72.36,36.59
2016,2,6,17,0,389.0,32.0,1.1,14.0,76.0,35.3,16.54
2016,2,6,17,15,194.5,16.0,1.1,14.0,38.0,11.65,0.44
2016,2,6,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,7,15,146.5,8.5,2.35,11.5,16.0,44.11,0.0
2016,2,7,7,30,293.0,17.0,2.4,12.0,32.0,112.05,0.0
2016,2,7,7,45,417.5,25.5,2.5,12.5,72.0,184.03,130.61
2016,2,7,8,0,542.0,34.0,2.6,13.0,112.0,260.75,202.1
2016,2,7,8,15,611.0,39.5,2.65,13.0,158.0,320.8,257.04
2016,2,7,8,30,680.0,45.0,2.7,13.0,204.0,385.4,314.31
2016,2,7,8,45,724.5,48.5,2.8,13.5,249.5,439.06,360.83
2016,2,7,9,0,769.0,52.0,2.9,14.0,295.0,494.18,406.91
2016,2,7,9,15,798.5,55.0,2.8,14.0,337.5,540.93,445.2
2016,2,7,9,30,828.0,58.0,2.7,14.0,380.0,583.24,478.95
2016,2,7,9,45,843.5,61.5,2.65,14.5,417.0,620.16,506.64
2016,2,7,10,0,859.0,65.0,2.6,15.0,454.0,655.16,531.53
2016,2,7,10,15,874.0,67.0,2.5,15.0,486.5,685.88,552.82
2016,2,7,10,30,889.0,69.0,2.4,15.0,519.0,714.18,572.03
2016,2,7,10,45,898.5,70.5,2.35,15.5,544.5,735.27,584.99
2016,2,7,11,0,908.0,72.0,2.3,16.0,570.0,753.38,595.73
2016,2,7,11,15,914.5,73.0,2.3,16.0,588.5,765.55,603.65
2016,2,7,11,30,921.0,74.0,2.3,16.0,607.0,774.43,609.36
2016,2,7,11,45,925.0,74.0,2.3,16.5,617.5,776.92,609.48
2016,2,7,12,0,929.0,74.0,2.3,17.0,628.0,776.0,607.34
2016,2,7,12,15,929.5,74.5,2.25,17.0,630.5,769.59,602.24
2016,2,7,12,30,930.0,75.0,2.2,17.0,633.0,759.78,594.89
2016,2,7,12,45,930.5,73.5,2.2,17.0,628.0,744.4,584.03
2016,2,7,13,0,931.0,72.0,2.2,17.0,623.0,725.73,570.93
2016,2,7,13,15,926.5,71.5,2.2,17.0,610.0,701.57,553.91
2016,2,7,13,30,922.0,71.0,2.2,17.0,597.0,674.49,534.11
2016,2,7,13,45,914.0,70.0,2.2,17.5,576.0,641.94,508.24
2016,2,7,14,0,906.0,69.0,2.2,18.0,555.0,606.99,480.21
2016,2,7,14,15,894.5,68.0,2.1,18.0,527.5,567.9,448.96
2016,2,7,14,30,883.0,67.0,2.0,18.0,500.0,527.06,415.73
2016,2,7,14,45,866.5,65.0,1.95,18.0,465.5,481.29,378.13
2016,2,7,15,0,850.0,63.0,1.9,18.0,431.0,434.67,338.89
2016,2,7,15,15,827.0,60.5,1.75,17.5,392.0,384.43,296.18
2016,2,7,15,30,804.0,58.0,1.6,17.0,353.0,334.05,252.25
2016,2,7,15,45,771.0,55.0,1.45,17.0,309.5,281.06,205.16
2016,2,7,16,0,738.0,52.0,1.3,17.0,266.0,230.01,159.4
2016,2,7,16,15,688.0,47.5,1.3,16.5,220.0,176.53,113.31
2016,2,7,16,30,638.0,43.0,1.3,16.0,174.0,127.45,72.9
2016,2,7,16,45,556.5,36.5,1.3,15.5,129.5,78.62,38.3
2016,2,7,17,0,475.0,30.0,1.3,15.0,85.0,38.36,16.93
2016,2,7,17,15,323.5,20.0,1.3,15.0,49.5,16.46,4.15
2016,2,7,17,30,172.0,10.0,1.3,15.0,14.0,9.83,0.0
2016,2,7,17,45,86.0,5.0,1.3,15.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,7,15,119.0,10.0,2.95,11.5,16.5,39.15,0.0
2016,2,8,7,30,238.0,20.0,3.0,12.0,33.0,102.74,9.59
2016,2,8,7,45,361.5,30.0,3.15,12.5,72.5,174.45,125.8
2016,2,8,8,0,485.0,40.0,3.3,13.0,112.0,250.11,195.1
2016,2,8,8,15,559.0,47.0,3.2,13.0,158.0,311.51,250.72
2016,2,8,8,30,633.0,54.0,3.1,13.0,204.0,378.15,309.35
2016,2,8,8,45,677.5,59.0,3.05,13.5,249.0,429.13,353.42
2016,2,8,9,0,722.0,64.0,3.0,14.0,294.0,484.58,399.38
2016,2,8,9,15,754.0,67.5,2.9,14.5,337.0,532.03,437.36
2016,2,8,9,30,786.0,71.0,2.8,15.0,380.0,579.25,473.83
2016,2,8,9,45,819.0,71.0,2.75,15.5,420.0,622.45,506.37
2016,2,8,10,0,852.0,71.0,2.7,16.0,460.0,664.65,537.0
2016,2,8,10,15,867.0,72.5,2.65,16.0,492.5,690.46,554.71
2016,2,8,10,30,882.0,74.0,2.6,16.0,525.0,718.1,573.73
2016,2,8,10,45,892.5,75.5,2.55,16.5,551.0,739.84,587.16
2016,2,8,11,0,903.0,77.0,2.5,17.0,577.0,758.64,598.39
2016,2,8,11,15,910.0,78.0,2.45,17.0,595.0,771.16,606.22
2016,2,8,11,30,917.0,79.0,2.4,17.0,613.0,780.39,611.82
2016,2,8,11,45,921.0,79.0,2.35,17.5,624.0,782.88,611.57
2016,2,8,12,0,925.0,79.0,2.3,18.0,635.0,781.96,609.07
2016,2,8,12,15,925.5,79.0,2.25,18.0,637.5,774.99,603.59
2016,2,8,12,30,926.0,79.0,2.2,18.0,640.0,764.64,595.89
2016,2,8,12,45,928.5,77.0,2.15,18.0,635.5,750.17,585.4
2016,2,8,13,0,931.0,75.0,2.1,18.0,631.0,732.35,572.64
2016,2,8,13,15,926.5,74.5,2.0,18.0,617.5,708.13,555.03
2016,2,8,13,30,922.0,74.0,1.9,18.0,604.0,680.98,534.83
2016,2,8,13,45,914.0,73.5,1.85,18.5,583.5,648.89,509.29
2016,2,8,14,0,906.0,73.0,1.8,19.0,563.0,614.38,481.66
2016,2,8,14,15,894.5,71.5,1.75,19.0,535.0,574.66,450.59
2016,2,8,14,30,883.0,70.0,1.7,19.0,507.0,533.19,417.51
2016,2,8,14,45,865.5,68.5,1.65,19.0,472.5,487.33,380.28
2016,2,8,15,0,848.0,67.0,1.6,19.0,438.0,440.8,341.55
2016,2,8,15,15,825.0,64.5,1.5,18.5,398.5,390.21,299.14
2016,2,8,15,30,802.0,62.0,1.4,18.0,359.0,339.95,255.82
2016,2,8,15,45,767.0,58.5,1.3,18.0,315.0,285.77,208.3
2016,2,8,16,0,732.0,55.0,1.2,18.0,271.0,233.75,162.18
2016,2,8,16,15,681.0,50.5,1.2,17.5,224.5,180.16,116.28
2016,2,8,16,30,630.0,46.0,1.2,17.0,178.0,131.12,75.99
2016,2,8,16,45,546.0,39.5,1.3,16.5,133.0,82.24,41.28
2016,2,8,17,0,462.0,33.0,1.4,16.0,88.0,40.49,18.22
2016,2,8,17,15,309.0,22.0,1.4,15.5,51.5,16.85,5.32
2016,2,8,17,30,156.0,11.0,1.4,15.0,15.0,10.81,0.0
2016,2,8,17,45,78.0,5.5,1.45,15.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,7,15,87.5,10.5,2.6,11.0,15.5,32.09,0.0
2016,2,9,7,30,175.0,21.0,2.7,11.0,31.0,86.49,19.13
2016,2,9,7,45,268.0,34.5,2.8,11.5,67.0,147.94,108.2
2016,2,9,8,0,361.0,48.0,2.9,12.0,103.0,211.6,166.32
2016,2,9,8,15,417.5,59.0,2.9,12.0,143.5,264.86,214.61
2016,2,9,8,30,474.0,70.0,2.9,12.0,184.0,322.08,265.24
2016,2,9,8,45,510.0,79.5,2.95,12.5,224.5,370.47,307.02
2016,2,9,9,0,546.0,89.0,3.0,13.0,265.0,420.18,348.58
2016,2,9,9,15,580.5,93.0,2.9,13.5,303.0,463.87,383.97
2016,2,9,9,30,615.0,97.0,2.8,14.0,341.0,507.9,418.56
2016,2,9,9,45,619.5,107.0,2.7,14.5,372.5,539.18,441.81
2016,2,9,10,0,624.0,117.0,2.6,15.0,404.0,568.52,462.93
2016,2,9,10,15,650.5,118.5,2.4,15.0,436.5,601.74,487.41
2016,2,9,10,30,677.0,120.0,2.2,15.0,469.0,633.64,510.24
2016,2,9,10,45,788.0,101.0,2.05,15.5,526.0,699.94,557.5
2016,2,9,11,0,899.0,82.0,1.9,16.0,583.0,764.61,600.8
2016,2,9,11,15,906.0,83.0,1.8,16.0,601.5,777.1,607.48
2016,2,9,11,30,913.0,84.0,1.7,16.0,620.0,786.32,612.37
2016,2,9,11,45,914.5,85.5,1.6,16.5,630.5,788.6,611.29
2016,2,9,12,0,916.0,87.0,1.5,17.0,641.0,787.46,607.98
2016,2,9,12,15,815.5,115.0,1.35,17.0,609.5,739.77,572.77
2016,2,9,12,30,715.0,143.0,1.2,17.0,578.0,688.41,534.52
2016,2,9,12,45,586.5,185.5,1.1,17.5,540.5,626.15,485.81
2016,2,9,13,0,458.0,228.0,1.0,18.0,503.0,568.41,440.11
2016,2,9,13,15,469.0,219.5,0.85,18.0,496.5,555.11,429.88
2016,2,9,13,30,480.0,211.0,0.7,18.0,490.0,539.74,417.55
2016,2,9,13,45,366.0,226.5,0.55,18.0,434.5,464.24,359.54
2016,2,9,14,0,252.0,242.0,0.4,18.0,379.0,399.31,309.32
2016,2,9,14,15,248.5,230.5,0.3,18.0,360.5,375.05,291.0
2016,2,9,14,30,245.0,219.0,0.2,18.0,342.0,350.45,271.85
2016,2,9,14,45,192.0,205.5,0.15,18.0,298.0,297.24,230.94
2016,2,9,15,0,139.0,192.0,0.1,18.0,254.0,251.02,195.3
2016,2,9,15,15,343.0,147.5,0.15,17.5,281.0,281.72,217.87
2016,2,9,15,30,547.0,103.0,0.2,17.0,308.0,294.07,222.5
2016,2,9,15,45,511.5,97.0,0.25,17.0,270.5,249.1,184.41
2016,2,9,16,0,476.0,91.0,0.3,17.0,233.0,205.77,147.7
2016,2,9,16,15,436.0,80.0,0.35,16.5,193.5,160.88,110.28
2016,2,9,16,30,396.0,69.0,0.4,16.0,154.0,119.73,76.82
2016,2,9,16,45,342.5,55.0,0.5,16.0,115.5,78.61,46.09
2016,2,9,17,0,289.0,41.0,0.6,16.0,77.0,43.19,23.46
2016,2,9,17,15,144.5,27.5,0.65,16.0,45.5,21.41,9.23
2016,2,9,17,30,0.0,14.0,0.7,16.0,14.0,13.76,0.0
2016,2,9,17,45,0.0,7.0,0.75,16.0,7.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,7,15,85.5,11.0,1.15,12.0,16.5,32.29,0.0
2016,2,10,7,30,171.0,22.0,1.1,12.0,33.0,86.86,28.46
2016,2,10,7,45,263.0,36.0,1.1,12.5,69.0,147.94,108.51
2016,2,10,8,0,355.0,50.0,1.1,13.0,105.0,212.4,165.9
2016,2,10,8,15,409.0,62.0,1.15,13.0,146.0,265.58,213.16
2016,2,10,8,30,463.0,74.0,1.2,13.0,187.0,322.54,262.45
2016,2,10,8,45,499.0,84.0,1.25,13.5,228.0,371.23,303.37
2016,2,10,9,0,535.0,94.0,1.3,14.0,269.0,421.25,344.02
2016,2,10,9,15,576.0,96.0,1.2,14.0,307.0,466.47,379.96
2016,2,10,9,30,617.0,98.0,1.1,14.0,345.0,512.37,415.29
2016,2,10,9,45,713.0,90.5,1.0,14.0,402.5,583.62,469.18
2016,2,10,10,0,809.0,83.0,0.9,14.0,460.0,655.2,521.29
2016,2,10,10,15,825.0,85.5,0.85,14.0,492.0,686.4,541.48
2016,2,10,10,30,841.0,88.0,0.8,14.0,524.0,715.3,560.1
2016,2,10,10,45,704.0,130.0,0.8,14.5,507.5,676.26,529.44
2016,2,10,11,0,567.0,172.0,0.8,15.0,491.0,623.42,487.96
2016,2,10,11,15,468.0,208.5,0.85,15.0,477.5,591.91,463.47
2016,2,10,11,30,369.0,245.0,0.9,15.0,464.0,549.23,430.4
2016,2,10,11,45,629.0,168.5,0.95,15.5,549.0,672.88,525.27
2016,2,10,12,0,889.0,92.0,1.0,16.0,634.0,775.96,597.5
2016,2,10,12,15,890.0,92.0,1.0,16.0,636.5,769.54,591.56
2016,2,10,12,30,891.0,92.0,1.0,16.0,639.0,759.84,584.87
2016,2,10,12,45,890.0,91.5,1.05,16.5,634.0,744.9,574.24
2016,2,10,13,0,889.0,91.0,1.1,17.0,629.0,726.83,561.54
2016,2,10,13,15,884.0,90.0,1.1,17.0,615.5,702.44,544.9
2016,2,10,13,30,879.0,89.0,1.1,17.0,602.0,675.3,525.48
2016,2,10,13,45,748.0,120.0,1.15,17.5,546.0,602.69,470.42
2016,2,10,14,0,617.0,151.0,1.2,18.0,490.0,531.26,415.81
2016,2,10,14,15,435.5,184.5,1.15,17.5,418.0,437.96,344.5
2016,2,10,14,30,254.0,218.0,1.1,17.0,346.0,354.89,279.94
2016,2,10,14,45,245.0,205.0,1.1,17.0,322.0,325.48,257.19
2016,2,10,15,0,236.0,192.0,1.1,17.0,298.0,296.32,233.9
2016,2,10,15,15,125.0,166.0,1.05,17.0,221.5,212.76,167.88
2016,2,10,15,30,14.0,140.0,1.0,17.0,145.0,139.93,110.43
2016,2,10,15,45,9.5,124.0,1.0,17.0,127.0,122.08,96.18
2016,2,10,16,0,5.0,108.0,1.0,17.0,109.0,104.74,82.04
2016,2,10,16,15,2.5,90.0,1.05,16.5,90.5,86.46,67.03
2016,2,10,16,30,0.0,72.0,1.1,16.0,72.0,68.58,52.08
2016,2,10,16,45,0.0,54.0,1.15,16.0,54.0,51.36,37.24
2016,2,10,17,0,0.0,36.0,1.2,16.0,36.0,34.38,22.45
2016,2,10,17,15,0.0,21.5,1.2,15.5,21.5,20.76,9.51
2016,2,10,17,30,0.0,7.0,1.2,15.0,7.0,6.88,0.0
2016,2,10,17,45,0.0,3.5,1.2,15.0,3.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,38.5,11.5,1.8,12.0,14.0,21.08,0.0
2016,2,11,7,30,77.0,23.0,1.8,12.0,28.0,55.66,21.47
2016,2,11,7,45,128.0,40.5,1.8,12.5,57.5,100.72,73.97
2016,2,11,8,0,179.0,58.0,1.8,13.0,87.0,146.29,114.67
2016,2,11,8,15,205.5,76.5,1.7,13.0,120.0,186.49,150.44
2016,2,11,8,30,232.0,95.0,1.6,13.0,153.0,228.39,186.92
2016,2,11,8,45,247.0,113.0,1.5,13.5,185.5,265.15,217.86
2016,2,11,9,0,262.0,131.0,1.4,14.0,218.0,302.34,248.15
2016,2,11,9,15,279.5,145.0,1.25,14.0,248.5,336.52,275.56
2016,2,11,9,30,297.0,159.0,1.1,14.0,279.0,371.04,302.47
2016,2,11,9,45,538.5,124.5,1.0,14.0,367.5,505.98,409.79
2016,2,11,10,0,780.0,90.0,0.9,14.0,456.0,646.14,515.2
2016,2,11,10,15,796.0,92.5,0.85,14.0,488.0,676.8,534.51
2016,2,11,10,30,812.0,95.0,0.8,14.0,520.0,705.25,552.89
2016,2,11,10,45,701.0,130.5,0.8,14.5,510.0,677.14,530.11
2016,2,11,11,0,590.0,166.0,0.8,15.0,500.0,639.32,499.7
2016,2,11,11,15,433.5,216.5,0.8,15.0,466.0,576.11,450.54
2016,2,11,11,30,277.0,267.0,0.8,15.0,432.0,504.76,394.76
2016,2,11,11,45,274.0,274.0,0.8,15.5,439.5,508.44,396.96
2016,2,11,12,0,271.0,281.0,0.8,16.0,447.0,511.0,397.62
2016,2,11,12,15,252.5,284.0,0.8,16.0,439.0,496.51,386.33
2016,2,11,12,30,234.0,287.0,0.8,16.0,431.0,474.57,369.84
2016,2,11,12,45,271.0,278.0,0.8,16.5,444.0,493.17,383.7
2016,2,11,13,0,308.0,269.0,0.8,17.0,457.0,502.92,390.65
2016,2,11,13,15,363.0,250.0,0.7,17.0,467.0,512.06,397.55
2016,2,11,13,30,418.0,231.0,0.6,17.0,477.0,522.57,405.02
2016,2,11,13,45,472.5,207.0,0.55,17.0,476.0,518.5,402.2
2016,2,11,14,0,527.0,183.0,0.5,17.0,475.0,509.83,395.8
2016,2,11,14,15,529.5,172.5,0.4,17.0,453.5,480.45,372.8
2016,2,11,14,30,532.0,162.0,0.3,17.0,432.0,449.46,348.42
2016,2,11,14,45,572.5,139.0,0.2,17.5,412.0,424.7,327.71
2016,2,11,15,0,613.0,116.0,0.1,18.0,392.0,393.61,301.45
2016,2,11,15,15,502.0,125.0,0.25,17.5,338.0,327.2,250.91
2016,2,11,15,30,391.0,134.0,0.4,17.0,284.0,271.22,207.9
2016,2,11,15,45,353.5,126.0,0.55,17.0,249.0,230.87,175.05
2016,2,11,16,0,316.0,118.0,0.7,17.0,214.0,193.29,143.89
2016,2,11,16,15,285.0,101.5,0.85,16.5,177.5,153.24,110.74
2016,2,11,16,30,254.0,85.0,1.0,16.0,141.0,116.24,80.48
2016,2,11,16,45,209.0,67.0,1.15,15.5,106.0,79.85,52.48
2016,2,11,17,0,164.0,49.0,1.3,15.0,71.0,48.49,30.28
2016,2,11,17,15,82.0,31.5,1.35,14.5,42.5,26.09,14.16
