Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,30,0.0,14.0,1.4,14.0,14.0,13.76,0.0
2016,2,11,17,45,0.0,7.0,1.45,14.0,7.0,6.88,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,15,83.5,12.5,1.15,12.0,18.0,33.7,0.0
2016,2,12,7,30,167.0,25.0,1.1,12.0,36.0,91.81,44.5
2016,2,12,7,45,253.0,39.0,1.1,12.5,72.0,149.33,111.31
2016,2,12,8,0,339.0,53.0,1.1,13.0,108.0,210.83,165.64
2016,2,12,8,15,387.5,66.0,1.05,13.0,148.5,261.84,210.77
2016,2,12,8,30,436.0,79.0,1.0,13.0,189.0,316.33,257.55
2016,2,12,8,45,483.0,85.0,0.95,13.5,229.0,367.26,299.65
2016,2,12,9,0,530.0,91.0,0.9,14.0,269.0,418.86,340.85
2016,2,12,9,15,454.5,119.5,0.85,14.0,286.5,420.89,341.7
2016,2,12,9,30,379.0,148.0,0.8,14.0,304.0,419.13,339.08
2016,2,12,9,45,481.0,140.5,0.8,14.0,356.5,488.11,393.38
2016,2,12,10,0,583.0,133.0,0.8,14.0,409.0,564.48,451.13
2016,2,12,10,15,542.5,156.0,0.85,14.0,426.5,570.1,453.64
2016,2,12,10,30,502.0,179.0,0.9,14.0,444.0,575.36,456.4
2016,2,12,10,45,566.5,166.5,0.95,14.5,479.0,615.71,486.39
2016,2,12,11,0,631.0,154.0,1.0,15.0,514.0,659.63,517.98
2016,2,12,11,15,736.0,127.0,1.05,15.0,560.0,713.7,557.58
2016,2,12,11,30,841.0,100.0,1.1,15.0,606.0,763.45,592.1
2016,2,12,11,45,729.5,139.5,1.15,15.0,583.5,723.2,563.27
2016,2,12,12,0,618.0,179.0,1.2,15.0,561.0,676.52,528.48
2016,2,12,12,15,600.5,185.5,1.2,15.0,558.5,664.02,519.29
2016,2,12,12,30,583.0,192.0,1.2,15.0,556.0,646.95,506.49
2016,2,12,12,45,491.0,221.0,1.3,15.5,525.5,600.29,470.4
2016,2,12,13,0,399.0,250.0,1.4,16.0,495.0,548.44,430.43
2016,2,12,13,15,447.0,230.5,1.45,16.0,500.0,556.15,437.63
2016,2,12,13,30,495.0,211.0,1.5,16.0,505.0,554.63,437.42
2016,2,12,13,45,534.0,190.0,1.55,16.0,497.0,541.78,428.54
2016,2,12,14,0,573.0,169.0,1.6,16.0,489.0,525.06,416.45
2016,2,12,14,15,316.5,193.5,1.6,16.0,369.5,378.38,301.6
2016,2,12,14,30,60.0,218.0,1.6,16.0,250.0,247.43,196.66
2016,2,12,14,45,93.0,208.5,1.6,16.0,253.0,250.86,200.25
2016,2,12,15,0,126.0,199.0,1.6,16.0,256.0,253.21,202.0
2016,2,12,15,15,232.5,171.5,1.55,15.5,266.0,263.71,209.65
2016,2,12,15,30,339.0,144.0,1.5,15.0,276.0,262.28,205.98
2016,2,12,15,45,314.0,131.5,1.45,15.0,242.0,224.25,173.44
2016,2,12,16,0,289.0,119.0,1.4,15.0,208.0,188.24,142.53
2016,2,12,16,15,263.5,102.0,1.45,14.5,173.5,150.15,110.31
2016,2,12,16,30,238.0,85.0,1.5,14.0,139.0,114.59,80.61
2016,2,12,16,45,200.0,67.5,1.55,14.0,105.0,80.07,53.37
2016,2,12,17,0,162.0,50.0,1.6,14.0,71.0,49.79,31.43
2016,2,12,17,15,81.0,33.0,1.6,14.0,43.5,27.28,15.67
2016,2,12,17,30,0.0,16.0,1.6,14.0,16.0,15.73,0.0
2016,2,12,17,45,0.0,8.0,1.65,14.0,8.0,7.86,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,13,7,15,167.0,12.0,2.0,11.0,24.0,55.09,0.0
2016,2,13,7,30,334.0,24.0,2.0,11.0,48.0,144.11,79.31
2016,2,13,7,45,451.0,32.0,2.0,11.5,91.5,213.59,160.92
2016,2,13,8,0,568.0,40.0,2.0,12.0,135.0,287.71,227.31
2016,2,13,8,15,633.0,46.0,1.85,12.0,183.0,349.42,282.61
2016,2,13,8,30,698.0,52.0,1.7,12.0,231.0,415.26,339.4
2016,2,13,8,45,402.0,95.5,1.6,12.5,203.0,335.54,276.32
2016,2,13,9,0,106.0,139.0,1.5,13.0,175.0,217.23,177.85
2016,2,13,9,15,192.0,152.5,1.5,13.5,228.0,286.47,235.72
2016,2,13,9,30,278.0,166.0,1.5,14.0,281.0,368.84,301.82
2016,2,13,9,45,585.5,115.5,1.5,14.5,386.5,534.72,434.34
2016,2,13,10,0,893.0,65.0,1.5,15.0,492.0,696.57,555.36
2016,2,13,10,15,906.5,66.5,1.45,15.0,525.0,726.91,574.08
2016,2,13,10,30,920.0,68.0,1.4,15.0,558.0,754.65,592.06
2016,2,13,10,45,931.5,68.5,1.4,15.5,584.5,776.91,605.43
2016,2,13,11,0,943.0,69.0,1.4,16.0,611.0,796.1,616.65
2016,2,13,11,15,948.5,70.0,1.45,16.0,629.5,808.04,624.59
2016,2,13,11,30,954.0,71.0,1.5,16.0,648.0,816.51,630.31
2016,2,13,11,45,957.5,71.0,1.6,16.0,659.0,818.77,632.44
2016,2,13,12,0,961.0,71.0,1.7,16.0,670.0,817.46,632.24
2016,2,13,12,15,961.5,71.5,1.7,16.0,672.5,810.83,627.44
2016,2,13,12,30,962.0,72.0,1.7,16.0,675.0,800.64,620.35
2016,2,13,12,45,950.0,76.0,1.75,16.0,668.0,781.62,607.66
2016,2,13,13,0,938.0,80.0,1.8,16.0,661.0,759.52,592.88
2016,2,13,13,15,932.5,79.5,2.0,16.0,647.0,734.21,576.94
2016,2,13,13,30,927.0,79.0,2.2,16.0,633.0,705.98,558.56
2016,2,13,13,45,915.0,79.5,2.45,16.0,610.5,671.9,534.38
2016,2,13,14,0,903.0,80.0,2.7,16.0,588.0,635.6,507.44
2016,2,13,14,15,890.5,78.5,2.75,16.0,559.0,594.95,475.61
2016,2,13,14,30,878.0,77.0,2.8,16.0,530.0,552.61,441.7
2016,2,13,14,45,858.0,75.5,2.85,16.0,494.5,505.55,403.2
2016,2,13,15,0,838.0,74.0,2.9,16.0,459.0,457.19,362.66
2016,2,13,15,15,814.5,71.5,2.75,15.5,419.0,406.15,319.19
2016,2,13,15,30,791.0,69.0,2.6,15.0,379.0,355.51,274.89
2016,2,13,15,45,752.0,66.5,2.5,15.0,333.5,300.76,226.23
2016,2,13,16,0,713.0,64.0,2.4,15.0,288.0,248.59,179.31
2016,2,13,16,15,662.5,59.0,2.4,14.5,241.5,193.33,130.97
2016,2,13,16,30,612.0,54.0,2.4,14.0,195.0,143.62,88.76
2016,2,13,16,45,528.5,47.0,2.45,13.5,148.5,93.64,51.2
2016,2,13,17,0,445.0,40.0,2.5,13.0,102.0,52.5,26.25
2016,2,13,17,15,308.5,28.5,2.5,13.0,63.5,22.05,12.02
2016,2,13,17,30,172.0,17.0,2.5,13.0,25.0,13.47,0.0
2016,2,13,17,45,86.0,8.5,2.5,13.0,12.5,8.36,0.0
2016,2,13,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,7,15,146.5,12.5,2.35,12.0,23.5,50.69,0.0
2016,2,14,7,30,293.0,25.0,2.4,12.0,47.0,134.4,79.26
2016,2,14,7,45,391.0,35.0,2.45,12.5,87.5,196.79,148.91
2016,2,14,8,0,489.0,45.0,2.5,13.0,128.0,266.22,210.9
2016,2,14,8,15,551.0,51.0,2.35,13.0,172.5,322.94,261.86
2016,2,14,8,30,613.0,57.0,2.2,13.0,217.0,383.83,314.75
2016,2,14,8,45,657.0,60.5,2.05,13.5,261.0,433.39,356.37
2016,2,14,9,0,701.0,64.0,1.9,14.0,305.0,487.17,399.55
2016,2,14,9,15,557.0,105.0,1.9,14.5,312.0,472.85,386.58
2016,2,14,9,30,413.0,146.0,1.9,15.0,319.0,441.17,359.43
2016,2,14,9,45,383.0,167.5,1.95,15.5,339.5,456.23,369.98
2016,2,14,10,0,353.0,189.0,2.0,16.0,360.0,460.06,371.37
2016,2,14,10,15,353.5,203.5,2.1,16.0,384.0,483.25,388.88
2016,2,14,10,30,354.0,218.0,2.2,16.0,408.0,505.11,405.08
2016,2,14,10,45,497.5,186.0,2.3,16.5,467.0,589.71,471.04
2016,2,14,11,0,641.0,154.0,2.4,17.0,526.0,671.92,533.37
2016,2,14,11,15,483.5,209.5,2.4,17.0,494.5,611.6,484.01
2016,2,14,11,30,326.0,265.0,2.4,17.0,463.0,542.96,428.87
2016,2,14,11,45,605.5,176.5,2.4,17.5,553.0,672.47,530.82
2016,2,14,12,0,885.0,88.0,2.4,18.0,643.0,781.5,609.27
2016,2,14,12,15,887.5,88.0,2.4,18.0,647.0,776.25,604.4
2016,2,14,12,30,890.0,88.0,2.4,18.0,651.0,767.69,598.31
2016,2,14,12,45,890.0,87.5,2.45,18.0,646.5,753.44,588.62
2016,2,14,13,0,890.0,87.0,2.5,18.0,642.0,736.0,576.74
2016,2,14,13,15,886.5,86.5,2.5,18.0,629.5,713.02,560.6
2016,2,14,13,30,883.0,86.0,2.5,18.0,617.0,687.18,542.42
2016,2,14,13,45,870.5,87.0,2.5,18.0,596.0,654.4,517.53
2016,2,14,14,0,858.0,88.0,2.5,18.0,575.0,621.09,491.78
2016,2,14,14,15,846.5,86.5,2.5,18.0,547.5,582.07,461.33
2016,2,14,14,30,835.0,85.0,2.5,18.0,520.0,541.42,428.97
2016,2,14,14,45,738.0,98.5,2.5,18.0,465.0,471.9,373.55
2016,2,14,15,0,641.0,112.0,2.5,18.0,410.0,408.16,321.97
2016,2,14,15,15,514.0,126.0,2.45,17.5,352.0,337.73,265.35
2016,2,14,15,30,387.0,140.0,2.4,17.0,294.0,279.05,218.02
2016,2,14,15,45,362.5,128.5,2.35,16.5,259.0,239.16,184.32
2016,2,14,16,0,338.0,117.0,2.3,16.0,224.0,201.19,151.77
2016,2,14,16,15,313.0,101.0,2.25,15.5,188.0,161.01,117.4
2016,2,14,16,30,288.0,85.0,2.2,15.0,152.0,123.23,85.55
2016,2,14,16,45,250.5,67.5,2.2,15.0,116.5,85.39,55.48
2016,2,14,17,0,213.0,50.0,2.2,15.0,81.0,51.69,31.27
2016,2,14,17,15,106.5,35.0,2.25,15.0,50.5,28.88,17.7
2016,2,14,17,30,0.0,20.0,2.3,15.0,20.0,18.71,0.0
2016,2,14,17,45,0.0,10.0,2.35,15.0,10.0,9.83,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,196.0,12.0,1.7,14.5,27.5,63.74,0.0
2016,2,15,7,30,392.0,24.0,1.7,15.0,55.0,162.64,100.08
2016,2,15,7,45,497.0,31.5,1.75,15.5,100.0,229.35,171.8
2016,2,15,8,0,602.0,39.0,1.8,16.0,145.0,304.42,237.77
2016,2,15,8,15,662.0,44.0,1.85,16.0,192.5,364.64,291.24
2016,2,15,8,30,722.0,49.0,1.9,16.0,240.0,428.53,346.03
2016,2,15,8,45,761.0,52.5,2.0,16.0,287.0,482.47,391.57
2016,2,15,9,0,800.0,56.0,2.1,16.0,334.0,537.36,436.44
2016,2,15,9,15,826.0,58.5,2.15,16.0,377.0,579.67,470.34
2016,2,15,9,30,852.0,61.0,2.2,16.0,420.0,624.97,505.51
2016,2,15,9,45,821.5,71.0,2.25,16.5,443.0,644.3,518.55
2016,2,15,10,0,791.0,81.0,2.3,17.0,466.0,654.93,524.5
2016,2,15,10,15,853.0,74.0,2.3,17.0,514.0,703.81,559.46
2016,2,15,10,30,915.0,67.0,2.3,17.0,562.0,756.58,596.41
2016,2,15,10,45,923.0,68.0,2.3,17.5,587.5,776.83,608.38
2016,2,15,11,0,931.0,69.0,2.3,18.0,613.0,793.94,618.36
2016,2,15,11,15,937.0,70.0,2.3,18.0,631.5,806.21,626.16
2016,2,15,11,30,943.0,71.0,2.3,18.0,650.0,815.06,631.69
2016,2,15,11,45,945.0,71.5,2.3,18.0,660.5,816.74,632.33
2016,2,15,12,0,947.0,72.0,2.3,18.0,671.0,814.87,630.68
2016,2,15,12,15,947.5,72.5,2.3,18.0,673.5,808.3,625.9
2016,2,15,12,30,948.0,73.0,2.3,18.0,676.0,798.22,618.82
2016,2,15,12,45,940.5,75.0,2.3,18.5,669.5,780.39,605.25
2016,2,15,13,0,933.0,77.0,2.3,19.0,663.0,759.4,589.61
2016,2,15,13,15,928.5,76.5,2.25,19.0,650.0,734.81,572.28
2016,2,15,13,30,924.0,76.0,2.2,19.0,637.0,707.27,552.87
2016,2,15,13,45,914.5,76.0,2.2,19.0,615.5,674.21,528.9
2016,2,15,14,0,905.0,76.0,2.2,19.0,594.0,638.79,502.03
2016,2,15,14,15,894.0,74.5,2.1,19.0,566.0,598.79,470.74
2016,2,15,14,30,883.0,73.0,2.0,19.0,538.0,556.99,437.48
2016,2,15,14,45,865.5,72.0,1.95,19.0,503.0,510.87,400.36
2016,2,15,15,0,848.0,71.0,1.9,19.0,468.0,464.02,361.73
2016,2,15,15,15,826.5,68.5,1.75,18.5,428.0,413.12,319.33
2016,2,15,15,30,805.0,66.0,1.6,18.0,388.0,362.42,275.9
2016,2,15,15,45,773.0,63.0,1.45,18.0,343.5,308.37,228.56
2016,2,15,16,0,741.0,60.0,1.3,18.0,299.0,256.18,182.17
2016,2,15,16,15,695.0,55.5,1.3,17.5,252.0,201.73,135.04
2016,2,15,16,30,649.0,51.0,1.3,17.0,205.0,151.32,92.45
2016,2,15,16,45,577.5,44.5,1.3,16.5,158.5,99.15,52.8
2016,2,15,17,0,506.0,38.0,1.3,16.0,112.0,55.79,26.06
2016,2,15,17,15,377.0,28.0,1.3,16.0,71.5,21.16,11.65
2016,2,15,17,30,248.0,18.0,1.3,16.0,31.0,14.1,0.0
2016,2,15,17,45,124.0,9.0,1.35,16.0,15.5,8.85,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,191.5,12.5,1.9,13.0,29.0,63.62,0.0
2016,2,16,7,30,383.0,25.0,1.9,13.0,58.0,166.9,108.27
2016,2,16,7,45,484.0,33.5,1.9,13.5,102.5,228.31,173.37
2016,2,16,8,0,585.0,42.0,1.9,14.0,147.0,302.67,239.02
2016,2,16,8,15,645.0,47.5,1.75,14.0,194.5,363.07,292.49
2016,2,16,8,30,705.0,53.0,1.6,14.0,242.0,427.13,346.97
2016,2,16,8,45,744.0,56.5,1.5,14.5,289.0,480.63,390.63
2016,2,16,9,0,783.0,60.0,1.4,15.0,336.0,535.09,433.12
2016,2,16,9,15,809.5,63.0,1.4,15.5,379.5,581.79,468.6
2016,2,16,9,30,836.0,66.0,1.4,16.0,423.0,627.77,502.37
2016,2,16,9,45,856.0,67.5,1.45,16.5,461.5,662.26,526.52
2016,2,16,10,0,876.0,69.0,1.5,17.0,500.0,699.14,551.25
2016,2,16,10,15,793.5,94.5,1.55,17.0,504.5,691.84,544.89
2016,2,16,10,30,711.0,120.0,1.6,17.0,509.0,676.08,532.93
2016,2,16,10,45,816.0,97.5,1.65,17.5,563.0,737.49,575.75
2016,2,16,11,0,921.0,75.0,1.7,18.0,617.0,796.62,615.37
2016,2,16,11,15,927.0,76.0,1.7,18.0,636.0,808.79,622.5
2016,2,16,11,30,933.0,77.0,1.7,18.0,655.0,817.57,627.87
2016,2,16,11,45,935.5,77.5,1.75,18.0,665.5,819.59,629.22
2016,2,16,12,0,938.0,78.0,1.8,18.0,676.0,818.09,628.34
2016,2,16,12,15,939.0,78.0,1.8,18.0,678.5,811.35,623.51
2016,2,16,12,30,940.0,78.0,1.8,18.0,681.0,801.13,616.43
2016,2,16,12,45,940.0,77.5,1.85,18.5,676.0,786.16,605.49
2016,2,16,13,0,940.0,77.0,1.9,19.0,671.0,767.82,592.31
2016,2,16,13,15,935.5,76.5,1.95,19.0,657.5,743.02,575.74
2016,2,16,13,30,931.0,76.0,2.0,19.0,644.0,715.24,557.02
2016,2,16,13,45,924.5,74.5,2.05,19.0,623.0,682.26,533.89
2016,2,16,14,0,918.0,73.0,2.1,19.0,602.0,646.73,507.44
2016,2,16,14,15,907.5,72.0,2.1,19.0,574.0,607.03,476.96
2016,2,16,14,30,897.0,71.0,2.1,19.0,546.0,565.45,444.34
2016,2,16,14,45,880.5,69.5,2.1,19.0,511.0,518.67,406.93
2016,2,16,15,0,864.0,68.0,2.1,19.0,476.0,470.98,367.79
2016,2,16,15,15,782.5,74.0,1.95,19.0,419.5,402.9,311.95
2016,2,16,15,30,701.0,80.0,1.8,19.0,363.0,339.69,259.37
2016,2,16,15,45,660.0,78.5,1.7,19.0,321.0,288.93,215.57
2016,2,16,16,0,619.0,77.0,1.6,19.0,279.0,241.1,173.71
2016,2,16,16,15,582.5,69.0,1.5,18.5,236.0,191.26,130.62
2016,2,16,16,30,546.0,61.0,1.4,18.0,193.0,144.63,91.16
2016,2,16,16,45,477.0,52.5,1.35,17.5,149.0,97.54,55.37
2016,2,16,17,0,408.0,44.0,1.3,17.0,105.0,57.81,30.02
2016,2,16,17,15,305.0,31.5,1.25,17.0,67.5,24.26,14.31
2016,2,16,17,30,202.0,19.0,1.2,17.0,30.0,14.88,0.0
2016,2,16,17,45,101.0,9.5,1.2,17.0,15.0,9.34,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,15.5,15.5,3.75,15.0,16.5,20.31,0.0
2016,2,17,7,30,31.0,31.0,3.6,15.0,33.0,44.86,27.36
2016,2,17,7,45,59.0,50.5,3.5,15.0,59.5,83.33,62.22
2016,2,17,8,0,87.0,70.0,3.4,15.0,86.0,119.14,93.58
2016,2,17,8,15,104.0,90.5,3.5,15.0,115.0,153.3,123.45
2016,2,17,8,30,121.0,111.0,3.6,15.0,144.0,188.51,153.8
2016,2,17,8,45,134.0,129.5,3.7,15.5,172.5,220.05,180.27
2016,2,17,9,0,147.0,148.0,3.8,16.0,201.0,252.24,206.71
2016,2,17,9,15,73.5,144.0,4.0,16.0,170.5,197.49,160.7
2016,2,17,9,30,0.0,140.0,4.2,16.0,140.0,140.1,111.59
2016,2,17,9,45,205.5,163.0,4.45,16.0,265.0,325.7,267.95
2016,2,17,10,0,411.0,186.0,4.7,16.0,390.0,509.42,416.9
2016,2,17,10,15,312.0,218.0,4.75,16.0,378.5,472.99,385.06
2016,2,17,10,30,213.0,250.0,4.8,16.0,367.0,431.14,349.33
2016,2,17,10,45,109.0,219.0,4.9,16.0,279.0,318.55,257.64
2016,2,17,11,0,5.0,188.0,5.0,16.0,191.0,190.33,151.23
2016,2,17,11,15,3.5,184.0,4.95,16.0,186.0,184.63,146.54
2016,2,17,11,30,2.0,180.0,4.9,16.0,181.0,179.03,141.81
2016,2,17,11,45,10.0,208.0,4.9,16.0,214.5,213.7,169.97
2016,2,17,12,0,18.0,236.0,4.9,16.0,248.0,248.37,197.86
2016,2,17,12,15,9.0,166.0,4.9,15.5,172.0,169.58,134.4
2016,2,17,12,30,0.0,96.0,4.9,15.0,96.0,92.96,71.68
2016,2,17,12,45,0.0,94.5,4.9,15.0,94.5,91.48,70.52
2016,2,17,13,0,0.0,93.0,4.9,15.0,93.0,90.02,69.34
2016,2,17,13,15,3.0,145.0,4.9,15.0,147.0,143.34,113.35
2016,2,17,13,30,6.0,197.0,4.9,15.0,201.0,196.94,157.13
2016,2,17,13,45,3.0,154.0,4.95,15.0,156.0,151.91,120.48
2016,2,17,14,0,0.0,111.0,5.0,15.0,111.0,107.6,84.16
2016,2,17,14,15,0.0,95.0,4.9,15.0,95.0,91.95,71.36
2016,2,17,14,30,0.0,79.0,4.8,15.0,79.0,76.41,58.56
2016,2,17,14,45,0.0,62.5,4.75,15.0,62.5,60.42,45.3
2016,2,17,15,0,0.0,46.0,4.7,15.0,46.0,44.44,31.97
2016,2,17,15,15,0.0,41.0,4.65,15.0,41.0,39.6,27.97
2016,2,17,15,30,0.0,36.0,4.6,15.0,36.0,34.76,23.94
2016,2,17,15,45,0.0,31.5,4.55,15.0,31.5,30.41,20.29
2016,2,17,16,0,0.0,27.0,4.5,15.0,27.0,26.06,16.61
2016,2,17,16,15,0.0,22.5,4.45,14.5,22.5,21.71,12.94
2016,2,17,16,30,0.0,18.0,4.4,14.0,18.0,17.36,9.2
2016,2,17,16,45,0.0,14.0,4.4,14.0,14.0,13.5,5.82
2016,2,17,17,0,0.0,10.0,4.4,14.0,10.0,9.64,2.42
2016,2,17,17,15,0.0,6.0,4.4,14.0,6.0,5.78,0.0
2016,2,17,17,30,0.0,2.0,4.4,14.0,2.0,1.93,0.0
2016,2,17,17,45,0.0,1.0,4.4,14.0,1.0,0.98,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,66.0,20.0,3.95,12.0,26.0,45.18,0.0
2016,2,18,7,30,132.0,40.0,4.0,12.0,52.0,100.67,69.44
2016,2,18,7,45,235.0,55.5,4.1,12.5,93.5,166.64,129.37
2016,2,18,8,0,338.0,71.0,4.2,13.0,135.0,237.88,191.43
2016,2,18,8,15,409.5,82.0,4.25,13.0,180.5,298.21,244.79
2016,2,18,8,30,481.0,93.0,4.3,13.0,226.0,364.06,301.87
2016,2,18,8,45,531.5,100.5,4.35,13.0,272.0,419.12,349.05
2016,2,18,9,0,582.0,108.0,4.4,13.0,318.0,479.22,399.18
2016,2,18,9,15,617.0,113.5,4.4,13.0,360.5,527.64,438.76
2016,2,18,9,30,652.0,119.0,4.4,13.0,403.0,576.29,477.68
2016,2,18,9,45,675.5,124.0,4.45,13.5,441.0,616.4,508.31
2016,2,18,10,0,699.0,129.0,4.5,14.0,479.0,655.39,537.48
2016,2,18,10,15,614.5,155.5,4.45,14.0,477.5,637.17,520.94
2016,2,18,10,30,530.0,182.0,4.4,14.0,476.0,610.5,498.04
2016,2,18,10,45,644.5,161.0,4.4,14.0,535.5,685.4,557.27
2016,2,18,11,0,759.0,140.0,4.4,14.0,595.0,757.82,612.25
2016,2,18,11,15,767.5,142.0,4.35,14.0,613.0,771.38,620.94
2016,2,18,11,30,776.0,144.0,4.3,14.0,631.0,782.07,627.92
2016,2,18,11,45,782.5,143.5,4.3,14.0,642.0,785.46,629.91
2016,2,18,12,0,789.0,143.0,4.3,14.0,653.0,785.8,629.84
2016,2,18,12,15,629.0,195.5,4.25,14.0,603.5,709.76,570.23
2016,2,18,12,30,469.0,248.0,4.2,14.0,554.0,631.25,507.07
2016,2,18,12,45,661.0,180.5,4.2,14.0,607.5,698.46,562.68
2016,2,18,13,0,853.0,113.0,4.2,14.0,661.0,752.43,605.13
2016,2,18,13,15,567.5,196.0,4.1,14.0,557.5,615.15,496.34
2016,2,18,13,30,282.0,279.0,4.0,14.0,454.0,483.81,389.29
2016,2,18,13,45,378.5,246.5,3.95,14.0,473.0,503.56,407.05
2016,2,18,14,0,475.0,214.0,3.9,14.0,492.0,520.91,421.63
2016,2,18,14,15,634.5,160.0,3.8,14.0,512.5,543.74,440.61
2016,2,18,14,30,794.0,106.0,3.7,14.0,533.0,551.16,446.34
2016,2,18,14,45,653.5,130.0,3.6,14.0,467.0,469.85,379.79
2016,2,18,15,0,513.0,154.0,3.5,14.0,401.0,396.17,319.28
2016,2,18,15,15,533.5,135.0,3.35,13.5,372.5,360.94,289.43
2016,2,18,15,30,554.0,116.0,3.2,13.0,344.0,324.15,256.96
2016,2,18,15,45,515.5,111.5,3.05,13.0,305.5,276.74,215.3
2016,2,18,16,0,477.0,107.0,2.9,13.0,267.0,233.54,176.95
2016,2,18,16,15,513.0,87.5,2.7,12.5,236.0,196.93,141.87
2016,2,18,16,30,549.0,68.0,2.5,12.0,205.0,154.73,102.13
2016,2,18,16,45,477.5,59.0,2.3,12.0,159.5,106.26,63.86
2016,2,18,17,0,406.0,50.0,2.1,12.0,114.0,65.51,36.54
2016,2,18,17,15,285.5,37.0,2.05,12.0,74.0,29.17,19.16
2016,2,18,17,30,165.0,24.0,2.0,12.0,34.0,18.84,2.42
2016,2,18,17,45,82.5,12.0,1.95,12.0,17.0,11.8,0.0
2016,2,18,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,147.0,16.5,3.7,12.0,30.5,68.19,0.0
2016,2,19,7,30,294.0,33.0,3.9,12.0,61.0,149.69,105.77
2016,2,19,7,45,382.0,44.0,4.1,12.5,103.5,209.61,163.14
2016,2,19,8,0,470.0,55.0,4.3,13.0,146.0,277.56,223.7
2016,2,19,8,15,533.5,62.5,4.45,13.0,192.5,337.36,277.42
2016,2,19,8,30,597.0,70.0,4.6,13.0,239.0,401.42,333.55
2016,2,19,8,45,348.5,111.0,4.75,13.5,214.0,331.78,276.39
2016,2,19,9,0,100.0,152.0,4.9,14.0,189.0,229.64,189.12
2016,2,19,9,15,75.5,166.0,4.9,14.0,196.0,224.55,184.51
2016,2,19,9,30,51.0,180.0,4.9,14.0,203.0,224.74,183.78
2016,2,19,9,45,25.5,153.0,4.9,14.0,164.5,176.11,142.79
2016,2,19,10,0,0.0,126.0,4.9,14.0,126.0,123.83,98.46
2016,2,19,10,15,130.0,187.0,4.75,14.0,260.0,297.51,244.68
2016,2,19,10,30,260.0,248.0,4.6,14.0,394.0,473.92,386.93
2016,2,19,10,45,144.0,243.0,4.5,14.0,325.0,372.74,302.99
2016,2,19,11,0,28.0,238.0,4.4,14.0,256.0,260.55,209.52
2016,2,19,11,15,34.0,251.0,4.25,13.5,272.5,286.65,230.92
2016,2,19,11,30,40.0,264.0,4.1,13.0,289.0,304.56,245.43
2016,2,19,11,45,20.0,184.0,4.0,13.0,196.5,196.98,158.14
2016,2,19,12,0,0.0,104.0,3.9,13.0,104.0,100.85,78.68
2016,2,19,12,15,10.0,174.5,3.8,13.0,181.0,178.91,143.24
2016,2,19,12,30,20.0,245.0,3.7,13.0,258.0,257.87,207.11
2016,2,19,12,45,10.0,202.5,3.65,13.0,209.0,206.48,165.27
2016,2,19,13,0,0.0,160.0,3.6,13.0,160.0,156.17,124.16
2016,2,19,13,15,27.0,215.5,3.45,13.0,232.5,235.07,189.21
2016,2,19,13,30,54.0,271.0,3.3,13.0,305.0,309.46,249.17
2016,2,19,13,45,67.0,267.5,3.2,13.0,308.5,311.9,251.28
2016,2,19,14,0,80.0,264.0,3.1,13.0,312.0,313.34,252.77
2016,2,19,14,15,149.0,253.5,2.95,13.0,337.0,343.08,277.62
2016,2,19,14,30,218.0,243.0,2.8,13.0,362.0,363.63,294.41
2016,2,19,14,45,236.0,224.5,2.65,13.0,346.0,344.09,278.47
2016,2,19,15,0,254.0,206.0,2.5,13.0,330.0,324.55,262.24
2016,2,19,15,15,210.5,191.5,2.4,12.5,288.5,276.9,223.6
2016,2,19,15,30,167.0,177.0,2.3,12.0,247.0,234.85,189.33
2016,2,19,15,45,152.0,161.0,2.2,12.0,219.0,204.73,163.96
2016,2,19,16,0,137.0,145.0,2.1,12.0,191.0,175.94,139.52
2016,2,19,16,15,124.5,124.0,2.0,11.5,161.5,144.62,113.02
2016,2,19,16,30,112.0,103.0,1.9,11.0,132.0,114.72,87.66
2016,2,19,16,45,90.5,82.5,1.8,11.0,102.5,85.73,63.58
2016,2,19,17,0,69.0,62.0,1.7,11.0,73.0,59.38,42.3
2016,2,19,17,15,34.5,42.0,1.65,10.5,47.5,37.76,26.82
2016,2,19,17,30,0.0,22.0,1.6,10.0,22.0,20.88,5.39
2016,2,19,17,45,0.0,11.0,1.6,10.0,11.0,10.81,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,20,7,15,55.0,18.0,2.15,8.0,24.0,39.83,0.0
2016,2,20,7,30,110.0,36.0,2.1,8.0,48.0,86.7,62.23
2016,2,20,7,45,146.0,55.5,2.1,8.5,79.5,127.83,100.7
2016,2,20,8,0,182.0,75.0,2.1,9.0,111.0,171.75,139.98
2016,2,20,8,15,205.0,94.5,2.05,9.5,145.0,212.31,175.81
2016,2,20,8,30,228.0,114.0,2.0,10.0,179.0,254.31,211.92
2016,2,20,8,45,249.0,129.0,2.0,10.5,212.0,291.03,242.8
2016,2,20,9,0,270.0,144.0,2.0,11.0,245.0,328.79,273.73
2016,2,20,9,15,503.5,113.0,1.9,11.0,327.5,456.67,379.75
2016,2,20,9,30,737.0,82.0,1.8,11.0,410.0,593.15,488.15
2016,2,20,9,45,772.5,90.5,1.75,11.5,460.5,648.1,527.52
2016,2,20,10,0,808.0,99.0,1.7,12.0,511.0,702.27,564.92
2016,2,20,10,15,541.5,173.5,1.6,12.0,457.0,604.61,486.29
2016,2,20,10,30,275.0,248.0,1.5,12.0,403.0,486.06,390.21
2016,2,20,10,45,449.0,209.5,1.4,12.0,476.0,588.88,471.96
2016,2,20,11,0,623.0,171.0,1.3,12.0,549.0,690.52,548.21
2016,2,20,11,15,544.0,207.0,1.15,12.0,544.5,667.28,526.18
2016,2,20,11,30,465.0,243.0,1.0,12.0,540.0,643.84,505.27
2016,2,20,11,45,459.5,249.5,0.9,12.5,547.0,644.74,503.63
2016,2,20,12,0,454.0,256.0,0.8,13.0,554.0,643.74,500.33
2016,2,20,12,15,437.0,262.0,0.75,13.0,550.0,631.35,490.22
2016,2,20,12,30,420.0,268.0,0.7,13.0,546.0,617.45,479.21
2016,2,20,12,45,663.5,181.5,0.7,13.0,616.0,706.09,547.96
2016,2,20,13,0,907.0,95.0,0.7,13.0,686.0,776.12,597.7
2016,2,20,13,15,903.0,94.0,0.7,13.0,672.5,751.51,580.01
2016,2,20,13,30,899.0,93.0,0.7,13.0,659.0,724.0,561.6
2016,2,20,13,45,893.0,91.5,0.75,13.5,638.0,691.86,539.04
2016,2,20,14,0,887.0,90.0,0.8,14.0,617.0,657.24,513.37
2016,2,20,14,15,876.0,88.5,0.85,14.0,589.0,618.46,484.92
2016,2,20,14,30,865.0,87.0,0.9,14.0,561.0,576.42,453.27
2016,2,20,14,45,801.5,90.5,0.95,14.0,508.0,510.77,402.91
2016,2,20,15,0,738.0,94.0,1.0,14.0,455.0,448.26,353.77
2016,2,20,15,15,770.0,84.0,1.0,13.5,433.0,417.02,327.32
2016,2,20,15,30,802.0,74.0,1.0,13.0,411.0,381.18,295.47
2016,2,20,15,45,775.5,69.5,1.05,13.0,366.5,326.8,248.08
2016,2,20,16,0,749.0,65.0,1.1,13.0,322.0,273.76,200.8
2016,2,20,16,15,705.5,60.5,1.15,12.5,274.0,218.5,152.18
2016,2,20,16,30,662.0,56.0,1.2,12.0,226.0,167.04,107.46
2016,2,20,16,45,594.5,49.5,1.3,12.0,178.0,113.28,64.49
2016,2,20,17,0,527.0,43.0,1.4,12.0,130.0,68.06,34.06
2016,2,20,17,15,410.5,33.0,1.45,11.5,86.5,26.69,17.36
2016,2,20,17,30,294.0,23.0,1.5,11.0,43.0,18.02,5.18
2016,2,20,17,45,147.0,11.5,1.6,11.0,21.5,11.3,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,21,7,15,208.0,15.5,1.85,10.0,37.5,86.68,15.43
2016,2,21,7,30,416.0,31.0,1.9,10.0,75.0,190.57,139.35
2016,2,21,7,45,511.5,39.0,1.95,10.5,122.5,256.49,201.27
2016,2,21,8,0,607.0,47.0,2.0,11.0,170.0,328.08,264.92
2016,2,21,8,15,664.0,52.5,2.0,11.0,219.5,389.34,319.4
2016,2,21,8,30,721.0,58.0,2.0,11.0,269.0,453.94,374.81
2016,2,21,8,45,760.5,62.0,2.0,11.5,317.5,509.85,420.79
2016,2,21,9,0,800.0,66.0,2.0,12.0,366.0,566.69,465.81
2016,2,21,9,15,826.0,68.5,1.95,12.0,410.0,613.73,502.43
2016,2,21,9,30,852.0,71.0,1.9,12.0,454.0,659.92,537.34
2016,2,21,9,45,871.0,73.0,1.9,12.5,494.0,695.14,561.05
2016,2,21,10,0,890.0,75.0,1.9,13.0,534.0,732.68,586.1
2016,2,21,10,15,903.0,77.0,1.85,13.0,567.0,763.62,606.64
2016,2,21,10,30,916.0,79.0,1.8,13.0,600.0,791.9,625.1
2016,2,21,10,45,925.0,80.0,1.75,13.5,626.5,813.05,637.19
2016,2,21,11,0,934.0,81.0,1.7,14.0,653.0,831.04,647.04
2016,2,21,11,15,939.5,82.0,1.65,14.0,671.5,842.93,653.85
2016,2,21,11,30,945.0,83.0,1.6,14.0,690.0,851.36,658.39
2016,2,21,11,45,947.5,83.5,1.6,14.0,700.5,853.28,659.15
2016,2,21,12,0,950.0,84.0,1.6,14.0,711.0,851.62,657.66
2016,2,21,12,15,950.0,84.0,1.65,14.0,713.5,843.84,652.67
2016,2,21,12,30,950.0,84.0,1.7,14.0,716.0,832.52,645.4
2016,2,21,12,45,946.0,84.5,1.8,14.5,709.5,815.22,633.36
2016,2,21,13,0,942.0,85.0,1.9,15.0,703.0,794.62,619.05
2016,2,21,13,15,937.0,84.5,1.95,15.0,689.0,769.06,601.9
2016,2,21,13,30,932.0,84.0,2.0,15.0,675.0,740.51,582.58
2016,2,21,13,45,920.5,84.5,2.15,15.0,652.5,705.86,559.36
2016,2,21,14,0,909.0,85.0,2.3,15.0,630.0,668.92,532.26
2016,2,21,14,15,797.5,107.0,2.4,14.5,568.5,593.29,474.96
2016,2,21,14,30,686.0,129.0,2.5,14.0,507.0,521.5,419.44
2016,2,21,14,45,714.0,111.5,2.6,14.0,483.5,488.73,393.33
2016,2,21,15,0,742.0,94.0,2.7,14.0,460.0,452.39,363.0
2016,2,21,15,15,717.5,90.0,2.7,14.0,420.5,401.96,320.2
2016,2,21,15,30,693.0,86.0,2.7,14.0,381.0,352.72,277.37
2016,2,21,15,45,648.0,87.0,2.7,14.0,339.0,302.56,233.24
2016,2,21,16,0,603.0,88.0,2.7,14.0,297.0,255.74,191.47
2016,2,21,16,15,567.0,79.0,2.7,13.5,252.5,205.11,146.76
2016,2,21,16,30,531.0,70.0,2.7,13.0,208.0,157.7,105.43
2016,2,21,16,45,472.5,60.0,2.7,12.5,164.0,110.14,67.16
2016,2,21,17,0,414.0,50.0,2.7,12.0,120.0,68.84,38.25
2016,2,21,17,15,319.5,37.5,2.65,12.0,80.5,31.34,21.4
2016,2,21,17,30,225.0,25.0,2.6,12.0,41.0,19.77,7.3
2016,2,21,17,45,112.5,12.5,2.6,12.0,20.5,12.29,0.0
2016,2,21,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
