Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,22,7,15,223.0,15.5,1.85,10.5,40.5,92.34,29.44
2016,2,22,7,30,446.0,31.0,1.9,11.0,81.0,202.11,148.83
2016,2,22,7,45,535.0,39.0,1.95,11.5,128.0,264.3,207.23
2016,2,22,8,0,624.0,47.0,2.0,12.0,175.0,337.77,272.17
2016,2,22,8,15,679.0,52.0,2.0,12.0,225.0,398.48,325.91
2016,2,22,8,30,734.0,57.0,2.0,12.0,275.0,462.32,380.38
2016,2,22,8,45,591.0,89.5,2.05,12.5,283.5,450.8,371.72
2016,2,22,9,0,448.0,122.0,2.1,13.0,292.0,420.4,346.76
2016,2,22,9,15,652.0,96.5,2.1,13.0,376.0,540.49,444.2
2016,2,22,9,30,856.0,71.0,2.1,13.0,460.0,665.84,541.57
2016,2,22,9,45,873.5,73.5,2.15,13.5,499.5,700.78,564.61
2016,2,22,10,0,891.0,76.0,2.2,14.0,539.0,737.96,589.74
2016,2,22,10,15,904.0,77.5,2.2,14.0,572.5,768.39,610.38
2016,2,22,10,30,917.0,79.0,2.2,14.0,606.0,796.15,629.02
2016,2,22,10,45,925.0,80.5,2.2,14.5,632.5,817.13,641.56
2016,2,22,11,0,933.0,82.0,2.2,15.0,659.0,834.91,651.88
2016,2,22,11,15,939.5,83.0,2.15,15.0,678.0,847.6,659.44
2016,2,22,11,30,946.0,84.0,2.1,15.0,697.0,856.81,664.7
2016,2,22,11,45,948.5,85.0,2.1,15.5,707.5,859.26,664.61
2016,2,22,12,0,951.0,86.0,2.1,16.0,718.0,858.11,662.22
2016,2,22,12,15,952.0,86.0,2.1,16.0,721.0,851.07,657.16
2016,2,22,12,30,953.0,86.0,2.1,16.0,724.0,840.46,649.8
2016,2,22,12,45,948.5,87.5,2.15,16.0,718.0,823.72,638.73
2016,2,22,13,0,944.0,89.0,2.2,16.0,712.0,803.69,625.42
2016,2,22,13,15,829.5,120.5,2.2,16.0,660.0,735.17,577.01
2016,2,22,13,30,715.0,152.0,2.2,16.0,608.0,666.66,526.04
2016,2,22,13,45,818.5,119.0,2.2,16.0,625.0,678.48,536.46
2016,2,22,14,0,922.0,86.0,2.2,16.0,642.0,681.23,539.02
2016,2,22,14,15,912.0,84.5,2.1,16.0,613.0,640.53,507.04
2016,2,22,14,30,902.0,83.0,2.0,16.0,584.0,597.89,473.32
2016,2,22,14,45,886.0,81.5,1.95,16.0,548.5,550.39,435.38
2016,2,22,15,0,870.0,80.0,1.9,16.0,513.0,501.98,395.75
2016,2,22,15,15,849.0,77.0,1.75,16.0,471.5,448.84,351.11
2016,2,22,15,30,828.0,74.0,1.6,16.0,430.0,395.82,305.46
2016,2,22,15,45,797.0,71.0,1.45,16.0,383.5,339.84,256.61
2016,2,22,16,0,766.0,68.0,1.3,16.0,337.0,285.61,208.4
2016,2,22,16,15,722.5,63.5,1.3,15.5,288.0,229.1,159.08
2016,2,22,16,30,679.0,59.0,1.3,15.0,239.0,174.82,112.28
2016,2,22,16,45,609.0,52.5,1.3,14.5,189.0,120.81,69.42
2016,2,22,17,0,539.0,46.0,1.3,14.0,139.0,74.18,37.77
2016,2,22,17,15,423.5,36.0,1.35,14.0,94.0,31.52,21.48
2016,2,22,17,30,308.0,26.0,1.4,14.0,49.0,20.56,8.63
2016,2,22,17,45,154.0,13.0,1.45,14.0,24.5,12.78,0.0
2016,2,22,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,7,15,215.5,17.5,1.55,12.0,42.0,94.26,39.65
2016,2,23,7,30,431.0,35.0,1.6,12.0,84.0,202.89,150.31
2016,2,23,7,45,525.0,43.0,1.65,12.5,132.5,269.98,211.44
2016,2,23,8,0,619.0,51.0,1.7,13.0,181.0,345.31,277.15
2016,2,23,8,15,675.0,56.5,1.8,13.0,231.5,404.06,328.98
2016,2,23,8,30,731.0,62.0,1.9,13.0,282.0,469.15,384.19
2016,2,23,8,45,771.5,65.5,2.0,13.0,331.5,525.86,431.21
2016,2,23,9,0,812.0,69.0,2.1,13.0,381.0,583.52,477.6
2016,2,23,9,15,649.0,109.5,2.1,13.0,377.0,555.62,454.28
2016,2,23,9,30,486.0,150.0,2.1,13.0,373.0,508.01,415.24
2016,2,23,9,45,694.0,114.5,2.1,13.5,462.5,631.7,512.51
2016,2,23,10,0,902.0,79.0,2.1,14.0,552.0,752.85,600.38
2016,2,23,10,15,914.5,81.0,1.95,14.0,586.0,783.75,619.14
2016,2,23,10,30,927.0,83.0,1.8,14.0,620.0,811.92,636.4
2016,2,23,10,45,935.0,84.5,1.7,14.5,646.5,833.04,647.73
2016,2,23,11,0,943.0,86.0,1.6,15.0,673.0,850.91,656.71
2016,2,23,11,15,948.5,87.0,1.55,15.0,692.0,862.84,663.38
2016,2,23,11,30,954.0,88.0,1.5,15.0,711.0,871.26,667.77
2016,2,23,11,45,954.5,89.5,1.45,15.5,721.0,872.59,666.23
2016,2,23,12,0,955.0,91.0,1.4,16.0,731.0,870.3,662.45
2016,2,23,12,15,955.5,91.0,1.3,16.0,733.5,862.76,655.83
2016,2,23,12,30,956.0,91.0,1.2,16.0,736.0,851.64,646.96
2016,2,23,12,45,947.5,93.5,1.2,16.5,728.5,832.75,633.19
2016,2,23,13,0,939.0,96.0,1.2,17.0,721.0,810.68,617.44
2016,2,23,13,15,934.0,95.5,1.1,17.0,706.5,784.97,599.14
2016,2,23,13,30,929.0,95.0,1.0,17.0,692.0,756.28,578.87
2016,2,23,13,45,920.0,94.5,0.95,17.0,669.5,722.07,555.42
2016,2,23,14,0,911.0,94.0,0.9,17.0,647.0,685.44,528.49
2016,2,23,14,15,900.0,92.0,0.85,17.0,617.5,643.86,497.56
2016,2,23,14,30,889.0,90.0,0.8,17.0,588.0,601.24,465.22
2016,2,23,14,45,766.5,107.0,0.75,17.0,517.5,516.13,400.65
2016,2,23,15,0,644.0,124.0,0.7,17.0,447.0,438.92,341.18
2016,2,23,15,15,702.5,98.5,0.65,17.0,425.0,407.97,315.42
2016,2,23,15,30,761.0,73.0,0.6,17.0,403.0,371.03,283.01
2016,2,23,15,45,700.5,80.0,0.55,17.0,358.5,317.07,237.51
2016,2,23,16,0,640.0,87.0,0.5,17.0,314.0,268.6,196.09
2016,2,23,16,15,598.5,79.5,0.55,16.5,268.0,215.88,151.41
2016,2,23,16,30,557.0,72.0,0.6,16.0,222.0,166.93,110.12
2016,2,23,16,45,481.0,64.5,0.7,15.5,175.0,117.76,71.99
2016,2,23,17,0,405.0,57.0,0.8,15.0,128.0,76.91,44.26
2016,2,23,17,15,308.0,43.0,0.9,14.5,86.5,37.11,22.36
2016,2,23,17,30,211.0,29.0,1.0,14.0,45.0,22.6,10.84
2016,2,23,17,45,105.5,14.5,1.1,14.0,22.5,14.25,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,32.0,4.5,1.1,11.5,5.0,0.0,0.0
2016,2,24,7,0,64.0,9.0,1.1,12.0,10.0,24.49,0.0
2016,2,24,7,15,203.5,23.0,1.2,12.0,44.0,98.81,49.59
2016,2,24,7,30,343.0,37.0,1.3,12.0,78.0,176.1,131.54
2016,2,24,7,45,437.5,46.5,1.4,12.0,124.0,241.2,190.09
2016,2,24,8,0,532.0,56.0,1.5,12.0,170.0,314.75,254.42
2016,2,24,8,15,589.0,62.5,1.45,12.0,218.0,374.24,306.1
2016,2,24,8,30,646.0,69.0,1.4,12.0,266.0,437.33,358.98
2016,2,24,8,45,539.0,99.0,1.4,12.5,281.5,435.89,357.78
2016,2,24,9,0,432.0,129.0,1.4,13.0,297.0,421.85,345.7
2016,2,24,9,15,608.5,106.5,1.3,13.0,372.5,528.62,430.8
2016,2,24,9,30,785.0,84.0,1.2,13.0,448.0,639.25,514.81
2016,2,24,9,45,805.5,86.0,1.2,13.5,487.0,678.2,540.37
2016,2,24,10,0,826.0,88.0,1.2,14.0,526.0,715.5,564.71
2016,2,24,10,15,839.5,90.5,1.15,14.5,558.5,746.14,583.35
2016,2,24,10,30,853.0,93.0,1.1,15.0,591.0,774.29,600.0
2016,2,24,10,45,862.5,94.5,1.1,15.5,617.0,795.45,612.26
2016,2,24,11,0,872.0,96.0,1.1,16.0,643.0,808.93,619.29
2016,2,24,11,15,878.0,97.0,1.05,16.0,661.0,820.66,625.73
2016,2,24,11,30,884.0,98.0,1.0,16.0,679.0,829.14,630.03
2016,2,24,11,45,887.0,98.5,1.0,16.0,689.5,831.3,630.94
2016,2,24,12,0,890.0,99.0,1.0,16.0,700.0,830.09,629.79
2016,2,24,12,15,890.5,99.0,0.95,16.0,702.0,822.95,624.05
2016,2,24,12,30,891.0,99.0,0.9,16.0,704.0,812.47,616.25
2016,2,24,12,45,888.5,99.0,0.85,16.5,698.5,796.38,603.67
2016,2,24,13,0,886.0,99.0,0.8,17.0,693.0,777.15,589.18
2016,2,24,13,15,881.5,98.5,0.75,17.0,679.0,752.89,572.47
2016,2,24,13,30,877.0,98.0,0.7,17.0,665.0,725.81,553.91
2016,2,24,13,45,869.0,96.5,0.7,17.0,643.5,692.63,531.71
2016,2,24,14,0,861.0,95.0,0.7,17.0,622.0,658.71,507.35
2016,2,24,14,15,849.5,93.5,0.7,17.0,593.5,618.62,478.07
2016,2,24,14,30,838.0,92.0,0.7,17.0,565.0,576.88,446.93
2016,2,24,14,45,822.0,89.5,0.7,17.0,530.0,530.34,411.41
2016,2,24,15,0,806.0,87.0,0.7,17.0,495.0,483.03,374.31
2016,2,24,15,15,784.0,84.0,0.7,17.0,455.0,432.09,333.34
2016,2,24,15,30,762.0,81.0,0.7,17.0,415.0,381.5,291.41
2016,2,24,15,45,731.5,77.5,0.7,17.0,370.0,328.17,246.28
2016,2,24,16,0,701.0,74.0,0.7,17.0,325.0,275.43,200.69
2016,2,24,16,15,657.5,68.5,0.8,16.5,278.0,220.85,154.03
2016,2,24,16,30,614.0,63.0,0.9,16.0,231.0,170.13,110.81
2016,2,24,16,45,548.5,55.5,1.0,15.5,183.0,118.91,70.11
2016,2,24,17,0,483.0,48.0,1.1,15.0,135.0,74.64,39.39
2016,2,24,17,15,377.5,37.5,1.2,14.5,92.0,34.22,18.87
2016,2,24,17,30,272.0,27.0,1.3,14.0,49.0,21.08,10.3
2016,2,24,17,45,136.0,13.5,1.4,14.0,24.5,13.27,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,45,26.5,5.0,0.8,12.0,6.0,0.0,0.0
2016,2,25,7,0,53.0,10.0,0.8,12.0,12.0,22.96,0.0
2016,2,25,7,15,177.5,26.0,0.85,12.0,46.0,95.33,53.36
2016,2,25,7,30,302.0,42.0,0.9,12.0,80.0,167.94,126.35
2016,2,25,7,45,385.5,53.5,0.95,12.5,124.5,229.49,180.85
2016,2,25,8,0,469.0,65.0,1.0,13.0,169.0,298.38,240.11
2016,2,25,8,15,527.0,73.0,0.95,13.0,216.0,357.69,290.66
2016,2,25,8,30,585.0,81.0,0.9,13.0,263.0,420.73,342.51
2016,2,25,8,45,478.5,111.0,0.9,13.5,275.5,413.93,336.8
2016,2,25,9,0,372.0,141.0,0.9,14.0,288.0,400.09,324.72
2016,2,25,9,15,539.0,118.5,0.9,14.5,357.5,498.98,402.77
2016,2,25,9,30,706.0,96.0,0.9,15.0,427.0,604.57,482.13
2016,2,25,9,45,666.0,118.0,0.9,15.5,451.0,621.05,490.9
2016,2,25,10,0,626.0,140.0,0.9,16.0,475.0,632.43,496.62
2016,2,25,10,15,536.0,181.0,0.9,16.0,480.0,618.8,483.95
2016,2,25,10,30,446.0,222.0,0.9,16.0,485.0,602.77,469.54
2016,2,25,10,45,453.5,231.5,0.95,16.5,508.5,624.52,484.33
2016,2,25,11,0,461.0,241.0,1.0,17.0,532.0,644.59,497.38
2016,2,25,11,15,656.0,176.0,0.95,17.0,603.0,737.97,566.52
2016,2,25,11,30,851.0,111.0,0.9,17.0,674.0,824.48,623.94
2016,2,25,11,45,854.5,111.5,0.85,17.5,684.5,826.8,621.93
2016,2,25,12,0,858.0,112.0,0.8,18.0,695.0,825.82,618.98
2016,2,25,12,15,859.5,112.0,0.75,18.0,697.5,819.37,613.69
2016,2,25,12,30,861.0,112.0,0.7,18.0,700.0,809.63,606.43
2016,2,25,12,45,864.0,109.5,0.65,18.0,696.0,795.13,596.13
2016,2,25,13,0,867.0,107.0,0.6,18.0,692.0,777.4,583.83
2016,2,25,13,15,863.0,106.5,0.55,18.0,679.0,753.45,567.46
2016,2,25,13,30,859.0,106.0,0.5,18.0,666.0,726.7,549.3
2016,2,25,13,45,847.5,106.0,0.45,18.5,644.0,692.71,524.75
2016,2,25,14,0,836.0,106.0,0.4,19.0,622.0,656.66,497.75
2016,2,25,14,15,825.0,104.5,0.4,18.5,594.0,617.57,470.71
2016,2,25,14,30,814.0,103.0,0.4,18.0,566.0,576.87,441.74
2016,2,25,14,45,794.5,101.5,0.4,18.0,530.5,530.26,406.79
2016,2,25,15,0,775.0,100.0,0.4,18.0,495.0,483.24,370.57
2016,2,25,15,15,753.0,96.0,0.5,17.5,455.0,431.83,331.4
2016,2,25,15,30,731.0,92.0,0.6,17.0,415.0,381.33,291.22
2016,2,25,15,45,705.5,82.0,0.75,17.0,367.0,324.5,244.32
2016,2,25,16,0,680.0,72.0,0.9,17.0,319.0,269.15,197.05
2016,2,25,16,15,615.5,73.0,0.95,16.5,272.5,216.73,152.6
2016,2,25,16,30,551.0,74.0,1.0,16.0,226.0,170.44,113.85
2016,2,25,16,45,513.5,62.5,1.1,15.5,182.5,122.3,74.47
2016,2,25,17,0,476.0,51.0,1.2,15.0,139.0,78.07,42.26
2016,2,25,17,15,372.5,40.0,1.2,14.5,95.5,37.34,20.92
2016,2,25,17,30,269.0,29.0,1.2,14.0,52.0,22.83,12.11
2016,2,25,17,45,134.5,14.5,1.25,14.0,26.0,14.25,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.0,0.85,13.0,4.0,0.0,0.0
2016,2,26,7,0,0.0,8.0,0.9,13.0,8.0,7.86,0.0
2016,2,26,7,15,17.0,26.5,1.0,13.0,29.0,34.12,17.89
2016,2,26,7,30,34.0,45.0,1.1,13.0,50.0,61.7,44.82
2016,2,26,7,45,52.5,66.0,1.2,13.0,76.5,93.81,72.97
2016,2,26,8,0,71.0,87.0,1.3,13.0,103.0,132.65,106.58
2016,2,26,8,15,82.5,108.5,1.35,13.0,131.0,164.91,134.32
2016,2,26,8,30,94.0,130.0,1.4,13.0,159.0,197.84,162.09
2016,2,26,8,45,104.5,149.0,1.5,13.5,186.5,227.78,186.6
2016,2,26,9,0,115.0,168.0,1.6,14.0,214.0,258.24,211.03
2016,2,26,9,15,109.5,187.0,1.6,14.0,235.0,278.65,226.89
2016,2,26,9,30,104.0,206.0,1.6,14.0,256.0,290.42,235.68
2016,2,26,9,45,241.5,209.5,1.65,14.5,336.5,410.09,332.04
2016,2,26,10,0,379.0,213.0,1.7,15.0,417.0,520.53,417.62
2016,2,26,10,15,390.0,224.5,1.7,15.0,446.0,548.83,437.55
2016,2,26,10,30,401.0,236.0,1.7,15.0,475.0,576.1,457.12
2016,2,26,10,45,374.0,255.0,1.7,15.0,485.0,580.28,458.52
2016,2,26,11,0,347.0,274.0,1.7,15.0,495.0,582.14,458.4
2016,2,26,11,15,380.5,273.5,1.7,15.0,522.0,609.78,479.01
2016,2,26,11,30,414.0,273.0,1.7,15.0,549.0,636.36,498.48
2016,2,26,11,45,418.0,276.5,1.75,15.5,559.0,649.04,506.31
2016,2,26,12,0,422.0,280.0,1.8,16.0,569.0,652.37,507.69
2016,2,26,12,15,363.0,297.0,1.85,16.0,546.0,610.87,476.22
2016,2,26,12,30,304.0,314.0,1.9,16.0,523.0,575.89,449.42
2016,2,26,12,45,282.5,315.5,2.0,16.0,508.5,553.94,433.35
2016,2,26,13,0,261.0,317.0,2.1,16.0,494.0,531.6,416.77
2016,2,26,13,15,349.0,289.0,2.15,15.5,521.0,559.4,440.86
2016,2,26,13,30,437.0,261.0,2.2,15.0,548.0,586.9,463.99
2016,2,26,13,45,446.0,248.5,2.3,15.0,533.5,565.21,448.17
2016,2,26,14,0,455.0,236.0,2.4,15.0,519.0,541.63,430.95
2016,2,26,14,15,308.0,250.0,2.45,15.0,437.5,443.23,353.78
2016,2,26,14,30,161.0,264.0,2.5,15.0,356.0,355.54,283.97
2016,2,26,14,45,110.0,241.0,2.6,15.0,302.5,294.95,236.23
2016,2,26,15,0,59.0,218.0,2.7,15.0,249.0,241.35,193.4
2016,2,26,15,15,46.0,196.5,2.7,14.5,219.5,210.88,169.4
2016,2,26,15,30,33.0,175.0,2.7,14.0,190.0,181.79,146.2
2016,2,26,15,45,16.5,140.0,2.7,14.0,147.5,140.18,112.26
2016,2,26,16,0,0.0,105.0,2.7,14.0,105.0,100.89,80.01
2016,2,26,16,15,0.0,90.0,2.55,13.5,90.0,86.38,68.06
2016,2,26,16,30,0.0,75.0,2.4,13.0,75.0,71.94,55.94
2016,2,26,16,45,0.0,59.5,2.3,13.0,59.5,57.12,43.18
2016,2,26,17,0,0.0,44.0,2.2,13.0,44.0,42.42,30.36
2016,2,26,17,15,0.0,30.5,2.05,12.5,30.5,29.45,18.96
2016,2,26,17,30,0.0,17.0,1.9,12.0,17.0,16.4,7.48
2016,2,26,17,45,0.0,8.5,1.8,12.0,8.5,8.2,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,11.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,12.0,19.0,18.68,0.0
2016,2,27,7,15,217.0,28.5,1.5,12.0,57.5,113.65,72.83
2016,2,27,7,30,434.0,38.0,1.5,12.0,96.0,213.49,162.57
2016,2,27,7,45,517.5,45.5,1.55,12.5,143.5,277.45,219.91
2016,2,27,8,0,601.0,53.0,1.6,13.0,191.0,348.61,281.76
2016,2,27,8,15,652.5,58.5,1.55,13.0,240.0,407.92,332.91
2016,2,27,8,30,704.0,64.0,1.5,13.0,289.0,468.0,382.92
2016,2,27,8,45,738.5,67.5,1.5,13.5,336.5,520.75,424.91
2016,2,27,9,0,773.0,71.0,1.5,14.0,384.0,574.07,465.81
2016,2,27,9,15,797.5,74.5,1.4,14.0,427.5,621.0,500.68
2016,2,27,9,30,822.0,78.0,1.3,14.0,471.0,667.04,533.06
2016,2,27,9,45,839.0,80.5,1.2,14.5,510.0,705.31,557.14
2016,2,27,10,0,856.0,83.0,1.1,15.0,549.0,741.64,579.21
2016,2,27,10,15,868.5,84.5,1.05,15.0,581.5,766.52,594.45
2016,2,27,10,30,881.0,86.0,1.0,15.0,614.0,793.38,611.05
2016,2,27,10,45,746.0,137.0,0.95,15.0,597.0,762.31,587.46
2016,2,27,11,0,611.0,188.0,0.9,15.0,580.0,715.31,552.06
2016,2,27,11,15,654.0,179.5,0.9,15.0,609.5,744.94,573.72
2016,2,27,11,30,697.0,171.0,0.9,15.0,639.0,772.3,592.3
2016,2,27,11,45,621.5,202.0,0.95,15.5,624.5,741.4,568.2
2016,2,27,12,0,546.0,233.0,1.0,16.0,610.0,705.69,541.02
2016,2,27,12,15,441.5,270.5,1.0,16.0,576.5,654.34,502.33
2016,2,27,12,30,337.0,308.0,1.0,16.0,543.0,596.76,458.99
2016,2,27,12,45,319.0,309.5,1.0,16.0,530.0,577.0,444.89
2016,2,27,13,0,301.0,311.0,1.0,16.0,517.0,556.61,429.89
2016,2,27,13,15,469.0,249.5,1.0,16.0,563.5,614.04,475.58
2016,2,27,13,30,637.0,188.0,1.0,16.0,610.0,659.26,510.71
2016,2,27,13,45,602.0,192.5,1.05,16.0,580.5,618.95,480.95
2016,2,27,14,0,567.0,197.0,1.1,16.0,551.0,577.05,450.49
2016,2,27,14,15,358.0,231.5,1.1,16.0,452.0,456.41,358.37
2016,2,27,14,30,149.0,266.0,1.1,16.0,353.0,350.91,276.02
2016,2,27,14,45,490.0,176.0,1.1,16.0,435.0,443.01,350.35
2016,2,27,15,0,831.0,86.0,1.1,16.0,517.0,501.33,393.22
2016,2,27,15,15,705.0,104.5,1.1,15.5,450.0,422.82,330.85
2016,2,27,15,30,579.0,123.0,1.1,15.0,383.0,354.61,276.62
2016,2,27,15,45,661.0,96.5,1.1,15.0,364.5,326.69,250.23
2016,2,27,16,0,743.0,70.0,1.1,15.0,346.0,290.71,215.02
2016,2,27,16,15,702.0,65.5,1.15,14.5,297.5,235.2,166.47
2016,2,27,16,30,661.0,61.0,1.2,14.0,249.0,181.66,119.92
2016,2,27,16,45,602.5,54.5,1.25,14.0,200.5,129.11,76.75
2016,2,27,17,0,544.0,48.0,1.3,14.0,152.0,82.68,43.27
2016,2,27,17,15,440.0,38.5,1.35,13.5,106.5,38.93,20.3
2016,2,27,17,30,336.0,29.0,1.4,13.0,61.0,22.39,12.52
2016,2,27,17,45,168.0,14.5,1.5,13.0,30.5,11.03,0.0
2016,2,27,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,2.0,11.5,5.5,5.41,0.0
2016,2,28,7,0,0.0,11.0,2.0,12.0,11.0,10.81,0.0
2016,2,28,7,15,18.0,30.0,2.0,12.0,32.5,38.76,23.37
2016,2,28,7,30,36.0,49.0,2.0,12.0,54.0,67.04,49.77
2016,2,28,7,45,51.5,70.5,2.05,12.5,81.0,98.65,77.48
2016,2,28,8,0,67.0,92.0,2.1,13.0,108.0,131.21,105.73
2016,2,28,8,15,77.0,113.0,2.1,13.0,135.5,161.45,131.8
2016,2,28,8,30,87.0,134.0,2.1,13.0,163.0,192.3,157.89
2016,2,28,8,45,95.5,153.5,2.1,13.5,189.0,221.02,181.39
2016,2,28,9,0,104.0,173.0,2.1,14.0,215.0,257.46,210.6
2016,2,28,9,15,220.0,182.5,2.05,14.0,284.5,346.74,284.28
2016,2,28,9,30,336.0,192.0,2.0,14.0,354.0,451.66,367.94
2016,2,28,9,45,272.5,219.0,1.95,14.0,357.5,444.78,359.73
2016,2,28,10,0,209.0,246.0,1.9,14.0,361.0,424.68,341.9
2016,2,28,10,15,197.0,263.0,1.85,14.0,376.5,437.45,350.71
2016,2,28,10,30,185.0,280.0,1.8,14.0,392.0,448.94,358.24
2016,2,28,10,45,361.5,248.0,1.8,14.5,478.0,564.93,449.3
2016,2,28,11,0,538.0,216.0,1.8,15.0,564.0,685.29,539.32
2016,2,28,11,15,461.0,251.0,1.8,15.0,555.5,662.25,518.74
2016,2,28,11,30,384.0,286.0,1.8,15.0,547.0,628.5,491.8
2016,2,28,11,45,288.5,310.0,1.85,15.0,507.5,573.8,449.32
2016,2,28,12,0,193.0,334.0,1.9,15.0,468.0,510.37,399.97
2016,2,28,12,15,134.5,327.5,1.95,15.0,421.0,452.45,355.44
2016,2,28,12,30,76.0,321.0,2.0,15.0,374.0,388.44,305.56
2016,2,28,12,45,162.5,322.5,2.05,15.0,434.5,462.02,364.44
2016,2,28,13,0,249.0,324.0,2.1,15.0,495.0,525.15,413.68
2016,2,28,13,15,267.0,314.0,2.1,15.0,494.5,526.19,414.46
2016,2,28,13,30,285.0,304.0,2.1,15.0,494.0,519.59,410.01
2016,2,28,13,45,400.0,261.0,2.1,15.0,518.0,544.45,431.38
2016,2,28,14,0,515.0,218.0,2.1,15.0,542.0,565.7,449.1
2016,2,28,14,15,367.0,241.5,2.05,15.0,467.0,473.03,376.18
2016,2,28,14,30,219.0,265.0,2.0,15.0,392.0,391.1,311.22
2016,2,28,14,45,341.5,224.5,2.0,15.0,409.5,409.09,326.72
2016,2,28,15,0,464.0,184.0,2.0,15.0,427.0,415.59,331.44
2016,2,28,15,15,348.5,187.5,1.95,15.0,362.0,341.55,271.88
2016,2,28,15,30,233.0,191.0,1.9,15.0,297.0,279.37,222.02
2016,2,28,15,45,211.5,172.5,1.9,15.0,261.0,240.02,189.77
2016,2,28,16,0,190.0,154.0,1.9,15.0,225.0,203.44,159.35
2016,2,28,16,15,170.0,136.5,1.85,14.5,193.5,170.26,131.74
2016,2,28,16,30,150.0,119.0,1.8,14.0,162.0,139.12,105.81
2016,2,28,16,45,134.0,97.5,1.75,14.0,130.5,107.26,79.2
2016,2,28,17,0,118.0,76.0,1.7,14.0,99.0,77.39,55.04
2016,2,28,17,15,86.0,55.5,1.8,13.5,69.5,50.12,34.73
2016,2,28,17,30,54.0,35.0,1.9,13.0,40.0,30.45,19.36
2016,2,28,17,45,27.0,17.5,2.0,13.0,20.0,15.73,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,29,6,45,87.0,8.5,1.45,10.5,12.0,27.08,0.0
2016,2,29,7,0,174.0,17.0,1.4,11.0,24.0,73.5,0.0
2016,2,29,7,15,309.0,28.5,1.45,11.5,64.0,145.91,102.47
2016,2,29,7,30,444.0,40.0,1.5,12.0,104.0,224.25,173.24
2016,2,29,7,45,529.5,47.0,1.55,12.5,152.5,290.0,231.62
2016,2,29,8,0,615.0,54.0,1.6,13.0,201.0,363.12,294.66
2016,2,29,8,15,664.5,59.5,1.55,13.0,251.0,420.41,343.79
2016,2,29,8,30,714.0,65.0,1.5,13.0,301.0,482.98,395.25
2016,2,29,8,45,743.5,70.0,1.5,13.5,348.0,535.26,436.35
2016,2,29,9,0,773.0,75.0,1.5,14.0,395.0,587.73,476.14
2016,2,29,9,15,797.0,78.0,1.5,14.0,438.5,634.03,510.97
2016,2,29,9,30,821.0,81.0,1.5,14.0,482.0,679.4,543.16
2016,2,29,9,45,833.5,85.0,1.5,14.5,520.0,716.24,567.2
2016,2,29,10,0,846.0,89.0,1.5,15.0,558.0,750.89,589.35
2016,2,29,10,15,858.5,91.0,1.45,15.0,590.5,780.83,608.48
2016,2,29,10,30,871.0,93.0,1.4,15.0,623.0,803.35,622.27
2016,2,29,10,45,885.0,92.0,1.35,15.5,650.0,825.7,634.77
2016,2,29,11,0,899.0,91.0,1.3,16.0,677.0,845.14,645.15
2016,2,29,11,15,905.0,92.0,1.3,16.0,695.5,857.05,652.3
2016,2,29,11,30,911.0,93.0,1.3,16.0,714.0,865.58,657.36
2016,2,29,11,45,919.0,91.0,1.3,16.5,725.5,869.03,657.92
2016,2,29,12,0,927.0,89.0,1.3,17.0,737.0,868.96,656.31
2016,2,29,12,15,928.0,89.5,1.25,17.0,739.5,862.29,650.97
2016,2,29,12,30,929.0,90.0,1.2,17.0,742.0,852.11,643.47
2016,2,29,12,45,926.0,90.5,1.2,17.5,736.0,835.28,631.17
2016,2,29,13,0,923.0,91.0,1.2,18.0,730.0,815.18,616.83
2016,2,29,13,15,706.5,168.5,1.15,18.0,652.5,716.13,547.61
2016,2,29,13,30,490.0,246.0,1.1,18.0,575.0,615.41,472.24
2016,2,29,13,45,541.0,219.0,1.05,18.0,571.0,606.83,467.75
2016,2,29,14,0,592.0,192.0,1.0,18.0,567.0,595.39,459.93
2016,2,29,14,15,730.0,140.0,0.9,18.0,582.5,606.71,468.86
2016,2,29,14,30,868.0,88.0,0.8,18.0,598.0,604.63,466.92
2016,2,29,14,45,848.0,88.0,0.75,18.5,561.0,557.28,429.46
2016,2,29,15,0,828.0,88.0,0.7,19.0,524.0,508.73,390.84
2016,2,29,15,15,807.5,85.0,0.6,19.0,483.0,456.74,349.16
2016,2,29,15,30,787.0,82.0,0.5,19.0,442.0,404.94,306.55
2016,2,29,15,45,671.0,91.5,0.4,19.0,377.0,330.4,247.01
2016,2,29,16,0,555.0,101.0,0.3,19.0,312.0,267.27,196.36
2016,2,29,16,15,513.5,94.5,0.25,18.5,269.0,218.98,156.18
2016,2,29,16,30,472.0,88.0,0.2,18.0,226.0,173.81,118.61
2016,2,29,16,45,420.0,76.0,0.2,18.0,182.0,126.97,81.24
2016,2,29,17,0,368.0,64.0,0.2,18.0,138.0,85.72,51.07
2016,2,29,17,15,296.0,49.5,0.2,17.5,97.5,47.52,28.05
2016,2,29,17,30,224.0,35.0,0.2,17.0,57.0,26.92,16.66
2016,2,29,17,45,112.0,17.5,0.2,17.0,28.5,13.56,0.0
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,1.6,12.5,11.5,11.3,0.0
2016,3,1,7,0,0.0,23.0,1.6,13.0,23.0,24.18,0.0
2016,3,1,7,15,154.0,36.0,1.65,13.0,58.5,104.92,74.64
2016,3,1,7,30,308.0,49.0,1.7,13.0,94.0,183.99,142.74
2016,3,1,7,45,364.5,62.5,1.8,13.5,136.5,237.97,190.68
2016,3,1,8,0,421.0,76.0,1.9,14.0,179.0,296.92,241.77
2016,3,1,8,15,469.0,84.0,1.9,14.0,222.0,349.4,286.83
2016,3,1,8,30,517.0,92.0,1.9,14.0,265.0,408.49,335.87
2016,3,1,8,45,566.5,97.0,1.95,14.5,312.5,465.03,381.13
2016,3,1,9,0,616.0,102.0,2.0,15.0,360.0,523.73,426.78
2016,3,1,9,15,552.0,133.0,2.1,15.0,382.5,532.77,432.59
2016,3,1,9,30,488.0,164.0,2.2,15.0,405.0,539.55,436.34
2016,3,1,9,45,685.5,121.5,2.3,15.5,488.5,654.69,526.04
2016,3,1,10,0,883.0,79.0,2.4,16.0,572.0,766.16,605.71
2016,3,1,10,15,894.5,80.5,2.45,16.0,605.0,795.57,624.99
2016,3,1,10,30,906.0,82.0,2.5,16.0,638.0,822.23,642.98
2016,3,1,10,45,917.5,82.0,2.55,16.0,664.5,844.26,657.71
2016,3,1,11,0,929.0,82.0,2.6,16.0,691.0,863.18,670.35
2016,3,1,11,15,934.0,82.5,2.6,16.0,709.5,873.96,676.99
2016,3,1,11,30,939.0,83.0,2.6,16.0,728.0,881.24,681.38
2016,3,1,11,45,944.5,82.5,2.6,16.0,739.0,884.28,682.98
2016,3,1,12,0,950.0,82.0,2.6,16.0,750.0,883.7,682.24
2016,3,1,12,15,949.5,82.0,2.55,16.0,751.5,875.06,675.66
2016,3,1,12,30,949.0,82.0,2.5,16.0,753.0,862.87,666.81
2016,3,1,12,45,946.0,82.0,2.5,16.0,746.5,845.19,654.66
2016,3,1,13,0,943.0,82.0,2.5,16.0,740.0,824.16,640.27
2016,3,1,13,15,937.5,81.5,2.5,16.0,725.0,797.49,621.94
2016,3,1,13,30,932.0,81.0,2.5,16.0,710.0,767.85,601.49
2016,3,1,13,45,924.0,80.0,2.5,16.0,687.0,733.12,577.3
2016,3,1,14,0,916.0,79.0,2.5,16.0,664.0,695.91,551.18
2016,3,1,14,15,905.0,78.0,2.45,16.0,634.5,654.53,519.75
2016,3,1,14,30,894.0,77.0,2.4,16.0,605.0,611.32,486.05
2016,3,1,14,45,878.5,75.0,2.4,16.0,568.5,563.0,447.9
2016,3,1,15,0,863.0,73.0,2.4,16.0,532.0,513.73,408.0
2016,3,1,15,15,842.5,71.0,2.35,15.5,490.0,461.47,365.2
2016,3,1,15,30,822.0,69.0,2.3,15.0,448.0,408.48,320.47
2016,3,1,15,45,460.0,114.0,2.3,15.0,322.5,276.62,215.99
2016,3,1,16,0,98.0,159.0,2.3,15.0,197.0,181.14,143.44
2016,3,1,16,15,91.0,138.5,2.1,14.5,170.0,153.7,120.86
2016,3,1,16,30,84.0,118.0,1.9,14.0,143.0,127.09,98.6
2016,3,1,16,45,317.5,82.5,1.75,14.0,151.0,119.02,81.13
2016,3,1,17,0,551.0,47.0,1.6,14.0,159.0,87.22,45.98
2016,3,1,17,15,455.0,39.0,1.5,13.5,113.5,43.64,21.81
2016,3,1,17,30,359.0,31.0,1.4,13.0,68.0,23.46,14.19
2016,3,1,17,45,179.5,15.5,1.35,13.0,34.0,11.44,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,7.5,0.9,12.5,7.5,7.37,0.0
2016,3,2,7,0,0.0,15.0,1.0,13.0,15.0,14.48,0.0
2016,3,2,7,15,10.0,34.0,1.05,13.0,35.5,39.86,26.35
2016,3,2,7,30,20.0,53.0,1.1,13.0,56.0,64.8,48.52
2016,3,2,7,45,31.0,74.0,1.15,13.5,80.5,93.18,73.1
2016,3,2,8,0,42.0,95.0,1.2,14.0,105.0,122.23,97.95
2016,3,2,8,15,50.0,115.0,1.2,14.0,130.0,149.26,120.86
2016,3,2,8,30,58.0,135.0,1.2,14.0,155.0,176.82,143.79
2016,3,2,8,45,71.5,156.5,1.2,14.5,184.5,209.97,170.64
2016,3,2,9,0,85.0,178.0,1.2,15.0,214.0,243.92,197.56
2016,3,2,9,15,83.5,197.0,1.2,15.0,235.5,265.48,214.16
2016,3,2,9,30,82.0,216.0,1.2,15.0,257.0,286.67,230.28
2016,3,2,9,45,124.0,237.0,1.3,15.5,304.5,350.27,280.07
2016,3,2,10,0,166.0,258.0,1.4,16.0,352.0,407.52,323.82
2016,3,2,10,15,175.5,273.5,1.45,16.0,377.5,434.28,343.49
2016,3,2,10,30,185.0,289.0,1.5,16.0,403.0,460.72,362.97
2016,3,2,10,45,169.0,302.0,1.6,16.0,410.0,463.02,363.81
2016,3,2,11,0,153.0,315.0,1.7,16.0,417.0,464.21,363.98
2016,3,2,11,15,134.0,322.0,1.8,16.0,413.0,455.31,356.62
2016,3,2,11,30,115.0,329.0,1.9,16.0,409.0,437.38,342.62
2016,3,2,11,45,137.5,336.5,2.0,16.0,433.0,470.85,368.45
2016,3,2,12,0,160.0,344.0,2.1,16.0,457.0,495.33,387.23
2016,3,2,12,15,103.0,325.5,2.15,16.0,398.5,417.94,327.52
2016,3,2,12,30,46.0,307.0,2.2,16.0,340.0,349.37,273.9
2016,3,2,12,45,39.0,295.5,2.3,16.0,323.5,329.88,259.19
2016,3,2,13,0,32.0,284.0,2.4,16.0,307.0,310.69,244.41
2016,3,2,13,15,30.5,279.5,2.4,16.0,301.0,303.2,238.75
2016,3,2,13,30,29.0,275.0,2.4,16.0,295.0,295.71,233.07
2016,3,2,13,45,19.5,245.0,2.45,16.0,258.5,253.25,199.89
2016,3,2,14,0,10.0,215.0,2.5,16.0,222.0,216.21,170.73
2016,3,2,14,15,45.5,241.0,2.5,15.5,268.5,266.25,211.93
2016,3,2,14,30,81.0,267.0,2.5,15.0,315.0,310.37,247.75
2016,3,2,14,45,62.5,243.5,2.5,15.0,279.5,272.42,217.58
2016,3,2,15,0,44.0,220.0,2.5,15.0,244.0,236.19,188.85
2016,3,2,15,15,130.0,209.5,2.45,15.0,272.0,263.77,211.48
2016,3,2,15,30,216.0,199.0,2.4,15.0,300.0,281.34,224.59
2016,3,2,15,45,210.0,178.5,2.35,15.0,268.5,247.1,195.98
2016,3,2,16,0,204.0,158.0,2.3,15.0,237.0,213.32,167.47
2016,3,2,16,15,184.5,140.5,2.15,14.5,204.5,179.31,139.03
2016,3,2,16,30,165.0,123.0,2.0,14.0,172.0,147.27,112.21
2016,3,2,16,45,153.0,101.5,1.9,14.0,140.5,115.0,84.98
2016,3,2,17,0,141.0,80.0,1.8,14.0,109.0,84.27,59.85
2016,3,2,17,15,109.0,59.5,1.8,13.5,78.0,55.39,38.46
2016,3,2,17,30,77.0,39.0,1.8,13.0,47.0,33.85,23.1
2016,3,2,17,45,38.5,19.5,1.8,13.0,23.5,17.58,1.78
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
