Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,5.0,1.55,13.0,5.0,4.91,0.0
2016,3,3,7,0,0.0,10.0,1.6,13.0,10.0,9.64,0.0
2016,3,3,7,15,0.0,24.0,1.55,13.0,24.0,23.17,13.23
2016,3,3,7,30,0.0,38.0,1.5,13.0,38.0,36.73,25.34
2016,3,3,7,45,0.0,54.0,1.5,13.5,54.0,53.0,39.48
2016,3,3,8,0,0.0,70.0,1.5,14.0,70.0,69.17,53.34
2016,3,3,8,15,0.0,87.0,1.4,14.0,87.0,86.37,67.93
2016,3,3,8,30,0.0,104.0,1.3,14.0,104.0,103.52,82.24
2016,3,3,8,45,0.0,95.0,1.2,14.0,95.0,93.13,73.34
2016,3,3,9,0,0.0,86.0,1.1,14.0,86.0,83.48,65.1
2016,3,3,9,15,0.0,102.5,1.1,14.0,102.5,100.02,78.71
2016,3,3,9,30,0.0,119.0,1.1,14.0,119.0,116.59,92.15
2016,3,3,9,45,7.0,161.0,1.1,14.5,165.0,164.77,131.23
2016,3,3,10,0,14.0,203.0,1.1,15.0,211.0,213.72,169.92
2016,3,3,10,15,10.5,201.5,1.1,15.0,207.5,208.89,165.41
2016,3,3,10,30,7.0,200.0,1.1,15.0,204.0,204.08,161.18
2016,3,3,10,45,6.5,202.0,1.15,15.0,206.0,205.34,161.97
2016,3,3,11,0,6.0,204.0,1.2,15.0,208.0,206.64,162.79
2016,3,3,11,15,15.0,236.0,1.3,15.0,246.0,246.73,194.59
2016,3,3,11,30,24.0,268.0,1.4,15.0,284.0,286.91,225.94
2016,3,3,11,45,24.5,271.0,1.5,15.0,288.5,289.83,228.01
2016,3,3,12,0,25.0,274.0,1.6,15.0,293.0,292.68,230.26
2016,3,3,12,15,38.5,294.5,1.5,15.0,323.0,331.57,260.41
2016,3,3,12,30,52.0,315.0,1.4,15.0,353.0,362.68,284.06
2016,3,3,12,45,39.0,296.0,1.35,15.0,324.5,330.37,258.78
2016,3,3,13,0,26.0,277.0,1.3,15.0,296.0,293.19,229.99
2016,3,3,13,15,26.0,271.5,1.2,15.0,290.5,286.59,225.04
2016,3,3,13,30,26.0,266.0,1.1,15.0,285.0,279.95,219.91
2016,3,3,13,45,55.0,281.0,1.05,15.0,318.0,318.25,250.34
2016,3,3,14,0,84.0,296.0,1.0,15.0,351.0,349.97,275.04
2016,3,3,14,15,49.5,255.0,1.0,14.5,287.0,282.77,223.22
2016,3,3,14,30,15.0,214.0,1.0,14.0,223.0,216.77,171.75
2016,3,3,14,45,7.5,185.0,1.0,14.0,189.5,183.37,145.57
2016,3,3,15,0,0.0,156.0,1.0,14.0,156.0,150.84,119.62
2016,3,3,15,15,0.0,113.0,0.9,14.0,113.0,109.21,85.88
2016,3,3,15,30,0.0,70.0,0.8,14.0,70.0,67.68,51.64
2016,3,3,15,45,0.0,90.5,0.7,14.0,90.5,87.4,68.39
2016,3,3,16,0,0.0,111.0,0.6,14.0,111.0,106.63,84.53
2016,3,3,16,15,0.0,96.0,0.6,14.0,96.0,92.12,72.54
2016,3,3,16,30,0.0,81.0,0.6,14.0,81.0,77.69,60.52
2016,3,3,16,45,0.0,65.5,0.6,14.0,65.5,62.87,47.97
2016,3,3,17,0,0.0,50.0,0.6,14.0,50.0,48.15,35.31
2016,3,3,17,15,0.0,36.0,0.6,14.0,36.0,34.77,23.62
2016,3,3,17,30,0.0,22.0,0.6,14.0,22.0,21.23,12.48
2016,3,3,17,45,0.0,11.0,0.65,14.0,11.0,10.61,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,1.3,13.0,6.5,6.39,0.0
2016,3,4,7,0,0.0,13.0,1.3,13.0,13.0,12.54,1.35
2016,3,4,7,15,0.0,28.0,1.3,13.0,28.0,27.04,16.53
2016,3,4,7,30,0.0,43.0,1.3,13.0,43.0,42.13,29.94
2016,3,4,7,45,0.0,61.0,1.3,13.5,61.0,60.58,45.92
2016,3,4,8,0,0.0,79.0,1.3,14.0,79.0,78.9,61.55
2016,3,4,8,15,0.0,97.0,1.35,14.0,97.0,97.13,76.95
2016,3,4,8,30,0.0,115.0,1.4,14.0,115.0,115.3,92.05
2016,3,4,8,45,15.0,141.5,1.5,14.5,148.0,151.94,122.32
2016,3,4,9,0,30.0,168.0,1.6,15.0,181.0,196.46,158.45
2016,3,4,9,15,17.5,169.0,1.75,15.0,177.0,181.72,145.73
2016,3,4,9,30,5.0,170.0,1.9,15.0,173.0,173.28,138.22
2016,3,4,9,45,3.0,172.0,2.05,15.0,174.0,173.21,137.82
2016,3,4,10,0,1.0,174.0,2.2,15.0,175.0,173.19,137.46
2016,3,4,10,15,0.5,107.0,2.2,15.0,107.5,104.34,81.12
2016,3,4,10,30,0.0,40.0,2.2,15.0,40.0,38.67,26.73
2016,3,4,10,45,0.0,28.5,2.25,15.0,28.5,27.55,17.44
2016,3,4,11,0,0.0,17.0,2.3,15.0,17.0,16.43,8.11
2016,3,4,11,15,0.0,18.0,2.25,15.0,18.0,17.4,8.91
2016,3,4,11,30,0.0,19.0,2.2,15.0,19.0,18.37,9.71
2016,3,4,11,45,0.0,74.0,2.2,15.0,74.0,71.63,53.86
2016,3,4,12,0,0.0,129.0,2.2,15.0,129.0,125.49,97.79
2016,3,4,12,15,0.0,139.5,2.3,15.0,139.5,135.83,106.06
2016,3,4,12,30,0.0,150.0,2.4,15.0,150.0,146.15,114.39
2016,3,4,12,45,33.0,236.5,2.5,15.0,260.0,263.89,209.5
2016,3,4,13,0,66.0,323.0,2.6,15.0,370.0,377.81,298.61
2016,3,4,13,15,67.0,315.5,2.6,15.0,362.5,368.06,290.78
2016,3,4,13,30,68.0,308.0,2.6,15.0,355.0,358.12,283.36
2016,3,4,13,45,65.5,298.5,2.65,15.0,342.5,343.45,272.24
2016,3,4,14,0,63.0,289.0,2.7,15.0,330.0,328.82,261.14
2016,3,4,14,15,31.5,217.5,2.6,15.0,238.0,234.03,186.11
2016,3,4,14,30,0.0,146.0,2.5,15.0,146.0,141.49,111.4
2016,3,4,14,45,19.0,183.0,2.4,15.0,193.5,187.87,149.74
2016,3,4,15,0,38.0,220.0,2.3,15.0,241.0,233.2,186.45
2016,3,4,15,15,19.0,144.0,2.25,14.5,154.5,147.92,117.71
2016,3,4,15,30,0.0,68.0,2.2,14.0,68.0,65.74,50.01
2016,3,4,15,45,0.0,76.0,2.15,14.0,76.0,73.49,56.76
2016,3,4,16,0,0.0,84.0,2.1,14.0,84.0,81.09,63.3
2016,3,4,16,15,0.0,72.5,2.15,14.0,72.5,70.03,54.09
2016,3,4,16,30,0.0,61.0,2.2,14.0,61.0,58.95,44.76
2016,3,4,16,45,0.0,49.5,2.3,14.0,49.5,47.82,35.24
2016,3,4,17,0,0.0,38.0,2.4,14.0,38.0,36.69,25.6
2016,3,4,17,15,0.0,27.0,2.45,14.0,27.0,26.06,16.3
2016,3,4,17,30,0.0,16.0,2.5,14.0,16.0,15.43,7.56
2016,3,4,17,45,0.0,8.0,2.6,14.0,8.0,7.71,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,3.15,14.0,2.0,1.97,0.0
2016,3,5,7,0,0.0,4.0,3.3,14.0,4.0,3.85,0.0
2016,3,5,7,15,0.0,8.5,3.35,14.0,8.5,8.19,1.07
2016,3,5,7,30,0.0,13.0,3.4,14.0,13.0,12.53,4.93
2016,3,5,7,45,0.0,18.5,3.5,14.5,18.5,17.84,9.55
2016,3,5,8,0,0.0,24.0,3.6,15.0,24.0,23.15,14.13
2016,3,5,8,15,0.0,29.5,3.75,15.0,29.5,28.47,18.69
2016,3,5,8,30,0.0,35.0,3.9,15.0,35.0,33.79,23.19
2016,3,5,8,45,0.0,40.0,4.05,15.0,40.0,38.63,27.24
2016,3,5,9,0,0.0,45.0,4.2,15.0,45.0,43.47,31.24
2016,3,5,9,15,0.0,82.5,4.25,15.0,82.5,79.79,61.65
2016,3,5,9,30,0.0,120.0,4.3,15.0,120.0,117.51,92.8
2016,3,5,9,45,0.0,90.5,4.35,15.5,90.5,87.59,67.61
2016,3,5,10,0,0.0,61.0,4.4,16.0,61.0,58.99,43.64
2016,3,5,10,15,7.0,141.5,4.45,16.0,146.0,144.22,113.94
2016,3,5,10,30,14.0,222.0,4.5,16.0,231.0,232.52,185.11
2016,3,5,10,45,7.0,125.0,4.6,16.0,129.5,127.58,99.86
2016,3,5,11,0,0.0,28.0,4.7,16.0,28.0,27.07,16.87
2016,3,5,11,15,50.5,181.5,4.75,16.0,217.5,226.3,181.39
2016,3,5,11,30,101.0,335.0,4.8,16.0,407.0,432.41,343.9
2016,3,5,11,45,50.5,221.0,4.85,16.0,257.0,266.66,212.4
2016,3,5,12,0,0.0,107.0,4.9,16.0,107.0,103.79,79.75
2016,3,5,12,15,19.0,205.5,4.9,16.0,219.5,217.55,172.48
2016,3,5,12,30,38.0,304.0,4.9,16.0,332.0,339.51,269.14
2016,3,5,12,45,21.0,248.5,4.9,16.0,264.5,261.32,206.89
2016,3,5,13,0,4.0,193.0,4.9,16.0,197.0,191.7,151.01
2016,3,5,13,15,4.0,189.5,5.05,16.0,193.0,187.96,148.23
2016,3,5,13,30,4.0,186.0,5.2,16.0,189.0,184.22,145.38
2016,3,5,13,45,2.0,101.0,5.35,16.0,102.5,99.25,76.45
2016,3,5,14,0,0.0,16.0,5.5,16.0,16.0,15.46,7.24
2016,3,5,14,15,0.0,27.0,6.0,15.5,27.0,26.1,16.18
2016,3,5,14,30,0.0,38.0,6.5,15.0,38.0,36.73,25.16
2016,3,5,14,45,0.0,27.0,7.05,15.0,27.0,26.09,16.28
2016,3,5,15,0,0.0,16.0,7.6,15.0,16.0,15.45,7.37
2016,3,5,15,15,0.0,12.5,7.85,15.0,12.5,12.07,4.55
2016,3,5,15,30,0.0,9.0,8.1,15.0,9.0,8.69,1.7
2016,3,5,15,45,0.0,11.5,8.4,15.0,11.5,11.1,3.77
2016,3,5,16,0,0.0,14.0,8.7,15.0,14.0,13.51,5.85
2016,3,5,16,15,0.0,12.0,8.65,15.0,12.0,11.57,4.22
2016,3,5,16,30,0.0,10.0,8.6,15.0,10.0,9.64,2.58
2016,3,5,16,45,0.0,8.0,8.6,15.0,8.0,7.71,0.92
2016,3,5,17,0,0.0,6.0,8.6,15.0,6.0,5.78,0.0
2016,3,5,17,15,0.0,4.0,8.4,15.0,4.0,3.85,0.0
2016,3,5,17,30,0.0,2.0,8.2,15.0,2.0,1.93,0.0
2016,3,5,17,45,0.0,1.0,8.05,15.0,1.0,0.96,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,51.5,15.5,2.5,12.5,19.5,27.39,0.0
2016,3,6,7,0,103.0,31.0,2.5,13.0,39.0,73.39,42.32
2016,3,6,7,15,216.5,48.0,2.65,13.0,80.5,142.5,107.44
2016,3,6,7,30,330.0,65.0,2.8,13.0,122.0,216.87,171.97
2016,3,6,7,45,404.5,76.5,3.0,13.0,169.5,278.65,226.64
2016,3,6,8,0,479.0,88.0,3.2,13.0,217.0,347.11,286.06
2016,3,6,8,15,533.0,96.0,3.3,13.0,266.5,408.71,338.64
2016,3,6,8,30,587.0,104.0,3.4,13.0,316.0,472.45,391.68
2016,3,6,8,45,620.0,111.5,3.5,13.5,362.5,525.39,433.99
2016,3,6,9,0,653.0,119.0,3.6,14.0,409.0,579.03,475.72
2016,3,6,9,15,680.5,124.0,3.65,14.0,452.5,626.42,512.45
2016,3,6,9,30,708.0,129.0,3.7,14.0,496.0,673.36,548.15
2016,3,6,9,45,728.5,132.5,3.75,14.0,535.0,712.56,577.2
2016,3,6,10,0,749.0,136.0,3.8,14.0,574.0,750.25,604.12
2016,3,6,10,15,764.0,138.5,3.8,14.0,606.5,780.63,625.21
2016,3,6,10,30,779.0,141.0,3.8,14.0,639.0,808.74,644.59
2016,3,6,10,45,792.5,141.5,3.8,14.0,665.0,830.89,659.59
2016,3,6,11,0,806.0,142.0,3.8,14.0,691.0,847.06,670.32
2016,3,6,11,15,587.5,225.5,3.85,14.0,631.5,755.33,600.3
2016,3,6,11,30,369.0,309.0,3.9,14.0,572.0,650.22,516.24
2016,3,6,11,45,302.0,329.0,3.95,14.0,546.5,612.36,486.21
2016,3,6,12,0,235.0,349.0,4.0,14.0,521.0,565.66,449.03
2016,3,6,12,15,152.0,342.0,4.1,14.0,453.5,484.51,385.16
2016,3,6,12,30,69.0,335.0,4.2,14.0,386.0,397.77,316.06
2016,3,6,12,45,34.5,237.5,4.3,14.0,263.0,266.16,212.35
2016,3,6,13,0,0.0,140.0,4.4,14.0,140.0,136.12,106.77
2016,3,6,13,15,0.0,137.0,4.45,14.0,137.0,133.1,104.54
2016,3,6,13,30,0.0,134.0,4.5,14.0,134.0,130.1,102.18
2016,3,6,13,45,61.0,223.0,4.6,14.0,263.0,264.25,212.86
2016,3,6,14,0,122.0,312.0,4.7,14.0,392.0,395.79,318.17
2016,3,6,14,15,113.5,296.5,4.75,14.0,368.5,365.49,294.03
2016,3,6,14,30,105.0,281.0,4.8,14.0,345.0,339.18,273.35
2016,3,6,14,45,52.5,204.0,4.85,14.0,236.0,228.56,184.16
2016,3,6,15,0,0.0,127.0,4.9,14.0,127.0,122.82,97.19
2016,3,6,15,15,0.0,116.5,4.9,13.5,116.5,112.57,89.2
2016,3,6,15,30,0.0,106.0,4.9,13.0,106.0,102.37,81.07
2016,3,6,15,45,0.0,69.5,4.9,13.0,69.5,67.19,51.62
2016,3,6,16,0,0.0,33.0,4.9,13.0,33.0,31.86,21.67
2016,3,6,16,15,0.0,28.5,4.9,13.0,28.5,27.51,18.0
2016,3,6,16,30,0.0,24.0,4.9,13.0,24.0,23.16,14.28
2016,3,6,16,45,0.0,19.0,4.9,13.0,19.0,18.33,10.11
2016,3,6,17,0,0.0,14.0,4.9,13.0,14.0,13.5,5.91
2016,3,6,17,15,0.0,10.0,4.95,12.5,10.0,9.64,2.52
2016,3,6,17,30,0.0,6.0,5.0,12.0,6.0,5.78,0.0
2016,3,6,17,45,0.0,3.0,5.1,12.0,3.0,2.89,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,6,45,99.5,14.0,2.9,10.0,22.0,37.62,0.0
2016,3,7,7,0,199.0,28.0,3.0,10.0,44.0,103.58,65.36
2016,3,7,7,15,300.5,41.5,3.1,10.0,85.5,163.86,125.42
2016,3,7,7,30,402.0,55.0,3.2,10.0,127.0,236.01,189.71
2016,3,7,7,45,460.5,66.0,3.3,10.0,173.5,294.89,243.06
2016,3,7,8,0,519.0,77.0,3.4,10.0,220.0,358.53,299.28
2016,3,7,8,15,581.0,78.0,3.45,10.0,267.0,417.21,350.3
2016,3,7,8,30,643.0,79.0,3.5,10.0,314.0,479.59,403.09
2016,3,7,8,45,482.0,127.5,3.55,10.5,317.0,456.25,381.97
2016,3,7,9,0,321.0,176.0,3.6,11.0,320.0,413.65,344.35
2016,3,7,9,15,168.5,183.5,3.6,11.0,260.0,317.26,263.28
2016,3,7,9,30,16.0,191.0,3.6,11.0,200.0,203.26,165.44
2016,3,7,9,45,82.0,231.5,3.65,11.0,279.5,304.64,250.08
2016,3,7,10,0,148.0,272.0,3.7,11.0,359.0,410.92,335.99
2016,3,7,10,15,117.5,283.5,3.75,11.0,355.0,400.65,325.91
2016,3,7,10,30,87.0,295.0,3.8,11.0,351.0,379.92,308.07
2016,3,7,10,45,144.0,311.5,3.85,11.5,408.5,454.34,367.35
2016,3,7,11,0,201.0,328.0,3.9,12.0,466.0,520.7,418.96
2016,3,7,11,15,307.5,314.5,3.95,12.0,532.0,605.35,486.2
2016,3,7,11,30,414.0,301.0,4.0,12.0,598.0,681.3,545.72
2016,3,7,11,45,479.0,277.5,4.1,12.0,625.5,717.65,574.27
2016,3,7,12,0,544.0,254.0,4.2,12.0,653.0,744.26,595.99
2016,3,7,12,15,499.5,273.0,4.25,12.0,640.0,719.98,576.37
2016,3,7,12,30,455.0,292.0,4.3,12.0,627.0,694.25,555.93
2016,3,7,12,45,650.0,213.5,4.35,12.0,687.0,765.22,614.84
2016,3,7,13,0,845.0,135.0,4.4,12.0,747.0,822.84,659.4
2016,3,7,13,15,753.0,166.0,4.4,12.0,704.0,764.41,615.96
2016,3,7,13,30,661.0,197.0,4.4,12.0,661.0,705.23,569.66
2016,3,7,13,45,402.5,256.5,4.4,12.5,536.5,555.61,449.2
2016,3,7,14,0,144.0,316.0,4.4,13.0,412.0,415.03,333.55
2016,3,7,14,15,481.5,216.5,4.35,13.0,516.5,534.16,434.16
2016,3,7,14,30,819.0,117.0,4.3,13.0,621.0,621.46,505.13
2016,3,7,14,45,743.0,125.5,4.25,13.0,563.0,550.8,447.53
2016,3,7,15,0,667.0,134.0,4.2,13.0,505.0,484.64,393.39
2016,3,7,15,15,716.0,116.0,4.05,13.0,487.0,457.25,369.24
2016,3,7,15,30,765.0,98.0,3.9,13.0,469.0,423.83,338.82
2016,3,7,15,45,738.5,93.0,3.8,13.0,423.0,368.4,290.07
2016,3,7,16,0,712.0,88.0,3.7,13.0,377.0,314.46,241.66
2016,3,7,16,15,671.0,83.0,3.55,12.5,327.5,258.4,191.68
2016,3,7,16,30,630.0,78.0,3.4,12.0,278.0,206.0,144.91
2016,3,7,16,45,571.0,70.5,3.3,12.0,228.0,152.4,99.16
2016,3,7,17,0,512.0,63.0,3.2,12.0,178.0,105.16,62.31
2016,3,7,17,15,417.5,53.0,3.25,11.5,130.5,60.69,34.7
2016,3,7,17,30,323.0,43.0,3.3,11.0,83.0,33.71,23.76
2016,3,7,17,45,183.5,27.5,3.35,11.0,48.0,21.37,9.86
2016,3,7,18,0,44.0,12.0,3.4,11.0,13.0,11.8,0.0
2016,3,7,18,15,22.0,6.0,3.45,11.0,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,6,45,62.0,15.0,2.05,10.5,20.0,29.85,0.0
2016,3,8,7,0,124.0,30.0,2.0,11.0,40.0,78.71,51.0
2016,3,8,7,15,183.5,48.0,1.95,11.0,75.5,126.03,96.33
2016,3,8,7,30,243.0,66.0,1.9,11.0,111.0,185.29,148.58
2016,3,8,7,45,267.5,85.5,1.85,11.5,149.0,223.71,183.03
2016,3,8,8,0,292.0,105.0,1.8,12.0,187.0,270.09,222.94
2016,3,8,8,15,325.5,118.0,1.75,12.0,225.5,315.2,261.21
2016,3,8,8,30,359.0,131.0,1.7,12.0,264.0,370.56,306.56
2016,3,8,8,45,556.0,104.5,1.7,12.0,342.0,482.32,397.93
2016,3,8,9,0,753.0,78.0,1.7,12.0,420.0,602.09,492.45
2016,3,8,9,15,541.5,147.0,1.75,12.0,405.0,555.75,452.23
2016,3,8,9,30,330.0,216.0,1.8,12.0,390.0,485.52,393.74
2016,3,8,9,45,189.5,233.5,1.85,12.0,335.5,397.36,322.24
2016,3,8,10,0,49.0,251.0,1.9,12.0,281.0,300.88,242.04
2016,3,8,10,15,53.0,267.0,1.9,12.0,300.5,321.37,258.27
2016,3,8,10,30,57.0,283.0,1.9,12.0,320.0,341.79,273.82
2016,3,8,10,45,42.0,277.0,1.95,12.5,305.0,321.95,256.9
2016,3,8,11,0,27.0,271.0,2.0,13.0,290.0,293.45,233.43
2016,3,8,11,15,27.0,277.0,1.95,12.5,296.0,307.44,244.59
2016,3,8,11,30,27.0,283.0,1.9,12.0,302.0,312.89,248.95
2016,3,8,11,45,46.5,309.5,1.9,12.0,343.5,356.85,283.61
2016,3,8,12,0,66.0,336.0,1.9,12.0,385.0,400.36,317.31
2016,3,8,12,15,120.0,349.0,1.9,12.0,438.0,465.33,368.16
2016,3,8,12,30,174.0,362.0,1.9,12.0,491.0,520.85,410.95
2016,3,8,12,45,120.5,347.5,1.95,12.0,436.5,457.0,361.19
2016,3,8,13,0,67.0,333.0,2.0,12.0,382.0,389.05,308.3
2016,3,8,13,15,88.5,334.5,2.05,12.0,397.5,404.44,321.41
2016,3,8,13,30,110.0,336.0,2.1,12.0,413.0,418.4,332.9
2016,3,8,13,45,101.5,323.0,2.2,12.0,393.0,394.36,314.53
2016,3,8,14,0,93.0,310.0,2.3,12.0,373.0,370.68,296.5
2016,3,8,14,15,48.5,249.5,2.15,11.5,282.5,276.84,222.45
2016,3,8,14,30,4.0,189.0,2.0,11.0,192.0,185.71,149.0
2016,3,8,14,45,4.0,184.5,1.85,11.0,187.0,180.88,145.54
2016,3,8,15,0,4.0,180.0,1.7,11.0,182.0,176.01,141.82
2016,3,8,15,15,2.0,109.0,1.55,11.0,110.0,106.32,84.44
2016,3,8,15,30,0.0,38.0,1.4,11.0,38.0,36.71,25.86
2016,3,8,15,45,0.0,84.5,1.3,11.0,84.5,81.69,64.37
2016,3,8,16,0,0.0,131.0,1.2,11.0,131.0,125.45,101.36
2016,3,8,16,15,0.0,114.0,1.2,10.5,114.0,108.98,87.79
2016,3,8,16,30,0.0,97.0,1.2,10.0,97.0,92.58,74.2
2016,3,8,16,45,0.0,79.5,1.3,10.0,79.5,75.84,59.91
2016,3,8,17,0,0.0,62.0,1.4,10.0,62.0,59.22,45.47
2016,3,8,17,15,0.0,46.0,1.45,10.0,46.0,44.09,32.13
2016,3,8,17,30,0.0,30.0,1.5,10.0,30.0,28.97,19.83
2016,3,8,17,45,0.0,17.5,1.6,10.0,17.5,16.89,7.15
2016,3,8,18,0,0.0,5.0,1.7,10.0,5.0,4.91,0.0
2016,3,8,18,15,0.0,2.5,1.7,10.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,2.4,12.0,0.5,0.48,0.0
2016,3,9,7,0,0.0,1.0,2.4,12.0,1.0,0.96,0.0
2016,3,9,7,15,0.0,2.5,2.4,12.0,2.5,2.41,0.0
2016,3,9,7,30,0.0,4.0,2.4,12.0,4.0,3.85,0.0
2016,3,9,7,45,0.0,6.0,2.4,12.5,6.0,5.78,0.0
2016,3,9,8,0,0.0,8.0,2.4,13.0,8.0,7.71,1.0
2016,3,9,8,15,0.0,9.5,2.35,13.0,9.5,9.16,2.25
2016,3,9,8,30,0.0,11.0,2.3,13.0,11.0,10.61,3.49
2016,3,9,8,45,0.0,55.0,2.3,13.0,55.0,53.14,39.84
2016,3,9,9,0,0.0,99.0,2.3,13.0,99.0,96.5,76.25
2016,3,9,9,15,7.0,145.0,2.25,13.0,149.0,148.5,119.39
2016,3,9,9,30,14.0,191.0,2.2,13.0,199.0,201.57,162.56
2016,3,9,9,45,7.0,156.0,2.15,13.5,160.0,159.24,127.1
2016,3,9,10,0,0.0,121.0,2.1,14.0,121.0,117.98,92.67
2016,3,9,10,15,0.0,122.0,2.1,14.0,122.0,118.87,93.27
2016,3,9,10,30,0.0,123.0,2.1,14.0,123.0,119.79,93.85
2016,3,9,10,45,0.0,111.5,2.15,14.5,111.5,108.3,84.14
2016,3,9,11,0,0.0,100.0,2.2,15.0,100.0,96.92,74.59
2016,3,9,11,15,17.0,198.5,2.25,15.0,211.0,210.0,166.45
2016,3,9,11,30,34.0,297.0,2.3,15.0,322.0,333.82,263.47
2016,3,9,11,45,62.0,324.0,2.35,15.0,370.5,385.7,303.65
2016,3,9,12,0,90.0,351.0,2.4,15.0,419.0,437.01,343.17
2016,3,9,12,15,55.0,313.0,2.4,15.0,354.5,364.81,286.85
2016,3,9,12,30,20.0,275.0,2.4,15.0,290.0,287.93,226.54
2016,3,9,12,45,36.0,299.0,2.45,15.5,326.0,330.8,260.22
2016,3,9,13,0,52.0,323.0,2.5,16.0,362.0,366.66,287.68
2016,3,9,13,15,62.0,324.0,2.5,16.0,369.0,373.04,292.85
2016,3,9,13,30,72.0,325.0,2.5,16.0,376.0,378.66,297.57
2016,3,9,13,45,79.0,317.5,2.55,16.0,372.0,372.63,293.42
2016,3,9,14,0,86.0,310.0,2.6,16.0,368.0,365.95,288.81
2016,3,9,14,15,92.5,298.0,2.6,15.5,358.0,353.75,280.36
2016,3,9,14,30,99.0,286.0,2.6,15.0,348.0,340.88,271.28
2016,3,9,14,45,71.5,259.5,2.6,15.0,303.0,293.69,234.13
2016,3,9,15,0,44.0,233.0,2.6,15.0,258.0,249.04,198.78
2016,3,9,15,15,22.0,190.0,2.5,15.0,202.5,193.61,154.48
2016,3,9,15,30,0.0,147.0,2.4,15.0,147.0,141.54,112.42
2016,3,9,15,45,25.5,156.5,2.3,15.0,167.0,159.49,127.33
2016,3,9,16,0,51.0,166.0,2.2,15.0,187.0,173.99,138.78
2016,3,9,16,15,44.5,146.0,2.05,14.5,163.0,149.59,118.92
2016,3,9,16,30,38.0,126.0,1.9,14.0,139.0,126.03,99.61
2016,3,9,16,45,31.5,105.5,1.75,14.0,115.0,102.89,80.33
2016,3,9,17,0,25.0,85.0,1.6,14.0,91.0,80.71,61.76
2016,3,9,17,15,13.0,64.5,1.6,13.5,67.5,60.62,45.18
2016,3,9,17,30,1.0,44.0,1.6,13.0,44.0,41.07,30.1
2016,3,9,17,45,0.5,26.0,1.6,13.0,26.0,24.74,13.43
2016,3,9,18,0,0.0,8.0,1.6,13.0,8.0,7.86,0.0
2016,3,9,18,15,0.0,4.0,1.65,13.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.0,3.35,13.5,4.0,3.85,0.0
2016,3,10,7,0,0.0,8.0,3.4,14.0,8.0,7.71,0.39
2016,3,10,7,15,0.0,15.5,3.45,14.0,15.5,14.95,6.84
2016,3,10,7,30,0.0,23.0,3.5,14.0,23.0,22.19,13.2
2016,3,10,7,45,0.0,31.0,3.55,14.5,31.0,29.92,19.9
2016,3,10,8,0,0.0,39.0,3.6,15.0,39.0,37.65,26.51
2016,3,10,8,15,0.0,47.0,3.75,15.0,47.0,45.39,33.07
2016,3,10,8,30,0.0,55.0,3.9,15.0,55.0,53.14,39.56
2016,3,10,8,45,0.0,31.5,4.05,15.0,31.5,30.41,20.22
2016,3,10,9,0,0.0,8.0,4.2,15.0,8.0,7.72,0.9
2016,3,10,9,15,0.0,37.0,4.15,15.0,37.0,35.74,24.58
2016,3,10,9,30,0.0,66.0,4.1,15.0,66.0,63.82,48.03
2016,3,10,9,45,0.0,65.0,4.1,15.0,65.0,62.86,47.08
2016,3,10,10,0,0.0,64.0,4.1,15.0,64.0,61.9,46.17
2016,3,10,10,15,0.0,39.5,4.0,15.0,39.5,38.19,26.33
2016,3,10,10,30,0.0,15.0,3.9,15.0,15.0,14.5,6.49
2016,3,10,10,45,0.0,53.0,3.8,15.0,53.0,51.27,37.12
2016,3,10,11,0,0.0,91.0,3.7,15.0,91.0,88.11,67.44
2016,3,10,11,15,0.0,102.5,3.6,15.0,102.5,99.39,76.58
2016,3,10,11,30,0.0,114.0,3.5,15.0,114.0,110.72,85.74
2016,3,10,11,45,0.0,115.5,3.45,15.0,115.5,112.18,86.86
2016,3,10,12,0,0.0,117.0,3.4,15.0,117.0,113.63,88.01
2016,3,10,12,15,0.0,117.5,3.3,15.0,117.5,114.1,88.36
2016,3,10,12,30,0.0,118.0,3.2,15.0,118.0,114.57,88.74
2016,3,10,12,45,0.0,135.5,3.15,15.0,135.5,131.72,102.69
2016,3,10,13,0,0.0,153.0,3.1,15.0,153.0,148.88,116.58
2016,3,10,13,15,0.0,131.0,3.0,15.0,131.0,127.2,99.07
2016,3,10,13,30,0.0,109.0,2.9,15.0,109.0,105.65,81.63
2016,3,10,13,45,0.0,72.0,2.8,15.0,72.0,69.68,52.24
2016,3,10,14,0,0.0,35.0,2.7,15.0,35.0,33.84,22.63
2016,3,10,14,15,0.0,40.0,2.55,15.0,40.0,38.68,26.72
2016,3,10,14,30,0.0,45.0,2.4,15.0,45.0,43.51,30.81
2016,3,10,14,45,0.0,76.0,2.3,15.0,76.0,73.52,55.86
2016,3,10,15,0,0.0,107.0,2.2,15.0,107.0,103.5,80.78
2016,3,10,15,15,0.0,73.5,2.1,14.5,73.5,71.08,54.17
2016,3,10,15,30,0.0,40.0,2.0,14.0,40.0,38.64,27.16
2016,3,10,15,45,0.0,37.0,1.9,14.0,37.0,35.74,24.81
2016,3,10,16,0,0.0,34.0,1.8,14.0,34.0,32.83,22.42
2016,3,10,16,15,0.0,29.5,1.75,14.0,29.5,28.48,18.76
2016,3,10,16,30,0.0,25.0,1.7,14.0,25.0,24.12,15.08
2016,3,10,16,45,0.0,20.5,1.7,14.0,20.5,19.77,11.34
2016,3,10,17,0,0.0,16.0,1.7,14.0,16.0,15.43,7.57
2016,3,10,17,15,0.0,12.0,1.8,14.0,12.0,11.57,4.17
2016,3,10,17,30,0.0,8.0,1.9,14.0,8.0,7.71,1.07
2016,3,10,17,45,0.0,4.5,2.05,14.0,4.5,4.33,0.0
2016,3,10,18,0,0.0,1.0,2.2,14.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,5.15,13.0,1.5,1.44,0.0
2016,3,11,7,0,0.0,3.0,5.2,13.0,3.0,2.89,0.0
2016,3,11,7,15,0.0,5.0,5.15,13.0,5.0,4.82,0.0
2016,3,11,7,30,0.0,7.0,5.1,13.0,7.0,6.75,0.1
2016,3,11,7,45,0.0,10.0,5.05,13.0,10.0,9.64,2.63
2016,3,11,8,0,0.0,13.0,5.0,13.0,13.0,12.54,5.14
2016,3,11,8,15,0.0,15.5,4.85,13.0,15.5,14.95,7.22
2016,3,11,8,30,0.0,18.0,4.7,13.0,18.0,17.37,9.27
2016,3,11,8,45,0.0,13.0,4.55,13.0,13.0,12.54,5.1
2016,3,11,9,0,0.0,8.0,4.4,13.0,8.0,7.72,0.95
2016,3,11,9,15,0.0,52.5,4.45,13.0,52.5,50.74,37.5
2016,3,11,9,30,0.0,97.0,4.5,13.0,97.0,94.08,73.79
2016,3,11,9,45,58.0,189.0,4.6,13.0,224.5,239.4,195.42
2016,3,11,10,0,116.0,281.0,4.7,13.0,352.0,396.47,322.16
2016,3,11,10,15,62.5,247.0,4.45,13.0,285.5,306.93,248.25
2016,3,11,10,30,9.0,213.0,4.2,13.0,219.0,218.66,175.02
2016,3,11,10,45,14.5,237.5,4.0,13.0,248.0,248.26,198.84
2016,3,11,11,0,20.0,262.0,3.8,13.0,277.0,277.94,222.3
2016,3,11,11,15,88.0,310.5,3.6,13.0,375.5,396.25,317.38
2016,3,11,11,30,156.0,359.0,3.4,13.0,474.0,515.24,409.63
2016,3,11,11,45,85.0,306.0,3.25,13.5,368.5,386.56,307.45
2016,3,11,12,0,14.0,253.0,3.1,14.0,263.0,261.65,206.99
2016,3,11,12,15,10.5,232.0,3.15,14.0,240.0,236.98,187.67
2016,3,11,12,30,7.0,211.0,3.2,14.0,217.0,212.58,168.2
2016,3,11,12,45,3.5,166.5,3.25,14.0,169.5,165.19,130.15
2016,3,11,13,0,0.0,122.0,3.3,14.0,122.0,118.42,92.21
2016,3,11,13,15,217.0,207.5,3.6,13.5,363.0,385.57,313.59
2016,3,11,13,30,434.0,293.0,3.9,13.0,604.0,634.73,508.43
2016,3,11,13,45,343.0,305.5,4.2,13.0,547.0,561.29,450.12
2016,3,11,14,0,252.0,318.0,4.5,13.0,490.0,496.56,399.31
2016,3,11,14,15,350.0,281.0,4.65,12.5,508.5,512.76,415.49
2016,3,11,14,30,448.0,244.0,4.8,12.0,527.0,523.53,426.44
2016,3,11,14,45,368.0,245.5,4.95,12.0,469.5,455.26,371.28
2016,3,11,15,0,288.0,247.0,5.1,12.0,412.0,395.33,322.43
2016,3,11,15,15,244.0,233.0,5.0,12.0,365.5,344.61,280.77
2016,3,11,15,30,200.0,219.0,4.9,12.0,319.0,297.29,241.66
2016,3,11,15,45,290.5,185.0,4.85,12.0,315.0,288.24,232.64
2016,3,11,16,0,381.0,151.0,4.8,12.0,311.0,269.04,213.34
2016,3,11,16,15,352.5,137.5,4.65,11.5,271.5,226.26,176.06
2016,3,11,16,30,324.0,124.0,4.5,11.0,232.0,185.9,140.9
2016,3,11,16,45,279.0,108.0,4.4,11.0,189.5,143.5,105.12
2016,3,11,17,0,234.0,92.0,4.3,11.0,147.0,106.07,75.08
2016,3,11,17,15,186.5,72.5,4.2,11.0,109.5,70.76,49.03
2016,3,11,17,30,139.0,53.0,4.1,11.0,72.0,42.84,32.03
2016,3,11,17,45,69.5,33.0,4.05,11.0,42.5,28.79,17.61
2016,3,11,18,0,0.0,13.0,4.0,11.0,13.0,12.55,0.0
2016,3,11,18,15,0.0,6.5,3.95,11.0,6.5,6.39,0.0
2016,3,11,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,7.0,18.0,3.45,11.5,18.5,20.2,0.1
2016,3,12,7,0,14.0,36.0,3.6,12.0,37.0,43.46,29.22
2016,3,12,7,15,40.5,58.5,3.7,12.0,66.0,78.85,60.19
2016,3,12,7,30,67.0,81.0,3.8,12.0,95.0,116.23,92.88
2016,3,12,7,45,87.5,104.0,3.95,12.0,127.0,159.16,130.19
2016,3,12,8,0,108.0,127.0,4.1,12.0,159.0,198.68,164.24
2016,3,12,8,15,132.5,145.0,4.2,12.0,191.5,235.99,196.05
2016,3,12,8,30,157.0,163.0,4.3,12.0,224.0,275.23,229.03
2016,3,12,8,45,115.5,182.0,4.4,12.5,230.0,274.69,227.09
2016,3,12,9,0,74.0,201.0,4.5,13.0,236.0,262.84,215.6
2016,3,12,9,15,37.0,182.5,4.55,13.0,200.0,216.04,175.95
2016,3,12,9,30,0.0,164.0,4.6,13.0,164.0,162.43,130.33
2016,3,12,9,45,65.0,224.0,4.65,13.0,264.5,283.3,230.92
2016,3,12,10,0,130.0,284.0,4.7,13.0,365.0,411.21,334.04
2016,3,12,10,15,86.0,282.0,4.75,13.0,337.0,364.9,295.17
2016,3,12,10,30,42.0,280.0,4.8,13.0,309.0,325.63,262.07
2016,3,12,10,45,26.0,253.0,4.85,13.0,271.0,282.03,226.52
2016,3,12,11,0,10.0,226.0,4.9,13.0,233.0,232.15,185.71
2016,3,12,11,15,11.5,237.0,5.0,13.0,245.5,244.37,195.52
2016,3,12,11,30,13.0,248.0,5.1,13.0,258.0,256.54,205.19
2016,3,12,11,45,23.5,279.5,5.2,13.0,297.5,297.44,238.15
2016,3,12,12,0,34.0,311.0,5.3,13.0,337.0,346.02,276.87
2016,3,12,12,15,114.0,341.5,5.2,13.0,427.5,452.84,363.22
2016,3,12,12,30,194.0,372.0,5.1,13.0,518.0,549.54,439.65
2016,3,12,12,45,97.0,217.5,5.1,13.5,290.5,303.34,244.8
2016,3,12,13,0,0.0,63.0,5.1,14.0,63.0,60.98,45.01
2016,3,12,13,15,0.0,112.0,5.05,14.0,112.0,108.6,84.41
2016,3,12,13,30,0.0,161.0,5.0,14.0,161.0,156.52,123.62
2016,3,12,13,45,4.5,190.5,4.95,14.0,193.5,188.62,149.92
2016,3,12,14,0,9.0,220.0,4.9,14.0,226.0,220.31,175.79
2016,3,12,14,15,4.5,176.0,4.75,14.0,179.0,173.73,138.12
2016,3,12,14,30,0.0,132.0,4.6,14.0,132.0,127.83,100.73
2016,3,12,14,45,0.0,135.0,4.5,14.0,135.0,130.64,103.29
2016,3,12,15,0,0.0,138.0,4.4,14.0,138.0,133.4,105.8
2016,3,12,15,15,0.0,76.0,4.3,13.5,76.0,73.51,56.39
2016,3,12,15,30,0.0,14.0,4.2,13.0,14.0,13.52,5.87
2016,3,12,15,45,0.0,38.5,4.1,13.0,38.5,37.19,26.12
2016,3,12,16,0,0.0,63.0,4.0,13.0,63.0,60.89,46.38
2016,3,12,16,15,0.0,55.0,3.9,13.0,55.0,53.14,39.89
2016,3,12,16,30,0.0,47.0,3.8,13.0,47.0,45.39,33.35
2016,3,12,16,45,0.0,38.5,3.75,13.0,38.5,37.17,26.32
2016,3,12,17,0,0.0,30.0,3.7,13.0,30.0,28.95,19.2
2016,3,12,17,15,0.0,22.0,3.6,13.0,22.0,21.22,12.43
2016,3,12,17,30,0.0,14.0,3.5,13.0,14.0,13.5,6.19
2016,3,12,17,45,0.0,8.0,3.4,13.0,8.0,7.71,0.63
2016,3,12,18,0,0.0,2.0,3.3,13.0,2.0,1.93,0.0
2016,3,12,18,15,0.0,1.0,3.2,13.0,1.0,0.98,0.0
2016,3,12,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.5,3.6,13.0,4.5,4.33,0.0
2016,3,13,7,0,0.0,9.0,3.7,13.0,9.0,8.67,1.41
2016,3,13,7,15,0.0,15.5,3.75,13.0,15.5,14.94,6.97
2016,3,13,7,30,0.0,22.0,3.8,13.0,22.0,21.22,12.5
2016,3,13,7,45,0.0,29.5,3.9,13.5,29.5,28.47,18.78
2016,3,13,8,0,0.0,37.0,4.0,14.0,37.0,35.72,24.97
2016,3,13,8,15,0.0,44.5,4.05,14.0,44.5,42.98,31.13
2016,3,13,8,30,0.0,52.0,4.1,14.0,52.0,50.24,37.23
2016,3,13,8,45,0.0,45.0,4.2,14.0,45.0,43.47,31.37
2016,3,13,9,0,0.0,38.0,4.3,14.0,38.0,36.71,25.55
2016,3,13,9,15,0.0,31.0,4.3,14.0,31.0,29.94,19.75
2016,3,13,9,30,0.0,24.0,4.3,14.0,24.0,23.18,13.97
2016,3,13,9,45,0.0,67.5,4.3,14.0,67.5,65.28,49.27
2016,3,13,10,0,0.0,111.0,4.3,14.0,111.0,107.9,84.49
2016,3,13,10,15,0.0,129.5,4.35,14.0,129.5,126.32,99.44
2016,3,13,10,30,0.0,148.0,4.4,14.0,148.0,144.77,114.35
2016,3,13,10,45,0.0,127.5,4.45,14.0,127.5,124.17,97.32
2016,3,13,11,0,0.0,107.0,4.5,14.0,107.0,103.83,80.54
2016,3,13,11,15,0.0,131.0,4.55,14.0,131.0,127.55,99.9
2016,3,13,11,30,0.0,155.0,4.6,14.0,155.0,151.34,119.17
2016,3,13,11,45,0.0,136.0,4.65,14.0,136.0,132.41,103.67
2016,3,13,12,0,0.0,117.0,4.7,14.0,117.0,113.63,88.33
2016,3,13,12,15,0.0,130.0,4.65,14.0,130.0,126.4,98.75
2016,3,13,12,30,0.0,143.0,4.6,14.0,143.0,139.15,109.13
2016,3,13,12,45,6.0,194.0,4.6,14.0,199.0,194.49,154.19
2016,3,13,13,0,12.0,245.0,4.6,14.0,255.0,249.75,198.64
2016,3,13,13,15,8.5,222.0,4.5,14.0,229.5,223.55,177.55
2016,3,13,13,30,5.0,199.0,4.4,14.0,204.0,197.69,156.81
