Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,45,4.5,194.5,4.35,14.0,198.5,192.53,152.84
2016,3,13,14,0,4.0,190.0,4.3,14.0,193.0,187.41,148.87
2016,3,13,14,15,2.0,155.5,4.2,14.0,157.0,152.1,120.34
2016,3,13,14,30,0.0,121.0,4.1,14.0,121.0,117.16,91.91
2016,3,13,14,45,0.0,132.5,4.05,14.0,132.5,128.21,101.24
2016,3,13,15,0,0.0,144.0,4.0,14.0,144.0,139.17,110.48
2016,3,13,15,15,0.0,101.0,3.9,14.0,101.0,97.66,76.39
2016,3,13,15,30,0.0,58.0,3.8,14.0,58.0,56.06,41.8
2016,3,13,15,45,0.0,57.0,3.75,14.0,57.0,55.09,41.13
2016,3,13,16,0,0.0,56.0,3.7,14.0,56.0,54.11,40.43
2016,3,13,16,15,0.0,49.0,3.65,14.0,49.0,47.33,34.79
2016,3,13,16,30,0.0,42.0,3.6,14.0,42.0,40.56,29.09
2016,3,13,16,45,0.0,34.5,3.55,14.0,34.5,33.3,22.9
2016,3,13,17,0,0.0,27.0,3.5,14.0,27.0,26.05,16.65
2016,3,13,17,15,0.0,20.0,3.45,13.5,20.0,19.29,10.77
2016,3,13,17,30,0.0,13.0,3.4,13.0,13.0,12.53,5.37
2016,3,13,17,45,0.0,8.0,3.35,13.0,8.0,7.71,0.7
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.89,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.47,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,6,45,59.5,23.0,2.5,11.0,30.0,46.79,19.5
2016,3,14,7,0,119.0,46.0,2.5,11.0,60.0,98.78,73.05
2016,3,14,7,15,186.0,65.5,2.5,11.0,99.5,151.38,119.56
2016,3,14,7,30,253.0,85.0,2.5,11.0,139.0,210.66,171.6
2016,3,14,7,45,301.5,102.0,2.55,11.5,183.5,264.44,218.36
2016,3,14,8,0,350.0,119.0,2.6,12.0,228.0,329.11,272.88
2016,3,14,8,15,415.0,121.0,2.6,12.0,272.0,383.9,319.04
2016,3,14,8,30,480.0,123.0,2.6,12.0,316.0,443.37,368.06
2016,3,14,8,45,423.5,153.5,2.65,12.0,339.0,459.75,379.93
2016,3,14,9,0,367.0,184.0,2.7,12.0,362.0,461.75,380.18
2016,3,14,9,15,371.5,202.5,2.65,12.0,396.5,497.47,407.44
2016,3,14,9,30,376.0,221.0,2.6,12.0,431.0,532.2,433.22
2016,3,14,9,45,448.5,215.0,2.6,12.5,483.0,600.99,485.54
2016,3,14,10,0,521.0,209.0,2.6,13.0,535.0,663.54,531.99
2016,3,14,10,15,508.0,226.5,2.6,13.0,557.5,682.02,543.87
2016,3,14,10,30,495.0,244.0,2.6,13.0,580.0,697.87,554.07
2016,3,14,10,45,432.0,278.0,2.6,13.0,579.0,685.58,542.16
2016,3,14,11,0,369.0,312.0,2.6,13.0,578.0,661.98,522.33
2016,3,14,11,15,383.5,316.0,2.6,13.0,598.0,679.72,535.35
2016,3,14,11,30,398.0,320.0,2.6,13.0,618.0,696.02,546.99
2016,3,14,11,45,465.5,296.0,2.6,13.5,648.5,735.23,575.88
2016,3,14,12,0,533.0,272.0,2.6,14.0,679.0,764.88,597.55
2016,3,14,12,15,463.5,302.0,2.65,14.0,656.5,728.85,569.28
2016,3,14,12,30,394.0,332.0,2.7,14.0,634.0,686.09,536.6
2016,3,14,12,45,502.5,286.0,2.75,14.0,668.0,726.79,569.86
2016,3,14,13,0,611.0,240.0,2.8,14.0,702.0,757.68,595.14
2016,3,14,13,15,721.5,190.5,2.85,14.0,725.5,778.9,613.37
2016,3,14,13,30,832.0,141.0,2.9,14.0,749.0,790.25,622.61
2016,3,14,13,45,824.5,139.0,3.0,14.0,726.0,755.93,598.8
2016,3,14,14,0,817.0,137.0,3.1,14.0,703.0,719.44,572.88
2016,3,14,14,15,805.0,134.5,3.15,13.5,673.0,677.48,542.4
2016,3,14,14,30,793.0,132.0,3.2,13.0,643.0,634.1,510.08
2016,3,14,14,45,776.0,129.5,3.3,13.0,606.0,586.29,472.7
2016,3,14,15,0,759.0,127.0,3.4,13.0,569.0,538.03,433.99
2016,3,14,15,15,737.0,123.0,3.4,13.0,527.0,485.63,390.8
2016,3,14,15,30,715.0,119.0,3.4,13.0,485.0,433.8,346.97
2016,3,14,15,45,684.0,114.5,3.45,13.0,438.0,378.8,299.7
2016,3,14,16,0,653.0,110.0,3.5,13.0,391.0,325.91,253.15
2016,3,14,16,15,612.0,103.5,3.45,12.5,342.0,270.68,204.65
2016,3,14,16,30,571.0,97.0,3.4,12.0,293.0,219.3,159.23
2016,3,14,16,45,513.0,88.5,3.35,12.0,243.0,167.25,114.69
2016,3,14,17,0,455.0,80.0,3.3,12.0,193.0,120.59,77.33
2016,3,14,17,15,369.5,67.5,3.2,11.5,145.0,75.96,47.08
2016,3,14,17,30,284.0,55.0,3.1,11.0,97.0,41.81,31.32
2016,3,14,17,45,142.0,38.5,3.05,11.0,59.5,31.63,20.85
2016,3,14,18,0,0.0,22.0,3.0,11.0,22.0,20.44,0.0
2016,3,14,18,15,0.0,11.0,2.95,11.0,11.0,10.81,0.0
2016,3,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,15,6,45,169.5,19.0,1.8,10.5,39.5,78.82,41.07
2016,3,15,7,0,339.0,38.0,1.8,11.0,79.0,166.77,124.36
2016,3,15,7,15,433.0,48.0,1.75,11.0,126.5,231.76,182.79
2016,3,15,7,30,527.0,58.0,1.7,11.0,174.0,306.02,248.07
2016,3,15,7,45,591.5,64.0,1.65,11.5,225.5,370.17,303.52
2016,3,15,8,0,656.0,70.0,1.6,12.0,277.0,439.33,361.01
2016,3,15,8,15,695.5,74.5,1.6,12.0,327.5,496.86,408.21
2016,3,15,8,30,735.0,79.0,1.6,12.0,378.0,554.02,453.68
2016,3,15,8,45,765.0,82.5,1.6,12.5,426.5,607.3,493.82
2016,3,15,9,0,795.0,86.0,1.6,13.0,475.0,660.64,532.27
2016,3,15,9,15,815.0,88.5,1.55,13.0,519.0,705.24,562.73
2016,3,15,9,30,835.0,91.0,1.5,13.0,563.0,748.5,591.68
2016,3,15,9,45,851.0,93.0,1.45,13.5,601.5,786.4,615.18
2016,3,15,10,0,867.0,95.0,1.4,14.0,640.0,817.27,633.35
2016,3,15,10,15,877.5,96.5,1.4,14.0,672.0,845.43,651.29
2016,3,15,10,30,888.0,98.0,1.4,14.0,704.0,870.8,667.28
2016,3,15,10,45,896.5,99.0,1.4,14.5,729.5,890.91,678.44
2016,3,15,11,0,905.0,100.0,1.4,15.0,755.0,907.84,687.53
2016,3,15,11,15,909.5,100.5,1.4,15.0,772.5,917.38,693.02
2016,3,15,11,30,914.0,101.0,1.4,15.0,790.0,923.47,696.43
2016,3,15,11,45,917.5,101.0,1.45,15.0,799.5,924.62,697.45
2016,3,15,12,0,921.0,101.0,1.5,15.0,809.0,922.24,696.28
2016,3,15,12,15,921.0,101.5,1.55,15.0,810.5,913.78,691.2
2016,3,15,12,30,921.0,102.0,1.6,15.0,812.0,901.84,683.93
2016,3,15,12,45,922.5,100.0,1.65,15.5,806.0,885.11,672.26
2016,3,15,13,0,924.0,98.0,1.7,16.0,800.0,864.99,658.39
2016,3,15,13,15,920.5,97.0,1.75,16.0,785.0,838.59,641.47
2016,3,15,13,30,917.0,96.0,1.8,16.0,770.0,809.2,622.43
2016,3,15,13,45,910.5,95.0,1.85,16.0,747.5,774.73,599.69
2016,3,15,14,0,904.0,94.0,1.9,16.0,725.0,737.75,574.98
2016,3,15,14,15,894.5,93.0,1.95,15.5,695.0,696.45,547.69
2016,3,15,14,30,885.0,92.0,2.0,15.0,665.0,653.25,516.57
2016,3,15,14,45,872.0,90.0,2.05,15.0,628.5,605.34,480.03
2016,3,15,15,0,859.0,88.0,2.1,15.0,592.0,556.32,441.57
2016,3,15,15,15,841.5,85.5,2.1,15.0,549.5,503.06,398.51
2016,3,15,15,30,824.0,83.0,2.1,15.0,507.0,449.99,354.29
2016,3,15,15,45,800.5,79.5,2.15,15.0,460.5,393.74,306.42
2016,3,15,16,0,777.0,76.0,2.2,15.0,414.0,338.57,258.07
2016,3,15,16,15,743.0,72.0,2.2,14.5,363.5,281.29,207.6
2016,3,15,16,30,709.0,68.0,2.2,14.0,313.0,226.84,159.06
2016,3,15,16,45,660.0,62.5,2.2,14.0,262.0,169.54,109.41
2016,3,15,17,0,611.0,57.0,2.2,14.0,211.0,119.09,68.61
2016,3,15,17,15,533.5,49.5,2.3,13.5,161.0,70.52,36.51
2016,3,15,17,30,456.0,42.0,2.4,13.0,111.0,30.86,21.53
2016,3,15,17,45,322.0,30.5,2.55,12.5,69.5,23.16,13.83
2016,3,15,18,0,188.0,19.0,2.7,12.0,28.0,14.89,0.0
2016,3,15,18,15,94.0,9.5,2.7,12.0,14.0,9.34,0.0
2016,3,15,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,6,15,38.5,5.0,1.1,11.0,6.0,0.0,0.0
2016,3,16,6,30,77.0,10.0,1.0,11.0,12.0,26.89,0.0
2016,3,16,6,45,227.5,23.5,0.9,11.5,48.0,101.81,59.24
2016,3,16,7,0,378.0,37.0,0.8,12.0,84.0,179.92,134.03
2016,3,16,7,15,468.5,46.0,0.8,12.0,132.5,244.83,191.77
2016,3,16,7,30,559.0,55.0,0.8,12.0,181.0,318.59,255.68
2016,3,16,7,45,616.5,61.0,0.85,12.5,232.5,381.1,308.93
2016,3,16,8,0,674.0,67.0,0.9,13.0,284.0,447.93,363.7
2016,3,16,8,15,712.5,71.5,1.0,13.0,334.5,503.81,409.21
2016,3,16,8,30,751.0,76.0,1.1,13.0,385.0,563.43,456.23
2016,3,16,8,45,779.0,79.0,1.25,13.5,433.5,615.51,495.82
2016,3,16,9,0,807.0,82.0,1.4,14.0,482.0,667.47,533.5
2016,3,16,9,15,826.5,85.0,1.4,14.5,526.0,712.7,563.41
2016,3,16,9,30,846.0,88.0,1.4,15.0,570.0,756.53,591.76
2016,3,16,9,45,861.0,89.5,1.45,15.5,608.5,788.63,611.91
2016,3,16,10,0,876.0,91.0,1.5,16.0,647.0,823.18,633.7
2016,3,16,10,15,886.5,93.0,1.5,16.0,679.0,852.1,652.01
2016,3,16,10,30,897.0,95.0,1.5,16.0,711.0,878.18,668.37
2016,3,16,10,45,904.5,95.5,1.55,16.0,736.0,896.98,680.47
2016,3,16,11,0,912.0,96.0,1.6,16.0,761.0,912.55,690.57
2016,3,16,11,15,916.5,97.0,1.6,16.0,778.5,922.66,696.48
2016,3,16,11,30,921.0,98.0,1.6,16.0,796.0,929.28,700.25
2016,3,16,11,45,924.0,98.0,1.6,16.5,805.5,929.94,698.91
2016,3,16,12,0,927.0,98.0,1.6,17.0,815.0,927.04,695.42
2016,3,16,12,15,927.0,98.0,1.6,17.0,816.0,917.95,689.27
2016,3,16,12,30,927.0,98.0,1.6,17.0,817.0,905.37,680.99
2016,3,16,12,45,928.5,96.0,1.65,17.0,810.5,888.5,670.58
2016,3,16,13,0,930.0,94.0,1.7,17.0,804.0,868.22,657.93
2016,3,16,13,15,925.5,93.5,1.7,17.0,789.0,841.35,640.24
2016,3,16,13,30,921.0,93.0,1.7,17.0,774.0,811.52,620.54
2016,3,16,13,45,915.0,91.5,1.7,17.0,751.0,776.73,597.32
2016,3,16,14,0,909.0,90.0,1.7,17.0,728.0,739.4,572.19
2016,3,16,14,15,900.0,89.0,1.7,17.0,698.0,698.2,544.08
2016,3,16,14,30,891.0,88.0,1.7,17.0,668.0,655.06,512.26
2016,3,16,14,45,878.0,86.0,1.7,17.0,631.5,606.85,475.79
2016,3,16,15,0,865.0,84.0,1.7,17.0,595.0,557.52,437.49
2016,3,16,15,15,848.0,81.5,1.65,17.0,552.5,504.84,395.3
2016,3,16,15,30,831.0,79.0,1.6,17.0,510.0,450.91,350.94
2016,3,16,15,45,807.5,76.5,1.6,17.0,463.5,395.22,304.11
2016,3,16,16,0,784.0,74.0,1.6,17.0,417.0,340.59,256.79
2016,3,16,16,15,751.0,70.0,1.55,16.5,367.0,283.13,206.78
2016,3,16,16,30,718.0,66.0,1.5,16.0,317.0,228.4,158.51
2016,3,16,16,45,670.0,61.0,1.45,15.5,265.5,173.08,111.13
2016,3,16,17,0,622.0,56.0,1.4,15.0,214.0,120.65,69.0
2016,3,16,17,15,546.5,48.5,1.45,14.5,164.0,71.41,36.33
2016,3,16,17,30,471.0,41.0,1.5,14.0,114.0,30.83,21.45
2016,3,16,17,45,341.0,30.0,1.6,14.0,72.0,22.51,13.32
2016,3,16,18,0,211.0,19.0,1.7,14.0,30.0,14.73,0.0
2016,3,16,18,15,105.5,9.5,1.7,13.5,15.0,9.34,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,6,15,64.5,6.0,2.1,12.0,7.5,0.0,0.0
2016,3,17,6,30,129.0,12.0,2.2,12.0,15.0,40.86,0.0
2016,3,17,6,45,282.5,24.0,2.35,12.5,53.5,119.75,74.3
2016,3,17,7,0,436.0,36.0,2.5,13.0,92.0,199.62,149.72
2016,3,17,7,15,522.5,44.0,2.45,13.0,142.0,265.22,209.08
2016,3,17,7,30,609.0,52.0,2.4,13.0,192.0,339.2,274.36
2016,3,17,7,45,664.0,57.5,2.4,13.5,244.5,400.54,327.66
2016,3,17,8,0,719.0,63.0,2.4,14.0,297.0,468.06,383.91
2016,3,17,8,15,755.5,67.0,2.3,14.0,349.0,526.51,431.49
2016,3,17,8,30,792.0,71.0,2.2,14.0,401.0,586.23,478.34
2016,3,17,8,45,818.5,74.0,2.1,14.5,450.0,639.0,517.33
2016,3,17,9,0,845.0,77.0,2.0,15.0,499.0,691.43,553.19
2016,3,17,9,15,863.0,79.5,1.9,15.5,543.5,731.9,578.99
2016,3,17,9,30,881.0,82.0,1.8,16.0,588.0,775.04,606.11
2016,3,17,9,45,895.0,83.5,1.75,16.5,627.0,811.99,628.66
2016,3,17,10,0,909.0,85.0,1.7,17.0,666.0,846.59,649.23
2016,3,17,10,15,918.5,86.5,1.65,17.0,698.5,874.82,666.38
2016,3,17,10,30,928.0,88.0,1.6,17.0,731.0,900.06,681.46
2016,3,17,10,45,934.5,89.0,1.55,17.5,756.0,918.98,690.94
2016,3,17,11,0,941.0,90.0,1.5,18.0,781.0,934.51,698.21
2016,3,17,11,15,945.5,91.0,1.4,18.0,798.5,944.79,702.65
2016,3,17,11,30,950.0,92.0,1.3,18.0,816.0,951.46,704.81
2016,3,17,11,45,952.0,92.5,1.25,18.5,825.0,951.71,702.36
2016,3,17,12,0,954.0,93.0,1.2,19.0,834.0,948.3,697.75
2016,3,17,12,15,954.0,93.0,1.1,19.0,835.5,938.92,689.94
2016,3,17,12,30,954.0,93.0,1.0,19.0,837.0,925.96,679.98
2016,3,17,12,45,951.0,93.0,0.95,19.5,829.5,906.91,665.84
2016,3,17,13,0,948.0,93.0,0.9,20.0,822.0,884.51,649.74
2016,3,17,13,15,944.0,92.5,0.8,20.0,806.5,857.54,631.18
2016,3,17,13,30,940.0,92.0,0.7,20.0,791.0,827.53,610.7
2016,3,17,13,45,933.5,91.0,0.6,20.0,767.5,792.23,586.77
2016,3,17,14,0,927.0,90.0,0.5,20.0,744.0,754.36,561.15
2016,3,17,14,15,918.0,88.5,0.5,20.0,713.5,711.92,533.91
2016,3,17,14,30,909.0,87.0,0.5,20.0,683.0,667.5,503.24
2016,3,17,14,45,896.0,85.5,0.5,20.0,646.0,618.95,468.5
2016,3,17,15,0,883.0,84.0,0.5,20.0,609.0,569.24,431.88
2016,3,17,15,15,866.0,81.5,0.55,19.5,566.0,515.63,392.47
2016,3,17,15,30,849.0,79.0,0.6,19.0,523.0,460.71,350.4
2016,3,17,15,45,826.0,76.0,0.7,19.0,475.5,403.73,304.71
2016,3,17,16,0,803.0,73.0,0.8,19.0,428.0,347.74,258.0
2016,3,17,16,15,770.0,69.5,0.85,18.5,377.0,289.64,208.72
2016,3,17,16,30,737.0,66.0,0.9,18.0,326.0,234.24,160.8
2016,3,17,16,45,689.0,61.0,0.95,17.5,273.5,177.73,113.08
2016,3,17,17,0,641.0,56.0,1.0,17.0,221.0,124.11,70.35
2016,3,17,17,15,566.0,48.5,1.1,16.5,170.0,73.65,36.91
2016,3,17,17,30,491.0,41.0,1.2,16.0,119.0,31.78,22.12
2016,3,17,17,45,360.5,30.5,1.35,16.0,76.0,22.8,13.55
2016,3,17,18,0,230.0,20.0,1.5,16.0,33.0,15.54,0.32
2016,3,17,18,15,115.0,10.0,1.5,15.5,16.5,9.83,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,6,15,60.5,7.0,2.35,11.0,9.0,0.0,0.0
2016,3,18,6,30,121.0,14.0,2.4,11.0,18.0,41.5,0.0
2016,3,18,6,45,265.0,27.0,2.45,11.5,57.0,119.35,77.9
2016,3,18,7,0,409.0,40.0,2.5,12.0,96.0,196.61,149.14
2016,3,18,7,15,496.5,49.0,2.45,12.0,145.5,262.81,208.77
2016,3,18,7,30,584.0,58.0,2.4,12.0,195.0,337.45,274.53
2016,3,18,7,45,335.5,97.0,2.4,12.0,180.0,285.8,235.89
2016,3,18,8,0,87.0,136.0,2.4,12.0,165.0,192.04,157.93
2016,3,18,8,15,95.0,157.0,2.4,12.0,193.0,222.44,183.55
2016,3,18,8,30,103.0,178.0,2.4,12.0,221.0,260.38,214.51
2016,3,18,8,45,58.5,179.5,2.4,12.5,205.0,227.06,185.52
2016,3,18,9,0,14.0,181.0,2.4,13.0,189.0,191.19,154.31
2016,3,18,9,15,76.0,222.5,2.4,13.0,267.0,289.02,234.9
2016,3,18,9,30,138.0,264.0,2.4,13.0,345.0,392.63,317.4
2016,3,18,9,45,147.5,283.0,2.4,13.5,374.0,423.66,339.9
2016,3,18,10,0,157.0,302.0,2.4,14.0,403.0,454.6,362.36
2016,3,18,10,15,107.5,305.0,2.35,14.0,376.0,408.67,324.85
2016,3,18,10,30,58.0,308.0,2.3,14.0,349.0,369.49,292.54
2016,3,18,10,45,71.5,327.0,2.3,14.0,379.0,401.4,317.23
2016,3,18,11,0,85.0,346.0,2.3,14.0,409.0,433.25,341.33
2016,3,18,11,15,85.0,354.0,2.25,14.0,418.0,440.89,346.45
2016,3,18,11,30,85.0,362.0,2.2,14.0,427.0,448.18,351.46
2016,3,18,11,45,275.5,334.5,2.2,14.0,549.5,603.63,473.34
2016,3,18,12,0,466.0,307.0,2.2,14.0,672.0,747.57,581.07
2016,3,18,12,15,689.0,212.0,2.15,14.0,752.0,841.01,651.61
2016,3,18,12,30,912.0,117.0,2.1,14.0,832.0,917.4,703.17
2016,3,18,12,45,906.0,119.0,2.1,14.5,824.0,898.32,688.13
2016,3,18,13,0,900.0,121.0,2.1,15.0,816.0,876.14,672.09
2016,3,18,13,15,895.5,120.0,2.15,15.0,800.5,849.14,654.49
2016,3,18,13,30,891.0,119.0,2.2,15.0,785.0,819.29,634.84
2016,3,18,13,45,886.0,116.5,2.3,15.0,762.0,784.84,612.18
2016,3,18,14,0,881.0,114.0,2.4,15.0,739.0,749.46,588.6
2016,3,18,14,15,870.5,112.5,2.45,14.5,708.5,707.02,559.63
2016,3,18,14,30,860.0,111.0,2.5,14.0,678.0,662.86,527.54
2016,3,18,14,45,849.0,107.5,2.55,14.0,641.0,614.93,490.76
2016,3,18,15,0,838.0,104.0,2.6,14.0,604.0,565.83,452.05
2016,3,18,15,15,679.5,135.5,2.65,14.0,522.5,474.89,379.4
2016,3,18,15,30,521.0,167.0,2.7,14.0,441.0,396.65,316.12
2016,3,18,15,45,532.0,147.5,2.75,14.0,405.0,353.7,279.77
2016,3,18,16,0,543.0,128.0,2.8,14.0,369.0,308.96,240.54
2016,3,18,16,15,503.0,122.0,2.65,13.5,325.0,259.95,198.15
2016,3,18,16,30,463.0,116.0,2.5,13.0,281.0,214.7,158.82
2016,3,18,16,45,427.0,101.5,2.45,13.0,235.5,166.56,117.44
2016,3,18,17,0,391.0,87.0,2.4,13.0,190.0,122.33,81.12
2016,3,18,17,15,337.0,71.5,2.3,12.5,146.0,80.15,50.76
2016,3,18,17,30,283.0,56.0,2.2,12.0,102.0,44.26,33.56
2016,3,18,17,45,192.0,39.0,2.15,12.0,65.5,29.91,19.98
2016,3,18,18,0,101.0,22.0,2.1,12.0,29.0,17.11,2.64
2016,3,18,18,15,50.5,11.0,2.05,11.5,14.5,10.81,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.55,12.0,6.5,6.39,0.0
2016,3,19,6,30,0.0,13.0,1.6,12.0,13.0,12.55,0.0
2016,3,19,6,45,46.5,31.5,1.7,12.5,38.0,51.42,33.12
2016,3,19,7,0,93.0,50.0,1.8,13.0,63.0,89.99,67.69
2016,3,19,7,15,118.5,71.5,1.85,13.0,95.0,128.55,101.74
2016,3,19,7,30,144.0,93.0,1.9,13.0,127.0,169.25,137.34
2016,3,19,7,45,163.5,113.5,1.95,13.0,161.0,207.91,170.71
2016,3,19,8,0,183.0,134.0,2.0,13.0,195.0,248.07,204.64
2016,3,19,8,15,275.0,144.5,2.0,13.0,253.5,327.78,270.83
2016,3,19,8,30,367.0,155.0,2.0,13.0,312.0,416.46,342.52
2016,3,19,8,45,573.0,121.5,2.05,13.5,398.5,535.84,438.05
2016,3,19,9,0,779.0,88.0,2.1,14.0,485.0,663.36,535.47
2016,3,19,9,15,798.5,90.5,2.05,14.0,528.0,707.14,565.01
2016,3,19,9,30,818.0,93.0,2.0,14.0,571.0,749.59,593.76
2016,3,19,9,45,602.5,179.5,2.0,14.0,544.0,696.84,552.09
2016,3,19,10,0,387.0,266.0,2.0,14.0,517.0,614.5,485.56
2016,3,19,10,15,448.0,257.5,2.0,14.0,561.5,672.72,529.6
2016,3,19,10,30,509.0,249.0,2.0,14.0,606.0,723.18,566.41
2016,3,19,10,45,693.5,177.5,2.0,14.5,682.5,818.06,635.6
2016,3,19,11,0,878.0,106.0,2.0,15.0,759.0,901.87,690.85
2016,3,19,11,15,588.0,233.5,2.0,15.0,675.0,791.15,610.6
2016,3,19,11,30,298.0,361.0,2.0,15.0,591.0,655.23,505.41
2016,3,19,11,45,343.5,352.5,2.05,15.0,620.5,684.39,528.84
2016,3,19,12,0,389.0,344.0,2.1,15.0,650.0,711.93,549.63
2016,3,19,12,15,302.0,365.5,2.1,15.0,603.5,651.92,503.67
2016,3,19,12,30,215.0,387.0,2.1,15.0,557.0,585.7,453.42
2016,3,19,12,45,177.0,384.0,2.1,15.0,523.5,544.42,422.59
2016,3,19,13,0,139.0,381.0,2.1,15.0,490.0,503.9,391.87
2016,3,19,13,15,184.5,371.5,2.05,15.0,512.5,525.43,409.45
2016,3,19,13,30,230.0,362.0,2.0,15.0,535.0,544.08,424.29
2016,3,19,13,45,154.0,345.0,2.0,15.0,459.0,460.74,360.57
2016,3,19,14,0,78.0,328.0,2.0,15.0,383.0,378.85,297.41
2016,3,19,14,15,95.0,318.5,2.0,15.0,383.5,376.63,296.86
2016,3,19,14,30,112.0,309.0,2.0,15.0,384.0,372.85,294.6
2016,3,19,14,45,176.5,289.5,2.05,15.0,399.5,387.58,307.38
2016,3,19,15,0,241.0,270.0,2.1,15.0,415.0,394.4,313.38
2016,3,19,15,15,305.5,238.0,2.15,14.5,408.5,383.66,305.75
2016,3,19,15,30,370.0,206.0,2.2,14.0,402.0,365.38,291.21
2016,3,19,15,45,265.0,199.0,2.3,14.0,333.0,295.19,234.87
2016,3,19,16,0,160.0,192.0,2.4,14.0,264.0,236.09,187.76
2016,3,19,16,15,449.5,128.0,2.35,13.5,296.5,250.58,192.02
2016,3,19,16,30,739.0,64.0,2.3,13.0,329.0,235.6,166.71
2016,3,19,16,45,697.5,58.5,2.3,13.0,278.0,179.49,117.02
2016,3,19,17,0,656.0,53.0,2.3,13.0,227.0,127.65,73.94
2016,3,19,17,15,584.5,46.5,2.15,12.5,176.0,77.4,39.48
2016,3,19,17,30,513.0,40.0,2.0,12.0,125.0,32.92,23.59
2016,3,19,17,45,392.5,30.5,1.9,12.0,81.5,22.48,13.72
2016,3,19,18,0,272.0,21.0,1.8,12.0,38.0,16.19,3.4
2016,3,19,18,15,136.0,10.5,1.75,11.5,19.0,10.32,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,5.5,2.4,13.0,5.5,5.41,0.0
2016,3,20,6,30,0.0,11.0,2.5,13.0,11.0,10.61,0.0
2016,3,20,6,45,1.5,30.0,2.6,13.5,30.0,30.42,18.29
2016,3,20,7,0,3.0,49.0,2.7,14.0,49.0,50.76,36.64
2016,3,20,7,15,15.0,69.5,2.75,14.0,73.0,76.78,59.17
2016,3,20,7,30,27.0,90.0,2.8,14.0,97.0,107.77,85.84
2016,3,20,7,45,34.5,111.0,2.85,14.0,122.0,134.86,108.97
2016,3,20,8,0,42.0,132.0,2.9,14.0,147.0,162.53,132.21
2016,3,20,8,15,35.5,148.5,2.9,14.0,162.5,177.21,144.1
2016,3,20,8,30,29.0,165.0,2.9,14.0,178.0,191.3,155.22
2016,3,20,8,45,14.5,124.0,2.95,14.5,130.5,131.79,105.31
2016,3,20,9,0,0.0,83.0,3.0,15.0,83.0,80.28,61.79
2016,3,20,9,15,2.0,133.5,3.05,15.0,134.5,132.4,104.77
2016,3,20,9,30,4.0,184.0,3.1,15.0,186.0,185.57,147.75
2016,3,20,9,45,16.0,220.0,3.2,15.0,230.0,232.22,185.24
2016,3,20,10,0,28.0,256.0,3.3,15.0,274.0,288.06,229.5
2016,3,20,10,15,16.0,222.0,3.4,15.0,232.5,233.73,185.56
2016,3,20,10,30,4.0,188.0,3.5,15.0,191.0,188.4,148.73
2016,3,20,10,45,7.5,214.0,3.65,15.0,220.0,217.67,172.18
2016,3,20,11,0,11.0,240.0,3.8,15.0,249.0,247.01,195.38
2016,3,20,11,15,5.5,171.5,3.85,15.0,176.0,172.73,135.76
2016,3,20,11,30,0.0,103.0,3.9,15.0,103.0,99.91,76.63
2016,3,20,11,45,0.0,110.5,4.0,15.5,110.5,107.27,82.49
2016,3,20,12,0,0.0,118.0,4.1,16.0,118.0,114.62,88.26
2016,3,20,12,15,36.5,244.0,4.1,15.5,273.5,277.15,219.69
2016,3,20,12,30,73.0,370.0,4.1,15.0,429.0,437.83,345.06
2016,3,20,12,45,36.5,235.5,4.15,15.0,265.0,266.05,210.66
2016,3,20,13,0,0.0,101.0,4.2,15.0,101.0,97.9,74.91
2016,3,20,13,15,9.5,187.5,4.1,15.0,195.0,190.27,150.2
2016,3,20,13,30,19.0,274.0,4.0,15.0,289.0,282.48,223.59
2016,3,20,13,45,9.5,209.0,3.95,15.0,216.5,210.42,166.2
2016,3,20,14,0,0.0,144.0,3.9,15.0,144.0,139.63,109.24
2016,3,20,14,15,0.0,148.5,3.8,15.0,148.5,143.9,112.97
2016,3,20,14,30,0.0,153.0,3.7,15.0,153.0,148.14,116.6
2016,3,20,14,45,0.0,150.5,3.6,15.0,150.5,145.57,114.74
2016,3,20,15,0,0.0,148.0,3.5,15.0,148.0,142.98,112.89
2016,3,20,15,15,39.0,189.5,3.35,15.0,210.0,202.25,161.75
2016,3,20,15,30,78.0,231.0,3.2,15.0,272.0,255.89,204.96
2016,3,20,15,45,64.5,207.0,3.1,15.0,239.0,222.46,177.94
2016,3,20,16,0,51.0,183.0,3.0,15.0,206.0,190.59,152.26
2016,3,20,16,15,34.5,158.0,2.85,14.5,172.5,158.58,126.63
2016,3,20,16,30,18.0,133.0,2.7,14.0,139.0,130.06,103.76
2016,3,20,16,45,11.5,113.5,2.6,14.0,117.0,109.01,86.45
2016,3,20,17,0,5.0,94.0,2.5,14.0,95.0,88.8,69.67
2016,3,20,17,15,2.5,73.5,2.4,13.5,74.0,68.94,52.87
2016,3,20,17,30,0.0,53.0,2.3,13.0,53.0,49.65,36.25
2016,3,20,17,45,0.0,34.5,2.2,13.0,34.5,32.8,22.57
2016,3,20,18,0,0.0,16.0,2.1,13.0,16.0,15.44,3.84
2016,3,20,18,15,0.0,8.0,2.1,13.0,8.0,7.86,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,7.0,2.8,13.0,7.0,6.88,0.0
2016,3,21,6,30,0.0,14.0,2.9,13.0,14.0,13.51,0.0
2016,3,21,6,45,24.5,34.5,3.05,13.0,38.5,44.45,29.32
2016,3,21,7,0,49.0,55.0,3.2,13.0,63.0,76.57,57.72
2016,3,21,7,15,71.0,77.5,3.3,13.0,93.0,116.97,92.89
2016,3,21,7,30,93.0,100.0,3.4,13.0,123.0,154.93,125.93
2016,3,21,7,45,115.0,120.5,3.55,13.5,155.5,192.36,157.88
2016,3,21,8,0,137.0,141.0,3.7,14.0,188.0,231.65,190.78
2016,3,21,8,15,68.5,108.0,3.75,14.0,131.5,157.24,128.39
2016,3,21,8,30,0.0,75.0,3.8,14.0,75.0,72.52,55.87
2016,3,21,8,45,0.0,70.5,3.9,14.0,70.5,68.16,52.09
2016,3,21,9,0,0.0,66.0,4.0,14.0,66.0,63.81,48.28
2016,3,21,9,15,7.5,138.5,4.05,14.0,143.5,141.6,113.03
2016,3,21,9,30,15.0,211.0,4.1,14.0,221.0,222.31,178.66
2016,3,21,9,45,30.5,244.5,4.2,14.5,264.5,277.98,222.94
2016,3,21,10,0,46.0,278.0,4.3,15.0,308.0,327.1,261.37
2016,3,21,10,15,39.5,283.5,4.4,15.0,310.5,327.1,260.61
2016,3,21,10,30,33.0,289.0,4.5,15.0,313.0,326.81,259.78
2016,3,21,10,45,27.0,285.0,4.65,15.0,305.0,316.47,251.22
2016,3,21,11,0,21.0,281.0,4.8,15.0,297.0,297.96,236.27
2016,3,21,11,15,12.0,229.5,4.85,15.0,239.0,236.92,187.51
2016,3,21,11,30,3.0,178.0,4.9,15.0,181.0,176.84,139.05
2016,3,21,11,45,4.0,183.0,5.0,15.0,186.5,182.59,143.73
2016,3,21,12,0,5.0,188.0,5.1,15.0,192.0,188.3,148.33
2016,3,21,12,15,5.0,188.5,5.1,15.0,192.5,188.6,148.54
2016,3,21,12,30,5.0,189.0,5.1,15.0,193.0,188.88,148.76
2016,3,21,12,45,91.5,289.0,5.1,15.0,361.0,373.57,298.23
2016,3,21,13,0,178.0,389.0,5.1,15.0,529.0,545.0,431.71
2016,3,21,13,15,179.5,380.0,5.0,15.0,519.0,530.48,420.04
2016,3,21,13,30,181.0,371.0,4.9,15.0,509.0,515.33,408.58
2016,3,21,13,45,91.5,274.0,4.85,15.0,344.0,342.98,273.62
2016,3,21,14,0,2.0,177.0,4.8,15.0,179.0,173.21,136.42
2016,3,21,14,15,1.0,146.5,4.8,14.5,147.5,142.64,112.24
2016,3,21,14,30,0.0,116.0,4.8,14.0,116.0,112.3,87.78
2016,3,21,14,45,0.0,140.0,4.8,14.0,140.0,135.43,107.02
2016,3,21,15,0,0.0,164.0,4.8,14.0,164.0,158.35,126.07
2016,3,21,15,15,0.0,116.0,4.65,14.0,116.0,112.09,88.21
2016,3,21,15,30,0.0,68.0,4.5,14.0,68.0,65.75,49.83
2016,3,21,15,45,275.5,98.5,4.35,14.0,224.0,206.01,165.01
2016,3,21,16,0,551.0,129.0,4.2,14.0,380.0,316.41,248.22
2016,3,21,16,15,453.0,129.0,4.0,13.5,319.0,254.12,195.64
2016,3,21,16,30,355.0,129.0,3.8,13.0,258.0,202.68,153.29
2016,3,21,16,45,323.0,116.0,3.65,13.0,220.0,164.18,120.19
2016,3,21,17,0,291.0,103.0,3.5,13.0,182.0,127.59,90.01
2016,3,21,17,15,319.0,81.5,3.35,12.5,151.0,89.34,58.76
2016,3,21,17,30,347.0,60.0,3.2,12.0,120.0,50.03,33.69
2016,3,21,17,45,242.5,44.0,3.1,12.0,79.0,33.75,23.58
2016,3,21,18,0,138.0,28.0,3.0,12.0,38.0,21.92,8.9
2016,3,21,18,15,69.0,14.0,2.95,12.0,19.0,13.76,0.0
2016,3,21,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,22,6,15,71.0,11.0,2.25,10.5,14.5,24.43,0.0
2016,3,22,6,30,142.0,22.0,2.3,11.0,29.0,66.97,13.79
2016,3,22,6,45,282.0,34.5,2.4,11.5,71.0,136.29,97.62
2016,3,22,7,0,422.0,47.0,2.5,12.0,113.0,215.2,166.7
2016,3,22,7,15,503.5,55.5,2.6,12.0,163.5,280.65,225.48
2016,3,22,7,30,585.0,64.0,2.7,12.0,214.0,353.75,289.75
2016,3,22,7,45,642.5,69.0,2.8,12.0,267.5,417.76,345.38
2016,3,22,8,0,700.0,74.0,2.9,12.0,321.0,485.93,402.8
2016,3,22,8,15,735.0,78.5,2.9,12.0,372.5,541.56,448.46
2016,3,22,8,30,770.0,83.0,2.9,12.0,424.0,600.57,495.36
2016,3,22,8,45,801.0,84.5,2.95,12.5,473.5,654.18,536.03
2016,3,22,9,0,832.0,86.0,3.0,13.0,523.0,707.76,573.92
2016,3,22,9,15,849.5,88.5,3.0,13.0,567.0,751.89,604.87
2016,3,22,9,30,867.0,91.0,3.0,13.0,611.0,789.68,630.83
2016,3,22,9,45,884.0,91.5,3.05,13.0,650.0,827.47,656.9
2016,3,22,10,0,901.0,92.0,3.1,13.0,689.0,863.1,681.22
2016,3,22,10,15,910.5,93.5,3.1,13.0,721.0,890.95,699.57
2016,3,22,10,30,920.0,95.0,3.1,13.0,753.0,915.83,715.84
2016,3,22,10,45,927.5,95.5,3.1,13.5,778.0,934.69,726.56
2016,3,22,11,0,935.0,96.0,3.1,14.0,803.0,950.22,735.04
2016,3,22,11,15,939.0,97.0,3.1,14.0,820.5,959.67,740.77
2016,3,22,11,30,943.0,98.0,3.1,14.0,838.0,965.55,744.21
2016,3,22,11,45,945.5,98.0,3.15,14.0,847.0,965.35,744.03
2016,3,22,12,0,948.0,98.0,3.2,14.0,856.0,961.52,741.52
2016,3,22,12,15,948.0,98.0,3.25,14.0,856.5,951.81,735.09
2016,3,22,12,30,948.0,98.0,3.3,14.0,857.0,938.54,726.33
2016,3,22,12,45,945.0,98.5,3.4,14.0,849.0,919.7,714.12
2016,3,22,13,0,942.0,99.0,3.5,14.0,841.0,897.53,699.59
2016,3,22,13,15,938.5,98.0,3.55,14.0,825.5,870.2,681.07
2016,3,22,13,30,935.0,97.0,3.6,14.0,810.0,839.83,660.35
2016,3,22,13,45,930.0,95.5,3.7,14.0,787.0,804.92,636.49
2016,3,22,14,0,925.0,94.0,3.8,14.0,764.0,767.37,610.49
2016,3,22,14,15,916.5,92.5,3.8,14.0,733.5,724.97,580.23
2016,3,22,14,30,908.0,91.0,3.8,14.0,703.0,680.57,546.85
2016,3,22,14,45,898.0,88.5,3.85,14.0,666.0,632.51,509.28
2016,3,22,15,0,888.0,86.0,3.9,14.0,629.0,583.05,469.61
2016,3,22,15,15,871.5,83.5,3.85,13.5,586.0,529.11,425.9
2016,3,22,15,30,855.0,81.0,3.8,13.0,543.0,473.71,379.68
2016,3,22,15,45,834.5,78.0,3.8,13.0,495.5,417.07,330.45
2016,3,22,16,0,814.0,75.0,3.8,13.0,448.0,361.18,280.51
2016,3,22,16,15,783.5,71.5,3.7,13.0,397.0,302.82,227.69
2016,3,22,16,30,753.0,68.0,3.6,13.0,346.0,246.88,176.53
2016,3,22,16,45,710.0,63.0,3.5,13.0,293.0,189.9,125.81
2016,3,22,17,0,667.0,58.0,3.4,13.0,240.0,137.38,81.68
2016,3,22,17,15,596.5,51.5,3.3,12.5,188.5,83.73,43.59
2016,3,22,17,30,526.0,45.0,3.2,12.0,137.0,40.36,23.24
2016,3,22,17,45,407.5,35.0,3.1,12.0,91.5,26.09,17.03
2016,3,22,18,0,289.0,25.0,3.0,12.0,46.0,19.55,8.06
2016,3,22,18,15,144.5,12.5,2.95,11.5,23.0,12.29,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,6,15,20.5,10.5,1.8,9.5,11.5,14.33,0.0
2016,3,23,6,30,41.0,21.0,1.8,10.0,23.0,34.6,10.0
2016,3,23,6,45,97.0,39.5,1.8,10.5,53.0,80.65,58.25
2016,3,23,7,0,153.0,58.0,1.8,11.0,83.0,126.24,98.49
2016,3,23,7,15,181.0,79.0,1.75,11.0,118.5,169.05,136.66
2016,3,23,7,30,209.0,100.0,1.7,11.0,154.0,214.3,176.29
2016,3,23,7,45,231.5,118.5,1.7,11.5,191.0,256.1,211.89
2016,3,23,8,0,254.0,137.0,1.7,12.0,228.0,299.6,247.86
2016,3,23,8,15,264.0,158.0,1.7,12.5,265.0,339.89,280.05
2016,3,23,8,30,274.0,179.0,1.7,13.0,302.0,380.3,311.43
2016,3,23,8,45,557.0,132.5,1.75,13.5,416.5,545.1,443.63
2016,3,23,9,0,840.0,86.0,1.8,14.0,531.0,716.51,572.01
2016,3,23,9,15,783.5,107.0,1.7,14.0,549.0,725.45,574.43
2016,3,23,9,30,727.0,128.0,1.6,14.0,567.0,730.8,575.87
2016,3,23,9,45,571.0,197.5,1.55,14.5,555.5,695.13,545.25
2016,3,23,10,0,415.0,267.0,1.5,15.0,544.0,652.08,507.83
2016,3,23,10,15,669.0,182.0,1.5,15.0,653.0,790.92,612.53
2016,3,23,10,30,923.0,97.0,1.5,15.0,762.0,923.53,700.93
2016,3,23,10,45,929.5,98.0,1.5,15.5,787.0,942.02,709.36
2016,3,23,11,0,936.0,99.0,1.5,16.0,812.0,957.15,717.03
2016,3,23,11,15,940.0,100.0,1.55,16.0,829.0,966.53,723.09
2016,3,23,11,30,944.0,101.0,1.6,16.0,846.0,972.32,727.0
2016,3,23,11,45,779.5,181.0,1.7,16.0,800.5,913.49,688.72
2016,3,23,12,0,615.0,261.0,1.8,16.0,755.0,841.59,639.36
2016,3,23,12,15,584.5,273.0,1.85,16.0,743.0,817.13,622.8
2016,3,23,12,30,554.0,285.0,1.9,16.0,731.0,792.61,605.52
2016,3,23,12,45,735.0,201.0,1.95,16.0,786.5,853.06,652.27
2016,3,23,13,0,916.0,117.0,2.0,16.0,842.0,896.4,682.16
2016,3,23,13,15,911.5,116.0,2.05,16.0,826.0,868.69,663.66
2016,3,23,13,30,907.0,115.0,2.1,16.0,810.0,838.09,643.81
2016,3,23,13,45,895.5,116.0,2.2,16.0,785.5,801.44,619.99
2016,3,23,14,0,884.0,117.0,2.3,16.0,761.0,762.65,594.34
2016,3,23,14,15,874.0,115.0,2.35,16.0,729.5,721.1,565.85
2016,3,23,14,30,864.0,113.0,2.4,16.0,698.0,676.27,532.81
2016,3,23,14,45,776.5,129.0,2.45,16.0,633.5,600.8,475.34
2016,3,23,15,0,689.0,145.0,2.5,16.0,569.0,529.99,420.35
2016,3,23,15,15,743.0,124.0,2.5,15.5,552.5,502.59,398.85
