Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,30,797.0,103.0,2.5,15.0,536.0,469.88,371.45
2016,3,23,15,45,770.0,100.0,2.55,15.0,488.0,413.36,323.71
2016,3,23,16,0,743.0,97.0,2.6,15.0,440.0,356.63,274.69
2016,3,23,16,15,584.0,108.5,2.6,14.5,359.0,276.89,209.62
2016,3,23,16,30,425.0,120.0,2.6,14.0,278.0,213.02,158.65
2016,3,23,16,45,375.5,110.5,2.6,14.0,234.5,168.59,121.17
2016,3,23,17,0,326.0,101.0,2.6,14.0,191.0,129.54,89.68
2016,3,23,17,15,370.0,79.0,2.55,13.5,160.5,92.15,58.71
2016,3,23,17,30,414.0,57.0,2.5,13.0,130.0,50.74,32.48
2016,3,23,17,45,296.5,43.0,2.5,12.5,86.5,32.74,22.82
2016,3,23,18,0,179.0,29.0,2.5,12.0,43.0,22.6,10.89
2016,3,23,18,15,89.5,14.5,2.45,12.0,21.5,14.25,0.0
2016,3,23,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,6,15,75.0,11.5,2.6,11.0,16.5,26.23,0.0
2016,3,24,6,30,150.0,23.0,2.7,11.0,33.0,72.55,32.85
2016,3,24,6,45,261.0,38.0,2.8,11.5,73.5,134.68,98.7
2016,3,24,7,0,372.0,53.0,2.9,12.0,114.0,206.69,161.78
2016,3,24,7,15,448.5,63.0,2.9,12.0,163.5,269.86,218.22
2016,3,24,7,30,525.0,73.0,2.9,12.0,213.0,340.18,279.78
2016,3,24,7,45,557.5,85.0,2.95,12.5,262.0,396.62,328.13
2016,3,24,8,0,590.0,97.0,3.0,13.0,311.0,454.99,376.36
2016,3,24,8,15,628.5,103.5,3.0,13.0,361.5,512.55,423.23
2016,3,24,8,30,667.0,110.0,3.0,13.0,412.0,571.78,470.11
2016,3,24,8,45,671.5,124.0,3.05,13.5,455.5,617.04,503.76
2016,3,24,9,0,676.0,138.0,3.1,14.0,499.0,660.55,535.22
2016,3,24,9,15,698.5,142.0,3.0,14.0,542.0,704.98,567.56
2016,3,24,9,30,721.0,146.0,2.9,14.0,585.0,748.48,597.68
2016,3,24,9,45,747.5,145.0,2.8,14.5,625.0,788.52,623.49
2016,3,24,10,0,774.0,144.0,2.7,15.0,665.0,827.19,647.83
2016,3,24,10,15,786.5,146.5,2.6,15.0,696.5,852.48,663.53
2016,3,24,10,30,799.0,149.0,2.5,15.0,728.0,878.8,679.93
2016,3,24,10,45,815.0,147.0,2.45,15.5,754.5,900.75,692.31
2016,3,24,11,0,831.0,145.0,2.4,16.0,781.0,919.89,702.73
2016,3,24,11,15,836.5,146.5,2.4,16.0,798.5,930.18,708.92
2016,3,24,11,30,842.0,148.0,2.4,16.0,816.0,937.21,713.11
2016,3,24,11,45,837.5,153.0,2.4,16.0,823.5,935.49,711.5
2016,3,24,12,0,833.0,158.0,2.4,16.0,831.0,930.46,707.86
2016,3,24,12,15,833.5,158.0,2.4,16.0,832.0,921.5,701.71
2016,3,24,12,30,834.0,158.0,2.4,16.0,833.0,909.34,693.53
2016,3,24,12,45,858.5,143.5,2.4,16.0,832.0,899.86,687.33
2016,3,24,13,0,883.0,129.0,2.4,16.0,831.0,882.84,676.01
2016,3,24,13,15,878.5,128.0,2.4,16.0,815.5,855.79,657.86
2016,3,24,13,30,874.0,127.0,2.4,16.0,800.0,828.57,639.65
2016,3,24,13,45,865.0,127.0,2.4,16.0,776.5,793.24,615.65
2016,3,24,14,0,856.0,127.0,2.4,16.0,753.0,755.72,590.0
2016,3,24,14,15,845.5,125.0,2.4,16.0,722.5,713.19,559.96
2016,3,24,14,30,835.0,123.0,2.4,16.0,692.0,669.05,527.11
2016,3,24,14,45,812.0,124.5,2.45,16.0,653.0,619.39,489.48
2016,3,24,15,0,789.0,126.0,2.5,16.0,614.0,569.68,450.86
2016,3,24,15,15,770.0,122.0,2.55,15.5,571.0,515.87,408.97
2016,3,24,15,30,751.0,118.0,2.6,15.0,528.0,463.11,366.46
2016,3,24,15,45,720.5,115.0,2.65,15.0,480.5,407.08,319.44
2016,3,24,16,0,690.0,112.0,2.7,15.0,433.0,353.05,272.89
2016,3,24,16,15,547.5,118.0,2.8,14.5,355.0,275.72,209.8
2016,3,24,16,30,405.0,124.0,2.9,14.0,277.0,212.37,158.99
2016,3,24,16,45,361.0,114.0,3.0,14.0,235.0,169.56,122.72
2016,3,24,17,0,317.0,104.0,3.1,14.0,193.0,131.53,91.79
2016,3,24,17,15,276.5,85.5,3.1,13.5,151.0,93.75,63.47
2016,3,24,17,30,236.0,67.0,3.1,13.0,109.0,58.71,40.95
2016,3,24,17,45,172.0,48.0,3.15,13.0,73.0,39.05,28.29
2016,3,24,18,0,108.0,29.0,3.2,13.0,37.0,24.15,12.53
2016,3,24,18,15,54.0,14.5,3.1,12.5,18.5,14.25,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,6,15,86.5,13.5,2.05,11.0,19.5,30.8,0.0
2016,3,25,6,30,173.0,27.0,2.1,11.0,39.0,84.94,45.21
2016,3,25,6,45,291.0,40.5,2.2,11.5,81.5,147.86,109.36
2016,3,25,7,0,409.0,54.0,2.3,12.0,124.0,222.8,174.71
2016,3,25,7,15,484.5,63.5,2.4,12.0,174.0,287.25,232.22
2016,3,25,7,30,560.0,73.0,2.5,12.0,224.0,358.67,294.52
2016,3,25,7,45,622.5,76.5,2.6,12.5,277.5,423.12,349.29
2016,3,25,8,0,685.0,80.0,2.7,13.0,331.0,492.09,406.01
2016,3,25,8,15,719.0,84.5,2.75,13.0,382.0,548.83,451.96
2016,3,25,8,30,753.0,89.0,2.8,13.0,433.0,604.5,495.94
2016,3,25,8,45,781.5,91.0,2.85,13.5,481.5,656.48,534.81
2016,3,25,9,0,810.0,93.0,2.9,14.0,530.0,708.29,571.1
2016,3,25,9,15,828.0,95.5,2.75,14.0,573.5,752.06,600.78
2016,3,25,9,30,846.0,98.0,2.6,14.0,617.0,794.28,628.76
2016,3,25,9,45,859.0,100.5,2.5,14.5,655.0,830.53,651.07
2016,3,25,10,0,872.0,103.0,2.4,15.0,693.0,859.34,667.76
2016,3,25,10,15,882.0,105.0,2.35,15.0,725.0,887.4,685.46
2016,3,25,10,30,892.0,107.0,2.3,15.0,757.0,912.6,701.08
2016,3,25,10,45,896.0,109.5,2.25,15.5,781.0,929.9,709.94
2016,3,25,11,0,900.0,112.0,2.2,16.0,805.0,943.88,716.61
2016,3,25,11,15,904.5,113.0,2.15,16.0,822.0,953.3,721.64
2016,3,25,11,30,909.0,114.0,2.1,16.0,839.0,959.27,724.49
2016,3,25,11,45,911.5,114.5,2.05,16.0,847.5,959.37,723.55
2016,3,25,12,0,914.0,115.0,2.0,16.0,856.0,955.96,720.46
2016,3,25,12,15,914.0,115.0,2.0,16.0,856.5,946.26,713.91
2016,3,25,12,30,914.0,115.0,2.0,16.0,857.0,933.13,705.23
2016,3,25,12,45,917.5,111.5,2.05,16.0,850.5,916.04,694.56
2016,3,25,13,0,921.0,108.0,2.1,16.0,844.0,895.54,681.62
2016,3,25,13,15,916.5,107.0,2.15,16.0,828.0,867.63,663.6
2016,3,25,13,30,912.0,106.0,2.2,16.0,812.0,836.83,643.54
2016,3,25,13,45,905.5,104.5,2.25,16.0,788.5,801.24,619.98
2016,3,25,14,0,899.0,103.0,2.3,16.0,765.0,763.21,594.48
2016,3,25,14,15,889.5,101.5,2.35,16.0,733.5,720.84,565.57
2016,3,25,14,30,880.0,100.0,2.4,16.0,702.0,676.64,533.58
2016,3,25,14,45,865.5,98.5,2.5,16.0,664.5,627.79,496.86
2016,3,25,15,0,851.0,97.0,2.6,16.0,627.0,577.6,458.04
2016,3,25,15,15,833.5,94.5,2.65,15.5,583.5,524.28,416.24
2016,3,25,15,30,816.0,92.0,2.7,15.0,540.0,470.91,372.94
2016,3,25,15,45,787.0,90.5,2.8,15.0,491.5,413.97,324.87
2016,3,25,16,0,758.0,89.0,2.9,15.0,443.0,358.74,276.88
2016,3,25,16,15,725.0,84.5,2.95,14.5,392.5,299.6,225.24
2016,3,25,16,30,692.0,80.0,3.0,14.0,342.0,244.9,176.51
2016,3,25,16,45,640.0,75.0,3.1,14.0,289.5,189.12,127.8
2016,3,25,17,0,588.0,70.0,3.2,14.0,237.0,138.88,86.06
2016,3,25,17,15,517.0,62.0,3.2,13.5,186.5,90.23,51.2
2016,3,25,17,30,446.0,54.0,3.2,13.0,136.0,49.85,30.24
2016,3,25,17,45,329.5,42.0,3.25,13.0,91.5,32.09,22.32
2016,3,25,18,0,213.0,30.0,3.3,13.0,47.0,23.28,12.34
2016,3,25,18,15,106.5,15.0,3.25,12.5,23.5,14.74,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,26,6,15,135.5,12.0,2.4,12.0,22.0,39.76,0.0
2016,3,26,6,30,271.0,24.0,2.4,12.0,44.0,109.45,63.51
2016,3,26,6,45,384.5,34.0,2.45,12.5,87.5,172.33,127.45
2016,3,26,7,0,498.0,44.0,2.5,13.0,131.0,246.49,192.78
2016,3,26,7,15,566.0,50.5,2.45,13.0,181.5,308.98,249.01
2016,3,26,7,30,634.0,57.0,2.4,13.0,232.0,377.66,308.99
2016,3,26,7,45,677.5,62.0,2.4,13.5,283.5,435.73,358.27
2016,3,26,8,0,721.0,67.0,2.4,14.0,335.0,498.35,409.28
2016,3,26,8,15,751.5,70.5,2.4,14.0,385.0,553.5,453.51
2016,3,26,8,30,782.0,74.0,2.4,14.0,435.0,609.36,496.96
2016,3,26,8,45,803.0,77.0,2.4,14.5,482.0,658.32,531.92
2016,3,26,9,0,824.0,80.0,2.4,15.0,529.0,706.52,564.84
2016,3,26,9,15,840.5,82.5,2.45,15.0,571.5,745.14,591.52
2016,3,26,9,30,857.0,85.0,2.5,15.0,614.0,786.41,619.94
2016,3,26,9,45,867.0,87.5,2.55,15.5,650.5,820.39,641.67
2016,3,26,10,0,877.0,90.0,2.6,16.0,687.0,851.86,661.48
2016,3,26,10,15,885.5,91.0,2.6,16.0,717.5,877.65,678.09
2016,3,26,10,30,894.0,92.0,2.6,16.0,748.0,900.52,692.7
2016,3,26,10,45,900.0,93.5,2.65,16.5,771.5,918.61,703.16
2016,3,26,11,0,906.0,95.0,2.7,17.0,795.0,933.41,711.46
2016,3,26,11,15,909.5,95.5,2.7,17.0,811.5,941.46,716.18
2016,3,26,11,30,913.0,96.0,2.7,17.0,828.0,946.04,718.73
2016,3,26,11,45,911.0,98.5,2.75,17.0,835.0,944.21,717.51
2016,3,26,12,0,909.0,101.0,2.8,17.0,842.0,938.88,714.08
2016,3,26,12,15,909.0,101.5,2.8,17.0,842.5,929.78,707.83
2016,3,26,12,30,909.0,102.0,2.8,17.0,843.0,917.27,699.38
2016,3,26,12,45,884.5,113.5,2.85,17.0,829.5,891.46,682.26
2016,3,26,13,0,860.0,125.0,2.9,17.0,816.0,863.12,663.45
2016,3,26,13,15,723.0,192.0,2.95,17.0,765.5,801.26,620.86
2016,3,26,13,30,586.0,259.0,3.0,17.0,715.0,735.26,570.94
2016,3,26,13,45,517.0,275.0,3.05,17.0,668.5,677.45,528.23
2016,3,26,14,0,448.0,291.0,3.1,17.0,622.0,622.1,486.64
2016,3,26,14,15,620.0,210.0,3.15,16.5,648.0,644.08,508.25
2016,3,26,14,30,792.0,129.0,3.2,16.0,674.0,649.98,516.58
2016,3,26,14,45,610.5,184.5,3.25,16.0,591.5,557.31,443.23
2016,3,26,15,0,429.0,240.0,3.3,16.0,509.0,476.6,378.73
2016,3,26,15,15,512.0,196.0,3.3,15.5,495.0,454.84,362.76
2016,3,26,15,30,595.0,152.0,3.3,15.0,481.0,425.19,338.78
2016,3,26,15,45,522.0,155.5,3.35,15.0,426.0,364.42,288.47
2016,3,26,16,0,449.0,159.0,3.4,15.0,371.0,311.06,243.87
2016,3,26,16,15,272.5,158.0,3.4,15.0,282.5,229.84,179.14
2016,3,26,16,30,96.0,157.0,3.4,15.0,194.0,169.72,133.58
2016,3,26,16,45,86.0,135.0,3.4,15.0,164.5,140.9,109.7
2016,3,26,17,0,76.0,113.0,3.4,15.0,135.0,113.39,86.93
2016,3,26,17,15,61.0,91.0,3.35,14.5,106.5,86.87,65.61
2016,3,26,17,30,46.0,69.0,3.3,14.0,78.0,62.47,46.37
2016,3,26,17,45,23.0,48.0,3.3,13.5,52.5,43.24,31.99
2016,3,26,18,0,0.0,27.0,3.3,13.0,27.0,25.67,14.6
2016,3,26,18,15,0.0,13.5,3.25,13.0,13.5,13.27,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,119.0,14.0,2.6,11.0,23.5,38.77,0.0
2016,3,27,6,30,238.0,28.0,2.7,11.0,47.0,107.08,66.63
2016,3,27,6,45,348.0,40.5,2.8,11.5,91.5,169.18,126.92
2016,3,27,7,0,458.0,53.0,2.9,12.0,136.0,243.36,192.19
2016,3,27,7,15,530.5,61.0,2.9,12.0,187.5,307.9,250.04
2016,3,27,7,30,603.0,69.0,2.9,12.0,239.0,379.02,312.13
2016,3,27,7,45,492.5,99.0,2.95,12.5,256.0,381.21,315.72
2016,3,27,8,0,382.0,129.0,3.0,13.0,273.0,374.41,310.1
2016,3,27,8,15,222.0,161.0,3.1,13.0,247.5,320.13,264.5
2016,3,27,8,30,62.0,193.0,3.2,13.0,222.0,243.7,198.93
2016,3,27,8,45,95.5,219.0,3.3,13.0,269.0,297.07,242.79
2016,3,27,9,0,129.0,245.0,3.4,13.0,316.0,360.72,293.8
2016,3,27,9,15,485.0,175.5,3.45,13.0,473.0,579.43,473.68
2016,3,27,9,30,841.0,106.0,3.5,13.0,630.0,804.7,644.8
2016,3,27,9,45,853.5,109.0,3.6,13.5,668.0,840.9,667.39
2016,3,27,10,0,866.0,112.0,3.7,14.0,706.0,874.72,689.48
2016,3,27,10,15,876.0,114.0,3.75,14.0,738.5,897.26,704.43
2016,3,27,10,30,886.0,116.0,3.8,14.0,771.0,922.22,721.23
2016,3,27,10,45,893.5,117.5,3.85,14.0,795.5,941.35,733.92
2016,3,27,11,0,901.0,119.0,3.9,14.0,820.0,957.26,744.47
2016,3,27,11,15,906.0,120.0,3.9,14.0,837.5,966.98,750.51
2016,3,27,11,30,911.0,121.0,3.9,14.0,855.0,973.25,754.3
2016,3,27,11,45,911.5,122.5,3.95,14.5,863.5,972.39,752.19
2016,3,27,12,0,912.0,124.0,4.0,15.0,872.0,968.02,747.83
2016,3,27,12,15,913.0,124.5,4.0,15.0,873.0,959.57,741.87
2016,3,27,12,30,914.0,125.0,4.0,15.0,874.0,947.67,733.66
2016,3,27,12,45,909.5,126.0,4.05,15.0,866.0,928.06,720.43
2016,3,27,13,0,905.0,127.0,4.1,15.0,858.0,905.32,705.08
2016,3,27,13,15,901.0,126.0,4.1,15.0,842.0,877.97,686.22
2016,3,27,13,30,897.0,125.0,4.1,15.0,826.0,847.75,665.3
2016,3,27,13,45,887.0,125.5,4.2,15.0,801.5,811.69,640.52
2016,3,27,14,0,877.0,126.0,4.3,15.0,777.0,775.1,615.34
2016,3,27,14,15,775.0,154.0,4.35,14.5,712.0,697.89,558.68
2016,3,27,14,30,673.0,182.0,4.4,14.0,647.0,625.33,503.0
2016,3,27,14,45,552.5,211.5,4.45,14.0,580.0,547.74,441.3
2016,3,27,15,0,432.0,241.0,4.5,14.0,513.0,479.89,386.45
2016,3,27,15,15,400.0,230.0,4.45,13.5,468.5,429.02,346.16
2016,3,27,15,30,368.0,219.0,4.4,13.0,424.0,381.46,307.73
2016,3,27,15,45,351.0,201.5,4.4,13.0,383.0,336.78,270.53
2016,3,27,16,0,334.0,184.0,4.4,13.0,342.0,293.49,233.84
2016,3,27,16,15,373.0,155.5,4.3,12.5,314.0,258.01,202.14
2016,3,27,16,30,412.0,127.0,4.2,12.0,286.0,218.86,166.06
2016,3,27,16,45,357.0,119.0,4.15,12.0,242.5,175.03,128.77
2016,3,27,17,0,302.0,111.0,4.1,12.0,199.0,139.23,99.77
2016,3,27,17,15,259.5,92.0,4.1,12.0,157.0,99.34,69.01
2016,3,27,17,30,217.0,73.0,4.1,12.0,115.0,64.51,45.61
2016,3,27,17,45,153.0,53.5,4.1,12.0,78.5,43.23,32.25
2016,3,27,18,0,89.0,34.0,4.1,12.0,42.0,28.08,16.95
2016,3,27,18,15,44.5,17.0,4.1,12.0,21.0,14.39,0.0
2016,3,27,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,28,6,15,155.5,14.0,4.3,10.0,27.0,47.03,0.0
2016,3,28,6,30,311.0,28.0,4.4,10.0,54.0,127.65,83.22
2016,3,28,6,45,429.5,37.5,4.55,10.0,101.5,193.67,147.05
2016,3,28,7,0,548.0,47.0,4.7,10.0,149.0,272.54,217.97
2016,3,28,7,15,615.5,53.5,4.75,10.0,202.0,338.0,278.16
2016,3,28,7,30,683.0,60.0,4.8,10.0,255.0,407.54,340.54
2016,3,28,7,45,727.5,64.5,4.9,10.5,309.5,470.15,395.02
2016,3,28,8,0,772.0,69.0,5.0,11.0,364.0,535.39,449.88
2016,3,28,8,15,802.0,72.5,5.0,11.0,416.0,592.66,497.31
2016,3,28,8,30,832.0,76.0,5.0,11.0,468.0,650.44,543.85
2016,3,28,8,45,854.0,78.5,5.0,11.5,517.5,701.56,581.27
2016,3,28,9,0,876.0,81.0,5.0,12.0,567.0,747.51,613.72
2016,3,28,9,15,892.0,83.5,4.95,12.0,611.0,791.78,645.3
2016,3,28,9,30,908.0,86.0,4.9,12.0,655.0,834.2,675.1
2016,3,28,9,45,920.0,87.5,4.85,12.0,694.0,870.04,699.68
2016,3,28,10,0,932.0,89.0,4.8,12.0,733.0,903.29,722.2
2016,3,28,10,15,940.5,90.5,4.75,12.0,764.5,930.67,740.31
2016,3,28,10,30,949.0,92.0,4.7,12.0,796.0,954.92,756.13
2016,3,28,10,45,954.5,93.0,4.7,12.5,820.5,972.6,766.22
2016,3,28,11,0,960.0,94.0,4.7,13.0,845.0,986.8,773.91
2016,3,28,11,15,963.5,95.0,4.65,13.0,861.5,995.56,778.91
2016,3,28,11,30,967.0,96.0,4.6,13.0,878.0,1000.64,781.46
2016,3,28,11,45,967.5,96.5,4.6,13.0,886.5,998.7,779.67
2016,3,28,12,0,968.0,97.0,4.6,13.0,895.0,993.06,775.46
2016,3,28,12,15,968.0,97.0,4.5,13.0,894.5,982.75,767.24
2016,3,28,12,30,968.0,97.0,4.4,13.0,894.0,968.81,756.62
2016,3,28,12,45,950.5,105.0,4.35,13.0,881.5,944.29,739.1
2016,3,28,13,0,933.0,113.0,4.3,13.0,869.0,916.86,719.64
2016,3,28,13,15,928.0,112.0,4.2,13.0,852.5,888.03,698.81
2016,3,28,13,30,923.0,111.0,4.1,13.0,836.0,856.29,676.25
2016,3,28,13,45,914.5,110.5,4.05,13.0,811.0,819.62,650.26
2016,3,28,14,0,906.0,110.0,4.0,13.0,786.0,780.6,622.45
2016,3,28,14,15,896.0,108.5,3.9,13.0,754.0,737.4,591.18
2016,3,28,14,30,886.0,107.0,3.8,13.0,722.0,692.4,557.04
2016,3,28,14,45,871.0,105.5,3.75,13.0,683.5,642.78,518.11
2016,3,28,15,0,856.0,104.0,3.7,13.0,645.0,591.88,477.32
2016,3,28,15,15,838.5,101.5,3.6,13.0,601.5,538.12,433.19
2016,3,28,15,30,821.0,99.0,3.5,13.0,558.0,484.31,387.89
2016,3,28,15,45,797.0,95.5,3.4,13.0,509.5,427.05,338.72
2016,3,28,16,0,773.0,92.0,3.3,13.0,461.0,371.01,289.35
2016,3,28,16,15,735.5,81.5,3.15,12.5,401.5,305.59,232.17
2016,3,28,16,30,698.0,71.0,3.0,12.0,342.0,243.55,177.05
2016,3,28,16,45,627.5,74.5,2.95,12.0,291.5,189.47,129.88
2016,3,28,17,0,557.0,78.0,2.9,12.0,241.0,144.88,93.15
2016,3,28,17,15,491.0,68.5,2.9,11.5,191.0,96.72,57.6
2016,3,28,17,30,425.0,59.0,2.9,11.0,141.0,56.3,34.9
2016,3,28,17,45,325.5,46.0,2.9,11.0,97.0,34.71,24.98
2016,3,28,18,0,226.0,33.0,2.9,11.0,53.0,25.53,15.28
2016,3,28,18,15,113.0,16.5,2.9,11.0,26.5,12.9,0.0
2016,3,28,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,29,6,15,158.5,14.0,1.7,9.5,28.5,55.53,0.0
2016,3,29,6,30,317.0,28.0,1.8,10.0,57.0,130.39,87.38
2016,3,29,6,45,435.5,37.0,1.95,10.5,105.0,196.63,149.13
2016,3,29,7,0,554.0,46.0,2.1,11.0,153.0,275.69,218.76
2016,3,29,7,15,619.5,52.5,2.25,11.0,206.0,340.8,277.46
2016,3,29,7,30,685.0,59.0,2.4,11.0,259.0,409.95,338.13
2016,3,29,7,45,733.0,62.5,2.6,11.5,313.5,473.48,392.09
2016,3,29,8,0,781.0,66.0,2.8,12.0,368.0,539.97,446.65
2016,3,29,8,15,810.0,69.5,2.75,12.0,420.5,597.03,492.18
2016,3,29,8,30,839.0,73.0,2.7,12.0,473.0,654.52,536.54
2016,3,29,8,45,862.0,75.0,2.7,12.5,522.0,701.96,569.4
2016,3,29,9,0,885.0,77.0,2.7,13.0,571.0,752.53,603.94
2016,3,29,9,15,900.5,79.0,2.5,13.0,615.5,796.15,632.51
2016,3,29,9,30,916.0,81.0,2.3,13.0,660.0,837.88,659.01
2016,3,29,9,45,927.5,82.5,2.15,13.5,698.5,873.5,679.72
2016,3,29,10,0,939.0,84.0,2.0,14.0,737.0,906.5,698.12
2016,3,29,10,15,947.0,85.5,1.9,14.0,768.5,933.56,713.92
2016,3,29,10,30,955.0,87.0,1.8,14.0,800.0,957.45,727.46
2016,3,29,10,45,959.5,88.5,1.7,14.0,824.0,974.82,736.52
2016,3,29,11,0,964.0,90.0,1.6,14.0,848.0,988.66,743.25
2016,3,29,11,15,967.5,90.5,1.55,14.0,864.5,996.86,747.07
2016,3,29,11,30,971.0,91.0,1.5,14.0,881.0,1001.37,748.64
2016,3,29,11,45,971.5,92.0,1.5,14.0,889.0,999.92,747.27
2016,3,29,12,0,972.0,93.0,1.5,14.0,897.0,994.75,743.67
2016,3,29,12,15,971.5,93.0,1.5,14.0,896.5,983.9,736.53
2016,3,29,12,30,971.0,93.0,1.5,14.0,896.0,969.43,727.19
2016,3,29,12,45,966.0,94.0,1.5,14.5,887.0,948.49,712.36
2016,3,29,13,0,961.0,95.0,1.5,15.0,878.0,924.25,695.5
2016,3,29,13,15,957.0,94.5,1.55,14.5,861.5,896.12,679.3
2016,3,29,13,30,953.0,94.0,1.6,14.0,845.0,864.95,660.86
2016,3,29,13,45,944.0,94.0,1.65,14.0,819.5,827.51,636.68
2016,3,29,14,0,935.0,94.0,1.7,14.0,794.0,787.67,610.56
2016,3,29,14,15,926.0,93.0,1.75,14.0,762.5,744.64,581.83
2016,3,29,14,30,917.0,92.0,1.8,14.0,731.0,699.66,550.72
2016,3,29,14,45,901.0,91.5,1.85,14.0,692.0,649.12,513.06
2016,3,29,15,0,885.0,91.0,1.9,14.0,653.0,597.71,473.64
2016,3,29,15,15,868.5,88.5,1.95,14.0,609.0,543.51,430.89
2016,3,29,15,30,852.0,86.0,2.0,14.0,565.0,487.79,385.58
2016,3,29,15,45,826.0,84.5,2.05,14.0,516.0,430.04,337.21
2016,3,29,16,0,800.0,83.0,2.1,14.0,467.0,373.65,288.47
2016,3,29,16,15,769.0,79.0,2.1,13.5,415.5,314.97,237.2
2016,3,29,16,30,738.0,75.0,2.1,13.0,364.0,258.83,187.16
2016,3,29,16,45,690.5,70.5,2.15,13.0,310.0,199.54,135.08
2016,3,29,17,0,643.0,66.0,2.2,13.0,256.0,147.16,90.84
2016,3,29,17,15,576.5,59.0,2.2,12.5,204.0,96.14,53.29
2016,3,29,17,30,510.0,52.0,2.2,12.0,152.0,52.79,29.74
2016,3,29,17,45,397.0,41.5,2.2,11.5,105.0,30.79,21.53
2016,3,29,18,0,284.0,31.0,2.2,11.0,58.0,24.07,14.31
2016,3,29,18,15,142.0,15.5,2.2,11.0,29.0,11.85,0.0
2016,3,29,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,6,15,101.5,18.0,1.85,10.0,27.5,47.76,0.0
2016,3,30,6,30,203.0,36.0,1.9,10.0,55.0,108.31,74.95
2016,3,30,6,45,308.5,49.5,1.95,10.5,99.5,168.81,129.47
2016,3,30,7,0,414.0,63.0,2.0,11.0,144.0,240.95,192.44
2016,3,30,7,15,322.5,90.0,1.95,11.0,164.5,252.95,206.88
2016,3,30,7,30,231.0,117.0,1.9,11.0,185.0,248.58,205.43
2016,3,30,7,45,263.5,132.5,1.85,11.5,224.5,293.81,243.49
2016,3,30,8,0,296.0,148.0,1.8,12.0,264.0,341.68,282.46
2016,3,30,8,15,217.0,178.5,1.8,12.0,269.5,331.3,272.7
2016,3,30,8,30,138.0,209.0,1.8,12.0,275.0,320.18,261.71
2016,3,30,8,45,117.0,229.0,1.8,12.0,289.0,331.51,269.64
2016,3,30,9,0,96.0,249.0,1.8,12.0,303.0,332.76,269.35
2016,3,30,9,15,124.5,272.5,1.8,12.0,348.0,391.08,315.06
2016,3,30,9,30,153.0,296.0,1.8,12.0,393.0,442.62,354.5
2016,3,30,9,45,218.0,307.0,1.85,12.5,455.0,512.0,407.55
2016,3,30,10,0,283.0,318.0,1.9,13.0,517.0,592.99,467.67
2016,3,30,10,15,246.5,340.0,1.9,13.0,518.5,588.94,462.01
2016,3,30,10,30,210.0,362.0,1.9,13.0,520.0,573.4,448.75
2016,3,30,10,45,244.0,368.5,1.95,13.5,557.5,612.5,477.34
2016,3,30,11,0,278.0,375.0,2.0,14.0,595.0,660.1,511.11
2016,3,30,11,15,262.0,387.0,2.0,14.0,597.5,657.51,507.78
2016,3,30,11,30,246.0,399.0,2.0,14.0,600.0,645.43,498.26
2016,3,30,11,45,301.0,389.0,2.0,14.0,637.5,691.06,532.43
2016,3,30,12,0,356.0,379.0,2.0,14.0,675.0,726.96,558.99
2016,3,30,12,15,443.5,344.0,2.0,14.0,712.5,770.36,591.87
2016,3,30,12,30,531.0,309.0,2.0,14.0,750.0,804.43,617.91
2016,3,30,12,45,719.0,213.0,2.0,14.0,804.5,862.02,662.73
2016,3,30,13,0,907.0,117.0,2.0,14.0,859.0,902.42,690.27
2016,3,30,13,15,903.0,116.0,2.05,14.0,843.0,874.92,671.87
2016,3,30,13,30,899.0,115.0,2.1,14.0,827.0,844.55,652.11
2016,3,30,13,45,893.5,113.5,2.15,14.0,803.5,809.8,629.13
2016,3,30,14,0,888.0,112.0,2.2,14.0,780.0,772.6,604.21
2016,3,30,14,15,878.5,110.5,2.3,14.0,749.0,730.31,575.67
2016,3,30,14,30,869.0,109.0,2.4,14.0,718.0,686.25,544.17
2016,3,30,14,45,679.5,166.5,2.5,14.0,627.5,586.49,466.81
2016,3,30,15,0,490.0,224.0,2.6,14.0,537.0,498.88,397.61
2016,3,30,15,15,650.0,161.0,2.75,13.5,546.5,498.15,398.8
2016,3,30,15,30,810.0,98.0,2.9,13.0,556.0,480.85,384.43
2016,3,30,15,45,787.5,94.5,3.05,13.0,508.5,424.71,336.7
2016,3,30,16,0,765.0,91.0,3.2,13.0,461.0,369.66,288.6
2016,3,30,16,15,733.5,86.5,3.25,12.5,410.0,310.26,236.38
2016,3,30,16,30,702.0,82.0,3.3,12.0,359.0,255.19,186.92
2016,3,30,16,45,658.0,76.5,3.4,12.0,307.0,199.58,137.43
2016,3,30,17,0,614.0,71.0,3.5,12.0,255.0,148.59,93.86
2016,3,30,17,15,547.5,63.5,3.4,11.5,203.5,98.69,56.7
2016,3,30,17,30,481.0,56.0,3.3,11.0,152.0,56.51,33.1
2016,3,30,17,45,376.5,44.5,3.25,11.0,106.0,33.39,23.91
2016,3,30,18,0,272.0,33.0,3.2,11.0,60.0,25.83,15.96
2016,3,30,18,15,136.0,16.5,3.1,11.0,30.0,12.81,0.0
2016,3,30,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.5,17.0,2.3,11.0,31.0,55.38,0.0
2016,3,31,6,30,275.0,34.0,2.4,11.0,62.0,127.13,88.9
2016,3,31,6,45,381.0,45.5,2.5,11.5,108.5,190.84,146.32
2016,3,31,7,0,487.0,57.0,2.6,12.0,155.0,265.91,212.15
2016,3,31,7,15,243.5,69.0,2.6,12.0,118.0,194.7,159.0
2016,3,31,7,30,0.0,81.0,2.6,12.0,81.0,79.66,62.66
2016,3,31,7,45,0.0,98.0,2.6,12.0,98.0,96.68,77.17
2016,3,31,8,0,0.0,115.0,2.6,12.0,115.0,113.68,91.31
2016,3,31,8,15,7.0,144.5,2.55,12.0,148.0,148.3,120.13
2016,3,31,8,30,14.0,174.0,2.5,12.0,181.0,183.54,149.01
2016,3,31,8,45,35.5,206.5,2.45,12.5,226.5,240.17,194.95
2016,3,31,9,0,57.0,239.0,2.4,13.0,272.0,292.18,236.15
2016,3,31,9,15,86.0,267.0,2.4,13.0,320.5,346.33,279.04
2016,3,31,9,30,115.0,295.0,2.4,13.0,369.0,410.63,328.99
2016,3,31,9,45,504.5,197.5,2.4,13.5,549.0,652.42,522.39
2016,3,31,10,0,894.0,100.0,2.4,14.0,729.0,890.65,692.86
2016,3,31,10,15,902.5,101.5,2.4,14.0,760.0,917.05,707.62
2016,3,31,10,30,911.0,103.0,2.4,14.0,791.0,940.45,722.43
2016,3,31,10,45,918.0,103.5,2.45,14.0,815.5,958.23,733.94
2016,3,31,11,0,925.0,104.0,2.5,14.0,840.0,972.69,743.34
2016,3,31,11,15,929.0,105.0,2.5,14.0,856.0,981.47,748.52
2016,3,31,11,30,933.0,106.0,2.5,14.0,872.0,986.71,751.49
2016,3,31,11,45,935.5,106.0,2.5,14.5,880.5,985.9,749.14
2016,3,31,12,0,938.0,106.0,2.5,15.0,889.0,981.51,744.58
2016,3,31,12,15,938.0,105.5,2.6,15.0,889.0,970.71,738.23
2016,3,31,12,30,938.0,105.0,2.7,15.0,889.0,956.42,729.59
2016,3,31,12,45,942.0,101.5,2.8,15.0,882.0,939.12,718.93
2016,3,31,13,0,946.0,98.0,2.9,15.0,875.0,918.3,705.86
2016,3,31,13,15,942.0,97.5,2.95,15.0,859.0,890.41,687.46
2016,3,31,13,30,938.0,97.0,3.0,15.0,843.0,859.52,666.94
2016,3,31,13,45,932.0,96.0,3.15,15.0,819.0,823.73,643.41
2016,3,31,14,0,926.0,95.0,3.3,15.0,795.0,785.41,617.73
2016,3,31,14,15,620.5,204.5,3.4,14.5,665.0,644.14,511.96
2016,3,31,14,30,315.0,314.0,3.5,14.0,535.0,516.92,410.95
2016,3,31,14,45,195.5,299.5,3.6,14.0,434.5,411.52,328.68
2016,3,31,15,0,76.0,285.0,3.7,14.0,334.0,317.34,253.55
2016,3,31,15,15,75.0,265.5,3.7,14.0,311.5,293.11,234.87
2016,3,31,15,30,74.0,246.0,3.7,14.0,289.0,268.96,215.84
2016,3,31,15,45,99.5,228.5,3.75,14.0,280.5,258.03,207.16
2016,3,31,16,0,125.0,211.0,3.8,14.0,272.0,243.22,194.75
2016,3,31,16,15,120.0,189.0,3.75,13.5,242.5,212.65,169.73
2016,3,31,16,30,115.0,167.0,3.7,13.0,213.0,182.7,144.88
2016,3,31,16,45,108.5,144.0,3.7,13.0,182.5,152.27,119.22
2016,3,31,17,0,102.0,121.0,3.7,13.0,152.0,122.78,94.4
2016,3,31,17,15,321.5,86.0,3.55,12.5,156.5,99.18,65.95
2016,3,31,17,30,541.0,51.0,3.4,12.0,161.0,54.64,29.65
2016,3,31,17,45,434.5,42.0,3.25,12.0,113.5,30.88,21.63
2016,3,31,18,0,328.0,33.0,3.1,12.0,66.0,25.63,15.89
2016,3,31,18,15,164.0,16.5,2.95,11.5,33.0,12.54,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,11.0,2.4,11.0,11.0,10.61,0.0
2016,4,1,6,30,0.0,22.0,2.5,11.0,22.0,21.23,11.67
2016,4,1,6,45,0.0,37.5,2.65,11.5,37.5,36.23,25.03
2016,4,1,7,0,0.0,53.0,2.8,12.0,53.0,51.79,38.67
2016,4,1,7,15,0.0,70.0,2.8,12.0,70.0,68.87,53.53
2016,4,1,7,30,0.0,87.0,2.8,12.0,87.0,85.91,68.11
2016,4,1,7,45,0.0,104.5,2.8,12.0,104.5,103.44,82.88
2016,4,1,8,0,0.0,122.0,2.8,12.0,122.0,120.95,97.4
2016,4,1,8,15,8.5,150.0,2.75,12.0,154.5,154.98,125.7
2016,4,1,8,30,17.0,178.0,2.7,12.0,187.0,189.73,154.18
2016,4,1,8,45,33.5,208.0,2.7,12.5,226.5,240.27,195.02
2016,4,1,9,0,50.0,238.0,2.7,13.0,266.0,285.68,230.92
2016,4,1,9,15,50.0,255.5,2.65,13.0,285.5,305.11,245.56
2016,4,1,9,30,50.0,273.0,2.6,13.0,305.0,324.37,260.02
2016,4,1,9,45,48.0,286.5,2.6,13.0,319.0,337.36,269.48
2016,4,1,10,0,46.0,300.0,2.6,13.0,333.0,350.08,278.72
2016,4,1,10,15,91.0,334.0,2.5,13.0,402.0,426.67,338.7
2016,4,1,10,30,136.0,368.0,2.4,13.0,471.0,513.41,404.47
2016,4,1,10,45,142.0,380.5,2.35,13.5,491.0,532.46,416.85
2016,4,1,11,0,148.0,393.0,2.3,14.0,511.0,550.96,429.12
2016,4,1,11,15,210.0,395.0,2.25,14.0,566.5,609.86,473.7
2016,4,1,11,30,272.0,397.0,2.2,14.0,622.0,676.4,522.51
2016,4,1,11,45,351.5,372.5,2.2,14.0,666.0,721.67,556.77
2016,4,1,12,0,431.0,348.0,2.2,14.0,710.0,771.56,593.86
2016,4,1,12,15,687.0,225.5,2.2,14.0,801.5,875.22,673.57
2016,4,1,12,30,943.0,103.0,2.2,14.0,893.0,960.77,731.21
2016,4,1,12,45,942.0,102.0,2.2,14.0,885.0,941.51,717.4
2016,4,1,13,0,941.0,101.0,2.2,14.0,877.0,918.91,702.51
2016,4,1,13,15,937.0,100.5,2.25,14.0,861.0,891.06,684.54
2016,4,1,13,30,933.0,100.0,2.3,14.0,845.0,860.25,664.44
2016,4,1,13,45,928.0,98.5,2.35,14.0,821.0,824.82,640.97
2016,4,1,14,0,923.0,97.0,2.4,14.0,797.0,786.81,615.46
2016,4,1,14,15,914.5,96.0,2.45,14.0,766.0,744.43,586.52
2016,4,1,14,30,906.0,95.0,2.5,14.0,735.0,700.09,555.39
2016,4,1,14,45,894.5,93.0,2.6,14.0,697.5,651.19,518.64
2016,4,1,15,0,883.0,91.0,2.7,14.0,660.0,601.07,479.86
2016,4,1,15,15,867.5,88.5,2.75,13.5,616.5,547.38,437.74
2016,4,1,15,30,852.0,86.0,2.8,13.0,573.0,492.01,392.85
2016,4,1,15,45,617.0,133.5,2.9,13.0,470.5,389.84,309.96
2016,4,1,16,0,382.0,181.0,3.0,13.0,368.0,311.28,246.62
2016,4,1,16,15,251.0,173.5,3.0,13.0,291.0,239.42,188.81
2016,4,1,16,30,120.0,166.0,3.0,13.0,214.0,183.37,145.08
2016,4,1,16,45,110.5,144.0,3.0,13.0,183.5,152.92,119.59
2016,4,1,17,0,101.0,122.0,3.0,13.0,153.0,123.71,95.17
2016,4,1,17,15,88.5,99.5,2.85,12.5,123.0,95.15,71.98
2016,4,1,17,30,76.0,77.0,2.7,12.0,93.0,68.43,51.04
2016,4,1,17,45,55.0,56.0,2.55,11.5,66.0,47.69,36.55
2016,4,1,18,0,34.0,35.0,2.4,11.0,39.0,32.12,21.61
2016,4,1,18,15,17.0,17.5,2.3,11.0,19.5,16.63,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,150.5,18.5,1.5,10.0,35.0,62.21,20.91
2016,4,2,6,30,301.0,37.0,1.5,10.0,70.0,139.75,100.67
2016,4,2,6,45,387.0,49.5,1.5,10.5,116.0,199.95,154.87
2016,4,2,7,0,473.0,62.0,1.5,11.0,162.0,269.27,215.76
2016,4,2,7,15,536.0,70.5,1.4,11.0,213.5,332.45,271.1
2016,4,2,7,30,599.0,79.0,1.3,11.0,265.0,401.15,329.17
2016,4,2,7,45,392.0,123.0,1.25,11.5,253.5,362.86,298.37
2016,4,2,8,0,185.0,167.0,1.2,12.0,242.0,292.63,239.86
2016,4,2,8,15,111.0,181.0,1.15,12.0,227.5,267.48,218.43
2016,4,2,8,30,37.0,195.0,1.1,12.0,213.0,228.41,184.78
2016,4,2,8,45,56.0,223.0,1.1,12.0,253.5,273.13,220.73
2016,4,2,9,0,75.0,251.0,1.1,12.0,294.0,319.06,256.62
2016,4,2,9,15,72.0,268.5,1.1,12.0,312.5,336.86,269.43
2016,4,2,9,30,69.0,286.0,1.1,12.0,331.0,354.24,281.98
2016,4,2,9,45,68.0,303.5,1.1,12.5,350.0,372.9,294.94
2016,4,2,10,0,67.0,321.0,1.1,13.0,369.0,391.23,307.51
2016,4,2,10,15,44.5,302.5,1.15,13.0,335.0,351.01,275.8
2016,4,2,10,30,22.0,284.0,1.2,13.0,301.0,302.14,237.49
2016,4,2,10,45,237.5,301.5,1.25,13.5,491.5,544.36,426.91
2016,4,2,11,0,453.0,319.0,1.3,14.0,682.0,772.5,590.91
2016,4,2,11,15,300.0,365.5,1.3,14.0,608.0,671.33,512.71
2016,4,2,11,30,147.0,412.0,1.3,14.0,534.0,567.48,434.16
2016,4,2,11,45,149.5,414.5,1.35,14.0,540.0,570.01,437.09
2016,4,2,12,0,152.0,417.0,1.4,14.0,546.0,571.86,438.62
2016,4,2,12,15,191.5,416.0,1.45,14.0,578.0,603.3,462.72
2016,4,2,12,30,231.0,415.0,1.5,14.0,610.0,633.0,485.16
2016,4,2,12,45,327.0,380.5,1.55,14.0,653.5,681.95,523.16
2016,4,2,13,0,423.0,346.0,1.6,14.0,697.0,724.72,556.13
2016,4,2,13,15,352.5,363.0,1.65,14.0,651.5,665.14,512.12
2016,4,2,13,30,282.0,380.0,1.7,14.0,606.0,612.19,473.06
2016,4,2,13,45,282.0,367.5,1.75,14.5,588.0,587.98,455.7
2016,4,2,14,0,282.0,355.0,1.8,15.0,570.0,563.03,437.39
2016,4,2,14,15,281.0,340.5,1.8,14.5,547.5,534.71,417.77
2016,4,2,14,30,280.0,326.0,1.8,14.0,525.0,505.85,397.42
2016,4,2,14,45,163.0,300.0,1.85,14.0,414.5,392.13,310.01
2016,4,2,15,0,46.0,274.0,1.9,14.0,304.0,289.69,229.6
2016,4,2,15,15,46.5,255.5,1.9,14.0,284.0,268.77,213.92
2016,4,2,15,30,47.0,237.0,1.9,14.0,264.0,247.84,197.71
2016,4,2,15,45,323.0,182.0,1.9,14.0,343.0,309.94,246.74
2016,4,2,16,0,599.0,127.0,1.9,14.0,422.0,343.08,267.61
