Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,15,629.0,112.5,1.9,13.5,393.0,304.49,232.21
2016,4,2,16,30,659.0,98.0,1.9,13.0,364.0,262.01,192.6
2016,4,2,16,45,604.5,93.0,1.95,13.0,311.0,206.89,144.82
2016,4,2,17,0,550.0,88.0,2.0,13.0,258.0,157.71,103.76
2016,4,2,17,15,485.0,78.0,2.0,12.5,207.0,109.13,67.34
2016,4,2,17,30,420.0,68.0,2.0,12.0,156.0,67.18,42.04
2016,4,2,17,45,321.0,54.0,2.0,12.0,110.0,40.66,30.34
2016,4,2,18,0,222.0,40.0,2.0,12.0,64.0,30.9,20.64
2016,4,2,18,15,111.0,20.0,2.0,12.0,32.0,15.54,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,159.0,19.0,1.75,9.0,37.5,67.67,29.75
2016,4,3,6,30,318.0,38.0,1.8,9.0,75.0,146.88,107.3
2016,4,3,6,45,414.5,49.0,1.85,9.5,123.0,210.43,164.29
2016,4,3,7,0,511.0,60.0,1.9,10.0,171.0,284.11,229.2
2016,4,3,7,15,573.5,68.0,1.9,10.0,224.0,348.62,286.31
2016,4,3,7,30,636.0,76.0,1.9,10.0,277.0,418.55,346.25
2016,4,3,7,45,679.0,81.5,1.9,10.5,330.0,479.81,396.76
2016,4,3,8,0,722.0,87.0,1.9,11.0,383.0,543.65,447.48
2016,4,3,8,15,752.0,91.0,1.9,11.0,435.0,597.38,489.59
2016,4,3,8,30,782.0,95.0,1.9,11.0,487.0,653.96,532.63
2016,4,3,8,45,805.0,98.5,1.9,11.5,535.0,705.09,568.02
2016,4,3,9,0,828.0,102.0,1.9,12.0,583.0,755.52,601.83
2016,4,3,9,15,844.5,104.5,1.9,12.0,627.0,798.64,630.84
2016,4,3,9,30,861.0,107.0,1.9,12.0,671.0,840.01,658.3
2016,4,3,9,45,491.0,223.5,1.95,12.5,549.0,673.28,532.21
2016,4,3,10,0,121.0,340.0,2.0,13.0,427.0,468.27,368.41
2016,4,3,10,15,72.5,316.5,2.0,13.0,369.5,391.13,309.14
2016,4,3,10,30,24.0,293.0,2.0,13.0,312.0,313.19,247.23
2016,4,3,10,45,24.5,301.5,2.0,13.5,321.0,322.07,253.68
2016,4,3,11,0,25.0,310.0,2.0,14.0,330.0,330.86,259.66
2016,4,3,11,15,25.5,315.5,2.0,14.0,336.5,344.63,269.94
2016,4,3,11,30,26.0,321.0,2.0,14.0,343.0,349.88,273.72
2016,4,3,11,45,470.5,224.5,2.0,14.5,622.5,686.39,538.62
2016,4,3,12,0,915.0,128.0,2.0,15.0,902.0,989.03,747.08
2016,4,3,12,15,915.0,128.0,2.05,15.0,902.0,978.67,737.18
2016,4,3,12,30,915.0,128.0,2.1,15.0,902.0,964.9,728.74
2016,4,3,12,45,910.0,129.0,2.15,15.0,892.5,944.35,715.81
2016,4,3,13,0,905.0,130.0,2.2,15.0,883.0,920.71,700.84
2016,4,3,13,15,771.0,189.5,2.25,15.0,823.0,849.56,653.0
2016,4,3,13,30,637.0,249.0,2.3,15.0,763.0,775.76,600.07
2016,4,3,13,45,755.5,189.5,2.4,15.0,781.0,787.08,612.63
2016,4,3,14,0,874.0,130.0,2.5,15.0,799.0,787.61,614.55
2016,4,3,14,15,864.0,128.0,2.55,14.5,767.5,744.23,585.68
2016,4,3,14,30,854.0,126.0,2.6,14.0,736.0,699.21,553.94
2016,4,3,14,45,838.0,125.0,2.65,14.0,697.5,649.98,516.78
2016,4,3,15,0,822.0,124.0,2.7,14.0,659.0,600.11,478.15
2016,4,3,15,15,804.0,120.5,2.7,14.0,615.0,546.38,435.38
2016,4,3,15,30,786.0,117.0,2.7,14.0,571.0,492.78,391.51
2016,4,3,15,45,761.0,113.5,2.75,14.0,523.0,434.81,343.15
2016,4,3,16,0,736.0,110.0,2.8,14.0,475.0,379.71,295.72
2016,4,3,16,15,673.0,102.5,2.75,13.5,409.0,310.33,236.95
2016,4,3,16,30,610.0,95.0,2.7,13.0,343.0,247.22,182.78
2016,4,3,16,45,539.0,97.5,2.7,13.0,294.0,198.3,140.71
2016,4,3,17,0,468.0,100.0,2.7,13.0,245.0,156.36,106.39
2016,4,3,17,15,414.0,86.5,2.6,12.5,197.0,110.04,70.97
2016,4,3,17,30,360.0,73.0,2.5,12.0,149.0,69.94,45.45
2016,4,3,17,45,282.0,57.0,2.45,12.0,106.0,42.97,32.41
2016,4,3,18,0,204.0,41.0,2.4,12.0,63.0,31.62,21.38
2016,4,3,18,15,102.0,20.5,2.35,11.5,31.5,15.9,1.4
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,6,15,157.0,21.0,2.85,11.0,39.5,69.11,34.86
2016,4,4,6,30,314.0,42.0,2.9,11.0,79.0,150.82,110.68
2016,4,4,6,45,417.5,52.0,2.95,11.5,128.5,216.14,168.64
2016,4,4,7,0,521.0,62.0,3.0,12.0,178.0,292.13,235.3
2016,4,4,7,15,584.0,69.5,3.0,12.0,231.5,357.07,292.8
2016,4,4,7,30,647.0,77.0,3.0,12.0,285.0,427.42,353.23
2016,4,4,7,45,691.0,82.0,3.0,12.5,339.0,489.32,404.48
2016,4,4,8,0,735.0,87.0,3.0,13.0,393.0,553.84,456.04
2016,4,4,8,15,765.0,91.5,2.95,13.0,445.0,608.78,499.25
2016,4,4,8,30,795.0,96.0,2.9,13.0,497.0,666.49,543.27
2016,4,4,8,45,815.5,99.5,2.9,13.5,545.0,716.32,577.82
2016,4,4,9,0,836.0,103.0,2.9,14.0,593.0,765.21,610.88
2016,4,4,9,15,852.0,106.0,2.8,14.0,636.5,808.73,639.97
2016,4,4,9,30,868.0,109.0,2.7,14.0,680.0,850.44,667.31
2016,4,4,9,45,879.0,111.5,2.65,14.5,717.5,885.24,688.46
2016,4,4,10,0,890.0,114.0,2.6,15.0,755.0,912.15,703.9
2016,4,4,10,15,899.0,115.5,2.5,15.0,786.5,938.64,719.85
2016,4,4,10,30,908.0,117.0,2.4,15.0,818.0,962.15,733.63
2016,4,4,10,45,912.5,119.0,2.35,15.0,841.0,978.88,743.29
2016,4,4,11,0,917.0,121.0,2.3,15.0,864.0,992.24,750.8
2016,4,4,11,15,921.0,121.5,2.25,15.0,880.0,1000.09,754.72
2016,4,4,11,30,925.0,122.0,2.2,15.0,896.0,1004.44,756.48
2016,4,4,11,45,924.5,123.5,2.2,15.0,903.0,1002.06,754.51
2016,4,4,12,0,924.0,125.0,2.2,15.0,910.0,996.14,750.39
2016,4,4,12,15,924.0,125.0,2.15,15.0,909.5,985.65,742.81
2016,4,4,12,30,924.0,125.0,2.1,15.0,909.0,971.72,733.1
2016,4,4,12,45,922.5,124.0,2.1,15.5,900.5,952.05,718.91
2016,4,4,13,0,921.0,123.0,2.1,16.0,892.0,929.15,702.7
2016,4,4,13,15,916.0,122.5,2.2,16.0,875.0,900.66,685.07
2016,4,4,13,30,911.0,122.0,2.3,16.0,858.0,869.34,665.34
2016,4,4,13,45,901.0,122.0,2.45,16.0,832.0,831.91,641.52
2016,4,4,14,0,891.0,122.0,2.6,16.0,806.0,792.3,615.76
2016,4,4,14,15,880.5,120.5,2.85,15.5,774.0,748.92,588.47
2016,4,4,14,30,870.0,119.0,3.1,15.0,742.0,704.36,558.37
2016,4,4,14,45,855.0,117.0,3.35,15.0,703.0,654.1,521.02
2016,4,4,15,0,840.0,115.0,3.6,15.0,664.0,603.08,481.84
2016,4,4,15,15,822.5,112.0,3.7,14.5,620.5,549.26,439.68
2016,4,4,15,30,805.0,109.0,3.8,14.0,577.0,495.48,396.1
2016,4,4,15,45,781.0,105.5,3.9,14.0,528.5,438.72,348.08
2016,4,4,16,0,757.0,102.0,4.0,14.0,480.0,381.32,298.29
2016,4,4,16,15,725.0,97.5,3.8,14.0,428.5,323.6,247.07
2016,4,4,16,30,693.0,93.0,3.6,14.0,377.0,268.6,197.59
2016,4,4,16,45,648.5,87.0,3.45,14.0,323.5,212.6,148.1
2016,4,4,17,0,604.0,81.0,3.3,14.0,270.0,161.32,104.34
2016,4,4,17,15,537.0,72.5,3.15,13.5,217.5,110.56,65.97
2016,4,4,17,30,470.0,64.0,3.0,13.0,165.0,67.64,40.31
2016,4,4,17,45,368.5,52.5,2.9,12.5,118.0,39.92,29.69
2016,4,4,18,0,267.0,41.0,2.8,12.0,71.0,31.55,21.43
2016,4,4,18,15,133.5,20.5,2.7,12.0,35.5,15.85,2.62
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,31.5,5.5,1.8,10.5,6.0,0.0,0.0
2016,4,5,6,0,63.0,11.0,1.7,11.0,12.0,22.74,0.0
2016,4,5,6,15,214.0,25.0,1.65,11.5,48.5,90.64,51.23
2016,4,5,6,30,365.0,39.0,1.6,12.0,85.0,164.35,120.41
2016,4,5,6,45,460.5,48.5,1.55,12.5,134.5,229.17,177.76
2016,4,5,7,0,556.0,58.0,1.5,13.0,184.0,303.89,242.55
2016,4,5,7,15,615.0,64.5,1.55,13.0,237.5,367.75,298.26
2016,4,5,7,30,674.0,71.0,1.6,13.0,291.0,436.6,356.33
2016,4,5,7,45,718.5,75.0,1.65,13.5,345.5,497.07,405.43
2016,4,5,8,0,763.0,79.0,1.7,14.0,400.0,562.21,456.35
2016,4,5,8,15,791.0,82.5,1.75,14.0,451.5,618.18,499.47
2016,4,5,8,30,819.0,86.0,1.8,14.0,503.0,674.44,541.14
2016,4,5,8,45,840.5,88.5,1.85,14.5,551.5,724.76,575.22
2016,4,5,9,0,862.0,91.0,1.9,15.0,600.0,774.17,608.02
2016,4,5,9,15,876.5,93.0,1.95,15.0,643.0,811.55,632.92
2016,4,5,9,30,891.0,95.0,2.0,15.0,686.0,851.46,659.52
2016,4,5,9,45,900.0,98.0,2.05,15.5,723.0,885.57,680.6
2016,4,5,10,0,909.0,101.0,2.1,16.0,760.0,916.98,699.71
2016,4,5,10,15,917.0,102.0,2.15,16.0,790.5,942.41,716.03
2016,4,5,10,30,925.0,103.0,2.2,16.0,821.0,964.78,730.36
2016,4,5,10,45,929.5,104.5,2.25,16.5,844.0,981.21,739.43
2016,4,5,11,0,934.0,106.0,2.3,17.0,867.0,994.22,746.33
2016,4,5,11,15,937.5,107.0,2.3,17.0,882.5,1002.25,750.91
2016,4,5,11,30,941.0,108.0,2.3,17.0,898.0,1006.71,753.31
2016,4,5,11,45,942.0,108.5,2.35,17.5,905.5,1004.67,750.73
2016,4,5,12,0,943.0,109.0,2.4,18.0,913.0,999.05,745.96
2016,4,5,12,15,942.5,108.5,2.35,18.0,912.0,987.42,737.72
2016,4,5,12,30,942.0,108.0,2.3,18.0,911.0,972.32,727.35
2016,4,5,12,45,940.5,107.5,2.25,18.5,902.5,952.89,712.89
2016,4,5,13,0,939.0,107.0,2.2,19.0,894.0,930.17,696.39
2016,4,5,13,15,934.5,106.0,2.15,19.0,877.0,901.21,677.12
2016,4,5,13,30,930.0,105.0,2.1,19.0,860.0,869.33,655.93
2016,4,5,13,45,922.5,104.5,2.05,19.0,835.0,832.84,631.55
2016,4,5,14,0,915.0,104.0,2.0,19.0,810.0,793.96,605.44
2016,4,5,14,15,906.0,102.5,2.0,19.0,778.0,750.82,576.57
2016,4,5,14,30,897.0,101.0,2.0,19.0,746.0,705.83,545.8
2016,4,5,14,45,884.0,99.0,2.0,19.0,707.5,656.2,509.29
2016,4,5,15,0,871.0,97.0,2.0,19.0,669.0,605.53,471.06
2016,4,5,15,15,854.5,94.5,1.95,18.5,625.0,550.68,429.25
2016,4,5,15,30,838.0,92.0,1.9,18.0,581.0,496.36,386.45
2016,4,5,15,45,815.5,89.5,1.85,18.0,532.5,439.57,339.69
2016,4,5,16,0,793.0,87.0,1.8,18.0,484.0,383.83,292.44
2016,4,5,16,15,763.5,83.0,1.7,17.5,433.0,325.72,242.72
2016,4,5,16,30,734.0,79.0,1.6,17.0,382.0,270.02,194.03
2016,4,5,16,45,692.0,74.0,1.55,17.0,328.5,211.1,142.91
2016,4,5,17,0,650.0,69.0,1.5,17.0,275.0,158.6,98.6
2016,4,5,17,15,589.0,62.5,1.5,16.5,223.0,107.48,60.24
2016,4,5,17,30,528.0,56.0,1.5,16.0,171.0,63.38,34.38
2016,4,5,17,45,431.0,46.0,1.5,15.5,123.0,33.58,23.83
2016,4,5,18,0,334.0,36.0,1.5,15.0,75.0,27.53,17.85
2016,4,5,18,15,167.0,18.0,1.5,14.5,37.5,13.32,2.07
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,40.0,5.5,2.45,13.5,7.0,0.0,0.0
2016,4,6,6,0,80.0,11.0,2.5,14.0,14.0,26.23,0.0
2016,4,6,6,15,223.5,25.5,2.55,14.0,50.5,95.28,56.78
2016,4,6,6,30,367.0,40.0,2.6,14.0,87.0,167.3,122.71
2016,4,6,6,45,457.5,49.5,2.65,14.5,136.5,230.78,178.91
2016,4,6,7,0,548.0,59.0,2.7,15.0,186.0,303.6,242.36
2016,4,6,7,15,606.5,66.0,2.65,15.0,239.0,367.55,298.16
2016,4,6,7,30,665.0,73.0,2.6,15.0,292.0,436.45,356.29
2016,4,6,7,45,705.0,78.0,2.55,15.5,345.5,497.1,405.4
2016,4,6,8,0,745.0,83.0,2.5,16.0,399.0,558.08,453.03
2016,4,6,8,15,773.5,87.0,2.5,16.5,451.0,614.19,495.39
2016,4,6,8,30,802.0,91.0,2.5,17.0,503.0,670.67,536.29
2016,4,6,8,45,823.5,94.0,2.5,17.5,551.0,720.9,570.14
2016,4,6,9,0,845.0,97.0,2.5,18.0,599.0,770.27,602.68
2016,4,6,9,15,861.0,99.5,2.5,18.0,642.5,813.46,631.41
2016,4,6,9,30,877.0,102.0,2.5,18.0,686.0,849.91,655.13
2016,4,6,9,45,888.5,104.0,2.55,18.5,724.0,884.61,676.62
2016,4,6,10,0,900.0,106.0,2.6,19.0,762.0,916.78,696.2
2016,4,6,10,15,908.5,107.5,2.6,19.0,792.5,942.96,712.53
2016,4,6,10,30,917.0,109.0,2.6,19.0,823.0,966.1,726.86
2016,4,6,10,45,922.0,110.5,2.6,19.5,846.5,982.8,735.53
2016,4,6,11,0,927.0,112.0,2.6,20.0,870.0,996.12,742.06
2016,4,6,11,15,930.5,112.5,2.55,20.0,885.5,1003.48,745.69
2016,4,6,11,30,934.0,113.0,2.5,20.0,901.0,1007.3,747.17
2016,4,6,11,45,934.5,114.0,2.45,20.5,908.5,1005.25,743.51
2016,4,6,12,0,935.0,115.0,2.4,21.0,916.0,999.63,737.72
2016,4,6,12,15,934.5,114.5,2.35,21.5,915.0,987.99,728.17
2016,4,6,12,30,934.0,114.0,2.3,22.0,914.0,972.91,716.58
2016,4,6,12,45,929.0,115.0,2.25,22.5,904.0,951.94,701.31
2016,4,6,13,0,924.0,116.0,2.2,23.0,894.0,927.84,684.15
2016,4,6,13,15,919.5,115.0,2.15,23.0,876.5,899.15,665.37
2016,4,6,13,30,915.0,114.0,2.1,23.0,859.0,867.6,644.72
2016,4,6,13,45,905.5,114.0,2.05,23.0,833.5,830.41,620.23
2016,4,6,14,0,896.0,114.0,2.0,23.0,808.0,791.0,594.14
2016,4,6,14,15,886.5,112.5,1.9,23.0,776.0,748.13,565.12
2016,4,6,14,30,877.0,111.0,1.8,23.0,744.0,703.49,534.08
2016,4,6,14,45,642.0,187.0,1.75,23.5,637.5,589.68,448.26
2016,4,6,15,0,407.0,263.0,1.7,24.0,531.0,491.29,372.99
2016,4,6,15,15,437.5,235.5,1.6,24.0,506.5,460.15,350.21
2016,4,6,15,30,468.0,208.0,1.5,24.0,482.0,424.92,323.1
2016,4,6,15,45,454.0,191.5,1.45,24.0,439.5,376.83,285.63
2016,4,6,16,0,440.0,175.0,1.4,24.0,397.0,329.67,248.07
2016,4,6,16,15,447.0,153.0,1.3,23.5,358.5,285.49,211.96
2016,4,6,16,30,454.0,131.0,1.2,23.0,320.0,240.31,174.03
2016,4,6,16,45,411.5,121.5,1.1,23.0,275.0,194.65,136.58
2016,4,6,17,0,369.0,112.0,1.0,23.0,230.0,153.57,103.81
2016,4,6,17,15,330.5,95.0,1.0,22.5,186.0,111.16,72.04
2016,4,6,17,30,292.0,78.0,1.0,22.0,142.0,73.29,47.18
2016,4,6,17,45,231.5,60.0,1.0,22.0,102.5,45.02,32.9
2016,4,6,18,0,171.0,42.0,1.0,22.0,63.0,32.14,21.15
2016,4,6,18,15,85.5,21.0,0.85,21.5,31.5,17.75,5.25
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.5,1.75,13.5,3.5,3.44,0.0
2016,4,7,6,0,0.0,7.0,1.8,14.0,7.0,6.88,0.0
2016,4,7,6,15,0.0,24.0,1.9,14.0,24.0,23.3,11.85
2016,4,7,6,30,0.0,41.0,2.0,14.0,41.0,40.71,28.16
2016,4,7,6,45,5.5,62.5,2.1,14.5,63.5,64.87,48.97
2016,4,7,7,0,11.0,84.0,2.2,15.0,86.0,89.35,69.92
2016,4,7,7,15,21.0,104.5,2.25,15.0,111.0,115.25,91.93
2016,4,7,7,30,31.0,125.0,2.3,15.0,136.0,146.72,118.3
2016,4,7,7,45,132.5,149.5,2.35,15.0,205.5,237.69,194.39
2016,4,7,8,0,234.0,174.0,2.4,15.0,275.0,339.28,277.42
2016,4,7,8,15,227.0,198.5,2.4,15.0,306.0,371.47,302.02
2016,4,7,8,30,220.0,223.0,2.4,15.0,337.0,394.63,319.41
2016,4,7,8,45,214.5,246.5,2.4,15.5,366.0,423.87,340.5
2016,4,7,9,0,209.0,270.0,2.4,16.0,395.0,451.98,360.26
2016,4,7,9,15,185.0,292.5,2.35,16.0,409.0,462.91,366.72
2016,4,7,9,30,161.0,315.0,2.3,16.0,423.0,471.63,371.48
2016,4,7,9,45,156.0,333.5,2.25,16.0,443.0,490.35,384.34
2016,4,7,10,0,151.0,352.0,2.2,16.0,463.0,508.18,396.36
2016,4,7,10,15,194.5,364.5,2.15,16.0,513.0,562.56,436.86
2016,4,7,10,30,238.0,377.0,2.1,16.0,563.0,617.68,476.95
2016,4,7,10,45,409.5,330.0,2.1,16.0,662.0,745.5,572.48
2016,4,7,11,0,581.0,283.0,2.1,16.0,761.0,859.72,655.09
2016,4,7,11,15,550.0,301.5,2.1,16.0,761.0,850.8,646.25
2016,4,7,11,30,519.0,320.0,2.1,16.0,761.0,839.2,636.88
2016,4,7,11,45,529.5,313.5,2.15,16.0,766.5,838.68,637.21
2016,4,7,12,0,540.0,307.0,2.2,16.0,772.0,835.94,635.95
2016,4,7,12,15,503.0,325.0,2.2,16.0,758.0,811.9,617.99
2016,4,7,12,30,466.0,343.0,2.2,16.0,744.0,786.44,599.22
2016,4,7,12,45,442.0,349.5,2.25,16.0,727.0,760.17,580.76
2016,4,7,13,0,418.0,356.0,2.3,16.0,710.0,733.04,561.57
2016,4,7,13,15,277.5,379.5,2.3,16.0,612.5,620.05,477.45
2016,4,7,13,30,137.0,403.0,2.3,16.0,515.0,513.78,396.61
2016,4,7,13,45,110.5,384.0,2.35,16.0,472.5,464.29,360.35
2016,4,7,14,0,84.0,365.0,2.4,16.0,430.0,420.02,327.14
2016,4,7,14,15,137.0,356.0,2.4,15.5,457.0,446.07,349.38
2016,4,7,14,30,190.0,347.0,2.4,15.0,484.0,465.21,365.78
2016,4,7,14,45,170.0,328.0,2.45,15.0,446.5,423.79,334.23
2016,4,7,15,0,150.0,309.0,2.5,15.0,409.0,383.92,303.82
2016,4,7,15,15,117.5,284.5,2.5,15.0,359.5,333.94,264.99
2016,4,7,15,30,85.0,260.0,2.5,15.0,310.0,287.77,228.85
2016,4,7,15,45,55.0,225.5,2.5,15.0,257.0,236.82,188.65
2016,4,7,16,0,25.0,191.0,2.5,15.0,204.0,190.98,152.28
2016,4,7,16,15,12.5,143.0,2.4,14.5,149.5,140.45,111.77
2016,4,7,16,30,0.0,95.0,2.3,14.0,95.0,91.35,71.75
2016,4,7,16,45,0.0,81.5,2.25,14.0,81.5,78.46,61.15
2016,4,7,17,0,0.0,68.0,2.2,14.0,68.0,65.61,50.39
2016,4,7,17,15,0.0,55.0,2.05,14.0,55.0,53.14,39.79
2016,4,7,17,30,0.0,42.0,1.9,14.0,42.0,40.56,28.94
2016,4,7,17,45,0.0,30.0,1.8,14.0,30.0,28.96,19.98
2016,4,7,18,0,0.0,18.0,1.7,14.0,18.0,17.36,9.33
2016,4,7,18,15,0.0,10.0,1.65,13.5,10.0,9.64,0.85
2016,4,7,18,30,0.0,2.0,1.6,13.0,2.0,1.97,0.0
2016,4,7,18,45,0.0,1.0,1.55,13.0,1.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,1.4,12.5,4.5,4.42,0.0
2016,4,8,6,0,0.0,9.0,1.4,13.0,9.0,8.68,0.0
2016,4,8,6,15,8.0,28.0,1.45,13.0,29.5,31.21,18.24
2016,4,8,6,30,16.0,47.0,1.5,13.0,50.0,54.46,39.46
2016,4,8,6,45,32.5,69.0,1.55,13.5,76.5,84.82,65.63
2016,4,8,7,0,49.0,91.0,1.6,14.0,103.0,116.61,92.89
2016,4,8,7,15,63.0,113.0,1.6,14.0,132.0,148.73,120.27
2016,4,8,7,30,77.0,135.0,1.6,14.0,161.0,182.08,148.23
2016,4,8,7,45,38.5,101.5,1.6,14.0,114.5,124.92,100.51
2016,4,8,8,0,0.0,68.0,1.6,14.0,68.0,65.73,50.15
2016,4,8,8,15,0.5,115.0,1.55,14.0,115.5,112.86,89.4
2016,4,8,8,30,1.0,162.0,1.5,14.0,163.0,161.14,128.63
2016,4,8,8,45,8.5,188.0,1.5,14.5,193.5,193.08,153.9
2016,4,8,9,0,16.0,214.0,1.5,15.0,224.0,225.54,179.2
2016,4,8,9,15,41.0,256.0,1.5,15.0,283.5,297.76,236.14
2016,4,8,9,30,66.0,298.0,1.5,15.0,343.0,364.53,287.41
2016,4,8,9,45,134.0,325.0,1.55,15.0,422.0,462.08,362.37
2016,4,8,10,0,202.0,352.0,1.6,15.0,501.0,553.65,430.77
2016,4,8,10,15,162.0,367.0,1.65,15.0,490.0,535.94,415.28
2016,4,8,10,30,122.0,382.0,1.7,15.0,479.0,516.1,399.05
2016,4,8,10,45,66.5,314.5,1.75,15.0,368.0,383.15,298.74
2016,4,8,11,0,11.0,247.0,1.8,15.0,257.0,253.54,197.87
2016,4,8,11,15,126.5,333.0,1.85,15.0,441.0,466.58,364.78
2016,4,8,11,30,242.0,419.0,1.9,15.0,625.0,665.53,510.6
2016,4,8,11,45,229.0,425.0,1.95,15.0,621.5,656.72,502.2
2016,4,8,12,0,216.0,431.0,2.0,15.0,618.0,647.01,494.98
2016,4,8,12,15,217.5,430.5,2.0,15.0,618.5,643.31,492.38
2016,4,8,12,30,219.0,430.0,2.0,15.0,619.0,638.69,489.13
2016,4,8,12,45,139.0,408.5,2.05,15.0,528.0,538.64,414.91
2016,4,8,13,0,59.0,387.0,2.1,15.0,437.0,436.65,337.9
2016,4,8,13,15,156.0,392.0,2.1,15.0,521.0,525.32,407.65
2016,4,8,13,30,253.0,397.0,2.1,15.0,605.0,606.72,469.25
2016,4,8,13,45,231.5,388.0,2.15,15.0,574.0,566.85,439.58
2016,4,8,14,0,210.0,379.0,2.2,15.0,543.0,531.23,413.56
2016,4,8,14,15,176.0,364.0,2.2,15.0,497.5,481.84,376.58
2016,4,8,14,30,142.0,349.0,2.2,15.0,452.0,434.75,340.99
2016,4,8,14,45,170.0,329.0,2.25,15.0,446.5,424.87,334.73
2016,4,8,15,0,198.0,309.0,2.3,15.0,441.0,412.3,325.88
2016,4,8,15,15,188.0,288.5,2.3,15.0,407.0,375.85,297.77
2016,4,8,15,30,178.0,268.0,2.3,15.0,373.0,340.18,269.98
2016,4,8,15,45,245.5,236.0,2.3,15.0,368.5,328.03,260.15
2016,4,8,16,0,313.0,204.0,2.3,15.0,364.0,309.4,243.79
2016,4,8,16,15,163.5,177.0,2.25,14.5,260.0,217.99,171.89
2016,4,8,16,30,14.0,150.0,2.2,14.0,156.0,145.57,116.28
2016,4,8,16,45,8.0,130.5,2.15,14.0,134.0,124.68,99.48
2016,4,8,17,0,2.0,111.0,2.1,14.0,112.0,104.58,83.08
2016,4,8,17,15,1.0,89.5,2.0,14.0,90.0,84.1,65.9
2016,4,8,17,30,0.0,68.0,1.9,14.0,68.0,63.99,48.75
2016,4,8,17,45,0.0,49.0,1.8,14.0,49.0,46.45,35.4
2016,4,8,18,0,0.0,30.0,1.7,14.0,30.0,28.97,19.38
2016,4,8,18,15,0.0,16.5,1.65,13.5,16.5,15.92,5.62
2016,4,8,18,30,0.0,3.0,1.6,13.0,3.0,2.95,0.0
2016,4,8,18,45,0.0,1.5,1.55,13.0,1.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,2.0,13.0,4.0,3.93,0.0
2016,4,9,6,0,0.0,8.0,2.0,13.0,8.0,7.71,0.0
2016,4,9,6,15,0.0,23.5,2.0,13.0,23.5,22.69,12.21
2016,4,9,6,30,0.0,39.0,2.0,13.0,39.0,38.13,26.31
2016,4,9,6,45,0.0,59.5,2.05,13.0,59.5,59.11,44.6
2016,4,9,7,0,0.0,80.0,2.1,13.0,80.0,79.91,62.6
2016,4,9,7,15,5.0,100.5,2.1,13.0,102.0,102.98,82.26
2016,4,9,7,30,10.0,121.0,2.1,13.0,124.0,126.49,102.01
2016,4,9,7,45,5.0,108.0,2.15,13.0,109.5,109.19,87.25
2016,4,9,8,0,0.0,95.0,2.2,13.0,95.0,92.48,72.91
2016,4,9,8,15,0.0,117.5,2.15,13.0,117.5,115.04,91.52
2016,4,9,8,30,0.0,140.0,2.1,13.0,140.0,137.64,109.88
2016,4,9,8,45,0.0,130.0,2.1,13.5,130.0,127.12,100.63
2016,4,9,9,0,0.0,120.0,2.1,14.0,120.0,116.88,91.77
2016,4,9,9,15,3.5,162.5,2.05,14.0,165.0,162.36,128.73
2016,4,9,9,30,7.0,205.0,2.0,14.0,210.0,208.37,165.38
2016,4,9,9,45,18.0,248.0,2.0,14.0,261.5,261.8,207.61
2016,4,9,10,0,29.0,291.0,2.0,14.0,313.0,324.56,256.29
2016,4,9,10,15,21.5,276.5,2.0,14.0,293.0,293.91,231.62
2016,4,9,10,30,14.0,262.0,2.0,14.0,273.0,271.97,214.04
2016,4,9,10,45,27.5,308.0,2.05,14.0,330.5,339.66,266.77
2016,4,9,11,0,41.0,354.0,2.1,14.0,388.0,400.22,312.79
2016,4,9,11,15,25.5,295.5,2.05,14.0,317.5,323.28,253.12
2016,4,9,11,30,10.0,237.0,2.0,14.0,247.0,242.07,189.71
2016,4,9,11,45,6.0,197.5,2.0,14.5,204.0,198.73,155.37
2016,4,9,12,0,2.0,158.0,2.0,15.0,161.0,155.8,120.97
2016,4,9,12,15,15.0,251.0,2.0,15.0,265.0,259.69,203.37
2016,4,9,12,30,28.0,344.0,2.0,15.0,369.0,369.66,287.6
2016,4,9,12,45,173.5,372.0,2.0,15.0,520.5,532.59,413.78
2016,4,9,13,0,319.0,400.0,2.0,15.0,672.0,687.36,527.99
2016,4,9,13,15,210.0,399.0,2.0,15.0,577.0,578.4,445.73
2016,4,9,13,30,101.0,398.0,2.0,15.0,482.0,475.68,368.04
2016,4,9,13,45,98.0,385.0,2.0,15.0,464.5,455.43,353.85
2016,4,9,14,0,95.0,372.0,2.0,15.0,447.0,435.18,339.08
2016,4,9,14,15,48.5,273.0,2.0,15.0,311.5,300.37,236.0
2016,4,9,14,30,2.0,174.0,2.0,15.0,176.0,169.63,132.76
2016,4,9,14,45,1.0,156.0,2.05,15.0,157.0,151.39,118.67
2016,4,9,15,0,0.0,138.0,2.1,15.0,138.0,133.31,104.33
2016,4,9,15,15,0.0,82.0,2.05,15.0,82.0,79.35,60.44
2016,4,9,15,30,0.0,26.0,2.0,15.0,26.0,25.12,15.48
2016,4,9,15,45,0.0,50.5,2.0,15.0,50.5,48.81,35.46
2016,4,9,16,0,0.0,75.0,2.0,15.0,75.0,72.53,55.42
2016,4,9,16,15,0.0,82.5,1.9,14.5,82.5,79.79,61.77
2016,4,9,16,30,0.0,90.0,1.8,14.0,90.0,86.7,67.89
2016,4,9,16,45,0.0,77.5,1.75,14.0,77.5,74.77,58.01
2016,4,9,17,0,0.0,65.0,1.7,14.0,65.0,62.83,48.03
2016,4,9,17,15,0.0,53.0,1.55,13.5,53.0,51.21,38.24
2016,4,9,17,30,0.0,41.0,1.4,13.0,41.0,39.59,28.28
2016,4,9,17,45,0.0,30.0,1.3,13.0,30.0,28.96,20.13
2016,4,9,18,0,0.0,19.0,1.2,13.0,19.0,18.33,10.31
2016,4,9,18,15,0.0,10.5,1.2,13.0,10.5,10.12,1.81
2016,4,9,18,30,0.0,2.0,1.2,13.0,2.0,1.97,0.0
2016,4,9,18,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,12.5,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,1.7,13.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,6.5,1.75,13.0,6.5,6.26,0.0
2016,4,10,6,30,0.0,11.0,1.8,13.0,11.0,10.6,3.28
2016,4,10,6,45,0.0,16.5,1.9,13.0,16.5,15.91,7.96
2016,4,10,7,0,0.0,22.0,2.0,13.0,22.0,21.22,12.62
2016,4,10,7,15,0.0,28.0,2.0,13.0,28.0,27.02,17.64
2016,4,10,7,30,0.0,34.0,2.0,13.0,34.0,32.82,22.6
2016,4,10,7,45,0.0,35.5,2.05,13.0,35.5,34.28,23.78
2016,4,10,8,0,0.0,37.0,2.1,13.0,37.0,35.73,24.94
2016,4,10,8,15,0.0,52.5,2.1,13.0,52.5,50.73,37.57
2016,4,10,8,30,0.0,68.0,2.1,13.0,68.0,65.75,50.08
2016,4,10,8,45,0.0,84.5,2.1,13.0,84.5,81.75,63.28
2016,4,10,9,0,0.0,101.0,2.1,13.0,101.0,97.93,76.51
2016,4,10,9,15,0.0,105.5,2.1,13.0,105.5,102.37,79.93
2016,4,10,9,30,0.0,110.0,2.1,13.0,110.0,106.8,83.38
2016,4,10,9,45,4.5,166.0,2.15,13.5,169.5,166.52,131.81
2016,4,10,10,0,9.0,222.0,2.2,14.0,229.0,227.03,179.67
2016,4,10,10,15,15.0,257.5,2.25,14.0,270.0,268.48,212.09
2016,4,10,10,30,21.0,293.0,2.3,14.0,311.0,310.11,244.3
2016,4,10,10,45,16.5,273.5,2.35,14.0,287.5,285.74,224.84
2016,4,10,11,0,12.0,254.0,2.4,14.0,264.0,261.5,205.67
2016,4,10,11,15,10.0,230.5,2.45,14.0,239.0,235.77,185.38
2016,4,10,11,30,8.0,207.0,2.5,14.0,214.0,210.24,165.15
2016,4,10,11,45,31.5,301.0,2.55,14.0,328.5,332.87,261.87
2016,4,10,12,0,55.0,395.0,2.6,14.0,443.0,450.83,351.59
2016,4,10,12,15,51.0,389.5,2.65,14.0,434.0,439.36,342.29
2016,4,10,12,30,47.0,384.0,2.7,14.0,425.0,427.84,333.65
2016,4,10,12,45,86.0,404.0,2.8,14.0,477.5,480.96,375.31
2016,4,10,13,0,125.0,424.0,2.9,14.0,530.0,536.63,418.02
2016,4,10,13,15,85.0,391.0,2.95,14.0,462.5,459.65,359.37
2016,4,10,13,30,45.0,358.0,3.0,14.0,395.0,389.73,305.69
2016,4,10,13,45,119.0,370.5,3.05,14.0,465.0,460.72,362.75
2016,4,10,14,0,193.0,383.0,3.1,14.0,535.0,522.51,411.24
2016,4,10,14,15,196.0,365.0,3.1,13.5,514.0,497.43,393.17
2016,4,10,14,30,199.0,347.0,3.1,13.0,493.0,471.77,374.85
2016,4,10,14,45,211.5,328.0,3.1,13.0,476.5,450.63,359.21
2016,4,10,15,0,224.0,309.0,3.1,13.0,460.0,428.06,342.13
2016,4,10,15,15,226.0,287.5,3.05,13.0,431.5,395.98,317.11
2016,4,10,15,30,228.0,266.0,3.0,13.0,403.0,363.46,291.32
2016,4,10,15,45,217.5,247.0,3.0,13.0,369.0,327.25,262.16
2016,4,10,16,0,207.0,228.0,3.0,13.0,335.0,291.93,233.28
2016,4,10,16,15,115.5,193.0,2.9,13.0,252.0,216.54,172.9
2016,4,10,16,30,24.0,158.0,2.8,13.0,169.0,155.64,124.89
2016,4,10,16,45,17.5,138.0,2.75,13.0,145.5,133.54,106.96
2016,4,10,17,0,11.0,118.0,2.7,13.0,122.0,112.28,89.52
2016,4,10,17,15,5.5,97.0,2.55,12.5,99.0,91.15,72.09
2016,4,10,17,30,0.0,76.0,2.4,12.0,76.0,70.88,55.04
2016,4,10,17,45,0.0,55.5,2.25,12.0,55.5,52.0,40.67
2016,4,10,18,0,0.0,35.0,2.1,12.0,35.0,33.53,23.63
2016,4,10,18,15,0.0,20.0,2.0,12.0,20.0,19.31,9.04
2016,4,10,18,30,0.0,5.0,1.9,12.0,5.0,4.91,0.0
2016,4,10,18,45,0.0,2.5,1.85,12.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,12.0,0.65,12.0,12.0,11.8,0.0
2016,4,11,6,0,0.0,24.0,0.6,12.0,24.0,24.6,0.45
2016,4,11,6,15,149.0,39.0,0.65,12.0,61.5,88.88,61.62
2016,4,11,6,30,298.0,54.0,0.7,12.0,99.0,165.63,125.79
2016,4,11,6,45,378.5,65.5,0.8,12.5,146.5,224.58,176.99
2016,4,11,7,0,459.0,77.0,0.9,13.0,194.0,291.96,234.63
2016,4,11,7,15,229.5,68.5,0.95,13.0,127.0,194.74,158.89
2016,4,11,7,30,0.0,60.0,1.0,13.0,60.0,57.98,43.9
2016,4,11,7,45,0.0,84.0,1.1,13.0,84.0,81.57,63.93
2016,4,11,8,0,0.0,108.0,1.2,13.0,108.0,105.64,83.85
2016,4,11,8,15,0.0,134.5,1.2,13.0,135.0,132.36,105.65
2016,4,11,8,30,0.0,161.0,1.2,13.0,162.0,159.14,127.16
2016,4,11,8,45,21.0,206.0,1.25,13.5,219.5,221.01,177.03
2016,4,11,9,0,42.0,251.0,1.3,14.0,277.0,292.79,233.26
2016,4,11,9,15,28.5,244.0,1.3,14.0,262.5,274.24,217.4
2016,4,11,9,30,15.0,237.0,1.3,14.0,248.0,247.94,195.93
2016,4,11,9,45,40.5,287.0,1.35,14.0,317.0,330.53,260.73
2016,4,11,10,0,66.0,337.0,1.4,14.0,386.0,407.09,318.85
2016,4,11,10,15,67.0,351.5,1.4,14.0,403.5,423.53,330.14
2016,4,11,10,30,68.0,366.0,1.4,14.0,421.0,439.71,341.59
2016,4,11,10,45,69.0,377.0,1.4,14.5,434.0,451.84,349.41
2016,4,11,11,0,70.0,388.0,1.4,15.0,447.0,463.66,357.01
2016,4,11,11,15,112.5,409.5,1.4,15.0,505.5,534.22,409.44
2016,4,11,11,30,155.0,431.0,1.4,15.0,564.0,595.66,453.94
2016,4,11,11,45,96.5,400.5,1.4,15.0,484.0,497.88,381.24
2016,4,11,12,0,38.0,370.0,1.4,15.0,404.0,408.81,314.32
2016,4,11,12,15,133.0,401.5,1.4,15.0,518.0,534.86,410.66
2016,4,11,12,30,228.0,433.0,1.4,15.0,632.0,650.47,494.65
2016,4,11,12,45,154.0,420.5,1.45,15.0,554.0,564.41,430.67
2016,4,11,13,0,80.0,408.0,1.5,15.0,476.0,476.14,365.36
2016,4,11,13,15,103.5,408.0,1.5,15.0,495.0,492.47,378.92
2016,4,11,13,30,127.0,408.0,1.5,15.0,514.0,510.51,392.88
2016,4,11,13,45,177.0,394.0,1.55,15.0,537.0,529.9,408.94
2016,4,11,14,0,227.0,380.0,1.6,15.0,560.0,545.56,422.06
2016,4,11,14,15,221.0,365.0,1.6,14.5,534.5,515.63,400.93
2016,4,11,14,30,215.0,350.0,1.6,14.0,509.0,485.69,379.83
2016,4,11,14,45,216.0,331.0,1.65,14.0,483.5,456.52,358.64
2016,4,11,15,0,217.0,312.0,1.7,14.0,458.0,426.93,336.73
2016,4,11,15,15,245.0,286.0,1.7,14.0,441.0,404.89,320.35
2016,4,11,15,30,273.0,260.0,1.7,14.0,424.0,379.8,300.94
2016,4,11,15,45,245.5,241.0,1.7,14.0,379.5,333.43,264.23
2016,4,11,16,0,218.0,222.0,1.7,14.0,335.0,291.2,230.41
2016,4,11,16,15,206.0,202.0,1.7,14.0,300.0,254.98,200.8
2016,4,11,16,30,194.0,182.0,1.7,14.0,265.0,219.98,171.79
2016,4,11,16,45,376.5,135.0,1.7,14.0,270.0,202.0,149.52
2016,4,11,17,0,559.0,88.0,1.7,14.0,275.0,167.18,111.16
2016,4,11,17,15,500.0,79.5,1.65,13.5,224.5,119.27,74.05
2016,4,11,17,30,441.0,71.0,1.6,13.0,174.0,78.28,47.66
2016,4,11,17,45,360.5,58.0,1.55,13.0,128.5,42.92,32.52
2016,4,11,18,0,280.0,45.0,1.5,13.0,83.0,34.16,24.16
2016,4,11,18,15,140.0,29.5,1.55,12.5,48.5,22.83,12.11
2016,4,11,18,30,0.0,14.0,1.6,12.0,14.0,13.76,0.0
2016,4,11,18,45,0.0,7.0,1.7,12.0,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,2.4,12.0,4.0,3.93,0.0
2016,4,12,6,0,0.0,8.0,2.5,12.0,8.0,7.71,0.0
2016,4,12,6,15,0.0,19.5,2.55,12.0,19.5,18.81,9.7
2016,4,12,6,30,0.0,31.0,2.6,12.0,31.0,29.93,19.69
2016,4,12,6,45,0.0,45.5,2.65,12.0,45.5,43.96,32.02
2016,4,12,7,0,0.0,60.0,2.7,12.0,60.0,58.26,44.48
2016,4,12,7,15,0.0,75.5,2.7,12.0,75.5,73.7,57.73
2016,4,12,7,30,0.0,91.0,2.7,12.0,91.0,89.13,70.76
2016,4,12,7,45,0.0,92.0,2.75,12.5,92.0,89.66,70.88
2016,4,12,8,0,0.0,93.0,2.8,13.0,93.0,90.37,71.12
2016,4,12,8,15,0.0,101.5,2.8,13.0,101.5,98.72,77.87
2016,4,12,8,30,0.0,110.0,2.8,13.0,110.0,107.08,84.56
2016,4,12,8,45,0.5,140.5,2.85,13.0,141.0,138.03,109.89
2016,4,12,9,0,1.0,171.0,2.9,13.0,172.0,169.14,135.01
2016,4,12,9,15,11.5,214.0,2.9,13.0,222.5,221.45,177.31
2016,4,12,9,30,22.0,257.0,2.9,13.0,273.0,274.55,219.5
2016,4,12,9,45,59.0,305.0,2.95,13.5,349.5,366.09,291.58
2016,4,12,10,0,96.0,353.0,3.0,14.0,426.0,451.35,356.79
2016,4,12,10,15,110.0,371.0,3.05,14.0,457.5,484.01,381.09
2016,4,12,10,30,124.0,389.0,3.1,14.0,489.0,525.54,412.02
2016,4,12,10,45,126.5,401.0,3.2,14.5,505.5,540.56,422.0
2016,4,12,11,0,129.0,413.0,3.3,15.0,522.0,555.0,431.67
2016,4,12,11,15,198.5,416.5,3.35,15.0,586.5,623.95,484.63
2016,4,12,11,30,268.0,420.0,3.4,15.0,651.0,700.17,541.55
2016,4,12,11,45,573.0,276.5,3.45,15.0,777.0,847.38,657.24
2016,4,12,12,0,878.0,133.0,3.5,15.0,903.0,973.94,747.44
2016,4,12,12,15,878.5,133.5,3.55,15.0,903.0,964.45,740.11
2016,4,12,12,30,879.0,134.0,3.6,15.0,903.0,951.71,731.79
2016,4,12,12,45,853.0,148.0,3.65,15.0,888.0,929.56,717.0
2016,4,12,13,0,827.0,162.0,3.7,15.0,873.0,900.82,697.64
2016,4,12,13,15,822.5,161.0,3.8,15.0,857.5,873.56,679.59
2016,4,12,13,30,818.0,160.0,3.9,15.0,842.0,843.79,659.61
2016,4,12,13,45,811.0,159.0,4.0,15.0,818.0,809.66,636.35
2016,4,12,14,0,804.0,158.0,4.1,15.0,794.0,773.49,611.42
2016,4,12,14,15,697.5,194.5,4.1,14.5,731.5,700.24,556.87
2016,4,12,14,30,591.0,231.0,4.1,14.0,669.0,632.03,504.47
2016,4,12,14,45,594.0,214.5,4.2,14.0,635.5,590.24,473.14
2016,4,12,15,0,597.0,198.0,4.3,14.0,602.0,546.91,439.72
2016,4,12,15,15,559.0,196.0,4.3,14.0,555.0,492.73,396.24
2016,4,12,15,30,521.0,194.0,4.3,14.0,508.0,441.83,354.62
2016,4,12,15,45,518.0,178.0,4.35,14.0,469.0,396.47,316.85
2016,4,12,16,0,515.0,162.0,4.4,14.0,430.0,350.81,277.78
2016,4,12,16,15,420.0,161.5,4.3,13.5,366.0,287.92,225.73
2016,4,12,16,30,325.0,161.0,4.2,13.0,302.0,236.86,183.86
2016,4,12,16,45,286.5,149.0,4.15,13.0,261.0,196.78,149.88
2016,4,12,17,0,248.0,137.0,4.1,13.0,220.0,160.79,120.06
2016,4,12,17,15,216.5,116.0,4.0,12.5,180.0,122.41,89.38
2016,4,12,17,30,185.0,95.0,3.9,12.0,140.0,87.86,63.72
2016,4,12,17,45,140.5,74.0,3.85,12.0,103.0,58.5,46.48
2016,4,12,18,0,96.0,53.0,3.8,12.0,66.0,44.98,33.71
2016,4,12,18,15,48.0,32.0,3.75,12.0,38.5,27.95,16.52
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,10.81,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,5.41,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
