Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,5,45,49.0,12.0,2.25,11.5,15.0,19.78,0.0
2016,4,13,6,0,98.0,24.0,2.3,12.0,30.0,51.31,18.83
2016,4,13,6,15,209.0,40.5,2.4,12.0,69.5,111.86,79.66
2016,4,13,6,30,320.0,57.0,2.5,12.0,109.0,177.89,136.79
2016,4,13,6,45,405.0,67.5,2.65,12.5,158.5,239.16,190.7
2016,4,13,7,0,490.0,78.0,2.8,13.0,208.0,311.31,253.17
2016,4,13,7,15,544.5,86.5,2.8,13.0,260.0,373.29,306.74
2016,4,13,7,30,599.0,95.0,2.8,13.0,312.0,439.75,362.51
2016,4,13,7,45,638.0,101.0,2.85,13.0,364.0,498.47,410.75
2016,4,13,8,0,677.0,107.0,2.9,13.0,416.0,559.35,459.41
2016,4,13,8,15,705.5,112.0,2.85,13.0,466.0,613.79,501.47
2016,4,13,8,30,734.0,117.0,2.8,13.0,516.0,668.75,542.81
2016,4,13,8,45,757.5,120.0,2.8,13.5,563.0,717.83,576.87
2016,4,13,9,0,781.0,123.0,2.8,14.0,610.0,763.73,607.63
2016,4,13,9,15,797.0,126.0,2.75,14.0,652.0,805.21,635.54
2016,4,13,9,30,813.0,129.0,2.7,14.0,694.0,845.01,661.9
2016,4,13,9,45,834.5,126.5,2.7,14.5,732.0,881.74,684.91
2016,4,13,10,0,856.0,124.0,2.7,15.0,770.0,916.52,706.3
2016,4,13,10,15,864.0,125.5,2.7,15.0,800.0,935.38,717.9
2016,4,13,10,30,872.0,127.0,2.7,15.0,830.0,956.9,731.51
2016,4,13,10,45,876.5,129.0,2.7,15.0,852.0,972.6,741.17
2016,4,13,11,0,881.0,131.0,2.7,15.0,874.0,985.07,748.78
2016,4,13,11,15,885.0,132.0,2.7,15.0,889.0,992.71,753.26
2016,4,13,11,30,889.0,133.0,2.7,15.0,904.0,997.0,755.65
2016,4,13,11,45,885.5,136.5,2.7,15.0,909.5,993.3,752.8
2016,4,13,12,0,882.0,140.0,2.7,15.0,915.0,986.24,747.9
2016,4,13,12,15,881.5,140.0,2.7,15.0,914.0,975.18,740.45
2016,4,13,12,30,881.0,140.0,2.7,15.0,913.0,960.89,730.94
2016,4,13,12,45,877.0,140.5,2.7,15.0,903.5,940.76,717.55
2016,4,13,13,0,873.0,141.0,2.7,15.0,894.0,917.69,702.24
2016,4,13,13,15,868.5,140.0,2.75,15.0,877.5,889.87,684.07
2016,4,13,13,30,864.0,139.0,2.8,15.0,861.0,862.02,665.82
2016,4,13,13,45,850.5,141.5,2.85,15.0,835.0,824.85,640.87
2016,4,13,14,0,837.0,144.0,2.9,15.0,809.0,785.91,614.49
2016,4,13,14,15,827.5,142.0,2.9,15.0,778.0,743.94,585.36
2016,4,13,14,30,818.0,140.0,2.9,15.0,747.0,700.43,553.44
2016,4,13,14,45,798.0,141.0,2.95,15.0,708.0,651.78,516.78
2016,4,13,15,0,778.0,142.0,3.0,15.0,669.0,601.93,478.38
2016,4,13,15,15,760.5,138.0,3.0,14.5,626.5,549.49,437.79
2016,4,13,15,30,743.0,134.0,3.0,14.0,584.0,497.27,396.12
2016,4,13,15,45,716.5,130.5,3.05,14.0,536.5,441.98,350.22
2016,4,13,16,0,690.0,127.0,3.1,14.0,489.0,388.37,304.48
2016,4,13,16,15,658.5,121.0,3.1,13.5,438.5,332.71,256.65
2016,4,13,16,30,627.0,115.0,3.1,13.0,388.0,279.88,210.28
2016,4,13,16,45,578.5,109.0,3.1,13.0,335.5,226.27,163.42
2016,4,13,17,0,530.0,103.0,3.1,13.0,283.0,177.36,121.7
2016,4,13,17,15,469.5,92.5,2.95,12.5,232.0,128.7,83.59
2016,4,13,17,30,409.0,82.0,2.8,12.0,181.0,86.9,55.64
2016,4,13,17,45,314.0,68.5,2.7,12.0,133.5,51.07,39.94
2016,4,13,18,0,219.0,55.0,2.6,12.0,86.0,42.18,31.35
2016,4,13,18,15,122.5,34.5,2.55,11.5,50.5,28.48,17.35
2016,4,13,18,30,26.0,14.0,2.5,11.0,15.0,12.78,0.0
2016,4,13,18,45,13.0,7.0,2.45,11.0,7.5,6.88,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,46.0,13.5,2.2,10.5,16.5,20.91,0.0
2016,4,14,6,0,92.0,27.0,2.2,11.0,33.0,54.41,24.76
2016,4,14,6,15,206.0,44.0,2.25,11.0,73.5,115.61,83.65
2016,4,14,6,30,320.0,61.0,2.3,11.0,114.0,183.34,142.11
2016,4,14,6,45,394.5,73.5,2.35,11.5,163.0,243.1,194.89
2016,4,14,7,0,469.0,86.0,2.4,12.0,212.0,310.54,253.38
2016,4,14,7,15,372.5,111.5,2.5,12.0,225.0,315.67,260.37
2016,4,14,7,30,276.0,137.0,2.6,12.0,238.0,303.68,251.55
2016,4,14,7,45,396.0,136.5,2.75,12.5,305.5,393.5,325.94
2016,4,14,8,0,516.0,136.0,2.9,13.0,373.0,487.21,401.52
2016,4,14,8,15,477.0,165.0,2.95,13.0,403.5,515.06,421.98
2016,4,14,8,30,438.0,194.0,3.0,13.0,434.0,538.02,438.32
2016,4,14,8,45,587.0,170.5,3.1,13.5,521.5,645.26,522.02
2016,4,14,9,0,736.0,147.0,3.2,14.0,609.0,759.09,606.74
2016,4,14,9,15,753.5,150.5,3.25,14.0,650.5,800.89,635.21
2016,4,14,9,30,771.0,154.0,3.3,14.0,692.0,841.22,662.92
2016,4,14,9,45,798.0,149.0,3.4,14.0,731.5,875.55,686.44
2016,4,14,10,0,825.0,144.0,3.5,14.0,771.0,911.9,711.37
2016,4,14,10,15,834.0,146.0,3.55,14.0,800.5,937.19,728.11
2016,4,14,10,30,843.0,148.0,3.6,14.0,830.0,959.66,742.99
2016,4,14,10,45,833.0,159.0,3.65,14.0,848.5,970.67,749.96
2016,4,14,11,0,823.0,170.0,3.7,14.0,867.0,978.13,754.69
2016,4,14,11,15,827.5,171.0,3.8,14.0,882.0,985.69,759.98
2016,4,14,11,30,832.0,172.0,3.9,14.0,897.0,990.04,763.17
2016,4,14,11,45,820.0,181.5,4.0,14.5,900.0,984.06,757.9
2016,4,14,12,0,808.0,191.0,4.1,15.0,903.0,974.9,750.62
2016,4,14,12,15,807.5,190.5,4.2,15.0,902.0,963.47,743.27
2016,4,14,12,30,807.0,190.0,4.3,15.0,901.0,949.03,733.96
2016,4,14,12,45,837.0,169.5,4.4,15.0,900.0,939.24,728.27
2016,4,14,13,0,867.0,149.0,4.5,15.0,899.0,925.27,719.63
2016,4,14,13,15,862.5,148.0,4.55,15.0,882.5,897.04,700.49
2016,4,14,13,30,858.0,147.0,4.6,15.0,866.0,866.17,679.46
2016,4,14,13,45,845.0,149.0,4.65,15.0,840.0,828.99,653.74
2016,4,14,14,0,832.0,151.0,4.7,15.0,814.0,790.05,626.53
2016,4,14,14,15,822.0,148.5,4.7,14.5,782.5,747.35,597.18
2016,4,14,14,30,812.0,146.0,4.7,14.0,751.0,703.19,564.75
2016,4,14,14,45,801.5,142.0,4.75,14.0,713.5,656.01,528.37
2016,4,14,15,0,791.0,138.0,4.8,14.0,676.0,607.88,490.39
2016,4,14,15,15,773.0,134.5,4.8,14.0,633.0,554.01,446.85
2016,4,14,15,30,755.0,131.0,4.8,14.0,590.0,501.42,403.22
2016,4,14,15,45,739.5,123.5,4.8,14.0,543.5,446.69,356.85
2016,4,14,16,0,724.0,116.0,4.8,14.0,497.0,392.51,309.71
2016,4,14,16,15,569.0,132.0,4.7,13.5,413.0,313.42,244.17
2016,4,14,16,30,414.0,148.0,4.6,13.0,329.0,249.58,192.2
2016,4,14,16,45,374.5,137.5,4.6,13.0,285.5,205.49,154.18
2016,4,14,17,0,335.0,127.0,4.6,13.0,242.0,168.26,122.74
2016,4,14,17,15,301.5,109.0,4.35,12.5,199.0,127.32,89.8
2016,4,14,17,30,268.0,91.0,4.1,12.0,156.0,90.32,62.91
2016,4,14,17,45,217.0,72.0,3.95,12.0,116.5,57.09,45.31
2016,4,14,18,0,166.0,53.0,3.8,12.0,77.0,42.87,32.0
2016,4,14,18,15,83.0,34.5,3.7,12.0,46.5,28.49,17.61
2016,4,14,18,30,0.0,16.0,3.6,12.0,16.0,15.32,0.0
2016,4,14,18,45,0.0,8.0,3.5,12.0,8.0,7.86,0.0
2016,4,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,45,100.5,12.5,2.65,9.5,20.0,29.29,0.0
2016,4,15,6,0,201.0,25.0,2.7,10.0,40.0,81.35,42.5
2016,4,15,6,15,321.5,37.5,2.75,10.0,83.5,141.81,102.78
2016,4,15,6,30,442.0,50.0,2.8,10.0,127.0,214.0,166.23
2016,4,15,6,45,515.5,59.0,2.9,10.5,178.0,277.06,222.98
2016,4,15,7,0,589.0,68.0,3.0,11.0,229.0,347.36,284.81
2016,4,15,7,15,639.5,74.5,3.15,11.5,283.0,410.3,339.33
2016,4,15,7,30,690.0,81.0,3.3,12.0,337.0,477.19,395.37
2016,4,15,7,45,722.5,87.0,3.45,12.5,390.0,536.38,443.58
2016,4,15,8,0,755.0,93.0,3.6,13.0,443.0,597.0,491.45
2016,4,15,8,15,781.0,97.0,3.55,13.0,494.5,650.0,532.55
2016,4,15,8,30,807.0,101.0,3.5,13.0,546.0,705.11,573.01
2016,4,15,8,45,826.5,104.0,3.45,13.5,593.5,753.92,606.24
2016,4,15,9,0,846.0,107.0,3.4,14.0,641.0,801.67,638.03
2016,4,15,9,15,860.5,109.5,3.3,14.0,683.5,843.36,665.79
2016,4,15,9,30,875.0,112.0,3.2,14.0,726.0,883.09,691.78
2016,4,15,9,45,893.0,110.0,3.1,14.5,764.5,913.6,709.62
2016,4,15,10,0,911.0,108.0,3.0,15.0,803.0,946.98,729.25
2016,4,15,10,15,918.5,109.5,2.95,15.0,833.0,971.95,744.6
2016,4,15,10,30,926.0,111.0,2.9,15.0,863.0,993.82,757.88
2016,4,15,10,45,933.0,111.0,2.9,15.5,886.5,1010.38,766.61
2016,4,15,11,0,940.0,111.0,2.9,16.0,910.0,1023.58,773.18
2016,4,15,11,15,943.0,111.5,2.9,16.0,924.5,1030.0,776.77
2016,4,15,11,30,946.0,112.0,2.9,16.0,939.0,1032.86,778.19
2016,4,15,11,45,948.0,112.0,2.95,16.0,946.0,1030.66,776.85
2016,4,15,12,0,950.0,112.0,3.0,16.0,953.0,1024.87,773.29
2016,4,15,12,15,949.0,112.0,3.0,16.0,951.5,1012.69,765.12
2016,4,15,12,30,948.0,112.0,3.0,16.0,950.0,997.06,754.78
2016,4,15,12,45,948.0,110.0,3.05,16.5,941.0,976.92,740.53
2016,4,15,13,0,948.0,108.0,3.1,17.0,932.0,953.46,724.11
2016,4,15,13,15,943.5,107.5,3.1,17.0,914.0,924.41,704.87
2016,4,15,13,30,939.0,107.0,3.1,17.0,896.0,892.46,683.62
2016,4,15,13,45,932.0,106.0,3.15,17.0,870.5,855.27,658.95
2016,4,15,14,0,925.0,105.0,3.2,17.0,845.0,815.69,632.39
2016,4,15,14,15,916.0,103.5,3.2,17.0,812.5,771.97,602.33
2016,4,15,14,30,907.0,102.0,3.2,17.0,780.0,726.41,570.65
2016,4,15,14,45,894.0,101.0,3.2,17.0,741.0,677.15,534.11
2016,4,15,15,0,881.0,100.0,3.2,17.0,702.0,626.86,495.4
2016,4,15,15,15,865.5,97.5,3.15,16.5,658.0,573.0,453.69
2016,4,15,15,30,850.0,95.0,3.1,16.0,614.0,517.32,409.31
2016,4,15,15,45,828.5,92.5,3.05,16.0,565.5,460.21,361.71
2016,4,15,16,0,807.0,90.0,3.0,16.0,517.0,404.06,313.56
2016,4,15,16,15,780.0,86.0,2.9,15.5,465.0,345.86,263.15
2016,4,15,16,30,753.0,82.0,2.8,15.0,413.0,289.78,213.47
2016,4,15,16,45,716.0,77.0,2.7,15.0,360.0,232.88,162.84
2016,4,15,17,0,679.0,72.0,2.6,15.0,307.0,177.15,114.38
2016,4,15,17,15,625.5,66.0,2.55,14.5,254.0,124.98,72.95
2016,4,15,17,30,572.0,60.0,2.5,14.0,201.0,78.9,42.59
2016,4,15,17,45,490.0,51.0,2.45,14.0,151.5,36.41,26.71
2016,4,15,18,0,408.0,42.0,2.4,14.0,102.0,31.3,21.73
2016,4,15,18,15,275.5,29.5,2.45,13.5,62.5,22.61,12.93
2016,4,15,18,30,143.0,17.0,2.5,13.0,23.0,13.26,0.0
2016,4,15,18,45,71.5,8.5,2.55,13.0,11.5,8.36,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,113.5,12.5,1.4,12.5,21.0,31.84,0.0
2016,4,16,6,0,227.0,25.0,1.3,13.0,42.0,88.73,49.38
2016,4,16,6,15,338.5,37.5,1.25,13.5,85.5,147.61,105.95
2016,4,16,6,30,450.0,50.0,1.2,14.0,129.0,218.06,166.51
2016,4,16,6,45,518.0,59.0,1.2,14.5,180.0,279.58,220.39
2016,4,16,7,0,586.0,68.0,1.2,15.0,231.0,347.73,278.34
2016,4,16,7,15,634.5,74.5,1.2,15.0,284.0,409.61,330.25
2016,4,16,7,30,683.0,81.0,1.2,15.0,337.0,475.24,383.36
2016,4,16,7,45,714.0,87.0,1.3,15.5,389.5,533.23,428.63
2016,4,16,8,0,745.0,93.0,1.4,16.0,442.0,592.53,473.44
2016,4,16,8,15,770.5,97.0,1.4,16.0,492.5,644.79,512.03
2016,4,16,8,30,796.0,101.0,1.4,16.0,543.0,699.1,549.9
2016,4,16,8,45,812.5,105.5,1.45,16.5,589.5,746.83,581.18
2016,4,16,9,0,829.0,110.0,1.5,17.0,636.0,793.31,611.1
2016,4,16,9,15,843.5,112.5,1.5,17.0,678.5,834.41,637.46
2016,4,16,9,30,858.0,115.0,1.5,17.0,721.0,873.62,662.27
2016,4,16,9,45,871.0,116.5,1.55,17.5,758.0,902.96,679.61
2016,4,16,10,0,884.0,118.0,1.6,18.0,795.0,935.03,698.78
2016,4,16,10,15,892.0,119.0,1.6,18.0,824.5,959.31,713.33
2016,4,16,10,30,900.0,120.0,1.6,18.0,854.0,980.61,726.02
2016,4,16,10,45,913.0,116.5,1.6,18.5,878.5,998.78,735.35
2016,4,16,11,0,926.0,113.0,1.6,19.0,903.0,1013.81,742.72
2016,4,16,11,15,929.0,113.5,1.6,19.0,917.5,1020.11,746.02
2016,4,16,11,30,932.0,114.0,1.6,19.0,932.0,1022.9,747.31
2016,4,16,11,45,937.0,112.0,1.65,19.5,939.5,1021.49,745.43
2016,4,16,12,0,942.0,110.0,1.7,20.0,947.0,1016.53,741.44
2016,4,16,12,15,941.5,110.0,1.7,20.0,945.5,1004.89,734.01
2016,4,16,12,30,941.0,110.0,1.7,20.0,944.0,989.8,724.54
2016,4,16,12,45,939.5,109.0,1.7,20.0,934.5,969.43,711.76
2016,4,16,13,0,938.0,108.0,1.7,20.0,925.0,945.82,696.97
2016,4,16,13,15,934.0,107.5,1.7,20.0,908.0,917.42,679.07
2016,4,16,13,30,930.0,107.0,1.7,20.0,891.0,886.14,659.25
2016,4,16,13,45,925.0,105.0,1.7,20.0,866.0,849.84,635.97
2016,4,16,14,0,920.0,103.0,1.7,20.0,841.0,811.05,610.87
2016,4,16,14,15,911.5,101.5,1.7,19.5,809.5,767.88,583.64
2016,4,16,14,30,903.0,100.0,1.7,19.0,778.0,722.86,554.7
2016,4,16,14,45,892.0,98.5,1.75,19.0,739.5,674.6,520.73
2016,4,16,15,0,881.0,97.0,1.8,19.0,701.0,625.14,484.27
2016,4,16,15,15,866.0,95.0,1.8,19.0,658.0,572.06,443.72
2016,4,16,15,30,851.0,93.0,1.8,19.0,615.0,517.05,400.55
2016,4,16,15,45,825.0,92.5,1.8,19.0,565.5,459.78,354.31
2016,4,16,16,0,799.0,92.0,1.8,19.0,516.0,403.92,307.81
2016,4,16,16,15,781.0,80.0,1.75,18.5,461.0,341.73,255.55
2016,4,16,16,30,763.0,68.0,1.7,18.0,406.0,280.8,202.9
2016,4,16,16,45,682.5,78.0,1.65,17.5,352.0,224.78,155.51
2016,4,16,17,0,602.0,88.0,1.6,17.0,298.0,179.19,118.12
2016,4,16,17,15,550.5,79.5,1.5,16.5,247.0,129.35,79.01
2016,4,16,17,30,499.0,71.0,1.4,16.0,196.0,85.48,49.8
2016,4,16,17,45,404.0,61.5,1.35,16.0,147.0,46.26,35.16
2016,4,16,18,0,309.0,52.0,1.3,16.0,98.0,39.39,28.6
2016,4,16,18,15,154.5,37.5,1.3,15.5,60.5,29.09,18.3
2016,4,16,18,30,0.0,23.0,1.3,15.0,23.0,21.21,0.0
2016,4,16,18,45,0.0,11.5,1.3,15.0,11.5,11.3,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,102.0,14.0,0.7,13.5,22.0,31.64,0.0
2016,4,17,6,0,204.0,28.0,0.7,14.0,44.0,87.32,51.36
2016,4,17,6,15,309.0,41.0,0.75,14.0,86.5,143.84,103.85
2016,4,17,6,30,414.0,54.0,0.8,14.0,129.0,211.36,161.8
2016,4,17,6,45,485.5,63.5,0.85,14.0,179.0,273.12,215.69
2016,4,17,7,0,557.0,73.0,0.9,14.0,229.0,341.88,274.27
2016,4,17,7,15,605.5,80.0,0.95,14.0,281.5,402.98,325.44
2016,4,17,7,30,654.0,87.0,1.0,14.0,334.0,467.85,378.0
2016,4,17,7,45,689.5,92.0,1.05,14.5,386.5,526.09,423.11
2016,4,17,8,0,725.0,97.0,1.1,15.0,439.0,586.06,468.04
2016,4,17,8,15,751.0,101.0,1.15,15.5,489.5,637.65,505.45
2016,4,17,8,30,777.0,105.0,1.2,16.0,540.0,691.55,542.51
2016,4,17,8,45,798.5,107.5,1.25,16.5,587.0,740.16,574.35
2016,4,17,9,0,820.0,110.0,1.3,17.0,634.0,787.92,605.06
2016,4,17,9,15,834.5,112.5,1.35,17.0,675.5,828.69,631.66
2016,4,17,9,30,849.0,115.0,1.4,17.0,717.0,867.6,656.84
2016,4,17,9,45,864.5,115.0,1.45,17.5,754.5,897.27,674.42
2016,4,17,10,0,880.0,115.0,1.5,18.0,792.0,929.82,693.91
2016,4,17,10,15,888.0,116.5,1.55,18.5,821.5,954.53,708.08
2016,4,17,10,30,896.0,118.0,1.6,19.0,851.0,976.26,720.38
2016,4,17,10,45,901.5,119.0,1.65,19.5,873.5,991.97,728.82
2016,4,17,11,0,907.0,120.0,1.7,20.0,896.0,1004.4,735.29
2016,4,17,11,15,910.5,121.0,1.7,20.0,910.5,1011.53,739.18
2016,4,17,11,30,914.0,122.0,1.7,20.0,925.0,1015.23,741.05
2016,4,17,11,45,915.5,122.0,1.7,20.5,932.0,1012.5,737.57
2016,4,17,12,0,917.0,122.0,1.7,21.0,939.0,1006.33,732.1
2016,4,17,12,15,916.5,122.0,1.65,21.0,938.0,994.84,724.09
2016,4,17,12,30,916.0,122.0,1.6,21.0,937.0,980.01,714.11
2016,4,17,12,45,916.0,120.0,1.6,21.5,928.0,960.35,700.51
2016,4,17,13,0,916.0,118.0,1.6,22.0,919.0,937.5,684.98
2016,4,17,13,15,912.0,117.5,1.5,22.0,902.0,909.58,666.25
2016,4,17,13,30,908.0,117.0,1.4,22.0,885.0,878.85,645.76
2016,4,17,13,45,904.0,114.5,1.3,22.0,861.0,843.5,622.22
2016,4,17,14,0,900.0,112.0,1.2,22.0,837.0,805.66,597.01
2016,4,17,14,15,892.0,110.5,1.05,22.0,805.5,763.55,568.23
2016,4,17,14,30,884.0,109.0,0.9,22.0,774.0,719.61,538.09
2016,4,17,14,45,874.5,106.0,0.8,22.0,736.5,671.63,503.84
2016,4,17,15,0,865.0,103.0,0.7,22.0,699.0,622.4,467.72
2016,4,17,15,15,850.5,100.5,0.6,22.0,656.0,568.62,427.55
2016,4,17,15,30,836.0,98.0,0.5,22.0,613.0,515.41,386.73
2016,4,17,15,45,818.0,94.0,0.4,22.0,565.5,459.17,342.62
2016,4,17,16,0,800.0,90.0,0.3,22.0,518.0,403.56,297.76
2016,4,17,16,15,774.0,86.5,0.35,21.5,467.0,346.55,252.09
2016,4,17,16,30,748.0,83.0,0.4,21.0,416.0,291.57,206.51
2016,4,17,16,45,713.0,78.0,0.45,20.5,363.5,232.99,157.64
2016,4,17,17,0,678.0,73.0,0.5,20.0,311.0,180.11,113.65
2016,4,17,17,15,627.5,66.5,0.65,19.5,258.0,127.82,73.24
2016,4,17,17,30,577.0,60.0,0.8,19.0,205.0,81.26,42.77
2016,4,17,17,45,499.5,51.5,0.95,18.5,155.5,38.72,28.26
2016,4,17,18,0,422.0,43.0,1.1,18.0,106.0,31.86,21.92
2016,4,17,18,15,300.5,30.0,1.15,17.5,66.0,22.75,13.11
2016,4,17,18,30,179.0,17.0,1.2,17.0,26.0,13.0,0.0
2016,4,17,18,45,89.5,8.5,1.25,16.5,13.0,8.36,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,121.5,14.0,0.55,14.5,24.5,35.44,0.0
2016,4,18,6,0,243.0,28.0,0.5,15.0,49.0,97.89,59.56
2016,4,18,6,15,350.0,40.5,0.5,15.0,93.5,156.13,112.51
2016,4,18,6,30,457.0,53.0,0.5,15.0,138.0,226.36,172.33
2016,4,18,6,45,524.5,62.0,0.5,15.5,189.0,288.44,225.56
2016,4,18,7,0,592.0,71.0,0.5,16.0,240.0,357.05,282.49
2016,4,18,7,15,639.5,77.5,0.45,16.0,293.5,418.94,332.66
2016,4,18,7,30,687.0,84.0,0.4,16.0,347.0,484.45,383.6
2016,4,18,7,45,718.0,90.0,0.4,16.5,400.0,542.69,426.83
2016,4,18,8,0,749.0,96.0,0.4,17.0,453.0,602.21,469.34
2016,4,18,8,15,774.5,100.0,0.45,17.0,503.5,654.57,506.93
2016,4,18,8,30,800.0,104.0,0.5,17.0,554.0,709.04,543.86
2016,4,18,8,45,820.0,107.0,0.6,17.5,601.5,757.9,575.59
2016,4,18,9,0,840.0,110.0,0.7,18.0,649.0,805.74,606.23
2016,4,18,9,15,854.0,112.0,0.8,18.0,691.0,846.14,632.72
2016,4,18,9,30,868.0,114.0,0.9,18.0,733.0,884.58,657.86
2016,4,18,9,45,885.0,113.0,1.0,18.5,771.0,914.98,676.39
2016,4,18,10,0,902.0,112.0,1.1,19.0,809.0,948.25,696.79
2016,4,18,10,15,909.5,113.5,1.15,19.5,838.5,972.86,710.62
2016,4,18,10,30,917.0,115.0,1.2,20.0,868.0,994.41,722.61
2016,4,18,10,45,923.5,115.5,1.25,20.5,890.5,1010.75,731.35
2016,4,18,11,0,930.0,116.0,1.3,21.0,913.0,1023.76,738.12
2016,4,18,11,15,933.0,116.5,1.3,21.0,928.0,1029.95,741.29
2016,4,18,11,30,936.0,117.0,1.3,21.0,943.0,1032.63,742.48
2016,4,18,11,45,936.0,118.0,1.3,21.0,949.0,1029.4,740.14
2016,4,18,12,0,936.0,119.0,1.3,21.0,955.0,1022.66,735.81
2016,4,18,12,15,935.0,119.0,1.3,21.0,953.5,1010.47,728.22
2016,4,18,12,30,934.0,119.0,1.3,21.0,952.0,994.89,718.65
2016,4,18,12,45,926.0,122.0,1.3,21.0,940.5,972.63,704.96
2016,4,18,13,0,918.0,125.0,1.3,21.0,929.0,947.41,689.46
2016,4,18,13,15,913.5,124.0,1.3,21.0,912.0,918.44,671.56
2016,4,18,13,30,909.0,123.0,1.3,21.0,895.0,886.71,651.83
2016,4,18,13,45,895.5,126.0,1.3,21.0,868.0,849.02,628.09
2016,4,18,14,0,882.0,129.0,1.3,21.0,841.0,809.44,602.92
2016,4,18,14,15,872.5,127.5,1.3,20.5,809.0,766.81,576.53
2016,4,18,14,30,863.0,126.0,1.3,20.0,777.0,722.88,548.49
2016,4,18,14,45,842.5,127.5,1.35,20.0,737.0,672.48,513.03
2016,4,18,15,0,822.0,129.0,1.4,20.0,697.0,621.85,476.42
2016,4,18,15,15,746.5,138.0,1.4,19.5,629.5,546.52,421.04
2016,4,18,15,30,671.0,147.0,1.4,19.0,562.0,477.94,369.3
2016,4,18,15,45,704.0,132.0,1.45,19.0,537.5,442.49,340.58
2016,4,18,16,0,737.0,117.0,1.5,19.0,513.0,402.68,306.76
2016,4,18,16,15,719.5,100.0,1.5,18.5,455.0,339.2,254.32
2016,4,18,16,30,702.0,83.0,1.5,18.0,397.0,279.31,203.28
2016,4,18,16,45,622.0,93.0,1.55,17.5,346.0,226.24,158.9
2016,4,18,17,0,542.0,103.0,1.6,17.0,295.0,184.25,124.83
2016,4,18,17,15,492.5,92.0,1.6,16.5,244.5,135.22,86.27
2016,4,18,17,30,443.0,81.0,1.6,16.0,194.0,92.1,56.71
2016,4,18,17,45,370.5,67.5,1.6,15.5,147.0,52.47,40.73
2016,4,18,18,0,298.0,54.0,1.6,15.0,100.0,40.81,30.03
2016,4,18,18,15,195.0,37.0,1.65,14.5,62.5,28.5,18.23
2016,4,18,18,30,92.0,20.0,1.7,14.0,25.0,15.59,0.0
2016,4,18,18,45,46.0,10.0,1.75,14.0,12.5,9.83,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,116.5,15.5,1.2,13.5,25.5,41.25,0.0
2016,4,19,6,0,233.0,31.0,1.1,14.0,51.0,98.65,62.31
2016,4,19,6,15,338.0,43.5,1.05,14.0,95.5,156.77,114.51
2016,4,19,6,30,443.0,56.0,1.0,14.0,140.0,226.0,174.03
2016,4,19,6,45,520.5,63.5,1.0,14.5,192.0,289.94,229.24
2016,4,19,7,0,598.0,71.0,1.0,15.0,244.0,361.4,289.15
2016,4,19,7,15,644.5,77.0,0.95,15.0,297.5,422.6,339.68
2016,4,19,7,30,691.0,83.0,0.9,15.0,351.0,487.3,391.05
2016,4,19,7,45,724.5,88.0,0.9,15.5,403.5,546.12,435.65
2016,4,19,8,0,758.0,93.0,0.9,16.0,456.0,604.55,478.37
2016,4,19,8,15,782.5,96.5,0.9,16.0,507.0,658.09,516.96
2016,4,19,8,30,807.0,100.0,0.9,16.0,558.0,711.57,552.93
2016,4,19,8,45,819.5,106.0,0.9,16.5,603.5,758.19,582.17
2016,4,19,9,0,832.0,112.0,0.9,17.0,649.0,803.24,609.79
2016,4,19,9,15,846.0,114.5,0.85,17.5,691.0,843.89,633.13
2016,4,19,9,30,860.0,117.0,0.8,18.0,733.0,882.61,654.71
2016,4,19,9,45,863.5,123.0,0.8,18.5,767.0,913.62,671.8
2016,4,19,10,0,867.0,129.0,0.8,19.0,801.0,941.72,686.95
2016,4,19,10,15,875.0,131.0,0.8,19.0,831.0,960.89,697.69
2016,4,19,10,30,883.0,133.0,0.8,19.0,861.0,982.78,710.31
2016,4,19,10,45,884.5,136.5,0.8,19.0,882.0,996.94,718.07
2016,4,19,11,0,886.0,140.0,0.8,19.0,903.0,1007.77,723.96
2016,4,19,11,15,735.5,228.0,0.85,19.0,868.5,966.25,698.28
2016,4,19,11,30,585.0,316.0,0.9,19.0,834.0,907.68,658.78
2016,4,19,11,45,512.5,343.5,0.95,19.5,799.5,861.55,627.12
2016,4,19,12,0,440.0,371.0,1.0,20.0,765.0,813.63,593.73
2016,4,19,12,15,475.5,361.0,1.05,19.5,786.5,829.46,607.44
2016,4,19,12,30,511.0,351.0,1.1,19.0,808.0,842.57,618.63
2016,4,19,12,45,485.0,352.5,1.15,19.0,783.0,807.89,595.71
2016,4,19,13,0,459.0,354.0,1.2,19.0,758.0,772.43,572.54
2016,4,19,13,15,369.5,380.5,1.25,19.0,702.0,703.0,524.08
2016,4,19,13,30,280.0,407.0,1.3,19.0,646.0,640.61,479.72
2016,4,19,13,45,187.5,396.5,1.4,19.0,554.5,541.32,409.11
2016,4,19,14,0,95.0,386.0,1.5,19.0,463.0,448.83,341.4
2016,4,19,14,15,113.5,374.5,1.55,18.5,463.0,447.07,342.41
2016,4,19,14,30,132.0,363.0,1.6,18.0,463.0,441.75,340.1
2016,4,19,14,45,158.5,344.0,1.7,18.0,458.5,432.77,334.7
2016,4,19,15,0,185.0,325.0,1.8,18.0,454.0,421.25,327.1
2016,4,19,15,15,129.5,298.0,1.85,17.5,386.0,354.05,276.49
2016,4,19,15,30,74.0,271.0,1.9,17.0,318.0,293.31,230.28
2016,4,19,15,45,92.5,253.5,2.0,17.0,307.0,279.98,220.47
2016,4,19,16,0,111.0,236.0,2.1,17.0,296.0,262.93,207.08
2016,4,19,16,15,245.0,198.0,2.15,16.5,313.5,265.46,207.29
2016,4,19,16,30,379.0,160.0,2.2,16.0,331.0,253.02,192.92
2016,4,19,16,45,350.5,147.5,2.25,16.0,290.5,213.96,159.67
2016,4,19,17,0,322.0,135.0,2.3,16.0,250.0,175.59,127.61
2016,4,19,17,15,419.0,104.0,2.25,15.5,228.0,137.26,91.58
2016,4,19,17,30,516.0,73.0,2.2,15.0,206.0,91.04,53.29
2016,4,19,17,45,456.5,60.5,2.2,15.0,158.5,48.37,37.22
2016,4,19,18,0,397.0,48.0,2.2,15.0,111.0,36.17,26.02
2016,4,19,18,15,274.5,34.5,2.15,14.5,70.0,26.71,16.86
2016,4,19,18,30,152.0,21.0,2.1,14.0,29.0,16.38,0.06
2016,4,19,18,45,76.0,10.5,2.05,14.0,14.5,10.32,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,45,129.0,15.0,1.15,13.5,27.0,44.53,0.0
2016,4,20,6,0,258.0,30.0,1.2,14.0,54.0,104.91,67.6
2016,4,20,6,15,361.0,41.5,1.2,14.0,98.5,162.47,119.04
2016,4,20,6,30,464.0,53.0,1.2,14.0,143.0,231.45,178.67
2016,4,20,6,45,531.5,61.0,1.3,14.5,194.0,293.09,232.52
2016,4,20,7,0,599.0,69.0,1.4,15.0,245.0,361.23,290.4
2016,4,20,7,15,505.0,98.0,1.35,15.0,266.5,373.51,302.54
2016,4,20,7,30,411.0,127.0,1.3,15.0,288.0,378.19,306.89
2016,4,20,7,45,453.5,138.5,1.3,15.5,339.0,436.1,352.37
2016,4,20,8,0,496.0,150.0,1.3,16.0,390.0,496.93,398.35
2016,4,20,8,15,474.5,175.5,1.3,16.0,424.5,531.16,422.74
2016,4,20,8,30,453.0,201.0,1.3,16.0,459.0,562.14,444.22
2016,4,20,8,45,408.5,233.5,1.35,16.5,480.5,579.66,454.25
2016,4,20,9,0,364.0,266.0,1.4,17.0,502.0,584.75,455.24
2016,4,20,9,15,454.0,251.0,1.4,17.0,565.0,663.31,513.03
2016,4,20,9,30,544.0,236.0,1.4,17.0,628.0,737.89,566.17
2016,4,20,9,45,584.5,236.5,1.45,17.0,676.0,787.75,600.38
2016,4,20,10,0,625.0,237.0,1.5,17.0,724.0,840.25,636.11
2016,4,20,10,15,589.0,265.5,1.55,17.0,737.5,844.85,637.11
2016,4,20,10,30,553.0,294.0,1.6,17.0,751.0,848.49,637.97
2016,4,20,10,45,522.5,314.5,1.65,17.5,755.5,845.56,633.6
2016,4,20,11,0,492.0,335.0,1.7,18.0,760.0,839.71,627.39
2016,4,20,11,15,449.5,358.0,1.7,18.0,751.5,822.13,613.71
2016,4,20,11,30,407.0,381.0,1.7,18.0,743.0,802.18,598.56
2016,4,20,11,45,655.0,255.5,1.75,18.0,842.5,911.16,680.64
2016,4,20,12,0,903.0,130.0,1.8,18.0,942.0,1004.62,741.71
2016,4,20,12,15,902.5,130.0,1.8,18.0,940.5,993.14,733.1
2016,4,20,12,30,902.0,130.0,1.8,18.0,939.0,978.38,723.71
2016,4,20,12,45,898.5,130.0,1.85,18.0,929.0,957.67,711.16
2016,4,20,13,0,895.0,130.0,1.9,18.0,919.0,933.97,696.66
2016,4,20,13,15,732.5,216.5,1.9,18.0,854.0,860.4,647.98
2016,4,20,13,30,570.0,303.0,1.9,18.0,789.0,784.93,593.05
2016,4,20,13,45,719.5,215.5,1.95,18.0,811.5,799.92,609.12
2016,4,20,14,0,869.0,128.0,2.0,18.0,834.0,800.46,611.13
2016,4,20,14,15,860.0,126.0,2.0,17.5,802.0,758.21,583.59
2016,4,20,14,30,851.0,124.0,2.0,17.0,770.0,714.6,554.84
2016,4,20,14,45,840.0,121.0,2.0,17.0,732.5,666.54,519.65
2016,4,20,15,0,829.0,118.0,2.0,17.0,695.0,617.48,482.85
2016,4,20,15,15,813.0,115.0,1.95,17.0,651.5,564.86,442.15
2016,4,20,15,30,797.0,112.0,1.9,17.0,608.0,512.22,400.34
2016,4,20,15,45,703.0,125.0,1.9,17.0,538.0,437.32,340.76
2016,4,20,16,0,609.0,138.0,1.9,17.0,468.0,372.49,288.2
2016,4,20,16,15,608.0,123.0,1.85,16.5,425.5,323.44,246.73
2016,4,20,16,30,607.0,108.0,1.8,16.0,383.0,274.01,203.64
2016,4,20,16,45,563.0,101.5,1.8,16.0,332.0,221.85,158.71
2016,4,20,17,0,519.0,95.0,1.8,16.0,281.0,174.4,118.45
2016,4,20,17,15,463.5,88.0,1.7,15.5,234.0,129.99,83.5
2016,4,20,17,30,408.0,81.0,1.6,15.0,187.0,91.43,57.17
2016,4,20,17,45,353.0,66.5,1.55,15.0,143.0,53.02,36.51
2016,4,20,18,0,298.0,52.0,1.5,15.0,99.0,38.98,28.52
2016,4,20,18,15,204.5,36.5,1.5,14.5,63.0,27.92,18.0
2016,4,20,18,30,111.0,21.0,1.5,14.0,27.0,16.31,1.57
2016,4,20,18,45,55.5,10.5,1.5,14.0,13.5,10.32,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.9,14.0,12.0,11.58,0.0
2016,4,21,6,0,0.0,24.0,0.9,14.0,24.0,23.17,12.72
2016,4,21,6,15,0.0,43.5,1.0,14.0,43.5,42.93,30.26
2016,4,21,6,30,0.0,63.0,1.1,14.0,63.0,62.7,47.47
2016,4,21,6,45,5.0,84.0,1.2,14.5,85.5,86.0,67.3
2016,4,21,7,0,10.0,105.0,1.3,15.0,108.0,109.72,87.17
2016,4,21,7,15,17.0,125.0,1.35,15.0,131.5,133.82,107.21
2016,4,21,7,30,24.0,145.0,1.4,15.0,155.0,158.57,127.5
2016,4,21,7,45,28.0,166.0,1.5,15.0,178.5,188.61,151.75
2016,4,21,8,0,32.0,187.0,1.6,15.0,202.0,214.14,172.01
2016,4,21,8,15,66.0,220.0,1.65,15.0,256.0,274.07,220.15
2016,4,21,8,30,100.0,253.0,1.7,15.0,310.0,336.61,269.31
2016,4,21,8,45,94.0,273.0,1.8,15.5,330.5,356.1,282.86
2016,4,21,9,0,88.0,293.0,1.9,16.0,351.0,374.86,295.89
2016,4,21,9,15,138.5,317.5,1.95,16.0,415.0,453.81,356.54
2016,4,21,9,30,189.0,342.0,2.0,16.0,479.0,527.07,411.44
2016,4,21,9,45,215.0,357.0,2.05,16.0,520.0,570.02,442.63
2016,4,21,10,0,241.0,372.0,2.1,16.0,561.0,613.36,473.98
2016,4,21,10,15,175.5,387.5,2.1,16.0,527.5,571.7,440.61
2016,4,21,10,30,110.0,403.0,2.1,16.0,494.0,518.36,399.11
2016,4,21,10,45,101.0,411.0,2.1,16.5,496.5,517.97,397.61
2016,4,21,11,0,92.0,419.0,2.1,17.0,499.0,516.99,395.39
2016,4,21,11,15,289.5,386.5,2.15,17.0,643.5,689.76,526.27
2016,4,21,11,30,487.0,354.0,2.2,17.0,788.0,852.77,643.53
2016,4,21,11,45,509.5,338.5,2.25,17.0,795.0,854.53,644.24
2016,4,21,12,0,532.0,323.0,2.3,17.0,802.0,854.04,645.04
2016,4,21,12,15,318.0,383.5,2.35,17.0,670.0,698.15,530.79
2016,4,21,12,30,104.0,444.0,2.4,17.0,538.0,541.28,412.34
2016,4,21,12,45,205.0,432.5,2.5,17.0,615.0,623.37,476.53
2016,4,21,13,0,306.0,421.0,2.6,17.0,692.0,699.35,533.64
2016,4,21,13,15,599.5,267.5,2.65,17.0,785.0,795.77,611.26
2016,4,21,13,30,893.0,114.0,2.7,17.0,878.0,867.47,664.02
2016,4,21,13,45,662.0,222.0,2.8,17.0,779.5,760.48,588.05
2016,4,21,14,0,431.0,330.0,2.9,17.0,681.0,659.94,510.65
2016,4,21,14,15,476.5,298.0,2.9,17.0,672.5,643.48,500.73
2016,4,21,14,30,522.0,266.0,2.9,17.0,664.0,622.48,486.53
2016,4,21,14,45,688.5,182.5,2.95,17.0,680.0,627.15,493.35
2016,4,21,15,0,855.0,99.0,3.0,17.0,696.0,616.85,487.61
2016,4,21,15,15,596.5,179.5,2.95,16.5,583.5,504.63,399.17
2016,4,21,15,30,338.0,260.0,2.9,16.0,471.0,415.81,328.48
2016,4,21,15,45,257.5,249.5,2.9,16.0,403.0,349.36,276.21
2016,4,21,16,0,177.0,239.0,2.9,16.0,335.0,292.63,231.31
2016,4,21,16,15,293.5,197.5,2.85,16.0,339.0,282.73,221.15
2016,4,21,16,30,410.0,156.0,2.8,16.0,343.0,259.73,198.02
2016,4,21,16,45,328.0,146.5,2.8,16.0,284.5,208.85,156.63
2016,4,21,17,0,246.0,137.0,2.8,16.0,226.0,164.48,121.8
2016,4,21,17,15,225.0,117.5,2.65,15.5,189.0,128.67,92.92
2016,4,21,17,30,204.0,98.0,2.5,15.0,152.0,95.44,67.75
2016,4,21,17,45,176.0,77.5,2.4,15.0,117.0,64.03,46.86
2016,4,21,18,0,148.0,57.0,2.3,15.0,82.0,45.91,34.59
2016,4,21,18,15,91.0,39.0,2.25,14.5,53.0,32.07,21.59
2016,4,21,18,30,34.0,21.0,2.2,14.0,24.0,18.85,4.11
2016,4,21,18,45,17.0,10.5,2.15,14.0,12.0,10.32,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,42.0,18.5,3.75,14.0,22.5,28.23,0.0
2016,4,22,6,0,84.0,37.0,3.8,14.0,45.0,66.36,44.6
2016,4,22,6,15,137.5,56.5,3.85,14.0,79.5,108.38,81.29
2016,4,22,6,30,191.0,76.0,3.9,14.0,114.0,156.02,122.74
2016,4,22,6,45,232.5,94.5,4.0,14.0,154.5,203.16,164.1
2016,4,22,7,0,274.0,113.0,4.1,14.0,195.0,254.42,208.5
2016,4,22,7,15,308.0,127.5,4.2,14.0,237.0,301.18,248.59
2016,4,22,7,30,342.0,142.0,4.3,14.0,279.0,350.89,290.37
2016,4,22,7,45,171.0,117.5,4.45,14.5,186.0,234.52,193.54
2016,4,22,8,0,0.0,93.0,4.6,15.0,93.0,90.19,70.15
2016,4,22,8,15,4.0,140.5,4.7,15.0,143.0,140.72,111.97
2016,4,22,8,30,8.0,188.0,4.8,15.0,193.0,192.13,153.71
2016,4,22,8,45,5.5,185.0,4.9,15.0,188.5,186.82,148.83
2016,4,22,9,0,3.0,182.0,5.0,15.0,184.0,181.52,144.06
2016,4,22,9,15,2.5,177.5,5.1,15.0,179.5,176.34,139.53
2016,4,22,9,30,2.0,173.0,5.2,15.0,175.0,171.24,135.1
2016,4,22,9,45,51.0,273.0,5.35,15.0,313.5,324.25,258.98
2016,4,22,10,0,100.0,373.0,5.5,15.0,452.0,476.23,377.99
2016,4,22,10,15,50.0,238.5,5.55,15.0,278.0,287.94,229.3
2016,4,22,10,30,0.0,104.0,5.6,15.0,104.0,100.95,77.23
2016,4,22,10,45,261.0,217.5,5.65,15.0,444.5,492.11,397.98
2016,4,22,11,0,522.0,331.0,5.7,15.0,785.0,865.73,681.37
2016,4,22,11,15,271.0,325.5,5.7,14.5,561.5,607.84,482.66
2016,4,22,11,30,20.0,320.0,5.7,14.0,338.0,334.68,264.0
2016,4,22,11,45,32.0,357.5,5.7,14.0,387.0,390.73,308.55
2016,4,22,12,0,44.0,395.0,5.7,14.0,436.0,439.32,346.26
2016,4,22,12,15,442.5,278.0,5.6,14.0,678.0,714.96,570.7
2016,4,22,12,30,841.0,161.0,5.5,14.0,920.0,959.17,753.83
2016,4,22,12,45,848.0,155.0,5.4,14.0,913.5,942.47,739.96
2016,4,22,13,0,855.0,149.0,5.3,14.0,907.0,922.57,725.41
2016,4,22,13,15,852.0,148.0,5.2,14.0,891.0,895.8,705.98
2016,4,22,13,30,849.0,147.0,5.1,14.0,875.0,866.4,684.72
2016,4,22,13,45,852.0,141.0,5.05,14.0,854.5,834.4,661.86
2016,4,22,14,0,855.0,135.0,5.0,14.0,834.0,799.68,636.95
2016,4,22,14,15,847.5,133.0,5.0,14.0,803.5,758.53,607.4
2016,4,22,14,30,840.0,131.0,5.0,14.0,773.0,715.68,575.94
2016,4,22,14,45,841.5,123.0,5.0,14.0,739.5,671.39,541.73
2016,4,22,15,0,843.0,115.0,5.0,14.0,706.0,625.07,505.13
2016,4,22,15,15,828.0,112.5,5.0,14.0,663.0,572.88,462.82
2016,4,22,15,30,813.0,110.0,5.0,14.0,620.0,520.53,419.33
2016,4,22,15,45,629.0,150.5,5.0,14.0,527.0,428.94,343.74
2016,4,22,16,0,445.0,191.0,5.0,14.0,434.0,355.57,283.15
2016,4,22,16,15,581.0,143.5,4.9,13.5,429.0,334.64,262.07
2016,4,22,16,30,717.0,96.0,4.8,13.0,424.0,297.62,224.75
2016,4,22,16,45,673.5,92.0,4.7,13.0,370.5,241.67,174.54
2016,4,22,17,0,630.0,88.0,4.6,13.0,317.0,190.26,129.23
2016,4,22,17,15,575.5,81.0,4.35,13.0,265.0,139.52,87.63
2016,4,22,17,30,521.0,74.0,4.1,13.0,213.0,95.04,56.22
