Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,45,435.0,65.0,3.9,13.0,163.5,54.75,36.42
2016,4,22,18,0,349.0,56.0,3.7,13.0,114.0,42.03,31.5
2016,4,22,18,15,230.0,41.0,3.5,12.5,74.0,31.47,21.37
2016,4,22,18,30,111.0,26.0,3.3,12.0,34.0,21.71,7.0
2016,4,22,18,45,55.5,13.0,3.15,12.0,17.0,12.78,0.0
2016,4,22,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,133.0,17.5,2.35,11.5,31.5,49.3,9.21
2016,4,23,6,0,266.0,35.0,2.4,12.0,63.0,113.32,77.33
2016,4,23,6,15,364.5,46.0,2.4,12.0,108.0,171.28,128.61
2016,4,23,6,30,463.0,57.0,2.4,12.0,153.0,239.15,188.25
2016,4,23,6,45,522.5,66.0,2.45,12.5,202.5,299.02,241.36
2016,4,23,7,0,582.0,75.0,2.5,13.0,252.0,364.5,297.82
2016,4,23,7,15,626.0,81.0,2.5,13.0,304.5,423.9,348.4
2016,4,23,7,30,670.0,87.0,2.5,13.0,357.0,486.53,400.07
2016,4,23,7,45,696.0,93.5,2.5,13.5,407.0,541.55,443.37
2016,4,23,8,0,722.0,100.0,2.5,14.0,457.0,597.4,485.88
2016,4,23,8,15,746.0,104.0,2.5,14.0,506.0,647.51,523.85
2016,4,23,8,30,770.0,108.0,2.5,14.0,555.0,699.66,561.09
2016,4,23,8,45,784.5,112.5,2.5,14.5,599.5,744.61,591.06
2016,4,23,9,0,799.0,117.0,2.5,15.0,644.0,788.24,619.58
2016,4,23,9,15,812.5,119.5,2.5,15.0,684.0,827.27,645.56
2016,4,23,9,30,826.0,122.0,2.5,15.0,724.0,864.42,670.01
2016,4,23,9,45,847.5,118.5,2.5,15.0,761.5,894.81,689.57
2016,4,23,10,0,869.0,115.0,2.5,15.0,799.0,928.54,711.4
2016,4,23,10,15,876.5,116.0,2.5,15.0,828.0,951.75,725.89
2016,4,23,10,30,884.0,117.0,2.5,15.0,857.0,972.03,738.52
2016,4,23,10,45,888.0,119.0,2.55,15.5,878.0,986.93,746.69
2016,4,23,11,0,892.0,121.0,2.6,16.0,899.0,998.58,752.79
2016,4,23,11,15,895.5,121.5,2.6,16.0,913.0,1004.86,756.35
2016,4,23,11,30,899.0,122.0,2.6,16.0,927.0,1007.8,757.85
2016,4,23,11,45,897.0,124.0,2.6,16.0,932.5,1003.55,754.71
2016,4,23,12,0,895.0,126.0,2.6,16.0,938.0,995.97,749.54
2016,4,23,12,15,894.5,126.0,2.65,16.0,936.5,984.52,742.4
2016,4,23,12,30,894.0,126.0,2.7,16.0,935.0,969.84,733.19
2016,4,23,12,45,890.0,127.0,2.8,16.0,925.0,949.79,720.84
2016,4,23,13,0,886.0,128.0,2.9,16.0,915.0,926.8,706.47
2016,4,23,13,15,881.5,127.0,3.05,16.0,898.0,898.57,688.76
2016,4,23,13,30,877.0,126.0,3.2,16.0,881.0,867.71,669.03
2016,4,23,13,45,866.5,127.0,3.35,16.0,855.0,831.44,645.23
2016,4,23,14,0,856.0,128.0,3.5,16.0,829.0,793.21,619.72
2016,4,23,14,15,847.0,126.5,3.55,15.5,798.0,751.96,592.32
2016,4,23,14,30,838.0,125.0,3.6,15.0,767.0,709.35,563.36
2016,4,23,14,45,821.0,125.0,3.7,15.0,729.0,660.86,526.76
2016,4,23,15,0,804.0,125.0,3.8,15.0,691.0,611.91,488.92
2016,4,23,15,15,788.0,122.0,3.8,15.0,648.5,560.5,448.04
2016,4,23,15,30,772.0,119.0,3.8,15.0,606.0,509.11,406.13
2016,4,23,15,45,747.5,117.0,3.85,15.0,559.0,453.12,359.63
2016,4,23,16,0,723.0,115.0,3.9,15.0,512.0,400.14,314.32
2016,4,23,16,15,695.0,110.5,3.85,14.5,462.5,345.31,266.99
2016,4,23,16,30,667.0,106.0,3.8,14.0,413.0,292.83,220.67
2016,4,23,16,45,617.5,102.5,3.8,14.0,360.5,238.63,173.01
2016,4,23,17,0,568.0,99.0,3.8,14.0,308.0,189.72,130.72
2016,4,23,17,15,514.5,90.5,3.65,13.5,257.0,141.26,91.51
2016,4,23,17,30,461.0,82.0,3.5,13.0,206.0,98.48,61.11
2016,4,23,17,45,386.5,70.5,3.4,13.0,159.0,58.98,39.98
2016,4,23,18,0,312.0,59.0,3.3,13.0,112.0,44.34,33.57
2016,4,23,18,15,208.5,42.5,3.2,13.0,72.5,32.61,22.39
2016,4,23,18,30,105.0,26.0,3.1,13.0,33.0,21.72,8.03
2016,4,23,18,45,52.5,13.0,3.05,13.0,16.5,12.78,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,88.0,22.0,3.35,11.5,31.5,43.85,12.7
2016,4,24,6,0,176.0,44.0,3.5,12.0,63.0,101.8,71.52
2016,4,24,6,15,269.5,59.5,3.5,12.0,107.0,156.95,119.51
2016,4,24,6,30,363.0,75.0,3.5,12.0,151.0,222.44,176.66
2016,4,24,6,45,446.5,83.5,3.55,12.5,203.5,285.85,232.08
2016,4,24,7,0,530.0,92.0,3.6,13.0,256.0,359.71,295.26
2016,4,24,7,15,578.0,99.5,3.6,13.0,308.5,420.52,347.11
2016,4,24,7,30,626.0,107.0,3.6,13.0,361.0,484.97,400.54
2016,4,24,7,45,672.5,109.0,3.6,13.5,415.0,545.77,449.03
2016,4,24,8,0,719.0,111.0,3.6,14.0,469.0,609.19,498.13
2016,4,24,8,15,744.0,115.5,3.55,14.0,519.0,662.49,538.71
2016,4,24,8,30,769.0,120.0,3.5,14.0,569.0,715.87,577.59
2016,4,24,8,45,793.5,120.5,3.5,14.5,616.0,761.77,608.62
2016,4,24,9,0,818.0,121.0,3.5,15.0,663.0,809.5,640.49
2016,4,24,9,15,832.0,124.0,3.4,15.0,704.5,850.06,667.33
2016,4,24,9,30,846.0,127.0,3.3,15.0,746.0,888.71,692.5
2016,4,24,9,45,857.0,128.5,3.25,15.5,781.5,920.88,711.83
2016,4,24,10,0,868.0,130.0,3.2,16.0,817.0,950.55,729.25
2016,4,24,10,15,875.5,131.5,3.25,16.0,845.5,968.5,740.65
2016,4,24,10,30,883.0,133.0,3.3,16.0,874.0,989.16,754.09
2016,4,24,10,45,884.0,136.5,3.4,16.0,894.5,1002.57,763.02
2016,4,24,11,0,885.0,140.0,3.5,16.0,915.0,1012.66,769.87
2016,4,24,11,15,888.0,141.0,3.7,16.0,929.0,1018.78,774.9
2016,4,24,11,30,891.0,142.0,3.9,16.0,943.0,1021.58,777.76
2016,4,24,11,45,738.5,234.5,4.1,16.0,901.5,973.56,745.71
2016,4,24,12,0,586.0,327.0,4.3,16.0,860.0,911.62,699.99
2016,4,24,12,15,553.0,341.0,4.5,15.5,843.0,885.11,683.48
2016,4,24,12,30,520.0,355.0,4.7,15.0,826.0,857.08,665.25
2016,4,24,12,45,672.0,269.0,4.95,15.0,871.5,899.18,702.55
2016,4,24,13,0,824.0,183.0,5.2,15.0,917.0,930.44,727.72
2016,4,24,13,15,819.0,181.5,5.35,15.0,900.0,902.0,708.48
2016,4,24,13,30,814.0,180.0,5.5,15.0,883.0,871.15,687.67
2016,4,24,13,45,794.5,185.5,5.65,15.0,855.5,833.09,661.33
2016,4,24,14,0,775.0,191.0,5.8,15.0,828.0,794.51,634.31
2016,4,24,14,15,764.5,188.5,5.85,14.5,797.0,752.94,604.3
2016,4,24,14,30,754.0,186.0,5.9,14.0,766.0,710.15,572.71
2016,4,24,14,45,750.5,177.0,5.95,14.0,730.5,664.74,537.57
2016,4,24,15,0,747.0,168.0,6.0,14.0,695.0,617.99,500.62
2016,4,24,15,15,728.5,164.0,6.0,14.0,652.0,566.34,458.66
2016,4,24,15,30,710.0,160.0,6.0,14.0,609.0,515.11,416.14
2016,4,24,15,45,706.0,147.5,6.05,14.0,565.0,463.34,372.37
2016,4,24,16,0,702.0,135.0,6.1,14.0,521.0,411.04,326.95
2016,4,24,16,15,672.0,129.0,6.05,13.5,470.5,355.15,278.24
2016,4,24,16,30,642.0,123.0,6.0,13.0,420.0,301.91,230.93
2016,4,24,16,45,604.0,115.0,6.0,13.0,368.0,247.75,182.56
2016,4,24,17,0,566.0,107.0,6.0,13.0,316.0,197.65,138.45
2016,4,24,17,15,512.0,98.0,5.95,12.5,264.5,148.15,97.99
2016,4,24,17,30,458.0,89.0,5.9,12.0,213.0,104.94,66.83
2016,4,24,17,45,379.5,76.5,5.85,12.0,164.0,64.49,44.38
2016,4,24,18,0,301.0,64.0,5.8,12.0,115.0,48.29,37.22
2016,4,24,18,15,202.0,46.0,5.7,12.0,75.0,35.42,24.97
2016,4,24,18,30,103.0,28.0,5.6,12.0,35.0,23.31,10.0
2016,4,24,18,45,51.5,14.0,5.6,12.0,17.5,13.76,0.0
2016,4,24,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,5,45,185.5,17.0,3.3,9.5,38.0,62.01,23.79
2016,4,25,6,0,371.0,34.0,3.4,10.0,76.0,141.25,98.6
2016,4,25,6,15,467.0,43.0,3.5,10.0,124.0,201.7,153.34
2016,4,25,6,30,563.0,52.0,3.6,10.0,172.0,272.49,216.96
2016,4,25,6,45,625.0,58.0,3.75,10.5,225.5,335.53,273.92
2016,4,25,7,0,687.0,64.0,3.9,11.0,279.0,402.86,333.09
2016,4,25,7,15,727.5,68.5,3.9,11.0,333.5,464.19,386.27
2016,4,25,7,30,768.0,73.0,3.9,11.0,388.0,528.19,439.99
2016,4,25,7,45,796.0,77.0,3.95,11.5,441.0,586.21,486.59
2016,4,25,8,0,824.0,81.0,4.0,12.0,494.0,645.02,532.34
2016,4,25,8,15,845.5,84.0,4.0,12.0,545.0,698.54,572.22
2016,4,25,8,30,867.0,87.0,4.0,12.0,596.0,747.64,607.44
2016,4,25,8,45,882.5,89.5,4.0,12.5,643.0,794.48,639.31
2016,4,25,9,0,898.0,92.0,4.0,13.0,690.0,839.84,669.55
2016,4,25,9,15,909.5,94.0,3.95,13.0,731.5,879.51,696.24
2016,4,25,9,30,921.0,96.0,3.9,13.0,773.0,916.94,721.09
2016,4,25,9,45,923.5,101.0,3.9,13.5,807.0,947.05,739.48
2016,4,25,10,0,926.0,106.0,3.9,14.0,841.0,974.05,755.61
2016,4,25,10,15,932.5,107.5,3.9,14.0,870.0,997.85,770.88
2016,4,25,10,30,939.0,109.0,3.9,14.0,899.0,1018.48,784.02
2016,4,25,10,45,943.5,109.5,3.9,14.5,920.5,1032.83,791.43
2016,4,25,11,0,948.0,110.0,3.9,15.0,942.0,1043.78,796.62
2016,4,25,11,15,950.5,111.0,3.9,15.0,956.0,1049.8,800.08
2016,4,25,11,30,953.0,112.0,3.9,15.0,970.0,1052.26,801.3
2016,4,25,11,45,952.0,113.0,3.9,15.0,975.5,1047.75,797.92
2016,4,25,12,0,951.0,114.0,3.9,15.0,981.0,1039.71,792.33
2016,4,25,12,15,950.0,114.0,3.85,15.0,979.0,1027.18,783.47
2016,4,25,12,30,949.0,114.0,3.8,15.0,977.0,1011.24,772.43
2016,4,25,12,45,943.5,115.5,3.8,15.0,965.5,989.35,757.74
2016,4,25,13,0,938.0,117.0,3.8,15.0,954.0,964.39,741.01
2016,4,25,13,15,933.5,116.0,3.75,15.0,936.5,934.9,720.85
2016,4,25,13,30,929.0,115.0,3.7,15.0,919.0,902.62,698.72
2016,4,25,13,45,922.5,114.5,3.7,15.0,893.5,866.55,674.15
2016,4,25,14,0,916.0,114.0,3.7,15.0,868.0,828.13,647.77
2016,4,25,14,15,907.0,112.5,3.75,15.0,835.5,784.72,617.8
2016,4,25,14,30,898.0,111.0,3.8,15.0,803.0,739.56,586.23
2016,4,25,14,45,885.5,109.5,3.85,15.0,764.5,690.55,550.02
2016,4,25,15,0,873.0,108.0,3.9,15.0,726.0,640.54,511.37
2016,4,25,15,15,858.0,105.5,3.95,15.0,682.0,586.12,468.39
2016,4,25,15,30,843.0,103.0,4.0,15.0,638.0,532.4,424.72
2016,4,25,15,45,821.5,100.5,4.05,15.0,589.5,475.71,377.48
2016,4,25,16,0,800.0,98.0,4.1,15.0,541.0,420.02,329.72
2016,4,25,16,15,774.0,94.5,4.1,14.5,490.0,363.05,280.33
2016,4,25,16,30,748.0,91.0,4.1,14.0,439.0,308.11,231.51
2016,4,25,16,45,710.0,86.5,4.1,14.0,385.5,248.92,178.75
2016,4,25,17,0,672.0,82.0,4.1,14.0,332.0,195.99,131.94
2016,4,25,17,15,621.5,75.5,4.0,13.5,279.0,143.71,88.86
2016,4,25,17,30,571.0,69.0,3.9,13.0,226.0,97.16,55.41
2016,4,25,17,45,492.5,61.0,3.85,12.5,175.5,54.62,33.77
2016,4,25,18,0,414.0,53.0,3.8,12.0,125.0,39.65,29.63
2016,4,25,18,15,299.0,40.0,3.7,11.5,83.0,30.89,21.21
2016,4,25,18,30,184.0,27.0,3.6,11.0,41.0,21.0,9.22
2016,4,25,18,45,92.0,13.5,3.5,11.0,20.5,13.27,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,5,45,66.0,21.0,1.8,10.5,29.0,38.86,16.36
2016,4,26,6,0,132.0,42.0,1.8,11.0,58.0,84.57,59.99
2016,4,26,6,15,184.0,61.0,1.85,11.0,94.5,128.69,98.8
2016,4,26,6,30,236.0,80.0,1.9,11.0,131.0,178.28,142.43
2016,4,26,6,45,264.5,99.5,2.0,11.5,171.5,223.89,182.48
2016,4,26,7,0,293.0,119.0,2.1,12.0,212.0,272.15,223.82
2016,4,26,7,15,330.5,131.5,2.1,12.0,254.0,319.71,264.07
2016,4,26,7,30,368.0,144.0,2.1,12.0,296.0,377.28,311.37
2016,4,26,7,45,526.0,131.0,2.15,12.5,379.5,478.26,393.05
2016,4,26,8,0,684.0,118.0,2.2,13.0,463.0,596.45,485.21
2016,4,26,8,15,531.5,173.5,2.1,13.0,458.0,574.58,464.16
2016,4,26,8,30,379.0,229.0,2.0,13.0,453.0,533.98,429.16
2016,4,26,8,45,510.0,203.0,1.9,13.0,529.0,630.47,503.71
2016,4,26,9,0,641.0,177.0,1.8,13.0,605.0,730.69,577.59
2016,4,26,9,15,582.0,214.0,1.8,13.0,621.0,739.4,580.09
2016,4,26,9,30,523.0,251.0,1.8,13.0,637.0,740.27,577.84
2016,4,26,9,45,400.5,311.5,1.8,13.5,615.0,705.97,547.45
2016,4,26,10,0,278.0,372.0,1.8,14.0,593.0,657.1,506.88
2016,4,26,10,15,335.0,367.5,1.9,14.0,643.5,709.68,546.58
2016,4,26,10,30,392.0,363.0,2.0,14.0,694.0,762.88,585.4
2016,4,26,10,45,282.0,401.5,2.15,14.0,642.5,699.78,537.1
2016,4,26,11,0,172.0,440.0,2.3,14.0,591.0,625.09,480.49
2016,4,26,11,15,271.5,423.0,2.4,14.0,666.5,711.16,546.35
2016,4,26,11,30,371.0,406.0,2.5,14.0,742.0,788.55,603.83
2016,4,26,11,45,348.5,418.5,2.7,14.0,735.5,775.74,594.32
2016,4,26,12,0,326.0,431.0,2.9,14.0,729.0,761.58,584.51
2016,4,26,12,15,563.0,310.0,3.0,14.0,823.5,864.11,665.93
2016,4,26,12,30,800.0,189.0,3.1,14.0,918.0,952.09,730.75
2016,4,26,12,45,816.5,176.0,3.25,14.5,913.5,937.83,720.09
2016,4,26,13,0,833.0,163.0,3.4,15.0,909.0,920.13,707.96
2016,4,26,13,15,829.0,162.0,3.45,15.0,892.0,892.95,689.87
2016,4,26,13,30,825.0,161.0,3.5,15.0,875.0,863.28,670.02
2016,4,26,13,45,826.0,155.0,3.6,15.0,853.0,830.42,648.06
2016,4,26,14,0,827.0,149.0,3.7,15.0,831.0,795.08,624.11
2016,4,26,14,15,817.5,146.5,3.75,14.5,800.0,752.97,595.88
2016,4,26,14,30,808.0,144.0,3.8,14.0,769.0,709.43,565.37
2016,4,26,14,45,795.5,141.5,3.85,14.0,732.0,662.69,529.89
2016,4,26,15,0,783.0,139.0,3.9,14.0,695.0,615.21,493.04
2016,4,26,15,15,766.0,136.0,3.95,14.0,652.5,564.21,452.55
2016,4,26,15,30,749.0,133.0,4.0,14.0,610.0,511.61,409.82
2016,4,26,15,45,734.5,126.0,4.05,14.0,564.5,458.34,365.45
2016,4,26,16,0,720.0,119.0,4.1,14.0,519.0,405.53,320.23
2016,4,26,16,15,558.5,141.5,4.1,13.5,434.5,327.86,256.49
2016,4,26,16,30,397.0,164.0,4.1,13.0,350.0,265.85,206.44
2016,4,26,16,45,393.0,143.5,4.2,13.0,309.0,222.26,168.07
2016,4,26,17,0,389.0,123.0,4.3,13.0,268.0,179.14,130.04
2016,4,26,17,15,342.5,112.0,4.2,12.5,225.0,138.94,97.54
2016,4,26,17,30,296.0,101.0,4.1,12.0,182.0,107.36,74.73
2016,4,26,17,45,246.5,83.5,4.05,12.0,141.5,72.42,52.34
2016,4,26,18,0,197.0,66.0,4.0,12.0,101.0,52.65,41.17
2016,4,26,18,15,133.0,47.0,3.95,12.0,67.0,38.26,27.6
2016,4,26,18,30,69.0,28.0,3.9,12.0,33.0,23.34,11.44
2016,4,26,18,45,34.5,14.0,3.85,12.0,16.5,13.76,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.5,2.3,11.0,0.5,0.0,0.0
2016,4,27,5,30,0.0,1.0,2.5,11.0,1.0,0.98,0.0
2016,4,27,5,45,0.0,6.5,2.7,11.5,6.5,6.26,0.0
2016,4,27,6,0,0.0,12.0,2.9,12.0,12.0,11.57,3.93
2016,4,27,6,15,0.0,19.5,2.95,12.0,19.5,18.81,10.35
2016,4,27,6,30,0.0,27.0,3.0,12.0,27.0,26.05,16.75
2016,4,27,6,45,0.0,35.0,3.15,12.5,35.0,33.79,23.46
2016,4,27,7,0,0.0,43.0,3.3,13.0,43.0,41.52,30.06
2016,4,27,7,15,0.0,51.5,3.45,13.0,51.5,49.75,37.03
2016,4,27,7,30,0.0,60.0,3.6,13.0,60.0,57.98,43.92
2016,4,27,7,45,0.0,86.0,3.8,13.0,86.0,83.28,65.15
2016,4,27,8,0,0.0,112.0,4.0,13.0,112.0,109.18,86.6
2016,4,27,8,15,67.5,189.0,4.15,13.0,229.5,241.15,197.03
2016,4,27,8,30,135.0,266.0,4.3,13.0,347.0,384.55,312.96
2016,4,27,8,45,67.5,210.5,4.45,13.0,251.0,267.68,217.16
2016,4,27,9,0,0.0,155.0,4.6,13.0,155.0,151.64,120.3
2016,4,27,9,15,271.0,200.5,4.7,13.0,401.5,448.42,367.96
2016,4,27,9,30,542.0,246.0,4.8,13.0,648.0,752.3,604.78
2016,4,27,9,45,691.5,195.0,4.9,13.0,732.0,849.55,677.96
2016,4,27,10,0,841.0,144.0,5.0,13.0,816.0,944.13,745.85
2016,4,27,10,15,850.0,146.0,5.05,13.0,845.5,969.12,762.51
2016,4,27,10,30,859.0,148.0,5.1,13.0,875.0,991.27,777.63
2016,4,27,10,45,859.5,153.0,5.15,13.0,895.5,1005.36,787.1
2016,4,27,11,0,860.0,158.0,5.2,13.0,916.0,1016.15,794.4
2016,4,27,11,15,864.0,158.5,5.2,13.0,930.5,1022.36,798.19
2016,4,27,11,30,868.0,159.0,5.2,13.0,945.0,1025.29,799.81
2016,4,27,11,45,865.0,162.5,5.2,13.0,950.5,1021.16,796.59
2016,4,27,12,0,862.0,166.0,5.2,13.0,956.0,1013.77,791.24
2016,4,27,12,15,862.0,166.0,5.15,13.0,954.5,1002.48,782.88
2016,4,27,12,30,862.0,166.0,5.1,13.0,953.0,988.05,772.42
2016,4,27,12,45,861.0,164.0,5.1,13.0,943.5,967.6,758.16
2016,4,27,13,0,860.0,162.0,5.1,13.0,934.0,944.21,741.88
2016,4,27,13,15,855.5,161.0,5.1,13.0,916.5,915.91,722.09
2016,4,27,13,30,851.0,160.0,5.1,13.0,899.0,885.07,700.45
2016,4,27,13,45,847.0,156.5,5.1,13.0,875.0,849.79,675.5
2016,4,27,14,0,843.0,153.0,5.1,13.0,851.0,812.27,648.78
2016,4,27,14,15,833.0,150.5,5.05,13.0,819.0,769.19,617.49
2016,4,27,14,30,823.0,148.0,5.0,13.0,787.0,724.67,584.09
2016,4,27,14,45,811.5,144.5,4.95,13.0,749.0,676.98,546.93
2016,4,27,15,0,800.0,141.0,4.9,13.0,711.0,628.45,508.39
2016,4,27,15,15,783.0,137.5,4.8,13.0,667.5,576.18,465.95
2016,4,27,15,30,766.0,134.0,4.7,13.0,624.0,522.26,421.35
2016,4,27,15,45,748.0,128.5,4.65,13.0,577.0,467.91,375.49
2016,4,27,16,0,730.0,123.0,4.6,13.0,530.0,414.34,329.14
2016,4,27,16,15,701.0,117.5,4.55,13.0,479.0,357.84,279.56
2016,4,27,16,30,672.0,112.0,4.5,13.0,428.0,303.8,231.27
2016,4,27,16,45,640.5,104.0,4.45,13.0,377.0,249.59,182.68
2016,4,27,17,0,609.0,96.0,4.4,13.0,326.0,198.61,137.44
2016,4,27,17,15,556.5,88.5,4.3,12.5,274.0,148.66,96.26
2016,4,27,17,30,504.0,81.0,4.2,12.0,222.0,104.75,64.26
2016,4,27,17,45,436.0,70.0,4.15,12.0,173.5,63.0,40.78
2016,4,27,18,0,368.0,59.0,4.1,12.0,125.0,43.94,33.48
2016,4,27,18,15,260.5,44.5,4.05,12.0,83.5,33.91,23.9
2016,4,27,18,30,153.0,30.0,4.0,12.0,42.0,23.35,11.97
2016,4,27,18,45,76.5,15.0,3.95,12.0,21.0,14.74,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,5,15,20.0,5.5,2.8,10.0,6.0,0.0,0.0
2016,4,28,5,30,40.0,11.0,2.9,10.0,12.0,16.93,0.0
2016,4,28,5,45,168.5,26.0,3.0,10.5,45.0,70.62,38.2
2016,4,28,6,0,297.0,41.0,3.1,11.0,78.0,131.02,93.72
2016,4,28,6,15,388.0,51.5,3.1,11.5,124.0,189.11,144.89
2016,4,28,6,30,479.0,62.0,3.1,12.0,170.0,256.11,203.82
2016,4,28,6,45,545.0,68.5,3.1,12.5,221.5,317.45,257.95
2016,4,28,7,0,611.0,75.0,3.1,13.0,273.0,384.94,315.85
2016,4,28,7,15,653.5,80.5,3.05,13.0,325.5,444.67,366.52
2016,4,28,7,30,696.0,86.0,3.0,13.0,378.0,507.42,418.08
2016,4,28,7,45,729.0,89.5,2.95,13.5,430.5,562.96,461.71
2016,4,28,8,0,762.0,93.0,2.9,14.0,483.0,621.58,506.23
2016,4,28,8,15,785.0,96.5,2.8,14.0,532.0,674.06,544.68
2016,4,28,8,30,808.0,100.0,2.7,14.0,581.0,726.34,581.09
2016,4,28,8,45,825.5,102.5,2.65,14.5,627.0,772.66,611.55
2016,4,28,9,0,843.0,105.0,2.6,15.0,673.0,817.76,640.55
2016,4,28,9,15,856.0,107.5,2.55,15.0,714.0,852.75,663.09
2016,4,28,9,30,869.0,110.0,2.5,15.0,755.0,890.34,687.29
2016,4,28,9,45,886.0,108.0,2.45,15.5,792.5,924.48,707.49
2016,4,28,10,0,903.0,106.0,2.4,16.0,830.0,956.4,725.92
2016,4,28,10,15,910.0,107.0,2.35,16.0,858.5,979.58,739.66
2016,4,28,10,30,917.0,108.0,2.3,16.0,887.0,999.71,751.42
2016,4,28,10,45,917.5,112.0,2.3,16.0,907.5,1013.52,759.59
2016,4,28,11,0,918.0,116.0,2.3,16.0,928.0,1023.91,765.66
2016,4,28,11,15,921.0,116.5,2.35,16.0,942.0,1029.64,769.39
2016,4,28,11,30,924.0,117.0,2.4,16.0,956.0,1031.96,771.04
2016,4,28,11,45,922.0,119.5,2.5,16.5,961.0,1028.0,767.8
2016,4,28,12,0,920.0,122.0,2.6,17.0,966.0,1020.63,762.45
2016,4,28,12,15,919.5,122.0,2.65,17.0,964.5,1008.82,755.18
2016,4,28,12,30,919.0,122.0,2.7,17.0,963.0,993.73,745.83
2016,4,28,12,45,919.5,120.0,2.8,17.0,954.5,974.35,734.12
2016,4,28,13,0,920.0,118.0,2.9,17.0,946.0,951.8,720.25
2016,4,28,13,15,916.5,117.5,2.95,16.5,929.0,924.14,703.77
2016,4,28,13,30,913.0,117.0,3.0,16.0,912.0,893.7,685.24
2016,4,28,13,45,905.0,117.0,3.1,16.0,887.0,857.42,661.52
2016,4,28,14,0,897.0,117.0,3.2,16.0,862.0,818.96,636.0
2016,4,28,14,15,889.5,115.5,3.3,16.0,830.5,777.42,607.95
2016,4,28,14,30,882.0,114.0,3.4,16.0,799.0,734.07,578.21
2016,4,28,14,45,865.0,115.0,3.5,16.0,760.0,685.19,542.52
2016,4,28,15,0,848.0,116.0,3.6,16.0,721.0,634.92,504.14
2016,4,28,15,15,833.5,113.0,3.65,15.5,678.5,582.43,463.86
2016,4,28,15,30,819.0,110.0,3.7,15.0,636.0,529.74,422.12
2016,4,28,15,45,792.5,109.5,3.8,15.0,587.5,473.85,375.87
2016,4,28,16,0,766.0,109.0,3.9,15.0,539.0,419.51,329.61
2016,4,28,16,15,740.0,105.0,3.9,14.5,488.5,361.5,279.81
2016,4,28,16,30,714.0,101.0,3.9,14.0,438.0,307.69,232.27
2016,4,28,16,45,672.5,97.0,3.95,13.5,385.0,252.3,183.42
2016,4,28,17,0,631.0,93.0,4.0,13.0,332.0,201.2,138.68
2016,4,28,17,15,580.5,85.5,3.95,12.5,280.0,150.23,96.47
2016,4,28,17,30,530.0,78.0,3.9,12.0,228.0,105.03,63.26
2016,4,28,17,45,449.5,69.5,3.85,12.0,178.0,64.1,40.98
2016,4,28,18,0,369.0,61.0,3.8,12.0,128.0,45.44,34.85
2016,4,28,18,15,262.0,46.5,3.6,11.5,86.5,35.46,25.37
2016,4,28,18,30,155.0,32.0,3.4,11.0,45.0,24.95,13.71
2016,4,28,18,45,77.5,16.0,3.2,11.0,22.5,15.73,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.5,1.65,10.0,4.5,0.0,0.0
2016,4,29,5,30,0.0,9.0,1.7,10.0,9.0,8.85,0.0
2016,4,29,5,45,49.5,29.5,1.75,10.5,36.0,44.2,24.83
2016,4,29,6,0,99.0,50.0,1.8,11.0,63.0,82.47,60.02
2016,4,29,6,15,152.0,70.5,1.85,11.0,100.0,130.35,101.41
2016,4,29,6,30,205.0,91.0,1.9,11.0,137.0,180.49,145.09
2016,4,29,6,45,274.5,100.0,1.95,11.0,179.5,230.0,188.18
2016,4,29,7,0,344.0,109.0,2.0,11.0,222.0,292.77,241.83
2016,4,29,7,15,378.0,124.5,2.05,11.0,268.0,345.21,286.02
2016,4,29,7,30,412.0,140.0,2.1,11.0,314.0,400.33,331.38
2016,4,29,7,45,529.5,137.0,2.2,11.5,390.5,489.88,403.49
2016,4,29,8,0,647.0,134.0,2.3,12.0,467.0,592.65,483.53
2016,4,29,8,15,672.5,139.0,2.35,12.0,515.0,643.87,522.06
2016,4,29,8,30,698.0,144.0,2.4,12.0,563.0,695.34,560.32
2016,4,29,8,45,716.5,149.0,2.45,12.0,607.5,741.19,593.0
2016,4,29,9,0,735.0,154.0,2.5,12.0,652.0,786.17,624.28
2016,4,29,9,15,750.5,157.5,2.5,12.0,692.0,825.81,651.01
2016,4,29,9,30,766.0,161.0,2.5,12.0,732.0,863.86,676.4
2016,4,29,9,45,792.5,155.0,2.5,12.5,770.0,896.51,696.5
2016,4,29,10,0,819.0,149.0,2.5,13.0,808.0,931.04,717.75
2016,4,29,10,15,827.5,151.0,2.6,13.0,836.5,955.08,733.87
2016,4,29,10,30,836.0,153.0,2.7,13.0,865.0,976.34,748.24
2016,4,29,10,45,842.5,154.0,2.8,13.5,886.5,991.68,757.26
2016,4,29,11,0,849.0,155.0,2.9,14.0,908.0,1003.95,764.32
2016,4,29,11,15,853.0,155.5,3.0,14.0,922.0,1010.07,768.74
2016,4,29,11,30,857.0,156.0,3.1,14.0,936.0,1012.97,771.14
2016,4,29,11,45,859.5,156.0,3.25,14.0,942.5,1010.61,770.51
2016,4,29,12,0,862.0,156.0,3.4,14.0,949.0,1005.0,767.77
2016,4,29,12,15,862.0,155.5,3.5,14.0,947.5,988.04,756.93
2016,4,29,12,30,862.0,155.0,3.6,14.0,946.0,973.58,747.91
2016,4,29,12,45,856.5,157.0,3.7,14.5,936.0,957.84,736.65
2016,4,29,13,0,851.0,159.0,3.8,15.0,926.0,934.54,720.16
2016,4,29,13,15,846.5,157.5,3.9,15.0,909.0,906.0,701.36
2016,4,29,13,30,842.0,156.0,4.0,15.0,892.0,874.97,680.7
2016,4,29,13,45,835.0,155.0,4.1,15.0,867.0,840.04,657.09
2016,4,29,14,0,828.0,154.0,4.2,15.0,842.0,803.08,631.81
2016,4,29,14,15,819.0,151.5,4.25,15.0,811.0,761.34,602.65
2016,4,29,14,30,810.0,149.0,4.3,15.0,780.0,718.13,571.35
2016,4,29,14,45,798.5,146.0,4.35,15.0,743.5,671.52,536.1
2016,4,29,15,0,787.0,143.0,4.4,15.0,707.0,624.1,499.4
2016,4,29,15,15,771.5,139.5,4.4,14.5,665.0,573.34,459.91
2016,4,29,15,30,756.0,136.0,4.4,14.0,623.0,520.78,417.93
2016,4,29,15,45,737.5,131.5,4.45,14.0,577.0,467.67,373.64
2016,4,29,16,0,719.0,127.0,4.5,14.0,531.0,415.4,328.84
2016,4,29,16,15,691.5,122.0,4.5,14.0,481.5,360.5,280.94
2016,4,29,16,30,664.0,117.0,4.5,14.0,432.0,307.91,234.14
2016,4,29,16,45,506.5,124.5,4.5,14.0,349.0,236.21,175.57
2016,4,29,17,0,349.0,132.0,4.5,14.0,266.0,181.01,132.88
2016,4,29,17,15,303.0,121.0,4.45,13.5,224.5,146.14,104.96
2016,4,29,17,30,257.0,110.0,4.4,13.0,183.0,113.07,80.51
2016,4,29,17,45,223.5,90.0,4.4,12.5,144.0,78.47,57.01
2016,4,29,18,0,190.0,70.0,4.4,12.0,105.0,55.6,43.88
2016,4,29,18,15,132.0,50.5,4.35,12.0,71.5,40.94,30.13
2016,4,29,18,30,74.0,31.0,4.3,12.0,38.0,25.73,14.62
2016,4,29,18,45,37.0,15.5,4.3,12.0,19.0,15.24,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,52.0,6.5,3.35,11.0,8.5,6.39,0.0
2016,4,30,5,30,104.0,13.0,3.4,11.0,17.0,29.18,0.0
2016,4,30,5,45,245.5,26.0,3.5,11.5,53.5,89.58,52.64
2016,4,30,6,0,387.0,39.0,3.6,12.0,90.0,155.26,111.32
2016,4,30,6,15,474.0,47.5,3.65,12.0,138.0,214.34,164.35
2016,4,30,6,30,561.0,56.0,3.7,12.0,186.0,282.6,225.36
2016,4,30,6,45,619.0,62.0,3.8,12.5,239.0,344.36,280.41
2016,4,30,7,0,677.0,68.0,3.9,13.0,292.0,411.38,338.34
2016,4,30,7,15,715.5,72.5,3.9,13.0,345.5,469.83,388.39
2016,4,30,7,30,754.0,77.0,3.9,13.0,399.0,532.21,440.06
2016,4,30,7,45,782.5,80.5,3.95,13.5,451.5,589.31,485.32
2016,4,30,8,0,811.0,84.0,4.0,14.0,504.0,647.23,529.85
2016,4,30,8,15,831.5,87.0,3.95,14.0,553.5,699.35,567.83
2016,4,30,8,30,852.0,90.0,3.9,14.0,603.0,746.98,601.47
2016,4,30,8,45,867.0,93.0,3.85,14.5,649.0,793.21,632.39
2016,4,30,9,0,882.0,96.0,3.8,15.0,695.0,837.96,661.67
2016,4,30,9,15,893.5,97.5,3.75,15.0,735.5,876.34,687.16
2016,4,30,9,30,905.0,99.0,3.7,15.0,776.0,912.54,710.9
2016,4,30,9,45,918.0,98.0,3.65,15.5,812.5,944.98,730.45
2016,4,30,10,0,931.0,97.0,3.6,16.0,849.0,974.91,748.06
2016,4,30,10,15,937.0,98.5,3.55,16.0,877.0,998.15,762.38
2016,4,30,10,30,943.0,100.0,3.5,16.0,905.0,1018.21,774.58
2016,4,30,10,45,946.5,100.5,3.5,16.5,925.5,1031.49,781.14
2016,4,30,11,0,950.0,101.0,3.5,17.0,946.0,1041.35,785.53
2016,4,30,11,15,952.5,101.5,3.45,17.0,959.5,1046.74,788.14
2016,4,30,11,30,955.0,102.0,3.4,17.0,973.0,1048.6,788.53
2016,4,30,11,45,954.5,102.5,3.4,17.0,978.5,1043.98,785.15
2016,4,30,12,0,954.0,103.0,3.4,17.0,984.0,1035.86,779.61
2016,4,30,12,15,953.5,103.0,3.35,17.0,981.5,1023.76,771.14
2016,4,30,12,30,953.0,103.0,3.3,17.0,979.0,1008.27,760.53
2016,4,30,12,45,944.5,106.0,3.25,17.5,967.0,985.06,743.41
2016,4,30,13,0,936.0,109.0,3.2,18.0,955.0,958.92,724.47
2016,4,30,13,15,932.0,108.5,3.15,18.0,937.5,930.49,705.41
2016,4,30,13,30,928.0,108.0,3.1,18.0,920.0,899.26,684.43
2016,4,30,13,45,922.5,106.5,3.1,18.0,895.0,863.16,660.37
2016,4,30,14,0,917.0,105.0,3.1,18.0,870.0,824.69,634.51
2016,4,30,14,15,908.5,103.5,3.05,18.0,838.0,781.77,605.02
2016,4,30,14,30,900.0,102.0,3.0,18.0,806.0,737.08,574.03
2016,4,30,14,45,890.0,100.0,3.0,18.0,768.0,689.35,540.06
2016,4,30,15,0,880.0,98.0,3.0,18.0,730.0,640.41,502.99
2016,4,30,15,15,866.0,96.0,2.9,18.0,687.0,588.21,462.17
2016,4,30,15,30,852.0,94.0,2.8,18.0,644.0,535.66,420.06
2016,4,30,15,45,833.5,91.0,2.75,18.0,596.5,477.78,372.96
2016,4,30,16,0,815.0,88.0,2.7,18.0,549.0,422.41,326.45
2016,4,30,16,15,791.5,85.0,2.6,17.5,498.5,366.15,278.53
2016,4,30,16,30,768.0,82.0,2.5,17.0,448.0,311.61,230.84
2016,4,30,16,45,733.0,78.5,2.45,17.0,395.5,255.66,181.42
2016,4,30,17,0,698.0,75.0,2.4,17.0,343.0,200.61,133.29
2016,4,30,17,15,652.5,69.5,2.3,16.5,290.5,148.34,90.12
2016,4,30,17,30,607.0,64.0,2.2,16.0,238.0,101.15,55.52
2016,4,30,17,45,536.0,57.0,2.15,16.0,187.5,57.13,31.72
2016,4,30,18,0,465.0,50.0,2.1,16.0,137.0,35.92,26.0
2016,4,30,18,15,358.0,39.5,2.1,15.5,94.0,29.47,19.89
2016,4,30,18,30,251.0,29.0,2.1,15.0,51.0,22.56,12.25
2016,4,30,18,45,125.5,14.5,2.1,15.0,25.5,11.11,0.0
2016,4,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,5,15,54.5,7.0,1.3,13.0,9.0,12.81,0.0
2016,5,1,5,30,109.0,14.0,1.2,13.0,18.0,34.83,0.0
2016,5,1,5,45,241.5,27.0,1.2,13.5,54.0,90.27,54.2
2016,5,1,6,0,374.0,40.0,1.2,14.0,90.0,153.66,109.55
2016,5,1,6,15,459.5,48.5,1.15,14.0,137.5,211.74,160.53
2016,5,1,6,30,545.0,57.0,1.1,14.0,185.0,278.8,218.83
2016,5,1,6,45,598.5,64.0,1.1,14.5,236.5,338.97,270.63
2016,5,1,7,0,652.0,71.0,1.1,15.0,288.0,403.96,324.56
2016,5,1,7,15,691.0,75.5,1.15,15.5,341.0,462.81,372.12
2016,5,1,7,30,730.0,80.0,1.2,16.0,394.0,522.88,419.0
2016,5,1,7,45,756.5,84.5,1.25,16.5,445.0,578.71,461.03
2016,5,1,8,0,783.0,89.0,1.3,17.0,496.0,635.23,502.21
2016,5,1,8,15,804.0,92.0,1.3,17.0,545.5,686.52,537.73
2016,5,1,8,30,825.0,95.0,1.3,17.0,595.0,737.4,571.74
2016,5,1,8,45,840.0,98.0,1.3,17.5,640.0,782.8,600.19
2016,5,1,9,0,855.0,101.0,1.3,18.0,685.0,822.3,624.11
2016,5,1,9,15,867.5,103.0,1.25,18.5,725.5,861.18,646.6
2016,5,1,9,30,880.0,105.0,1.2,19.0,766.0,898.01,667.27
2016,5,1,9,45,888.5,107.0,1.2,19.5,800.5,928.93,684.52
2016,5,1,10,0,897.0,109.0,1.2,20.0,835.0,957.18,699.94
2016,5,1,10,15,904.0,110.5,1.1,20.0,863.5,980.65,711.83
2016,5,1,10,30,911.0,112.0,1.0,20.0,892.0,1001.1,721.65
2016,5,1,10,45,915.0,113.0,0.95,20.5,913.0,1014.94,726.88
2016,5,1,11,0,919.0,114.0,0.9,21.0,934.0,1025.49,730.16
2016,5,1,11,15,922.0,114.5,0.85,21.0,947.5,1031.15,731.93
2016,5,1,11,30,925.0,115.0,0.8,21.0,961.0,1033.41,731.76
2016,5,1,11,45,925.5,115.5,0.75,21.0,966.5,1029.78,728.14
2016,5,1,12,0,926.0,116.0,0.7,21.0,972.0,1022.75,722.65
2016,5,1,12,15,925.5,116.0,0.65,21.0,970.0,1010.88,714.36
2016,5,1,12,30,925.0,116.0,0.6,21.0,968.0,995.73,704.24
2016,5,1,12,45,923.0,115.5,0.6,21.0,958.5,975.46,692.23
2016,5,1,13,0,921.0,115.0,0.6,21.0,949.0,952.11,678.42
2016,5,1,13,15,917.0,114.0,0.65,20.5,931.5,923.54,663.64
2016,5,1,13,30,913.0,113.0,0.7,20.0,914.0,892.24,646.96
2016,5,1,13,45,906.0,112.5,0.8,20.0,889.0,856.36,626.72
2016,5,1,14,0,899.0,112.0,0.9,20.0,864.0,818.25,604.58
2016,5,1,14,15,891.0,110.5,1.0,19.5,832.5,776.37,580.49
2016,5,1,14,30,883.0,109.0,1.1,19.0,801.0,732.72,554.49
2016,5,1,14,45,871.0,108.0,1.25,19.0,763.0,685.33,523.65
2016,5,1,15,0,859.0,107.0,1.4,19.0,725.0,636.94,489.74
2016,5,1,15,15,844.5,104.5,1.45,18.5,682.5,583.54,451.08
2016,5,1,15,30,830.0,102.0,1.5,18.0,640.0,530.93,411.52
2016,5,1,15,45,809.5,100.0,1.55,18.0,592.5,476.0,367.99
2016,5,1,16,0,789.0,98.0,1.6,18.0,545.0,421.97,323.71
2016,5,1,16,15,554.0,141.0,1.6,17.5,441.0,329.56,251.65
2016,5,1,16,30,319.0,184.0,1.6,17.0,337.0,264.45,202.47
2016,5,1,16,45,493.5,133.0,1.65,17.0,338.5,241.93,177.42
2016,5,1,17,0,668.0,82.0,1.7,17.0,340.0,201.94,135.36
2016,5,1,17,15,621.5,76.0,1.6,16.5,288.0,150.71,93.27
2016,5,1,17,30,575.0,70.0,1.5,16.0,236.0,104.71,59.52
2016,5,1,17,45,505.0,62.0,1.45,15.5,186.5,61.58,35.63
2016,5,1,18,0,435.0,54.0,1.4,15.0,137.0,39.36,29.18
2016,5,1,18,15,332.0,42.0,1.35,14.5,94.0,31.63,21.92
2016,5,1,18,30,229.0,30.0,1.3,14.0,51.0,23.09,12.99
2016,5,1,18,45,114.5,15.0,1.3,14.0,25.5,11.65,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.5,1.0,11.0,0.5,0.49,0.0
2016,5,2,5,30,0.0,1.0,1.0,11.0,1.0,0.96,0.0
2016,5,2,5,45,0.0,4.0,1.05,11.5,4.0,3.85,0.0
2016,5,2,6,0,0.0,7.0,1.1,12.0,7.0,6.74,0.02
2016,5,2,6,15,0.0,11.0,1.1,12.0,11.0,10.6,3.44
2016,5,2,6,30,0.0,15.0,1.1,12.0,15.0,14.46,6.85
2016,5,2,6,45,0.0,19.0,1.15,12.5,19.0,18.33,10.21
2016,5,2,7,0,0.0,23.0,1.2,13.0,23.0,22.19,13.5
2016,5,2,7,15,0.0,61.5,1.2,13.0,61.5,59.43,45.3
2016,5,2,7,30,0.0,100.0,1.2,13.0,100.0,97.5,77.18
2016,5,2,7,45,4.0,136.5,1.2,13.5,138.5,136.84,109.38
2016,5,2,8,0,8.0,173.0,1.2,14.0,177.0,176.75,141.33
2016,5,2,8,15,31.5,213.5,1.15,14.0,232.5,241.68,193.38
2016,5,2,8,30,55.0,254.0,1.1,14.0,288.0,303.45,241.57
2016,5,2,8,45,30.0,223.5,1.1,14.5,242.5,251.74,199.21
2016,5,2,9,0,5.0,193.0,1.1,15.0,197.0,194.0,152.3
2016,5,2,9,15,11.0,227.5,1.1,15.0,236.0,234.01,183.87
2016,5,2,9,30,17.0,262.0,1.1,15.0,275.0,274.4,214.85
2016,5,2,9,45,21.0,285.5,1.1,15.5,302.5,301.99,235.08
2016,5,2,10,0,25.0,309.0,1.1,16.0,330.0,329.65,255.16
2016,5,2,10,15,142.5,361.0,1.1,16.0,483.0,512.47,393.84
2016,5,2,10,30,260.0,413.0,1.1,16.0,636.0,690.05,519.9
2016,5,2,10,45,277.5,419.5,1.15,16.0,663.0,714.98,535.52
2016,5,2,11,0,295.0,426.0,1.2,16.0,690.0,739.01,552.17
2016,5,2,11,15,238.0,443.5,1.2,16.0,658.5,692.42,517.84
2016,5,2,11,30,181.0,461.0,1.2,16.0,627.0,652.36,488.31
2016,5,2,11,45,162.0,464.0,1.25,16.5,613.5,633.89,474.56
2016,5,2,12,0,143.0,467.0,1.3,17.0,600.0,614.89,460.21
2016,5,2,12,15,148.0,461.0,1.35,17.0,598.5,609.5,457.2
2016,5,2,12,30,153.0,455.0,1.4,17.0,597.0,603.43,453.61
2016,5,2,12,45,152.5,455.0,1.45,17.0,595.5,597.55,449.88
2016,5,2,13,0,152.0,455.0,1.5,17.0,594.0,591.07,445.76
2016,5,2,13,15,148.5,445.5,1.55,16.5,579.0,572.02,433.57
2016,5,2,13,30,145.0,436.0,1.6,16.0,564.0,552.76,421.19
2016,5,2,13,45,177.5,422.5,1.65,16.0,574.5,559.01,427.42
2016,5,2,14,0,210.0,409.0,1.7,16.0,585.0,562.7,431.53
2016,5,2,14,15,192.0,394.0,1.75,16.0,550.5,524.36,403.81
2016,5,2,14,30,174.0,379.0,1.8,16.0,516.0,487.04,376.8
2016,5,2,14,45,143.0,357.5,1.85,16.0,466.5,436.2,339.12
2016,5,2,15,0,112.0,336.0,1.9,16.0,417.0,388.64,303.46
2016,5,2,15,15,178.0,313.0,1.9,15.5,433.0,396.85,311.79
2016,5,2,15,30,244.0,290.0,1.9,15.0,449.0,397.84,313.6
