Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,45,169.5,269.0,1.9,15.0,375.5,330.14,260.69
2016,5,2,16,0,95.0,248.0,1.9,15.0,302.0,270.66,214.26
2016,5,2,16,15,123.0,226.5,1.9,14.5,289.5,252.3,199.89
2016,5,2,16,30,151.0,205.0,1.9,14.0,277.0,233.02,183.81
2016,5,2,16,45,177.5,179.5,1.95,14.0,255.0,206.98,161.23
2016,5,2,17,0,204.0,154.0,2.0,14.0,233.0,178.23,135.82
2016,5,2,17,15,171.5,137.0,1.95,13.5,196.5,144.95,109.37
2016,5,2,17,30,139.0,120.0,1.9,13.0,160.0,115.28,86.74
2016,5,2,17,45,114.0,97.5,1.9,13.0,126.0,85.51,64.61
2016,5,2,18,0,89.0,75.0,1.9,13.0,92.0,62.38,49.78
2016,5,2,18,15,55.5,53.5,1.85,13.0,63.0,45.51,34.19
2016,5,2,18,30,22.0,32.0,1.8,13.0,34.0,29.42,18.43
2016,5,2,18,45,11.0,16.0,1.8,13.0,17.0,15.2,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,1.3,12.0,6.5,6.39,0.0
2016,5,3,5,30,0.0,13.0,1.3,12.0,13.0,12.55,0.0
2016,5,3,5,45,37.0,33.0,1.3,12.0,38.0,45.34,28.65
2016,5,3,6,0,74.0,53.0,1.3,12.0,63.0,79.03,58.34
2016,5,3,6,15,106.0,74.5,1.25,12.0,96.0,116.54,90.92
2016,5,3,6,30,138.0,96.0,1.2,12.0,129.0,157.25,126.22
2016,5,3,6,45,175.5,112.5,1.2,12.5,165.5,197.85,160.84
2016,5,3,7,0,213.0,129.0,1.2,13.0,202.0,247.45,202.18
2016,5,3,7,15,110.5,138.5,1.25,13.0,177.0,207.01,168.92
2016,5,3,7,30,8.0,148.0,1.3,13.0,152.0,151.62,121.9
2016,5,3,7,45,7.5,160.5,1.4,13.0,164.5,163.83,131.75
2016,5,3,8,0,7.0,173.0,1.5,13.0,177.0,176.02,141.27
2016,5,3,8,15,178.5,209.5,1.6,13.0,318.0,349.98,284.73
2016,5,3,8,30,350.0,246.0,1.7,13.0,459.0,533.7,428.09
2016,5,3,8,45,273.0,282.0,1.8,13.5,456.0,523.71,415.8
2016,5,3,9,0,196.0,318.0,1.9,14.0,453.0,499.12,393.93
2016,5,3,9,15,239.5,331.0,1.85,14.0,506.0,555.5,436.28
2016,5,3,9,30,283.0,344.0,1.8,14.0,559.0,622.13,484.53
2016,5,3,9,45,207.5,369.0,1.8,14.5,530.5,577.28,447.42
2016,5,3,10,0,132.0,394.0,1.8,15.0,502.0,536.59,413.85
2016,5,3,10,15,183.0,407.0,1.7,15.0,561.5,599.92,460.62
2016,5,3,10,30,234.0,420.0,1.6,15.0,621.0,664.07,506.07
2016,5,3,10,45,266.5,423.5,1.55,15.0,657.5,708.51,536.57
2016,5,3,11,0,299.0,427.0,1.5,15.0,694.0,744.05,560.8
2016,5,3,11,15,231.5,445.0,1.4,15.0,654.0,687.6,517.96
2016,5,3,11,30,164.0,463.0,1.3,15.0,614.0,637.64,480.1
2016,5,3,11,45,144.0,464.0,1.2,15.0,597.0,616.17,463.89
2016,5,3,12,0,124.0,465.0,1.1,15.0,580.0,594.27,447.12
2016,5,3,12,15,282.5,424.5,1.05,15.0,686.0,707.33,531.06
2016,5,3,12,30,441.0,384.0,1.0,15.0,792.0,813.87,605.98
2016,5,3,12,45,479.5,369.5,1.0,15.0,809.5,823.96,612.51
2016,5,3,13,0,518.0,355.0,1.0,15.0,827.0,830.91,618.18
2016,5,3,13,15,507.5,348.0,1.05,15.0,803.0,798.54,597.18
2016,5,3,13,30,497.0,341.0,1.1,15.0,779.0,765.15,575.66
2016,5,3,13,45,495.0,328.5,1.15,15.0,754.5,732.6,554.65
2016,5,3,14,0,493.0,316.0,1.2,15.0,730.0,698.87,532.4
2016,5,3,14,15,295.0,343.5,1.3,15.0,588.5,554.29,426.64
2016,5,3,14,30,97.0,371.0,1.4,15.0,447.0,424.74,328.46
2016,5,3,14,45,73.0,339.0,1.5,15.0,395.0,372.54,290.37
2016,5,3,15,0,49.0,307.0,1.6,15.0,343.0,322.65,252.79
2016,5,3,15,15,80.0,301.5,1.65,15.0,355.5,331.22,260.59
2016,5,3,15,30,111.0,296.0,1.7,15.0,368.0,336.48,265.24
2016,5,3,15,45,65.0,251.0,1.8,15.0,292.5,266.33,210.66
2016,5,3,16,0,19.0,206.0,1.9,15.0,217.0,203.52,161.44
2016,5,3,16,15,92.5,205.5,1.95,14.5,251.5,225.21,178.91
2016,5,3,16,30,166.0,205.0,2.0,14.0,286.0,238.01,187.68
2016,5,3,16,45,214.5,177.0,2.05,14.0,269.0,214.85,166.55
2016,5,3,17,0,263.0,149.0,2.1,14.0,252.0,183.38,137.82
2016,5,3,17,15,224.0,134.0,2.05,14.0,213.0,147.45,108.96
2016,5,3,17,30,185.0,119.0,2.0,14.0,174.0,119.14,87.74
2016,5,3,17,45,155.0,97.5,1.95,14.0,137.5,87.39,64.87
2016,5,3,18,0,125.0,76.0,1.9,14.0,101.0,63.18,50.32
2016,5,3,18,15,83.0,55.0,1.8,13.5,69.5,46.69,35.2
2016,5,3,18,30,41.0,34.0,1.7,13.0,38.0,29.73,18.91
2016,5,3,18,45,20.5,17.0,1.6,13.0,19.0,15.37,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,2.15,12.0,1.0,0.96,0.0
2016,5,4,6,0,0.0,2.0,2.2,12.0,2.0,1.93,0.0
2016,5,4,6,15,0.0,3.5,2.2,12.0,3.5,3.37,0.0
2016,5,4,6,30,0.0,5.0,2.2,12.0,5.0,4.82,0.0
2016,5,4,6,45,0.0,6.5,2.2,12.5,6.5,6.27,0.0
2016,5,4,7,0,0.0,8.0,2.2,13.0,8.0,7.71,1.0
2016,5,4,7,15,8.5,82.5,2.1,13.0,86.5,84.66,66.81
2016,5,4,7,30,17.0,157.0,2.0,13.0,165.0,166.3,134.74
2016,5,4,7,45,25.5,180.5,1.95,13.0,193.5,196.12,158.77
2016,5,4,8,0,34.0,204.0,1.9,13.0,222.0,232.78,188.1
2016,5,4,8,15,58.0,236.0,1.85,13.0,270.0,285.04,229.83
2016,5,4,8,30,82.0,268.0,1.8,13.0,318.0,339.07,272.1
2016,5,4,8,45,142.0,293.5,1.75,13.0,388.5,424.02,338.42
2016,5,4,9,0,202.0,319.0,1.7,13.0,459.0,505.25,400.04
2016,5,4,9,15,110.0,292.5,1.6,13.0,369.5,402.44,318.35
2016,5,4,9,30,18.0,266.0,1.5,13.0,280.0,279.31,220.07
2016,5,4,9,45,25.5,298.0,1.45,13.5,318.5,326.84,256.68
2016,5,4,10,0,33.0,330.0,1.4,14.0,357.0,367.31,286.41
2016,5,4,10,15,65.5,373.0,1.35,14.0,429.0,443.29,343.59
2016,5,4,10,30,98.0,416.0,1.3,14.0,501.0,519.92,399.49
2016,5,4,10,45,135.0,433.0,1.3,14.0,553.0,581.93,444.2
2016,5,4,11,0,172.0,450.0,1.3,14.0,605.0,635.4,482.29
2016,5,4,11,15,214.5,451.5,1.35,14.0,647.5,677.61,512.87
2016,5,4,11,30,257.0,453.0,1.4,14.0,690.0,726.03,547.45
2016,5,4,11,45,268.5,453.5,1.5,14.0,702.5,734.19,553.66
2016,5,4,12,0,280.0,454.0,1.6,14.0,715.0,741.04,559.42
2016,5,4,12,15,324.0,436.5,1.7,14.0,737.5,759.54,574.57
2016,5,4,12,30,368.0,419.0,1.8,14.0,760.0,775.84,588.05
2016,5,4,12,45,398.5,399.5,1.9,14.5,765.0,774.95,588.25
2016,5,4,13,0,429.0,380.0,2.0,15.0,770.0,774.83,589.03
2016,5,4,13,15,441.5,367.0,2.05,15.0,762.0,759.04,579.07
2016,5,4,13,30,454.0,354.0,2.1,15.0,754.0,741.27,567.76
2016,5,4,13,45,496.0,329.0,2.15,15.0,755.5,734.21,564.72
2016,5,4,14,0,538.0,304.0,2.2,15.0,757.0,723.18,558.58
2016,5,4,14,15,528.0,291.5,2.25,15.0,722.5,680.76,528.62
2016,5,4,14,30,518.0,279.0,2.3,15.0,688.0,637.88,498.01
2016,5,4,14,45,439.0,293.5,2.4,15.0,628.5,573.9,449.94
2016,5,4,15,0,360.0,308.0,2.5,15.0,569.0,515.96,405.72
2016,5,4,15,15,393.0,279.0,2.5,15.0,549.0,488.68,385.63
2016,5,4,15,30,426.0,250.0,2.5,15.0,529.0,456.72,361.02
2016,5,4,15,45,342.0,247.0,2.55,15.0,460.5,391.14,309.26
2016,5,4,16,0,258.0,244.0,2.6,15.0,392.0,332.36,262.68
2016,5,4,16,15,308.5,212.0,2.55,14.5,373.0,306.4,241.03
2016,5,4,16,30,359.0,180.0,2.5,14.0,354.0,275.13,213.58
2016,5,4,16,45,314.5,164.5,2.5,14.0,304.5,227.81,174.24
2016,5,4,17,0,270.0,149.0,2.5,14.0,255.0,185.31,139.28
2016,5,4,17,15,239.5,132.5,2.4,13.5,216.5,149.02,109.87
2016,5,4,17,30,209.0,116.0,2.3,13.0,178.0,116.16,84.56
2016,5,4,17,45,177.5,95.5,2.2,13.0,141.0,83.69,61.33
2016,5,4,18,0,146.0,75.0,2.1,13.0,104.0,59.23,47.08
2016,5,4,18,15,102.5,55.0,2.0,13.0,72.5,46.79,35.41
2016,5,4,18,30,59.0,35.0,1.9,13.0,41.0,30.57,19.8
2016,5,4,18,45,29.5,17.5,1.8,13.0,20.5,15.82,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,13.0,7.5,7.37,0.0
2016,5,5,5,30,0.0,15.0,1.8,13.0,15.0,14.48,0.0
2016,5,5,5,45,36.0,35.0,1.9,13.0,40.5,47.25,30.75
2016,5,5,6,0,72.0,55.0,2.0,13.0,66.0,80.7,59.8
2016,5,5,6,15,103.5,76.5,2.05,13.0,99.0,118.02,92.15
2016,5,5,6,30,135.0,98.0,2.1,13.0,132.0,158.51,127.25
2016,5,5,6,45,169.5,115.5,2.2,13.5,168.0,198.9,161.76
2016,5,5,7,0,204.0,133.0,2.3,14.0,204.0,247.93,202.81
2016,5,5,7,15,257.5,149.5,2.3,14.0,253.5,304.64,249.82
2016,5,5,7,30,311.0,166.0,2.3,14.0,303.0,366.17,299.86
2016,5,5,7,45,380.0,173.5,2.3,14.0,361.5,439.1,358.08
2016,5,5,8,0,449.0,181.0,2.3,14.0,420.0,511.07,414.36
2016,5,5,8,15,265.0,225.0,2.25,14.0,369.5,436.89,352.41
2016,5,5,8,30,81.0,269.0,2.2,14.0,319.0,339.34,271.15
2016,5,5,8,45,282.5,256.0,2.2,14.0,448.5,503.4,403.21
2016,5,5,9,0,484.0,243.0,2.2,14.0,578.0,674.38,533.34
2016,5,5,9,15,380.5,296.0,2.15,14.0,568.5,647.98,508.38
2016,5,5,9,30,277.0,349.0,2.1,14.0,559.0,622.39,485.22
2016,5,5,9,45,328.5,351.5,2.1,14.5,612.0,677.86,525.33
2016,5,5,10,0,380.0,354.0,2.1,15.0,665.0,734.5,564.82
2016,5,5,10,15,281.0,391.0,2.1,15.0,625.5,684.79,525.06
2016,5,5,10,30,182.0,428.0,2.1,15.0,586.0,622.27,476.69
2016,5,5,10,45,190.5,438.5,2.1,15.0,607.5,641.95,490.98
2016,5,5,11,0,199.0,449.0,2.1,15.0,629.0,660.91,504.09
2016,5,5,11,15,137.5,444.5,2.15,15.0,569.5,594.21,454.13
2016,5,5,11,30,76.0,440.0,2.2,15.0,510.0,519.54,398.18
2016,5,5,11,45,252.0,416.0,2.25,15.5,651.0,679.41,519.62
2016,5,5,12,0,428.0,392.0,2.3,16.0,792.0,827.26,625.9
2016,5,5,12,15,411.0,398.5,2.3,16.0,782.0,809.44,611.62
2016,5,5,12,30,394.0,405.0,2.3,16.0,772.0,786.53,595.46
2016,5,5,12,45,411.0,393.0,2.3,16.0,772.0,783.74,594.35
2016,5,5,13,0,428.0,381.0,2.3,16.0,772.0,775.08,589.08
2016,5,5,13,15,444.5,367.0,2.25,16.0,766.0,761.89,580.37
2016,5,5,13,30,461.0,353.0,2.2,16.0,760.0,746.53,570.13
2016,5,5,13,45,437.5,351.0,2.2,16.0,729.5,707.46,542.35
2016,5,5,14,0,414.0,349.0,2.2,16.0,699.0,668.66,514.65
2016,5,5,14,15,593.0,255.5,2.2,15.5,736.0,695.88,540.47
2016,5,5,14,30,772.0,162.0,2.2,15.0,773.0,708.29,554.3
2016,5,5,14,45,757.5,160.0,2.2,15.0,736.0,661.5,519.38
2016,5,5,15,0,743.0,158.0,2.2,15.0,699.0,614.75,484.18
2016,5,5,15,15,572.0,207.5,2.15,15.0,609.5,525.52,414.27
2016,5,5,15,30,401.0,257.0,2.1,15.0,520.0,451.53,355.61
2016,5,5,15,45,533.0,199.5,2.05,15.0,522.5,438.18,344.96
2016,5,5,16,0,665.0,142.0,2.0,15.0,525.0,412.03,321.89
2016,5,5,16,15,637.0,136.0,1.95,15.0,476.5,358.92,276.91
2016,5,5,16,30,609.0,130.0,1.9,15.0,428.0,308.25,233.23
2016,5,5,16,45,568.5,124.0,1.85,15.0,377.5,256.98,189.03
2016,5,5,17,0,528.0,118.0,1.8,15.0,327.0,209.61,148.42
2016,5,5,17,15,479.0,108.5,1.7,14.5,277.5,162.26,109.81
2016,5,5,17,30,430.0,99.0,1.6,14.0,228.0,120.33,78.41
2016,5,5,17,45,364.5,86.5,1.55,14.0,181.0,80.75,53.67
2016,5,5,18,0,299.0,74.0,1.5,14.0,134.0,55.05,43.23
2016,5,5,18,15,214.0,57.0,1.35,13.5,93.5,43.36,32.41
2016,5,5,18,30,129.0,40.0,1.2,13.0,53.0,32.79,21.85
2016,5,5,18,45,64.5,20.0,1.1,13.0,26.5,16.88,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.0,1.5,11.0,9.0,8.85,0.0
2016,5,6,5,30,0.0,18.0,1.5,11.0,18.0,17.46,0.0
2016,5,6,5,45,56.5,39.0,1.55,11.5,48.0,56.68,38.09
2016,5,6,6,0,113.0,60.0,1.6,12.0,78.0,98.13,73.5
2016,5,6,6,15,162.5,80.5,1.55,12.0,116.0,146.22,114.93
2016,5,6,6,30,212.0,101.0,1.5,12.0,154.0,196.19,158.06
2016,5,6,6,45,273.5,110.0,1.45,12.0,195.0,243.52,198.72
2016,5,6,7,0,335.0,119.0,1.4,12.0,236.0,303.01,248.69
2016,5,6,7,15,220.0,151.5,1.3,12.0,233.5,286.74,235.2
2016,5,6,7,30,105.0,184.0,1.2,12.0,231.0,258.41,210.7
2016,5,6,7,45,52.5,160.5,1.2,12.5,184.0,197.01,159.68
2016,5,6,8,0,0.0,137.0,1.2,13.0,137.0,134.23,106.61
2016,5,6,8,15,17.0,190.0,1.15,13.0,200.5,200.28,160.6
2016,5,6,8,30,34.0,243.0,1.1,13.0,264.0,275.21,219.78
2016,5,6,8,45,22.0,230.0,1.1,13.0,244.0,245.52,195.13
2016,5,6,9,0,10.0,217.0,1.1,13.0,224.0,222.43,176.14
2016,5,6,9,15,33.0,275.0,1.1,13.0,300.0,309.13,244.39
2016,5,6,9,30,56.0,333.0,1.1,13.0,376.0,391.39,306.72
2016,5,6,9,45,30.0,253.5,1.15,13.0,276.5,284.15,223.38
2016,5,6,10,0,4.0,174.0,1.2,13.0,177.0,173.8,136.11
2016,5,6,10,15,2.0,132.5,1.2,13.0,134.0,130.87,101.83
2016,5,6,10,30,0.0,91.0,1.2,13.0,91.0,88.27,67.2
2016,5,6,10,45,0.0,95.0,1.25,13.5,95.0,92.21,70.28
2016,5,6,11,0,0.0,99.0,1.3,14.0,99.0,96.14,73.26
2016,5,6,11,15,2.0,130.5,1.3,14.0,132.5,128.97,99.75
2016,5,6,11,30,4.0,162.0,1.3,14.0,166.0,161.84,125.92
2016,5,6,11,45,8.5,216.5,1.35,14.0,225.0,219.85,171.65
2016,5,6,12,0,13.0,271.0,1.4,14.0,284.0,277.81,216.48
2016,5,6,12,15,19.0,313.5,1.4,14.0,331.5,325.15,252.52
2016,5,6,12,30,25.0,356.0,1.4,14.0,379.0,377.01,291.49
2016,5,6,12,45,17.5,290.5,1.4,14.0,307.0,299.57,232.62
2016,5,6,13,0,10.0,225.0,1.4,14.0,235.0,227.9,177.6
2016,5,6,13,15,17.0,279.0,1.4,14.0,294.5,286.22,223.35
2016,5,6,13,30,24.0,333.0,1.4,14.0,354.0,343.79,267.27
2016,5,6,13,45,38.0,353.0,1.4,14.0,385.5,374.91,291.11
2016,5,6,14,0,52.0,373.0,1.4,14.0,417.0,402.41,312.2
2016,5,6,14,15,49.0,356.0,1.3,14.0,396.5,380.21,295.36
2016,5,6,14,30,46.0,339.0,1.2,14.0,376.0,358.27,278.98
2016,5,6,14,45,80.0,340.0,1.2,14.0,400.5,378.26,295.43
2016,5,6,15,0,114.0,341.0,1.2,14.0,425.0,394.07,308.18
2016,5,6,15,15,128.5,321.5,1.1,14.0,411.0,376.61,295.03
2016,5,6,15,30,143.0,302.0,1.0,14.0,397.0,357.68,280.71
2016,5,6,15,45,139.0,281.0,0.95,14.0,367.5,327.02,257.15
2016,5,6,16,0,135.0,260.0,0.9,14.0,338.0,296.74,233.62
2016,5,6,16,15,71.0,211.0,0.85,14.0,252.0,222.48,175.77
2016,5,6,16,30,7.0,162.0,0.8,14.0,166.0,155.62,123.55
2016,5,6,16,45,115.5,159.0,0.8,14.0,205.5,174.61,136.39
2016,5,6,17,0,224.0,156.0,0.8,14.0,245.0,182.53,138.09
2016,5,6,17,15,339.5,125.0,0.75,13.5,238.5,155.79,110.57
2016,5,6,17,30,455.0,94.0,0.7,13.0,232.0,119.44,76.62
2016,5,6,17,45,389.5,82.5,0.7,13.0,184.5,79.31,51.62
2016,5,6,18,0,324.0,71.0,0.7,13.0,137.0,52.53,41.21
2016,5,6,18,15,238.5,55.5,0.7,13.0,96.5,42.03,31.38
2016,5,6,18,30,153.0,40.0,0.7,13.0,56.0,32.82,22.06
2016,5,6,18,45,76.5,20.0,0.75,13.0,28.0,16.9,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.5,1.4,12.0,6.5,6.39,0.0
2016,5,7,5,30,0.0,13.0,1.5,12.0,13.0,12.54,0.0
2016,5,7,5,45,2.0,32.0,1.6,12.5,32.5,31.94,20.15
2016,5,7,6,0,4.0,51.0,1.7,13.0,52.0,51.92,37.87
2016,5,7,6,15,17.5,72.5,1.75,13.0,77.0,80.92,62.75
2016,5,7,6,30,31.0,94.0,1.8,13.0,102.0,109.44,87.25
2016,5,7,6,45,45.5,115.0,1.85,13.0,129.5,139.15,112.54
2016,5,7,7,0,60.0,136.0,1.9,13.0,157.0,170.26,138.69
2016,5,7,7,15,51.5,155.0,1.95,13.0,175.0,187.96,153.13
2016,5,7,7,30,43.0,174.0,2.0,13.0,193.0,204.75,166.47
2016,5,7,7,45,152.5,198.5,2.05,13.0,278.0,308.39,252.13
2016,5,7,8,0,262.0,223.0,2.1,13.0,363.0,422.67,343.61
2016,5,7,8,15,160.0,242.5,2.1,13.0,330.5,372.93,301.28
2016,5,7,8,30,58.0,262.0,2.1,13.0,298.0,314.02,251.64
2016,5,7,8,45,29.0,211.5,2.15,13.5,229.5,237.96,190.03
2016,5,7,9,0,0.0,161.0,2.2,14.0,161.0,157.48,123.95
2016,5,7,9,15,6.5,204.0,2.15,14.0,209.0,206.16,163.13
2016,5,7,9,30,13.0,247.0,2.1,14.0,257.0,255.38,201.78
2016,5,7,9,45,9.0,217.5,2.1,14.0,225.0,221.92,174.78
2016,5,7,10,0,5.0,188.0,2.1,14.0,193.0,188.67,148.11
2016,5,7,10,15,2.5,138.5,2.05,14.0,141.0,137.26,106.77
2016,5,7,10,30,0.0,89.0,2.0,14.0,89.0,86.32,65.39
2016,5,7,10,45,0.0,73.5,2.0,14.5,73.5,71.25,52.99
2016,5,7,11,0,0.0,58.0,2.0,15.0,58.0,56.22,40.6
2016,5,7,11,15,0.0,79.5,1.95,15.0,79.5,77.12,57.6
2016,5,7,11,30,0.0,101.0,1.9,15.0,101.0,98.11,74.53
2016,5,7,11,45,0.0,89.0,1.9,15.0,89.0,86.4,65.02
2016,5,7,12,0,0.0,77.0,1.9,15.0,77.0,74.71,55.55
2016,5,7,12,15,0.0,94.5,1.85,15.0,94.5,91.75,69.35
2016,5,7,12,30,0.0,112.0,1.8,15.0,112.0,108.77,83.06
2016,5,7,12,45,2.0,139.5,1.75,15.0,141.5,137.38,106.07
2016,5,7,13,0,4.0,167.0,1.7,15.0,171.0,165.86,128.78
2016,5,7,13,15,8.0,213.0,1.65,15.0,221.0,213.94,166.76
2016,5,7,13,30,12.0,259.0,1.6,15.0,271.0,261.58,203.83
2016,5,7,13,45,9.0,225.5,1.6,15.0,234.5,225.91,176.05
2016,5,7,14,0,6.0,192.0,1.6,15.0,198.0,190.59,148.57
2016,5,7,14,15,5.0,184.0,1.55,15.0,188.5,181.69,141.79
2016,5,7,14,30,4.0,176.0,1.5,15.0,179.0,172.89,134.99
2016,5,7,14,45,21.5,238.0,1.5,15.0,254.0,243.0,191.0
2016,5,7,15,0,39.0,300.0,1.5,15.0,329.0,309.97,243.23
2016,5,7,15,15,176.0,290.5,1.45,15.0,408.5,375.98,295.95
2016,5,7,15,30,313.0,281.0,1.4,15.0,488.0,427.54,335.44
2016,5,7,15,45,179.5,258.0,1.4,15.0,375.0,326.18,256.57
2016,5,7,16,0,46.0,235.0,1.4,15.0,262.0,238.9,188.74
2016,5,7,16,15,198.5,209.5,1.35,14.5,309.5,266.84,210.15
2016,5,7,16,30,351.0,184.0,1.3,14.0,357.0,277.7,214.81
2016,5,7,16,45,185.5,164.0,1.3,14.0,255.0,197.73,153.04
2016,5,7,17,0,20.0,144.0,1.3,14.0,153.0,138.94,110.37
2016,5,7,17,15,13.5,124.5,1.2,14.0,130.0,118.17,93.71
2016,5,7,17,30,7.0,105.0,1.1,14.0,107.0,98.26,77.49
2016,5,7,17,45,156.5,89.0,1.05,14.0,121.5,79.23,57.44
2016,5,7,18,0,306.0,73.0,1.0,14.0,136.0,54.0,42.36
2016,5,7,18,15,224.0,56.5,0.95,13.5,96.0,42.74,31.96
2016,5,7,18,30,142.0,40.0,0.9,13.0,56.0,32.83,22.2
2016,5,7,18,45,71.0,20.0,0.9,13.0,28.0,16.91,1.45
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,6.5,1.0,12.0,6.5,6.39,0.0
2016,5,8,5,30,0.0,13.0,1.0,12.0,13.0,12.54,0.12
2016,5,8,5,45,0.0,30.0,1.05,12.5,30.0,29.2,18.14
2016,5,8,6,0,0.0,47.0,1.1,13.0,47.0,46.31,33.36
2016,5,8,6,15,4.0,68.0,1.15,13.0,69.0,68.94,52.94
2016,5,8,6,30,8.0,89.0,1.2,13.0,91.0,91.88,72.65
2016,5,8,6,45,16.5,109.0,1.25,13.5,114.5,116.09,92.98
2016,5,8,7,0,25.0,129.0,1.3,14.0,138.0,145.04,116.9
2016,5,8,7,15,80.5,158.0,1.25,14.0,193.5,207.06,168.24
2016,5,8,7,30,136.0,187.0,1.2,14.0,249.0,280.13,227.37
2016,5,8,7,45,112.0,208.5,1.2,14.0,263.5,293.5,236.76
2016,5,8,8,0,88.0,230.0,1.2,14.0,278.0,297.76,238.97
2016,5,8,8,15,53.0,226.0,1.15,14.0,256.0,270.3,215.83
2016,5,8,8,30,18.0,222.0,1.1,14.0,234.0,233.99,185.63
2016,5,8,8,45,15.0,225.0,1.1,14.5,235.0,234.69,185.42
2016,5,8,9,0,12.0,228.0,1.1,15.0,236.0,235.25,184.94
2016,5,8,9,15,37.0,284.0,1.1,15.0,312.0,322.01,252.41
2016,5,8,9,30,62.0,340.0,1.1,15.0,388.0,404.07,313.96
2016,5,8,9,45,100.5,370.5,1.15,15.0,451.5,472.32,364.71
2016,5,8,10,0,139.0,401.0,1.2,15.0,515.0,550.31,421.46
2016,5,8,10,15,206.5,408.5,1.2,15.0,585.0,623.89,474.81
2016,5,8,10,30,274.0,416.0,1.2,15.0,655.0,706.97,533.36
2016,5,8,10,45,246.5,432.5,1.3,15.0,651.5,698.45,525.97
2016,5,8,11,0,219.0,449.0,1.4,15.0,648.0,680.59,513.17
2016,5,8,11,15,341.5,414.5,1.45,15.0,729.0,772.26,580.92
2016,5,8,11,30,464.0,380.0,1.5,15.0,810.0,861.67,644.44
2016,5,8,11,45,309.5,427.0,1.6,15.5,715.0,747.43,560.82
2016,5,8,12,0,155.0,474.0,1.7,16.0,620.0,633.4,476.79
2016,5,8,12,15,166.5,473.0,1.75,16.0,629.5,639.24,482.55
2016,5,8,12,30,178.0,472.0,1.8,16.0,639.0,644.08,486.63
2016,5,8,12,45,132.5,457.5,1.9,16.0,581.0,581.17,441.2
2016,5,8,13,0,87.0,443.0,2.0,16.0,523.0,516.14,393.87
2016,5,8,13,15,104.5,441.0,2.05,16.0,535.5,525.52,402.12
2016,5,8,13,30,122.0,439.0,2.1,16.0,548.0,535.89,410.55
2016,5,8,13,45,145.0,428.0,2.15,16.0,554.0,537.67,413.03
2016,5,8,14,0,168.0,417.0,2.2,16.0,560.0,537.59,414.15
2016,5,8,14,15,170.0,401.0,2.25,15.5,541.0,514.91,398.86
2016,5,8,14,30,172.0,385.0,2.3,15.0,522.0,491.77,383.14
2016,5,8,14,45,164.5,366.0,2.35,15.0,492.0,459.01,359.07
2016,5,8,15,0,157.0,347.0,2.4,15.0,462.0,426.71,335.09
2016,5,8,15,15,137.5,324.5,2.4,15.0,421.0,384.78,303.18
2016,5,8,15,30,118.0,302.0,2.4,15.0,380.0,344.68,272.38
2016,5,8,15,45,91.0,273.5,2.45,15.0,331.0,299.46,237.29
2016,5,8,16,0,64.0,245.0,2.5,15.0,282.0,255.57,202.97
2016,5,8,16,15,37.0,206.5,2.5,14.5,228.0,205.97,164.12
2016,5,8,16,30,10.0,168.0,2.5,14.0,174.0,162.08,129.52
2016,5,8,16,45,43.0,164.5,2.5,14.0,183.0,163.05,129.78
2016,5,8,17,0,76.0,161.0,2.5,14.0,192.0,162.25,127.89
2016,5,8,17,15,68.5,139.0,2.5,13.5,164.0,135.92,106.48
2016,5,8,17,30,61.0,117.0,2.5,13.0,136.0,110.67,86.06
2016,5,8,17,45,254.5,87.0,2.5,13.0,143.0,82.58,57.66
2016,5,8,18,0,448.0,57.0,2.5,13.0,150.0,40.79,30.81
2016,5,8,18,15,355.0,46.5,2.35,12.5,107.5,34.59,24.94
2016,5,8,18,30,262.0,36.0,2.2,12.0,65.0,27.53,17.88
2016,5,8,18,45,131.0,18.0,2.1,12.0,32.5,13.82,1.21
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,38.0,12.5,1.95,11.0,15.0,17.01,0.0
2016,5,9,5,30,76.0,25.0,2.0,11.0,30.0,42.88,14.96
2016,5,9,5,45,176.5,42.0,2.05,11.5,67.0,94.11,65.05
2016,5,9,6,0,277.0,59.0,2.1,12.0,104.0,151.03,113.33
2016,5,9,6,15,138.5,51.0,2.05,12.0,73.5,104.56,80.92
2016,5,9,6,30,0.0,43.0,2.0,12.0,43.0,41.53,30.11
2016,5,9,6,45,0.0,54.0,2.0,12.0,54.0,52.17,39.34
2016,5,9,7,0,0.0,65.0,2.0,12.0,65.0,62.82,48.4
2016,5,9,7,15,0.0,75.5,1.95,12.0,75.5,73.0,56.92
2016,5,9,7,30,0.0,86.0,1.9,12.0,86.0,83.31,65.44
2016,5,9,7,45,0.0,96.5,1.9,12.5,96.5,93.65,73.75
2016,5,9,8,0,0.0,107.0,1.9,13.0,107.0,103.99,81.95
2016,5,9,8,15,0.0,125.5,1.85,13.0,125.5,122.34,96.82
2016,5,9,8,30,0.0,144.0,1.8,13.0,144.0,140.72,111.54
2016,5,9,8,45,3.0,171.5,1.75,13.0,173.5,170.59,135.55
2016,5,9,9,0,6.0,199.0,1.7,13.0,203.0,200.72,159.43
2016,5,9,9,15,9.0,221.0,1.7,13.0,227.5,225.47,178.79
2016,5,9,9,30,12.0,243.0,1.7,13.0,252.0,250.37,198.1
2016,5,9,9,45,14.5,262.5,1.7,13.5,274.5,272.37,214.56
2016,5,9,10,0,17.0,282.0,1.7,14.0,297.0,294.41,230.88
2016,5,9,10,15,26.5,322.0,1.65,14.0,345.5,352.02,274.79
2016,5,9,10,30,36.0,362.0,1.6,14.0,394.0,402.57,312.41
2016,5,9,10,45,30.5,354.5,1.6,14.5,382.0,388.77,300.69
2016,5,9,11,0,25.0,347.0,1.6,15.0,370.0,374.86,289.35
2016,5,9,11,15,34.5,376.5,1.6,15.0,409.0,413.83,318.6
2016,5,9,11,30,44.0,406.0,1.6,15.0,448.0,452.46,346.96
2016,5,9,11,45,94.0,440.0,1.65,15.0,528.5,535.15,408.83
2016,5,9,12,0,144.0,474.0,1.7,15.0,609.0,622.58,472.31
2016,5,9,12,15,87.5,425.5,1.75,15.0,507.5,509.11,388.93
2016,5,9,12,30,31.0,377.0,1.8,15.0,406.0,403.62,310.29
2016,5,9,12,45,29.5,369.0,1.85,15.0,396.5,392.28,302.6
2016,5,9,13,0,28.0,361.0,1.9,15.0,387.0,380.97,294.38
2016,5,9,13,15,38.5,377.0,1.9,15.0,412.0,403.94,312.17
2016,5,9,13,30,49.0,393.0,1.9,15.0,437.0,425.96,328.99
2016,5,9,13,45,48.0,381.0,1.95,15.0,423.5,410.24,317.52
2016,5,9,14,0,47.0,369.0,2.0,15.0,410.0,394.54,306.24
2016,5,9,14,15,43.0,350.0,2.0,15.0,386.5,369.92,287.99
2016,5,9,14,30,39.0,331.0,2.0,15.0,363.0,345.68,269.96
2016,5,9,14,45,36.5,312.5,2.05,15.0,341.0,323.33,253.36
2016,5,9,15,0,34.0,294.0,2.1,15.0,319.0,301.27,236.83
2016,5,9,15,15,33.0,276.5,2.1,15.0,299.5,281.31,221.78
2016,5,9,15,30,32.0,259.0,2.1,15.0,280.0,261.51,206.71
2016,5,9,15,45,28.0,238.0,2.1,15.0,255.5,237.24,187.96
2016,5,9,16,0,24.0,217.0,2.1,15.0,231.0,216.0,171.48
2016,5,9,16,15,16.5,192.0,2.1,14.5,201.5,187.98,149.72
2016,5,9,16,30,9.0,167.0,2.1,14.0,172.0,160.9,128.49
2016,5,9,16,45,4.5,140.0,2.15,14.0,142.5,133.81,106.71
2016,5,9,17,0,0.0,113.0,2.2,14.0,113.0,107.38,85.23
2016,5,9,17,15,0.0,96.5,2.2,13.5,96.5,91.73,72.48
2016,5,9,17,30,0.0,80.0,2.2,13.0,80.0,76.17,59.55
2016,5,9,17,45,206.5,72.5,2.25,13.0,116.5,69.59,47.88
2016,5,9,18,0,413.0,65.0,2.3,13.0,153.0,47.52,36.82
2016,5,9,18,15,319.0,53.0,2.25,12.5,109.5,39.74,29.52
2016,5,9,18,30,225.0,41.0,2.2,12.0,66.0,31.56,21.42
2016,5,9,18,45,112.5,20.5,2.2,12.0,33.0,15.81,3.17
2016,5,9,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,53.5,12.5,1.65,11.0,16.0,19.02,0.0
2016,5,10,5,30,107.0,25.0,1.7,11.0,32.0,51.19,20.92
2016,5,10,5,45,217.5,39.5,1.75,11.5,70.0,100.97,69.52
2016,5,10,6,0,328.0,54.0,1.8,12.0,108.0,160.49,119.93
2016,5,10,6,15,164.0,61.0,1.7,12.0,88.0,124.8,97.46
2016,5,10,6,30,0.0,68.0,1.6,12.0,68.0,66.42,51.36
2016,5,10,6,45,0.0,85.0,1.55,12.5,85.0,83.33,65.77
2016,5,10,7,0,0.0,102.0,1.5,13.0,102.0,100.23,79.78
2016,5,10,7,15,15.5,136.5,1.35,13.0,143.5,143.83,116.11
2016,5,10,7,30,31.0,171.0,1.2,13.0,185.0,194.07,157.13
2016,5,10,7,45,28.0,186.5,1.05,13.5,200.0,209.16,168.21
2016,5,10,8,0,25.0,202.0,0.9,14.0,215.0,218.1,174.24
2016,5,10,8,15,26.0,220.0,0.8,14.0,235.0,237.73,189.11
2016,5,10,8,30,27.0,238.0,0.7,14.0,255.0,264.14,208.96
2016,5,10,8,45,39.5,268.5,0.65,14.5,295.5,306.87,241.02
2016,5,10,9,0,52.0,299.0,0.6,15.0,336.0,350.31,272.73
2016,5,10,9,15,75.0,329.0,0.6,15.0,385.5,402.89,311.66
2016,5,10,9,30,98.0,359.0,0.6,15.0,435.0,456.49,350.48
2016,5,10,9,45,131.0,381.5,0.6,15.5,487.5,520.41,395.53
2016,5,10,10,0,164.0,404.0,0.6,16.0,540.0,576.89,434.19
2016,5,10,10,15,138.0,415.0,0.65,16.0,532.0,565.13,424.29
2016,5,10,10,30,112.0,426.0,0.7,16.0,524.0,551.94,414.14
2016,5,10,10,45,151.0,440.0,0.8,16.5,575.5,604.57,451.97
2016,5,10,11,0,190.0,454.0,0.9,17.0,627.0,657.1,488.47
2016,5,10,11,15,170.5,461.5,0.95,17.0,618.0,644.28,478.56
2016,5,10,11,30,151.0,469.0,1.0,17.0,609.0,630.59,468.76
2016,5,10,11,45,187.0,470.0,1.1,17.5,645.0,664.35,493.18
2016,5,10,12,0,223.0,471.0,1.2,18.0,681.0,696.84,516.02
2016,5,10,12,15,159.5,465.0,1.3,18.0,615.5,624.29,464.73
2016,5,10,12,30,96.0,459.0,1.4,18.0,550.0,547.96,410.5
2016,5,10,12,45,84.0,446.5,1.5,18.0,525.5,520.54,391.9
2016,5,10,13,0,72.0,434.0,1.6,18.0,501.0,493.43,372.9
2016,5,10,13,15,74.5,424.5,1.7,18.0,492.0,482.6,365.99
2016,5,10,13,30,77.0,415.0,1.8,18.0,483.0,471.48,358.7
2016,5,10,13,45,69.5,401.0,1.9,18.0,461.5,447.39,341.55
2016,5,10,14,0,62.0,387.0,2.0,18.0,440.0,423.72,324.63
2016,5,10,14,15,53.0,363.0,2.05,17.5,407.5,389.86,300.43
2016,5,10,14,30,44.0,339.0,2.1,17.0,375.0,356.83,276.54
2016,5,10,14,45,46.5,326.0,2.2,17.0,362.5,342.74,266.61
2016,5,10,15,0,49.0,313.0,2.3,17.0,350.0,328.38,256.28
2016,5,10,15,15,61.5,302.5,2.35,17.0,346.0,321.86,251.99
2016,5,10,15,30,74.0,292.0,2.4,17.0,342.0,313.99,246.45
2016,5,10,15,45,58.0,263.5,2.45,17.0,301.0,274.77,216.19
2016,5,10,16,0,42.0,235.0,2.5,17.0,260.0,237.4,187.2
2016,5,10,16,15,25.5,201.0,2.55,16.5,216.0,199.6,157.92
2016,5,10,16,30,9.0,167.0,2.6,16.0,172.0,160.94,127.63
2016,5,10,16,45,10.0,154.0,2.65,16.0,158.5,147.87,117.34
2016,5,10,17,0,11.0,141.0,2.7,16.0,145.0,134.64,106.72
2016,5,10,17,15,5.5,122.0,2.65,15.5,124.5,115.02,91.09
2016,5,10,17,30,0.0,103.0,2.6,15.0,104.0,96.12,75.82
2016,5,10,17,45,225.5,82.0,2.6,14.5,130.5,78.45,54.33
2016,5,10,18,0,451.0,61.0,2.6,14.0,157.0,44.06,33.62
2016,5,10,18,15,359.0,50.0,2.5,13.5,113.5,37.53,27.48
2016,5,10,18,30,267.0,39.0,2.4,13.0,70.0,29.84,19.94
2016,5,10,18,45,149.5,24.0,2.3,13.0,39.5,18.66,5.66
2016,5,10,19,0,32.0,9.0,2.2,13.0,9.0,8.85,0.0
2016,5,10,19,15,16.0,4.5,2.15,13.0,4.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,5.0,1.9,11.0,5.0,4.91,0.0
2016,5,11,5,30,0.0,10.0,2.0,11.0,10.0,9.64,0.34
2016,5,11,5,45,0.0,22.0,2.1,11.5,22.0,21.23,11.9
2016,5,11,6,0,0.0,34.0,2.2,12.0,34.0,32.83,22.21
2016,5,11,6,15,0.0,48.5,2.1,12.0,48.5,46.89,34.56
2016,5,11,6,30,0.0,63.0,2.0,12.0,63.0,61.24,47.04
2016,5,11,6,45,0.0,78.0,1.95,12.5,78.0,76.09,59.63
2016,5,11,7,0,0.0,93.0,1.9,13.0,93.0,90.93,71.98
2016,5,11,7,15,0.0,97.0,1.85,13.0,97.0,94.58,74.84
2016,5,11,7,30,0.0,101.0,1.8,13.0,101.0,98.32,77.72
2016,5,11,7,45,13.0,152.5,1.75,13.5,159.5,158.72,127.57
2016,5,11,8,0,26.0,204.0,1.7,14.0,218.0,220.83,177.38
2016,5,11,8,15,23.0,216.0,1.65,14.0,229.5,231.34,184.92
2016,5,11,8,30,20.0,228.0,1.6,14.0,241.0,241.59,192.36
2016,5,11,8,45,38.5,265.5,1.55,14.5,292.0,302.77,239.91
2016,5,11,9,0,57.0,303.0,1.5,15.0,343.0,358.71,282.04
2016,5,11,9,15,51.5,315.0,1.45,15.0,353.0,367.4,287.38
2016,5,11,9,30,46.0,327.0,1.4,15.0,363.0,375.61,292.6
2016,5,11,9,45,47.0,343.0,1.4,15.0,381.0,393.61,305.54
2016,5,11,10,0,48.0,359.0,1.4,15.0,399.0,411.43,318.23
2016,5,11,10,15,31.5,321.5,1.4,15.0,348.5,356.15,275.86
2016,5,11,10,30,15.0,284.0,1.4,15.0,298.0,294.27,228.34
2016,5,11,10,45,20.0,315.5,1.45,15.5,334.5,330.7,255.89
2016,5,11,11,0,25.0,347.0,1.5,16.0,371.0,374.72,288.22
2016,5,11,11,15,29.5,366.5,1.55,16.0,394.5,398.43,305.64
2016,5,11,11,30,34.0,386.0,1.6,16.0,418.0,421.84,322.89
2016,5,11,11,45,47.0,410.0,1.65,16.0,454.5,457.87,349.68
2016,5,11,12,0,60.0,434.0,1.7,16.0,491.0,493.29,375.73
2016,5,11,12,15,49.5,416.5,1.75,16.0,463.5,463.11,353.36
2016,5,11,12,30,39.0,399.0,1.8,16.0,436.0,433.21,331.45
2016,5,11,12,45,38.5,394.0,1.9,16.0,430.5,425.52,326.31
2016,5,11,13,0,38.0,389.0,2.0,16.0,425.0,417.73,320.95
2016,5,11,13,15,38.5,383.5,2.05,16.0,419.5,410.25,315.76
2016,5,11,13,30,39.0,378.0,2.1,16.0,414.0,402.64,310.48
2016,5,11,13,45,57.5,387.5,2.15,16.0,438.0,424.35,327.71
2016,5,11,14,0,76.0,397.0,2.2,16.0,462.0,444.43,343.49
2016,5,11,14,15,92.0,389.0,2.2,16.0,465.0,444.15,344.0
2016,5,11,14,30,108.0,381.0,2.2,16.0,468.0,442.38,343.45
2016,5,11,14,45,93.5,357.5,2.2,16.0,430.5,403.94,314.66
2016,5,11,15,0,79.0,334.0,2.2,16.0,393.0,366.78,286.75
2016,5,11,15,15,69.0,309.5,2.15,16.0,359.0,332.71,260.96
2016,5,11,15,30,59.0,285.0,2.1,16.0,325.0,299.69,235.73
2016,5,11,15,45,54.0,262.5,2.1,16.0,297.0,272.01,214.54
2016,5,11,16,0,49.0,240.0,2.1,16.0,269.0,244.95,193.59
2016,5,11,16,15,27.5,201.5,2.05,15.5,218.0,198.18,157.1
2016,5,11,16,30,6.0,163.0,2.0,15.0,167.0,156.39,124.29
2016,5,11,16,45,11.0,154.0,1.95,15.0,159.5,148.2,117.88
2016,5,11,17,0,16.0,145.0,1.9,15.0,152.0,139.3,110.64
2016,5,11,17,15,10.5,126.0,1.8,14.5,130.0,119.34,94.72
2016,5,11,17,30,5.0,107.0,1.7,14.0,108.0,100.11,79.19
2016,5,11,17,45,242.5,82.0,1.65,14.0,134.5,79.84,54.91
2016,5,11,18,0,480.0,57.0,1.6,14.0,161.0,40.29,30.29
2016,5,11,18,15,389.5,47.0,1.55,13.5,116.5,34.54,24.89
2016,5,11,18,30,299.0,37.0,1.5,13.0,72.0,28.4,18.8
2016,5,11,18,45,149.5,23.5,1.45,13.0,41.0,18.19,6.13
2016,5,11,19,0,0.0,10.0,1.4,13.0,10.0,9.83,0.0
2016,5,11,19,15,0.0,5.0,1.45,12.5,5.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,2.25,11.0,6.5,6.39,0.0
2016,5,12,5,30,0.0,13.0,2.4,11.0,13.0,12.54,2.56
2016,5,12,5,45,0.0,27.5,2.55,11.0,27.5,26.55,16.38
2016,5,12,6,0,0.0,42.0,2.7,11.0,42.0,40.76,29.05
2016,5,12,6,15,0.0,59.5,2.7,11.0,59.5,58.25,44.42
2016,5,12,6,30,0.0,77.0,2.7,11.0,77.0,75.7,59.59
2016,5,12,6,45,0.0,96.0,2.75,11.5,96.0,94.68,75.69
2016,5,12,7,0,0.0,115.0,2.8,12.0,115.0,113.63,91.45
2016,5,12,7,15,0.0,125.5,2.75,12.0,125.5,123.74,99.68
2016,5,12,7,30,0.0,136.0,2.7,12.0,136.0,133.92,107.85
2016,5,12,7,45,8.0,164.0,2.65,12.5,168.5,167.31,135.09
2016,5,12,8,0,16.0,192.0,2.6,13.0,201.0,201.42,162.42
2016,5,12,8,15,13.0,199.5,2.55,13.0,207.5,206.93,166.21
2016,5,12,8,30,10.0,207.0,2.5,13.0,214.0,212.25,169.88
2016,5,12,8,45,12.5,223.5,2.5,13.0,232.5,231.0,184.55
2016,5,12,9,0,15.0,240.0,2.5,13.0,251.0,249.89,199.18
2016,5,12,9,15,24.0,274.0,2.4,13.0,292.5,292.44,232.51
2016,5,12,9,30,33.0,308.0,2.3,13.0,334.0,343.71,271.96
2016,5,12,9,45,54.5,346.0,2.25,13.5,391.0,403.62,317.3
2016,5,12,10,0,76.0,384.0,2.2,14.0,448.0,464.2,362.06
2016,5,12,10,15,101.0,407.5,2.15,14.0,494.5,513.17,398.27
2016,5,12,10,30,126.0,431.0,2.1,14.0,541.0,570.65,440.07
2016,5,12,10,45,126.5,441.5,2.1,14.5,554.5,581.91,446.51
2016,5,12,11,0,127.0,452.0,2.1,15.0,568.0,592.54,452.82
2016,5,12,11,15,150.5,461.5,2.1,15.0,600.5,624.31,475.99
2016,5,12,11,30,174.0,471.0,2.1,15.0,633.0,655.36,498.33
2016,5,12,11,45,142.0,469.5,2.1,15.0,603.0,619.27,471.14
2016,5,12,12,0,110.0,468.0,2.1,15.0,573.0,576.94,439.86
2016,5,12,12,15,112.0,467.5,2.1,15.0,574.0,580.69,442.85
2016,5,12,12,30,114.0,467.0,2.1,15.0,575.0,577.88,440.9
2016,5,12,12,45,154.0,465.0,2.15,15.0,609.0,608.58,464.74
2016,5,12,13,0,194.0,463.0,2.2,15.0,643.0,637.1,486.61
2016,5,12,13,15,221.5,450.0,2.25,15.0,651.5,641.16,490.71
2016,5,12,13,30,249.0,437.0,2.3,15.0,660.0,645.21,494.92
2016,5,12,13,45,215.0,428.5,2.35,15.0,617.5,596.27,459.21
2016,5,12,14,0,181.0,420.0,2.4,15.0,575.0,550.99,426.07
2016,5,12,14,15,212.0,400.0,2.4,15.0,575.0,546.09,424.0
2016,5,12,14,30,243.0,380.0,2.4,15.0,575.0,538.4,419.44
2016,5,12,14,45,389.5,312.5,2.45,15.0,608.5,561.26,440.25
2016,5,12,15,0,536.0,245.0,2.5,15.0,642.0,570.79,449.92
2016,5,12,15,15,634.5,194.5,2.55,14.5,638.5,554.42,439.2
2016,5,12,15,30,733.0,144.0,2.6,14.0,635.0,527.55,419.33
2016,5,12,15,45,599.5,173.0,2.65,14.0,556.0,451.0,357.78
2016,5,12,16,0,466.0,202.0,2.7,14.0,477.0,386.07,305.24
2016,5,12,16,15,346.5,205.5,2.75,14.0,400.0,318.77,251.2
2016,5,12,16,30,227.0,209.0,2.8,14.0,323.0,264.1,207.85
2016,5,12,16,45,280.0,178.0,2.9,14.0,303.5,234.09,180.96
2016,5,12,17,0,333.0,147.0,3.0,14.0,284.0,201.42,150.66
2016,5,12,17,15,298.0,133.5,3.0,13.5,243.5,163.31,119.42
2016,5,12,17,30,263.0,120.0,3.0,13.0,203.0,129.0,92.72
