Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,45,233.5,100.5,3.05,13.0,164.5,94.2,67.4
2016,5,12,18,0,204.0,81.0,3.1,13.0,126.0,63.61,51.15
2016,5,12,18,15,156.5,62.0,3.05,12.5,91.0,49.66,38.34
2016,5,12,18,30,109.0,43.0,3.0,12.0,56.0,35.18,24.77
2016,5,12,18,45,54.5,25.5,2.95,12.0,32.0,22.6,9.8
2016,5,12,19,0,0.0,8.0,2.9,12.0,8.0,7.86,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.0,2.7,11.0,6.0,5.9,0.0
2016,5,13,5,30,0.0,12.0,2.8,11.0,12.0,11.57,2.23
2016,5,13,5,45,0.0,24.5,2.95,11.5,24.5,23.65,13.98
2016,5,13,6,0,0.0,37.0,3.1,12.0,37.0,35.73,24.7
2016,5,13,6,15,0.0,51.5,3.1,12.0,51.5,49.92,37.15
2016,5,13,6,30,0.0,66.0,3.1,12.0,66.0,64.26,49.62
2016,5,13,6,45,0.0,82.0,3.15,12.0,82.0,80.13,63.2
2016,5,13,7,0,0.0,98.0,3.2,12.0,98.0,95.99,76.57
2016,5,13,7,15,219.5,124.0,3.15,12.0,225.0,257.27,214.02
2016,5,13,7,30,439.0,150.0,3.1,12.0,352.0,434.57,359.83
2016,5,13,7,45,428.5,173.0,3.1,12.5,389.0,472.8,388.43
2016,5,13,8,0,418.0,196.0,3.1,13.0,426.0,509.04,415.22
2016,5,13,8,15,222.0,217.0,3.1,13.0,340.0,397.94,323.87
2016,5,13,8,30,26.0,238.0,3.1,13.0,254.0,256.47,205.67
2016,5,13,8,45,51.5,277.0,3.1,13.0,312.5,325.43,261.09
2016,5,13,9,0,77.0,316.0,3.1,13.0,371.0,389.33,310.95
2016,5,13,9,15,84.5,338.0,3.15,13.0,401.0,420.59,334.45
2016,5,13,9,30,92.0,360.0,3.2,13.0,431.0,451.96,357.98
2016,5,13,9,45,113.0,382.0,3.25,13.5,473.5,504.13,396.77
2016,5,13,10,0,134.0,404.0,3.3,14.0,516.0,548.43,429.05
2016,5,13,10,15,132.0,418.0,3.35,14.0,531.5,562.32,438.52
2016,5,13,10,30,130.0,432.0,3.4,14.0,547.0,575.52,447.66
2016,5,13,10,45,178.5,442.0,3.5,14.5,603.0,633.52,490.89
2016,5,13,11,0,227.0,452.0,3.6,15.0,659.0,691.53,533.2
2016,5,13,11,15,234.0,452.0,3.7,15.0,668.0,697.37,537.34
2016,5,13,11,30,241.0,452.0,3.8,15.0,677.0,708.99,545.9
2016,5,13,11,45,379.5,414.5,3.9,15.0,772.0,804.0,618.9
2016,5,13,12,0,518.0,377.0,4.0,15.0,867.0,901.52,691.49
2016,5,13,12,15,415.0,413.0,4.05,15.0,805.0,828.55,636.29
2016,5,13,12,30,312.0,449.0,4.1,15.0,743.0,753.33,579.88
2016,5,13,12,45,322.0,443.0,4.15,15.0,744.0,747.86,577.02
2016,5,13,13,0,332.0,437.0,4.2,15.0,745.0,740.91,572.65
2016,5,13,13,15,282.0,439.0,4.2,15.0,697.0,686.86,532.26
2016,5,13,13,30,232.0,441.0,4.2,15.0,649.0,632.51,491.52
2016,5,13,13,45,571.5,275.0,4.25,15.0,769.0,747.48,587.55
2016,5,13,14,0,911.0,109.0,4.3,15.0,889.0,834.22,654.71
2016,5,13,14,15,904.0,107.5,4.25,14.5,858.5,793.12,626.05
2016,5,13,14,30,897.0,106.0,4.2,14.0,828.0,750.18,596.57
2016,5,13,14,45,892.0,102.5,4.2,14.0,792.5,705.05,564.25
2016,5,13,15,0,887.0,99.0,4.2,14.0,757.0,658.32,528.08
2016,5,13,15,15,875.0,96.5,4.15,14.0,715.5,607.03,487.28
2016,5,13,15,30,863.0,94.0,4.1,14.0,674.0,555.2,445.1
2016,5,13,15,45,852.0,90.0,4.05,14.0,629.0,502.17,400.88
2016,5,13,16,0,841.0,86.0,4.0,14.0,584.0,448.99,355.28
2016,5,13,16,15,820.5,83.0,3.9,13.5,534.0,390.27,304.69
2016,5,13,16,30,800.0,80.0,3.8,13.0,484.0,335.53,255.99
2016,5,13,16,45,776.0,75.5,3.75,13.0,433.0,280.05,205.56
2016,5,13,17,0,752.0,71.0,3.7,13.0,382.0,226.77,157.01
2016,5,13,17,15,714.0,67.0,3.6,13.0,330.0,174.06,110.92
2016,5,13,17,30,676.0,63.0,3.5,13.0,278.0,125.54,71.97
2016,5,13,17,45,622.0,57.0,3.45,13.0,227.0,75.65,39.09
2016,5,13,18,0,568.0,51.0,3.4,13.0,176.0,34.88,25.6
2016,5,13,18,15,480.5,43.0,3.2,12.5,129.5,30.67,21.6
2016,5,13,18,30,393.0,35.0,3.0,12.0,83.0,26.2,17.08
2016,5,13,18,45,249.5,23.5,2.85,12.0,49.0,18.03,7.18
2016,5,13,19,0,106.0,12.0,2.7,12.0,15.0,11.8,0.0
2016,5,13,19,15,53.0,6.0,2.7,12.0,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,5.0,2.1,13.0,5.0,4.91,0.0
2016,5,14,5,30,0.0,10.0,2.2,13.0,10.0,9.64,1.08
2016,5,14,5,45,0.0,19.5,2.35,13.0,19.5,18.81,9.93
2016,5,14,6,0,0.0,29.0,2.5,13.0,29.0,27.99,18.08
2016,5,14,6,15,0.0,40.0,2.5,13.0,40.0,38.63,27.42
2016,5,14,6,30,0.0,51.0,2.5,13.0,51.0,49.27,36.66
2016,5,14,6,45,0.0,63.0,2.55,13.5,63.0,60.89,46.51
2016,5,14,7,0,0.0,75.0,2.6,14.0,75.0,72.63,56.28
2016,5,14,7,15,0.5,110.0,2.5,14.0,110.5,108.01,85.82
2016,5,14,7,30,1.0,145.0,2.4,14.0,146.0,143.71,115.1
2016,5,14,7,45,8.0,169.0,2.3,14.5,174.0,172.39,138.08
2016,5,14,8,0,15.0,193.0,2.2,15.0,202.0,201.68,161.17
2016,5,14,8,15,9.5,188.0,2.1,15.0,194.0,192.49,153.02
2016,5,14,8,30,4.0,183.0,2.0,15.0,186.0,183.08,144.83
2016,5,14,8,45,10.0,214.0,1.95,15.5,221.0,219.21,173.14
2016,5,14,9,0,16.0,245.0,1.9,16.0,256.0,255.77,201.16
2016,5,14,9,15,29.0,284.5,1.9,16.0,306.5,315.15,247.0
2016,5,14,9,30,42.0,324.0,1.9,16.0,357.0,368.59,287.4
2016,5,14,9,45,38.5,332.5,1.9,16.0,364.0,374.42,290.88
2016,5,14,10,0,35.0,341.0,1.9,16.0,371.0,379.96,294.4
2016,5,14,10,15,37.5,356.5,1.95,16.0,389.5,398.32,307.9
2016,5,14,10,30,40.0,372.0,2.0,16.0,408.0,416.53,321.19
2016,5,14,10,45,64.0,406.0,2.05,16.0,465.0,475.02,365.01
2016,5,14,11,0,88.0,440.0,2.1,16.0,522.0,533.45,407.89
2016,5,14,11,15,120.0,456.0,2.15,16.0,568.5,588.14,447.92
2016,5,14,11,30,152.0,472.0,2.2,16.0,615.0,634.42,481.58
2016,5,14,11,45,323.5,429.0,2.25,16.5,734.5,763.5,577.15
2016,5,14,12,0,495.0,386.0,2.3,17.0,854.0,888.09,665.47
2016,5,14,12,15,456.0,392.5,2.35,17.0,823.5,848.13,636.49
2016,5,14,12,30,417.0,399.0,2.4,17.0,793.0,807.32,608.24
2016,5,14,12,45,377.0,416.5,2.45,17.0,770.0,773.1,584.02
2016,5,14,13,0,337.0,434.0,2.5,17.0,747.0,742.61,562.06
2016,5,14,13,15,339.5,425.0,2.55,17.0,735.0,724.44,550.2
2016,5,14,13,30,342.0,416.0,2.6,17.0,723.0,705.14,537.35
2016,5,14,13,45,294.5,414.5,2.65,17.0,674.0,650.42,497.76
2016,5,14,14,0,247.0,413.0,2.7,17.0,625.0,597.9,459.46
2016,5,14,14,15,219.5,401.0,2.75,16.5,584.5,552.96,427.63
2016,5,14,14,30,192.0,389.0,2.8,16.0,544.0,510.49,397.05
2016,5,14,14,45,239.5,362.0,2.85,16.0,546.5,506.85,396.1
2016,5,14,15,0,287.0,335.0,2.9,16.0,549.0,497.87,390.55
2016,5,14,15,15,167.0,307.0,2.9,16.0,430.0,386.96,304.68
2016,5,14,15,30,47.0,279.0,2.9,16.0,311.0,287.98,227.0
2016,5,14,15,45,32.0,244.0,2.95,16.0,265.0,244.82,193.6
2016,5,14,16,0,17.0,209.0,3.0,16.0,219.0,205.86,163.04
2016,5,14,16,15,61.0,212.0,2.95,15.5,244.0,220.55,175.21
2016,5,14,16,30,105.0,215.0,2.9,15.0,269.0,232.2,184.09
2016,5,14,16,45,321.0,162.5,2.9,15.0,301.5,233.16,178.62
2016,5,14,17,0,537.0,110.0,2.9,15.0,334.0,212.41,151.82
2016,5,14,17,15,487.5,105.0,2.85,15.0,287.0,168.54,115.05
2016,5,14,17,30,438.0,100.0,2.8,15.0,240.0,129.54,84.83
2016,5,14,17,45,445.0,81.5,2.75,15.0,202.0,88.13,54.6
2016,5,14,18,0,452.0,63.0,2.7,15.0,164.0,46.08,35.32
2016,5,14,18,15,364.0,52.5,2.55,14.5,120.5,39.14,28.88
2016,5,14,18,30,276.0,42.0,2.4,14.0,77.0,32.0,21.97
2016,5,14,18,45,163.0,27.0,2.25,14.0,45.5,20.92,9.62
2016,5,14,19,0,50.0,12.0,2.1,14.0,14.0,11.8,0.0
2016,5,14,19,15,25.0,6.0,2.1,13.5,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,12.0,2.2,12.5,12.0,11.8,0.0
2016,5,15,5,30,0.0,24.0,2.2,13.0,24.0,23.43,11.14
2016,5,15,5,45,25.0,43.5,2.25,13.5,48.0,50.96,35.61
2016,5,15,6,0,50.0,63.0,2.3,14.0,72.0,79.95,60.33
2016,5,15,6,15,67.0,84.5,2.15,14.0,100.5,110.91,87.14
2016,5,15,6,30,84.0,106.0,2.0,14.0,129.0,147.43,118.42
2016,5,15,6,45,100.0,127.0,1.85,14.5,160.0,181.11,146.65
2016,5,15,7,0,116.0,148.0,1.7,15.0,191.0,216.29,175.47
2016,5,15,7,15,117.0,171.0,1.65,15.0,220.0,246.75,200.05
2016,5,15,7,30,118.0,194.0,1.6,15.0,249.0,277.05,223.95
2016,5,15,7,45,161.5,216.0,1.55,15.0,300.5,333.66,268.91
2016,5,15,8,0,205.0,238.0,1.5,15.0,352.0,393.76,315.55
2016,5,15,8,15,502.5,172.0,1.5,15.0,483.5,562.98,449.76
2016,5,15,8,30,800.0,106.0,1.5,15.0,615.0,742.22,581.57
2016,5,15,8,45,819.5,107.0,1.5,15.5,660.0,787.7,609.07
2016,5,15,9,0,839.0,108.0,1.5,16.0,705.0,827.63,633.64
2016,5,15,9,15,851.0,110.0,1.55,16.0,744.5,865.11,658.03
2016,5,15,9,30,863.0,112.0,1.6,16.0,784.0,900.59,680.94
2016,5,15,9,45,879.5,109.5,1.65,16.5,820.0,933.22,700.54
2016,5,15,10,0,896.0,107.0,1.7,17.0,856.0,963.65,718.57
2016,5,15,10,15,902.5,108.5,1.85,17.0,883.5,986.28,734.11
2016,5,15,10,30,909.0,110.0,2.0,17.0,911.0,1005.93,747.83
2016,5,15,10,45,913.5,111.0,2.15,17.0,931.5,1019.98,757.95
2016,5,15,11,0,918.0,112.0,2.3,17.0,952.0,1030.81,766.08
2016,5,15,11,15,920.5,112.5,2.4,17.0,965.5,1035.83,769.93
2016,5,15,11,30,923.0,113.0,2.5,17.0,979.0,1037.52,771.74
2016,5,15,11,45,696.0,252.5,2.7,17.0,908.0,959.49,721.54
2016,5,15,12,0,469.0,392.0,2.9,17.0,837.0,868.66,654.35
2016,5,15,12,15,696.0,253.5,2.95,17.0,911.5,942.75,713.77
2016,5,15,12,30,923.0,115.0,3.0,17.0,986.0,1001.24,753.17
2016,5,15,12,45,924.0,113.0,3.15,17.0,977.5,982.58,741.52
2016,5,15,13,0,925.0,111.0,3.3,17.0,969.0,960.82,728.39
2016,5,15,13,15,921.5,110.0,3.35,17.0,952.0,932.99,710.31
2016,5,15,13,30,918.0,109.0,3.4,17.0,935.0,902.44,690.31
2016,5,15,13,45,912.0,108.5,3.5,17.0,911.0,867.71,667.57
2016,5,15,14,0,906.0,108.0,3.6,17.0,887.0,830.71,643.01
2016,5,15,14,15,898.5,107.0,3.65,17.0,856.5,789.99,615.27
2016,5,15,14,30,891.0,106.0,3.7,17.0,826.0,747.49,585.96
2016,5,15,14,45,599.0,218.5,3.75,17.0,693.0,616.45,485.33
2016,5,15,15,0,307.0,331.0,3.8,17.0,560.0,507.13,397.73
2016,5,15,15,15,375.0,290.5,3.85,16.5,554.5,493.08,389.32
2016,5,15,15,30,443.0,250.0,3.9,16.0,549.0,471.01,373.43
2016,5,15,15,45,626.0,172.0,4.0,16.0,562.5,465.25,368.85
2016,5,15,16,0,809.0,94.0,4.1,16.0,576.0,441.97,347.81
2016,5,15,16,15,787.5,91.0,4.1,15.5,527.0,387.2,300.83
2016,5,15,16,30,766.0,88.0,4.1,15.0,478.0,333.93,253.97
2016,5,15,16,45,734.5,84.5,4.1,15.0,426.5,279.13,204.93
2016,5,15,17,0,703.0,81.0,4.1,15.0,375.0,224.68,156.3
2016,5,15,17,15,662.5,76.0,4.0,15.0,323.5,173.08,111.65
2016,5,15,17,30,622.0,71.0,3.9,15.0,272.0,125.92,73.89
2016,5,15,17,45,560.5,65.0,3.85,15.0,221.5,81.24,44.72
2016,5,15,18,0,499.0,59.0,3.8,15.0,171.0,43.59,33.12
2016,5,15,18,15,412.5,49.5,3.7,14.5,126.5,36.18,26.29
2016,5,15,18,30,326.0,40.0,3.6,14.0,82.0,30.61,20.81
2016,5,15,18,45,163.0,27.5,3.5,14.0,48.5,21.27,10.28
2016,5,15,19,0,0.0,15.0,3.4,14.0,15.0,14.74,0.0
2016,5,15,19,15,0.0,7.5,3.4,13.5,7.5,7.37,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,65.0,14.5,2.0,12.0,20.0,23.04,0.0
2016,5,16,5,30,130.0,29.0,2.0,12.0,40.0,62.66,35.63
2016,5,16,5,45,229.0,43.5,2.05,12.5,78.5,109.5,77.2
2016,5,16,6,0,328.0,58.0,2.1,13.0,117.0,167.19,126.1
2016,5,16,6,15,399.5,68.5,2.05,13.0,163.0,221.41,173.81
2016,5,16,6,30,471.0,79.0,2.0,13.0,209.0,285.05,229.09
2016,5,16,6,45,527.5,85.5,2.0,13.5,259.0,343.12,278.7
2016,5,16,7,0,584.0,92.0,2.0,14.0,309.0,406.17,330.99
2016,5,16,7,15,621.5,97.5,2.0,14.0,359.5,462.22,376.91
2016,5,16,7,30,659.0,103.0,2.0,14.0,410.0,520.73,423.47
2016,5,16,7,45,693.0,105.5,2.05,14.5,461.0,575.79,465.54
2016,5,16,8,0,727.0,108.0,2.1,15.0,512.0,632.29,507.51
2016,5,16,8,15,748.0,112.0,2.1,15.5,559.0,680.19,540.88
2016,5,16,8,30,769.0,116.0,2.1,16.0,606.0,729.61,573.87
2016,5,16,8,45,788.5,117.0,2.1,16.5,650.5,773.99,602.59
2016,5,16,9,0,808.0,118.0,2.1,17.0,695.0,817.4,630.13
2016,5,16,9,15,821.0,120.5,2.1,17.0,734.0,855.51,654.8
2016,5,16,9,30,834.0,123.0,2.1,17.0,773.0,891.74,677.99
2016,5,16,9,45,854.0,119.0,2.1,17.5,809.5,920.18,694.44
2016,5,16,10,0,874.0,115.0,2.1,18.0,846.0,951.77,712.93
2016,5,16,10,15,881.0,116.0,2.1,18.0,873.5,973.91,726.34
2016,5,16,10,30,888.0,117.0,2.1,18.0,901.0,993.17,737.96
2016,5,16,10,45,892.0,118.5,2.15,18.0,921.5,1006.99,746.69
2016,5,16,11,0,896.0,120.0,2.2,18.0,942.0,1017.64,753.51
2016,5,16,11,15,899.5,121.0,2.25,18.0,956.0,1024.06,757.7
2016,5,16,11,30,903.0,122.0,2.3,18.0,970.0,1027.21,759.91
2016,5,16,11,45,904.0,122.5,2.35,18.5,975.5,1024.09,756.74
2016,5,16,12,0,905.0,123.0,2.4,19.0,981.0,1017.72,751.61
2016,5,16,12,15,905.0,123.0,2.45,19.0,979.5,1006.65,744.97
2016,5,16,12,30,905.0,123.0,2.5,19.0,978.0,992.45,736.36
2016,5,16,12,45,903.5,122.5,2.6,19.0,969.0,973.25,724.98
2016,5,16,13,0,902.0,122.0,2.7,19.0,960.0,951.11,711.62
2016,5,16,13,15,898.5,121.0,2.75,18.5,943.5,923.83,695.64
2016,5,16,13,30,895.0,120.0,2.8,18.0,927.0,893.91,677.73
2016,5,16,13,45,890.0,119.0,2.85,18.0,903.5,860.23,655.79
2016,5,16,14,0,885.0,118.0,2.9,18.0,880.0,824.29,632.11
2016,5,16,14,15,877.5,116.5,2.9,18.0,850.0,783.86,604.74
2016,5,16,14,30,870.0,115.0,2.9,18.0,820.0,741.7,575.91
2016,5,16,14,45,856.5,115.0,2.95,18.0,782.5,695.34,543.49
2016,5,16,15,0,843.0,115.0,3.0,18.0,745.0,648.16,508.2
2016,5,16,15,15,829.5,113.0,3.0,17.5,703.5,597.09,469.92
2016,5,16,15,30,816.0,111.0,3.0,17.0,662.0,546.79,431.02
2016,5,16,15,45,789.5,111.0,3.05,17.0,614.5,491.93,386.75
2016,5,16,16,0,763.0,111.0,3.1,17.0,567.0,438.59,342.49
2016,5,16,16,15,739.5,107.5,3.1,16.5,518.0,382.54,295.55
2016,5,16,16,30,716.0,104.0,3.1,16.0,469.0,330.4,250.48
2016,5,16,16,45,678.5,100.5,3.1,16.0,417.5,276.31,203.02
2016,5,16,17,0,641.0,97.0,3.1,16.0,366.0,225.96,158.76
2016,5,16,17,15,598.0,91.0,3.05,15.5,315.5,176.4,116.79
2016,5,16,17,30,555.0,85.0,3.0,15.0,265.0,131.63,81.41
2016,5,16,17,45,493.5,76.5,2.95,15.0,216.0,88.42,52.67
2016,5,16,18,0,432.0,68.0,2.9,15.0,167.0,52.31,40.85
2016,5,16,18,15,345.0,56.5,2.85,14.5,123.0,41.95,31.39
2016,5,16,18,30,258.0,45.0,2.8,14.0,79.0,34.29,24.05
2016,5,16,18,45,148.0,29.5,2.75,14.0,47.0,22.87,11.86
2016,5,16,19,0,38.0,14.0,2.7,14.0,15.0,13.76,0.0
2016,5,16,19,15,19.0,7.0,2.65,13.5,7.5,6.88,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,119.5,13.5,1.85,14.0,23.5,29.59,0.0
2016,5,17,5,30,239.0,27.0,1.9,14.0,47.0,82.06,46.4
2016,5,17,5,45,344.5,37.5,1.95,14.5,88.5,132.47,91.6
2016,5,17,6,0,450.0,48.0,2.0,15.0,130.0,194.52,144.53
2016,5,17,6,15,518.5,55.5,2.0,15.5,178.5,251.53,194.75
2016,5,17,6,30,587.0,63.0,2.0,16.0,227.0,315.42,249.97
2016,5,17,6,45,635.0,68.5,2.05,16.5,278.5,374.27,300.15
2016,5,17,7,0,683.0,74.0,2.1,17.0,330.0,437.17,352.02
2016,5,17,7,15,716.5,78.5,2.15,17.0,382.0,493.43,397.88
2016,5,17,7,30,750.0,83.0,2.2,17.0,434.0,552.82,444.8
2016,5,17,7,45,775.5,86.5,2.3,17.5,484.5,607.5,486.17
2016,5,17,8,0,801.0,90.0,2.4,18.0,535.0,662.72,526.41
2016,5,17,8,15,820.0,93.0,2.4,18.0,583.5,712.83,561.04
2016,5,17,8,30,839.0,96.0,2.4,18.0,632.0,762.34,594.67
2016,5,17,8,45,853.0,98.5,2.45,18.5,676.0,802.23,620.18
2016,5,17,9,0,867.0,101.0,2.5,19.0,720.0,844.56,647.11
2016,5,17,9,15,878.0,103.0,2.45,19.0,759.5,882.0,670.76
2016,5,17,9,30,889.0,105.0,2.4,19.0,799.0,917.31,692.72
2016,5,17,9,45,898.5,106.0,2.4,19.5,833.5,947.83,710.39
2016,5,17,10,0,908.0,107.0,2.4,20.0,868.0,975.76,726.22
2016,5,17,10,15,914.5,108.0,2.35,20.0,895.5,998.04,739.14
2016,5,17,10,30,921.0,109.0,2.3,20.0,923.0,1017.32,750.12
2016,5,17,10,45,924.0,110.5,2.3,20.5,943.0,1030.54,756.33
2016,5,17,11,0,927.0,112.0,2.3,21.0,963.0,1040.47,760.54
2016,5,17,11,15,929.5,112.5,2.25,21.0,976.5,1045.53,762.62
2016,5,17,11,30,932.0,113.0,2.2,21.0,990.0,1047.23,762.69
2016,5,17,11,45,931.5,114.0,2.15,21.0,995.0,1043.09,759.16
2016,5,17,12,0,931.0,115.0,2.1,21.0,1000.0,1035.61,753.68
2016,5,17,12,15,930.5,115.0,2.05,21.0,997.5,1023.84,745.59
2016,5,17,12,30,930.0,115.0,2.0,21.0,995.0,1008.85,735.59
2016,5,17,12,45,928.0,114.5,2.0,21.0,985.5,988.81,723.05
2016,5,17,13,0,926.0,114.0,2.0,21.0,976.0,965.76,708.64
2016,5,17,13,15,922.5,113.0,2.0,21.0,958.5,937.96,691.16
2016,5,17,13,30,919.0,112.0,2.0,21.0,941.0,907.46,671.87
2016,5,17,13,45,912.0,112.0,2.0,21.0,916.5,872.42,649.49
2016,5,17,14,0,905.0,112.0,2.0,21.0,892.0,835.18,625.49
2016,5,17,14,15,897.5,110.5,2.05,21.0,861.5,794.1,599.08
2016,5,17,14,30,890.0,109.0,2.1,21.0,831.0,751.23,571.09
2016,5,17,14,45,880.0,107.5,2.15,21.0,794.0,705.09,540.31
2016,5,17,15,0,870.0,106.0,2.2,21.0,757.0,657.79,506.06
2016,5,17,15,15,857.0,103.5,2.25,20.5,715.5,606.85,469.1
2016,5,17,15,30,844.0,101.0,2.3,20.0,674.0,555.5,430.55
2016,5,17,15,45,827.0,98.5,2.35,20.0,627.5,499.71,386.62
2016,5,17,16,0,810.0,96.0,2.4,20.0,581.0,446.41,343.16
2016,5,17,16,15,788.0,93.0,2.4,19.5,532.0,391.45,297.67
2016,5,17,16,30,766.0,90.0,2.4,19.0,483.0,338.03,252.09
2016,5,17,16,45,734.5,86.5,2.45,19.0,431.0,283.25,204.41
2016,5,17,17,0,703.0,83.0,2.5,19.0,379.0,228.75,156.89
2016,5,17,17,15,663.0,77.5,2.4,18.5,327.5,176.77,112.97
2016,5,17,17,30,623.0,72.0,2.3,18.0,276.0,129.16,75.38
2016,5,17,17,45,562.0,66.0,2.25,17.5,225.5,84.32,46.1
2016,5,17,18,0,501.0,60.0,2.2,17.0,175.0,46.45,35.38
2016,5,17,18,15,416.5,50.5,2.15,16.5,130.0,36.78,26.64
2016,5,17,18,30,332.0,41.0,2.1,16.0,85.0,31.23,21.27
2016,5,17,18,45,206.0,27.5,2.05,16.0,51.0,21.17,10.74
2016,5,17,19,0,80.0,14.0,2.0,16.0,17.0,10.88,0.0
2016,5,17,19,15,40.0,7.0,1.95,15.5,8.5,6.88,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,98.0,14.5,1.3,13.0,23.0,30.56,0.0
2016,5,18,5,30,196.0,29.0,1.3,13.0,46.0,75.38,43.92
2016,5,18,5,45,295.0,41.5,1.35,13.5,86.0,123.77,86.62
2016,5,18,6,0,394.0,54.0,1.4,14.0,126.0,184.49,138.19
2016,5,18,6,15,462.5,62.5,1.3,14.0,173.0,239.76,186.73
2016,5,18,6,30,531.0,71.0,1.2,14.0,220.0,301.9,240.34
2016,5,18,6,45,579.0,77.5,1.15,14.5,270.0,359.06,288.51
2016,5,18,7,0,627.0,84.0,1.1,15.0,320.0,420.32,338.24
2016,5,18,7,15,661.5,89.0,1.0,15.5,370.5,476.17,381.71
2016,5,18,7,30,696.0,94.0,0.9,16.0,421.0,534.13,424.94
2016,5,18,7,45,721.5,98.5,0.85,16.5,470.0,587.48,463.31
2016,5,18,8,0,747.0,103.0,0.8,17.0,519.0,639.9,499.65
2016,5,18,8,15,766.5,106.0,0.8,17.0,566.0,688.19,532.18
2016,5,18,8,30,786.0,109.0,0.8,17.0,613.0,736.02,563.43
2016,5,18,8,45,798.0,113.5,0.85,17.5,655.5,778.68,590.22
2016,5,18,9,0,810.0,118.0,0.9,18.0,698.0,819.83,615.67
2016,5,18,9,15,822.0,120.0,1.0,18.0,736.5,856.55,639.83
2016,5,18,9,30,834.0,122.0,1.1,18.0,775.0,886.27,659.32
2016,5,18,9,45,847.5,121.5,1.2,18.5,809.0,917.49,678.6
2016,5,18,10,0,861.0,121.0,1.3,19.0,843.0,946.49,696.29
2016,5,18,10,15,867.5,122.5,1.4,19.0,870.0,968.4,710.71
2016,5,18,10,30,874.0,124.0,1.5,19.0,897.0,987.47,723.43
2016,5,18,10,45,876.5,126.0,1.6,19.0,916.5,1000.13,732.13
2016,5,18,11,0,879.0,128.0,1.7,19.0,936.0,1009.65,738.98
2016,5,18,11,15,882.0,129.0,1.75,19.0,949.5,1015.48,742.85
2016,5,18,11,30,885.0,130.0,1.8,19.0,963.0,1018.11,744.83
2016,5,18,11,45,887.0,129.5,1.85,19.0,969.0,1015.02,743.26
2016,5,18,12,0,889.0,129.0,1.9,19.0,975.0,1008.75,739.81
2016,5,18,12,15,888.5,129.0,1.95,19.0,973.0,997.39,733.17
2016,5,18,12,30,888.0,129.0,2.0,19.0,971.0,982.97,724.64
2016,5,18,12,45,886.5,128.5,2.05,19.0,962.0,964.11,713.26
2016,5,18,13,0,885.0,128.0,2.1,19.0,953.0,942.38,700.0
2016,5,18,13,15,881.0,127.5,2.15,18.5,936.5,915.61,684.67
2016,5,18,13,30,877.0,127.0,2.2,18.0,920.0,886.29,667.48
2016,5,18,13,45,869.5,127.0,2.3,18.0,895.5,852.1,645.98
2016,5,18,14,0,862.0,127.0,2.4,18.0,871.0,815.86,622.78
2016,5,18,14,15,854.0,125.5,2.45,18.0,841.0,775.94,596.34
2016,5,18,14,30,846.0,124.0,2.5,18.0,811.0,734.39,568.43
2016,5,18,14,45,832.5,124.0,2.55,18.0,774.5,688.56,536.3
2016,5,18,15,0,819.0,124.0,2.6,18.0,738.0,642.07,501.82
2016,5,18,15,15,805.5,121.0,2.6,17.5,697.0,592.25,464.72
2016,5,18,15,30,792.0,118.0,2.6,17.0,656.0,542.21,426.33
2016,5,18,15,45,776.0,114.0,2.65,17.0,611.5,490.02,384.48
2016,5,18,16,0,760.0,110.0,2.7,17.0,567.0,438.33,341.79
2016,5,18,16,15,737.5,106.5,2.7,16.5,519.0,385.31,297.4
2016,5,18,16,30,715.0,103.0,2.7,16.0,471.0,331.27,251.07
2016,5,18,16,45,690.0,96.5,2.7,16.0,421.5,278.12,204.2
2016,5,18,17,0,665.0,90.0,2.7,16.0,372.0,227.34,159.14
2016,5,18,17,15,625.0,84.5,2.7,15.5,321.5,177.4,116.55
2016,5,18,17,30,585.0,79.0,2.7,15.0,271.0,131.86,80.16
2016,5,18,17,45,526.0,72.0,2.75,15.0,222.0,88.32,50.89
2016,5,18,18,0,467.0,65.0,2.8,15.0,173.0,51.55,34.63
2016,5,18,18,15,382.5,54.5,2.8,14.5,129.0,40.31,30.0
2016,5,18,18,30,298.0,44.0,2.8,14.0,85.0,33.33,23.32
2016,5,18,18,45,178.5,30.0,2.85,14.0,51.5,23.17,12.68
2016,5,18,19,0,59.0,16.0,2.9,14.0,18.0,13.6,0.0
2016,5,18,19,15,29.5,8.0,2.95,13.5,9.0,7.86,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,78.0,17.0,3.95,11.0,24.0,30.75,0.0
2016,5,19,5,30,156.0,34.0,4.1,11.0,48.0,73.6,44.96
2016,5,19,5,45,262.5,47.0,4.35,11.5,88.5,122.21,87.45
2016,5,19,6,0,369.0,60.0,4.6,12.0,129.0,182.6,139.21
2016,5,19,6,15,272.0,85.5,4.6,12.0,144.5,191.73,152.88
2016,5,19,6,30,175.0,111.0,4.6,12.0,160.0,189.97,154.88
2016,5,19,6,45,208.0,127.5,4.7,12.5,197.5,235.86,194.27
2016,5,19,7,0,241.0,144.0,4.8,13.0,235.0,280.69,232.15
2016,5,19,7,15,465.5,116.0,4.6,13.0,324.0,393.24,327.1
2016,5,19,7,30,690.0,88.0,4.4,13.0,413.0,524.23,434.94
2016,5,19,7,45,558.5,143.0,4.25,13.5,425.0,529.79,435.68
2016,5,19,8,0,427.0,198.0,4.1,14.0,437.0,518.71,422.85
2016,5,19,8,15,620.0,156.5,4.0,14.0,537.0,637.34,517.84
2016,5,19,8,30,813.0,115.0,3.9,14.0,637.0,763.81,612.8
2016,5,19,8,45,833.5,116.0,3.8,14.0,683.0,810.52,644.33
2016,5,19,9,0,854.0,117.0,3.7,14.0,729.0,856.2,675.13
2016,5,19,9,15,866.0,119.0,3.55,14.0,769.0,889.38,696.25
2016,5,19,9,30,878.0,121.0,3.4,14.0,809.0,925.16,719.0
2016,5,19,9,45,881.0,126.0,3.25,14.5,842.0,953.52,734.85
2016,5,19,10,0,884.0,131.0,3.1,15.0,875.0,979.02,748.52
2016,5,19,10,15,890.5,132.5,3.15,15.0,902.0,1001.27,762.9
2016,5,19,10,30,897.0,134.0,3.2,15.0,929.0,1020.59,775.36
2016,5,19,10,45,902.0,134.5,3.25,15.5,949.5,1034.34,782.7
2016,5,19,11,0,907.0,135.0,3.3,16.0,970.0,1044.93,788.03
2016,5,19,11,15,910.0,135.5,3.35,16.0,983.5,1050.3,791.46
2016,5,19,11,30,913.0,136.0,3.4,16.0,997.0,1052.37,792.86
2016,5,19,11,45,915.0,135.5,3.45,16.0,1003.0,1049.15,790.84
2016,5,19,12,0,917.0,135.0,3.5,16.0,1009.0,1042.65,786.79
2016,5,19,12,15,917.0,135.0,3.55,16.0,1007.0,1031.46,779.68
2016,5,19,12,30,917.0,135.0,3.6,16.0,1005.0,1017.09,770.54
2016,5,19,12,45,684.5,259.5,3.7,16.0,905.5,911.13,698.62
2016,5,19,13,0,452.0,384.0,3.8,16.0,806.0,802.14,615.54
2016,5,19,13,15,447.5,376.0,3.95,16.0,787.5,775.86,598.37
2016,5,19,13,30,443.0,368.0,4.1,16.0,769.0,748.48,579.63
2016,5,19,13,45,673.0,246.0,4.25,16.0,837.0,806.46,629.46
2016,5,19,14,0,903.0,124.0,4.4,16.0,905.0,846.49,661.0
2016,5,19,14,15,895.0,122.5,4.5,15.5,873.5,805.13,633.58
2016,5,19,14,30,887.0,121.0,4.6,15.0,842.0,762.04,604.91
2016,5,19,14,45,708.5,187.0,4.7,15.0,746.5,663.64,529.51
2016,5,19,15,0,530.0,253.0,4.8,15.0,651.0,577.99,461.18
2016,5,19,15,15,679.5,184.5,4.9,14.5,666.0,576.41,462.98
2016,5,19,15,30,829.0,116.0,5.0,14.0,681.0,561.44,452.42
2016,5,19,15,45,733.0,132.0,5.1,14.0,606.0,484.34,389.2
2016,5,19,16,0,637.0,148.0,5.2,14.0,531.0,417.27,333.31
2016,5,19,16,15,507.5,168.5,5.25,13.5,457.5,350.02,277.77
2016,5,19,16,30,378.0,189.0,5.3,13.0,384.0,297.71,234.88
2016,5,19,16,45,429.0,157.5,5.4,13.0,357.0,259.1,199.53
2016,5,19,17,0,480.0,126.0,5.5,13.0,330.0,217.93,160.8
2016,5,19,17,15,433.5,119.5,5.4,12.5,285.5,175.64,125.06
2016,5,19,17,30,387.0,113.0,5.3,12.0,241.0,138.35,95.47
2016,5,19,17,45,348.5,97.5,5.25,12.0,198.0,99.2,66.9
2016,5,19,18,0,310.0,82.0,5.2,12.0,155.0,64.48,46.83
2016,5,19,18,15,253.0,66.0,5.2,12.0,116.0,49.24,38.25
2016,5,19,18,30,196.0,50.0,5.2,12.0,77.0,38.12,27.73
2016,5,19,18,45,98.0,34.0,5.25,12.0,47.5,28.09,16.98
2016,5,19,19,0,0.0,18.0,5.3,12.0,18.0,17.01,0.0
2016,5,19,19,15,0.0,9.0,5.3,12.0,9.0,8.85,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,5,15,94.5,17.0,4.5,11.0,25.5,33.25,0.0
2016,5,20,5,30,189.0,34.0,4.5,11.0,51.0,80.03,49.2
2016,5,20,5,45,294.5,46.0,4.55,11.0,92.0,129.2,92.51
2016,5,20,6,0,400.0,58.0,4.6,11.0,133.0,191.14,146.23
2016,5,20,6,15,470.5,67.0,4.6,11.0,181.0,248.14,197.64
2016,5,20,6,30,541.0,76.0,4.6,11.0,229.0,312.19,254.8
2016,5,20,6,45,594.5,81.5,4.7,11.5,281.0,371.41,306.92
2016,5,20,7,0,648.0,87.0,4.8,12.0,333.0,435.22,361.56
2016,5,20,7,15,683.0,92.0,4.75,12.0,384.5,492.38,409.88
2016,5,20,7,30,718.0,97.0,4.7,12.0,436.0,551.66,458.6
2016,5,20,7,45,744.5,100.5,4.7,12.5,486.5,605.51,501.0
2016,5,20,8,0,771.0,104.0,4.7,13.0,537.0,658.47,541.58
2016,5,20,8,15,790.5,107.5,4.65,13.0,584.5,708.24,578.04
2016,5,20,8,30,810.0,111.0,4.6,13.0,632.0,757.5,613.26
2016,5,20,8,45,822.5,115.0,4.6,13.0,675.5,800.83,643.82
2016,5,20,9,0,835.0,119.0,4.6,13.0,719.0,842.64,672.95
2016,5,20,9,15,847.0,121.5,4.6,13.0,758.5,880.61,699.02
2016,5,20,9,30,859.0,124.0,4.6,13.0,798.0,911.49,719.8
2016,5,20,9,45,870.5,124.0,4.6,13.0,832.0,941.97,740.24
2016,5,20,10,0,882.0,124.0,4.6,13.0,866.0,970.05,758.92
2016,5,20,10,15,888.5,125.5,4.6,13.0,893.5,992.3,773.46
2016,5,20,10,30,895.0,127.0,4.6,13.0,921.0,1011.63,786.01
2016,5,20,10,45,897.0,129.5,4.65,13.5,941.0,1024.51,793.08
2016,5,20,11,0,899.0,132.0,4.7,14.0,961.0,1034.18,798.03
2016,5,20,11,15,902.0,132.5,4.7,14.0,974.0,1039.55,801.19
2016,5,20,11,30,905.0,133.0,4.7,14.0,987.0,1041.66,802.25
2016,5,20,11,45,904.0,134.5,4.75,14.0,992.5,1037.54,799.59
2016,5,20,12,0,903.0,136.0,4.8,14.0,998.0,1030.2,794.84
2016,5,20,12,15,902.5,136.0,4.8,14.0,995.5,1018.69,786.86
2016,5,20,12,30,902.0,136.0,4.8,14.0,993.0,1004.09,776.84
2016,5,20,12,45,897.0,137.5,4.85,14.0,982.5,983.68,763.25
2016,5,20,13,0,892.0,139.0,4.9,14.0,972.0,960.47,747.71
2016,5,20,13,15,887.5,138.0,4.9,14.0,955.0,932.62,728.5
2016,5,20,13,30,883.0,137.0,4.9,14.0,938.0,902.24,707.45
2016,5,20,13,45,875.0,137.0,4.9,14.0,913.0,867.48,683.17
2016,5,20,14,0,867.0,137.0,4.9,14.0,888.0,830.68,657.31
2016,5,20,14,15,858.5,135.5,4.9,13.5,857.5,790.24,629.79
2016,5,20,14,30,850.0,134.0,4.9,13.0,827.0,748.32,600.83
2016,5,20,14,45,838.5,131.5,4.9,13.0,790.0,701.41,565.7
2016,5,20,15,0,827.0,129.0,4.9,13.0,753.0,653.6,528.3
2016,5,20,15,15,812.5,126.5,4.85,13.0,711.0,603.36,488.02
2016,5,20,15,30,798.0,124.0,4.8,13.0,669.0,552.97,446.73
2016,5,20,15,45,781.0,120.0,4.8,13.0,623.5,500.03,402.6
2016,5,20,16,0,764.0,116.0,4.8,13.0,578.0,447.7,357.85
2016,5,20,16,15,740.0,112.5,4.7,12.5,529.0,391.38,309.38
2016,5,20,16,30,716.0,109.0,4.6,12.0,480.0,339.1,263.09
2016,5,20,16,45,686.0,103.5,4.55,12.0,429.5,285.34,214.66
2016,5,20,17,0,656.0,98.0,4.5,12.0,379.0,234.51,168.7
2016,5,20,17,15,613.5,92.0,4.4,12.0,327.5,184.12,124.69
2016,5,20,17,30,571.0,86.0,4.3,12.0,276.0,138.43,87.3
2016,5,20,17,45,508.5,78.5,4.25,12.0,226.5,94.89,57.22
2016,5,20,18,0,446.0,71.0,4.2,12.0,177.0,58.54,39.93
2016,5,20,18,15,361.0,60.0,4.05,11.5,132.5,44.4,34.06
2016,5,20,18,30,276.0,49.0,3.9,11.0,88.0,37.25,27.14
2016,5,20,18,45,165.0,33.5,3.8,11.0,54.5,25.94,15.56
2016,5,20,19,0,54.0,18.0,3.7,11.0,21.0,15.23,0.0
2016,5,20,19,15,27.0,9.0,3.6,11.0,10.5,8.85,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,5.5,15.0,2.05,11.0,15.5,15.53,0.0
2016,5,21,5,30,11.0,30.0,2.1,11.0,31.0,32.86,19.63
2016,5,21,5,45,33.5,50.0,2.2,11.5,55.5,60.06,43.57
2016,5,21,6,0,56.0,70.0,2.3,12.0,80.0,89.37,68.85
2016,5,21,6,15,74.0,91.5,2.35,12.0,109.5,124.46,99.32
2016,5,21,6,30,92.0,113.0,2.4,12.0,139.0,158.31,128.56
2016,5,21,6,45,110.0,133.0,2.45,12.0,170.5,192.24,157.52
2016,5,21,7,0,128.0,153.0,2.5,12.0,202.0,227.85,187.47
2016,5,21,7,15,120.0,175.5,2.6,12.0,227.0,253.23,208.24
2016,5,21,7,30,112.0,198.0,2.7,12.0,252.0,277.6,227.7
2016,5,21,7,45,120.0,222.0,2.8,12.5,285.0,313.06,255.57
2016,5,21,8,0,128.0,246.0,2.9,13.0,318.0,348.92,283.21
2016,5,21,8,15,158.5,268.5,2.95,13.0,365.5,400.06,323.5
2016,5,21,8,30,189.0,291.0,3.0,13.0,413.0,453.17,364.68
2016,5,21,8,45,267.0,298.0,3.1,13.0,483.0,537.47,430.6
2016,5,21,9,0,345.0,305.0,3.2,13.0,553.0,618.99,493.13
2016,5,21,9,15,332.5,327.5,3.15,13.0,577.5,641.76,507.96
2016,5,21,9,30,320.0,350.0,3.1,13.0,602.0,662.61,521.56
2016,5,21,9,45,547.5,261.5,3.1,13.0,714.0,794.38,624.15
2016,5,21,10,0,775.0,173.0,3.1,13.0,826.0,926.18,718.72
2016,5,21,10,15,783.0,175.0,3.05,13.0,853.0,948.52,731.76
2016,5,21,10,30,791.0,177.0,3.0,13.0,880.0,968.27,743.98
2016,5,21,10,45,628.5,275.0,3.0,13.0,841.5,920.26,708.59
2016,5,21,11,0,466.0,373.0,3.0,13.0,803.0,860.73,660.89
2016,5,21,11,15,446.5,384.0,2.95,13.0,801.0,851.93,653.83
2016,5,21,11,30,427.0,395.0,2.9,13.0,799.0,841.12,644.99
2016,5,21,11,45,460.5,393.0,2.9,13.0,831.0,868.1,664.57
2016,5,21,12,0,494.0,391.0,2.9,13.0,863.0,892.82,682.17
2016,5,21,12,15,435.5,406.5,2.9,13.0,822.0,842.69,645.26
2016,5,21,12,30,377.0,422.0,2.9,13.0,781.0,788.96,606.16
2016,5,21,12,45,388.5,411.5,2.9,13.0,778.5,779.63,600.54
2016,5,21,13,0,400.0,401.0,2.9,13.0,776.0,771.09,595.07
2016,5,21,13,15,428.5,382.5,2.9,13.0,777.5,765.47,592.3
2016,5,21,13,30,457.0,364.0,2.9,13.0,779.0,757.19,587.56
2016,5,21,13,45,499.5,339.0,2.9,13.0,781.5,751.55,585.08
2016,5,21,14,0,542.0,314.0,2.9,13.0,784.0,741.99,579.6
2016,5,21,14,15,421.0,343.5,2.9,13.0,701.5,654.39,513.03
2016,5,21,14,30,300.0,373.0,2.9,13.0,619.0,574.61,451.64
2016,5,21,14,45,329.5,346.5,2.9,13.5,605.5,554.77,437.38
2016,5,21,15,0,359.0,320.0,2.9,14.0,592.0,532.0,420.2
2016,5,21,15,15,230.5,315.0,2.9,14.0,486.0,433.25,343.19
2016,5,21,15,30,102.0,310.0,2.9,14.0,380.0,346.57,274.87
2016,5,21,15,45,417.5,216.5,2.9,14.0,473.5,406.41,324.21
2016,5,21,16,0,733.0,123.0,2.9,14.0,567.0,438.95,347.18
2016,5,21,16,15,709.5,119.0,2.9,13.5,519.0,386.22,302.31
2016,5,21,16,30,686.0,115.0,2.9,13.0,471.0,335.27,258.14
2016,5,21,16,45,659.0,108.5,2.95,13.0,422.0,283.08,211.89
2016,5,21,17,0,632.0,102.0,3.0,13.0,373.0,233.51,167.64
2016,5,21,17,15,590.5,95.5,2.95,13.0,323.0,184.14,124.97
2016,5,21,17,30,549.0,89.0,2.9,13.0,273.0,139.37,88.55
2016,5,21,17,45,492.5,80.5,2.9,13.0,224.5,96.49,58.65
2016,5,21,18,0,436.0,72.0,2.9,13.0,176.0,59.86,40.38
2016,5,21,18,15,356.0,60.5,2.7,12.5,132.5,44.71,34.23
2016,5,21,18,30,276.0,49.0,2.5,12.0,89.0,37.17,27.01
2016,5,21,18,45,171.0,33.5,2.35,12.0,55.0,25.88,15.64
2016,5,21,19,0,66.0,18.0,2.2,12.0,21.0,15.25,0.0
2016,5,21,19,15,33.0,9.0,2.15,11.5,10.5,8.85,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,63.5,17.0,1.7,11.0,23.0,27.8,0.0
2016,5,22,5,30,127.0,34.0,1.8,11.0,46.0,64.93,40.61
2016,5,22,5,45,192.0,50.5,1.95,11.5,81.0,105.6,76.3
2016,5,22,6,0,257.0,67.0,2.1,12.0,116.0,157.06,120.6
2016,5,22,6,15,303.5,83.0,2.1,12.0,157.5,204.88,162.88
2016,5,22,6,30,350.0,99.0,2.1,12.0,199.0,257.44,208.77
2016,5,22,6,45,397.5,107.0,2.1,12.5,242.0,306.31,250.56
2016,5,22,7,0,445.0,115.0,2.1,13.0,285.0,359.51,294.91
2016,5,22,7,15,462.0,130.5,2.05,13.0,329.5,407.78,334.37
2016,5,22,7,30,479.0,146.0,2.0,13.0,374.0,456.85,373.33
2016,5,22,7,45,354.5,193.0,2.0,13.0,372.0,441.09,358.73
2016,5,22,8,0,230.0,240.0,2.0,13.0,370.0,413.42,334.18
2016,5,22,8,15,482.5,188.5,1.95,13.0,491.0,567.42,457.51
2016,5,22,8,30,735.0,137.0,1.9,13.0,612.0,730.19,580.04
2016,5,22,8,45,749.5,142.0,1.9,13.5,654.5,773.58,607.12
2016,5,22,9,0,764.0,147.0,1.9,14.0,697.0,813.01,632.06
2016,5,22,9,15,776.5,149.5,1.9,14.0,735.0,849.29,655.66
2016,5,22,9,30,789.0,152.0,1.9,14.0,773.0,883.77,677.85
2016,5,22,9,45,813.0,146.0,1.95,14.0,809.5,917.92,700.22
2016,5,22,10,0,837.0,140.0,2.0,14.0,846.0,950.31,721.31
2016,5,22,10,15,843.5,141.5,2.05,14.0,872.5,965.99,731.13
2016,5,22,10,30,850.0,143.0,2.1,14.0,899.0,984.61,743.2
2016,5,22,10,45,852.5,145.5,2.15,14.5,918.5,997.42,750.04
2016,5,22,11,0,855.0,148.0,2.2,15.0,938.0,1007.19,754.98
2016,5,22,11,15,857.5,148.5,2.25,15.0,950.5,1011.85,758.08
2016,5,22,11,30,860.0,149.0,2.3,15.0,963.0,1013.41,759.29
2016,5,22,11,45,667.5,272.0,2.4,15.0,906.0,952.2,718.88
2016,5,22,12,0,475.0,395.0,2.5,15.0,849.0,878.17,662.69
2016,5,22,12,15,667.5,272.5,2.55,15.0,909.0,935.53,710.13
2016,5,22,12,30,860.0,150.0,2.6,15.0,969.0,978.24,739.47
2016,5,22,12,45,662.0,266.0,2.7,15.0,893.5,897.12,684.28
2016,5,22,13,0,464.0,382.0,2.8,15.0,818.0,811.7,619.52
2016,5,22,13,15,408.5,397.0,2.85,14.5,775.5,761.67,584.93
2016,5,22,13,30,353.0,412.0,2.9,14.0,733.0,711.88,549.61
