Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,13,45,312.0,412.5,2.95,14.0,690.5,664.11,514.82
2016,5,22,14,0,271.0,413.0,3.0,14.0,648.0,618.02,480.8
2016,5,22,14,15,396.5,351.5,3.05,14.0,682.5,643.39,503.84
2016,5,22,14,30,522.0,290.0,3.1,14.0,717.0,658.58,518.34
2016,5,22,14,45,436.5,306.5,3.15,14.0,653.0,590.86,466.23
2016,5,22,15,0,351.0,323.0,3.2,14.0,589.0,529.96,419.07
2016,5,22,15,15,562.0,225.0,3.2,14.0,623.5,546.03,434.86
2016,5,22,15,30,773.0,127.0,3.2,14.0,658.0,543.88,434.32
2016,5,22,15,45,757.0,123.0,3.25,14.0,613.5,492.74,392.4
2016,5,22,16,0,741.0,119.0,3.3,14.0,569.0,439.83,348.24
2016,5,22,16,15,621.5,139.5,3.3,13.5,495.5,370.94,291.62
2016,5,22,16,30,502.0,160.0,3.3,13.0,422.0,313.66,244.41
2016,5,22,16,45,426.5,156.5,3.3,13.0,363.0,259.49,199.1
2016,5,22,17,0,351.0,153.0,3.3,13.0,304.0,216.55,163.65
2016,5,22,17,15,323.5,138.0,3.2,13.0,263.5,177.29,130.49
2016,5,22,17,30,296.0,123.0,3.1,13.0,223.0,141.06,101.07
2016,5,22,17,45,272.5,104.5,3.05,13.0,184.5,105.47,74.17
2016,5,22,18,0,249.0,86.0,3.0,13.0,146.0,72.75,53.17
2016,5,22,18,15,206.5,68.0,2.8,12.5,110.0,54.14,42.6
2016,5,22,18,30,164.0,50.0,2.6,12.0,74.0,40.61,30.06
2016,5,22,18,45,82.0,34.5,2.45,12.0,46.5,28.51,17.98
2016,5,22,19,0,0.0,19.0,2.3,12.0,19.0,18.03,0.0
2016,5,22,19,15,0.0,9.5,2.25,11.5,9.5,9.34,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,62.0,16.5,2.2,12.0,22.5,27.11,0.0
2016,5,23,5,30,124.0,33.0,2.3,12.0,45.0,63.11,39.41
2016,5,23,5,45,185.5,49.5,2.4,12.5,79.5,102.86,74.08
2016,5,23,6,0,247.0,66.0,2.5,13.0,114.0,153.04,117.23
2016,5,23,6,15,290.5,82.0,2.5,13.0,154.0,199.29,158.09
2016,5,23,6,30,334.0,98.0,2.5,13.0,194.0,249.95,202.32
2016,5,23,6,45,373.5,109.5,2.55,13.5,237.0,298.09,243.5
2016,5,23,7,0,413.0,121.0,2.6,14.0,280.0,349.79,286.61
2016,5,23,7,15,457.0,131.5,2.55,14.0,330.5,406.23,332.9
2016,5,23,7,30,501.0,142.0,2.5,14.0,381.0,466.07,380.76
2016,5,23,7,45,608.5,127.5,2.5,14.0,449.5,546.98,445.03
2016,5,23,8,0,716.0,113.0,2.5,14.0,518.0,632.58,511.34
2016,5,23,8,15,736.5,117.0,2.5,14.0,564.0,681.36,546.65
2016,5,23,8,30,757.0,121.0,2.5,14.0,610.0,727.91,579.09
2016,5,23,8,45,772.0,124.0,2.5,14.5,653.0,770.25,606.89
2016,5,23,9,0,787.0,127.0,2.5,15.0,696.0,811.37,633.39
2016,5,23,9,15,799.0,129.5,2.5,15.0,734.0,847.86,657.46
2016,5,23,9,30,811.0,132.0,2.5,15.0,772.0,882.5,680.07
2016,5,23,9,45,829.0,129.5,2.5,15.0,807.0,915.25,701.23
2016,5,23,10,0,847.0,127.0,2.5,15.0,842.0,940.67,717.27
2016,5,23,10,15,853.5,128.0,2.5,15.0,868.5,961.78,730.44
2016,5,23,10,30,860.0,129.0,2.5,15.0,895.0,980.11,741.78
2016,5,23,10,45,547.0,292.5,2.55,15.0,784.0,856.32,653.59
2016,5,23,11,0,234.0,456.0,2.6,15.0,673.0,702.29,534.99
2016,5,23,11,15,247.0,460.5,2.6,15.0,692.0,725.77,552.69
2016,5,23,11,30,260.0,465.0,2.6,15.0,711.0,740.88,563.25
2016,5,23,11,45,282.0,462.0,2.65,15.0,730.5,756.05,574.62
2016,5,23,12,0,304.0,459.0,2.7,15.0,750.0,769.8,585.02
2016,5,23,12,15,382.5,428.0,2.7,15.0,793.5,808.82,614.92
2016,5,23,12,30,461.0,397.0,2.7,15.0,837.0,848.43,644.59
2016,5,23,12,45,652.0,274.5,2.75,15.0,890.0,896.28,684.84
2016,5,23,13,0,843.0,152.0,2.8,15.0,943.0,929.25,708.78
2016,5,23,13,15,839.5,151.0,2.8,15.0,926.5,903.57,691.22
2016,5,23,13,30,836.0,150.0,2.8,15.0,910.0,877.96,674.22
2016,5,23,13,45,837.0,144.0,2.85,15.0,889.0,844.06,651.7
2016,5,23,14,0,838.0,138.0,2.9,15.0,868.0,810.21,629.1
2016,5,23,14,15,724.5,197.0,2.9,15.0,812.5,748.99,585.49
2016,5,23,14,30,611.0,256.0,2.9,15.0,757.0,691.81,541.16
2016,5,23,14,45,369.0,306.5,2.95,15.0,605.0,545.2,428.65
2016,5,23,15,0,127.0,357.0,3.0,15.0,453.0,418.51,328.65
2016,5,23,15,15,155.5,336.5,3.0,15.0,448.0,408.38,322.23
2016,5,23,15,30,184.0,316.0,3.0,15.0,443.0,395.48,312.8
2016,5,23,15,45,115.5,282.0,3.05,15.0,360.0,319.12,253.03
2016,5,23,16,0,47.0,248.0,3.1,15.0,277.0,252.18,200.37
2016,5,23,16,15,41.0,225.0,3.1,14.5,249.0,225.03,179.46
2016,5,23,16,30,35.0,202.0,3.1,14.0,221.0,198.67,158.82
2016,5,23,16,45,18.0,170.0,3.15,14.0,179.5,165.14,132.08
2016,5,23,17,0,1.0,138.0,3.2,14.0,138.0,130.43,104.27
2016,5,23,17,15,0.5,120.0,3.2,13.5,120.0,113.16,90.38
2016,5,23,17,30,0.0,102.0,3.2,13.0,102.0,96.05,76.35
2016,5,23,17,45,235.5,84.0,3.2,13.0,141.5,87.21,60.05
2016,5,23,18,0,471.0,66.0,3.2,13.0,181.0,56.92,36.24
2016,5,23,18,15,393.5,56.0,3.1,13.0,137.0,40.86,30.77
2016,5,23,18,30,316.0,46.0,3.0,13.0,93.0,34.61,24.72
2016,5,23,18,45,158.0,35.0,2.9,13.0,58.5,26.99,16.79
2016,5,23,19,0,0.0,24.0,2.8,13.0,24.0,22.14,0.0
2016,5,23,19,15,0.0,12.0,2.75,12.5,12.0,11.8,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.5,2.6,12.0,10.5,10.13,0.0
2016,5,24,5,30,0.0,21.0,2.7,12.0,21.0,20.27,10.43
2016,5,24,5,45,0.0,37.0,2.85,12.5,37.0,35.9,24.46
2016,5,24,6,0,0.0,53.0,3.0,13.0,53.0,51.83,38.39
2016,5,24,6,15,0.0,71.5,3.0,13.0,71.5,70.31,54.44
2016,5,24,6,30,0.0,90.0,3.0,13.0,90.0,88.75,70.24
2016,5,24,6,45,1.5,108.5,3.0,13.0,109.5,107.86,86.35
2016,5,24,7,0,3.0,127.0,3.0,13.0,129.0,127.1,102.34
2016,5,24,7,15,10.0,148.0,3.0,13.0,153.0,152.17,123.03
2016,5,24,7,30,17.0,169.0,3.0,13.0,177.0,177.89,144.02
2016,5,24,7,45,105.5,207.5,3.0,13.5,266.5,287.64,234.49
2016,5,24,8,0,194.0,246.0,3.0,14.0,356.0,394.8,320.07
2016,5,24,8,15,125.0,259.5,3.0,14.0,332.5,365.42,294.21
2016,5,24,8,30,56.0,273.0,3.0,14.0,309.0,323.11,258.32
2016,5,24,8,45,269.5,263.5,3.0,14.0,456.0,502.34,403.46
2016,5,24,9,0,483.0,254.0,3.0,14.0,603.0,689.12,546.88
2016,5,24,9,15,362.5,312.0,2.95,14.0,582.0,651.41,513.03
2016,5,24,9,30,242.0,370.0,2.9,14.0,561.0,613.36,479.96
2016,5,24,9,45,148.0,371.5,2.9,14.5,490.0,524.49,410.03
2016,5,24,10,0,54.0,373.0,2.9,15.0,419.0,430.88,335.54
2016,5,24,10,15,51.0,381.0,2.9,15.0,425.5,436.29,339.47
2016,5,24,10,30,48.0,389.0,2.9,15.0,432.0,441.4,342.74
2016,5,24,10,45,303.0,366.5,2.95,15.0,646.0,684.69,531.21
2016,5,24,11,0,558.0,344.0,3.0,15.0,860.0,922.69,703.6
2016,5,24,11,15,415.5,403.0,3.0,15.0,790.5,840.26,639.38
2016,5,24,11,30,273.0,462.0,3.0,15.0,721.0,750.74,571.9
2016,5,24,11,45,312.5,450.5,3.0,15.0,748.5,774.62,590.64
2016,5,24,12,0,352.0,439.0,3.0,15.0,776.0,796.89,607.32
2016,5,24,12,15,297.0,456.0,3.0,15.0,740.5,753.67,574.78
2016,5,24,12,30,242.0,473.0,3.0,15.0,705.0,706.29,539.59
2016,5,24,12,45,153.5,454.5,3.05,15.0,601.0,597.49,459.22
2016,5,24,13,0,65.0,436.0,3.1,15.0,497.0,488.55,376.93
2016,5,24,13,15,50.0,406.0,3.1,15.0,453.0,442.23,342.67
2016,5,24,13,30,35.0,376.0,3.1,15.0,409.0,396.91,308.48
2016,5,24,13,45,27.0,341.5,3.15,15.0,366.5,354.23,276.29
2016,5,24,14,0,19.0,307.0,3.2,15.0,324.0,311.81,243.91
2016,5,24,14,15,28.0,322.0,3.2,15.0,346.0,331.72,259.99
2016,5,24,14,30,37.0,337.0,3.2,15.0,368.0,349.98,274.53
2016,5,24,14,45,21.5,266.5,3.25,15.0,284.0,270.81,213.11
2016,5,24,15,0,6.0,196.0,3.3,15.0,200.0,192.49,151.36
2016,5,24,15,15,7.5,204.5,3.3,14.5,210.0,200.79,158.78
2016,5,24,15,30,9.0,213.0,3.3,14.0,220.0,208.74,165.81
2016,5,24,15,45,4.5,186.5,3.3,14.0,190.0,180.7,143.52
2016,5,24,16,0,0.0,160.0,3.3,14.0,160.0,153.21,121.58
2016,5,24,16,15,9.0,173.5,3.3,14.0,178.5,168.74,134.64
2016,5,24,16,30,18.0,187.0,3.3,14.0,197.0,182.68,146.22
2016,5,24,16,45,9.0,161.0,3.35,14.0,166.0,154.55,123.64
2016,5,24,17,0,0.0,135.0,3.4,14.0,135.0,127.55,101.94
2016,5,24,17,15,0.0,117.5,3.4,13.5,117.5,110.91,88.52
2016,5,24,17,30,0.0,100.0,3.4,13.0,100.0,94.36,74.93
2016,5,24,17,45,235.5,84.0,3.4,13.0,142.0,87.69,60.36
2016,5,24,18,0,471.0,68.0,3.4,13.0,184.0,59.58,37.97
2016,5,24,18,15,393.0,58.0,3.3,12.5,139.5,42.55,32.36
2016,5,24,18,30,315.0,48.0,3.2,12.0,95.0,36.15,26.22
2016,5,24,18,45,207.0,34.0,3.1,12.0,60.5,26.11,16.26
2016,5,24,19,0,99.0,20.0,3.0,12.0,26.0,15.59,0.0
2016,5,24,19,15,49.5,10.0,2.95,12.0,13.0,9.83,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,110.0,16.5,2.3,12.0,27.5,35.78,0.0
2016,5,25,5,30,220.0,33.0,2.4,12.0,55.0,85.29,53.77
2016,5,25,5,45,312.0,45.0,2.55,12.5,95.0,133.3,95.29
2016,5,25,6,0,404.0,57.0,2.7,13.0,135.0,192.81,146.57
2016,5,25,6,15,202.0,60.0,2.7,13.0,99.0,143.37,113.07
2016,5,25,6,30,0.0,63.0,2.7,13.0,63.0,61.0,46.61
2016,5,25,6,45,0.0,77.0,2.75,13.0,77.0,74.81,58.41
2016,5,25,7,0,0.0,91.0,2.8,13.0,91.0,88.62,69.97
2016,5,25,7,15,0.0,96.0,2.8,13.0,96.0,93.37,73.75
2016,5,25,7,30,0.0,101.0,2.8,13.0,101.0,98.18,77.53
2016,5,25,7,45,0.0,107.5,2.85,13.5,107.5,104.51,82.38
2016,5,25,8,0,0.0,114.0,2.9,14.0,114.0,110.86,87.2
2016,5,25,8,15,4.5,160.5,2.9,14.0,163.5,160.62,127.87
2016,5,25,8,30,9.0,207.0,2.9,14.0,213.0,211.1,168.35
2016,5,25,8,45,14.5,234.0,2.95,14.0,244.5,242.96,193.46
2016,5,25,9,0,20.0,261.0,3.0,14.0,276.0,275.17,218.63
2016,5,25,9,15,22.0,278.0,3.0,14.0,295.0,294.37,233.22
2016,5,25,9,30,24.0,295.0,3.0,14.0,314.0,313.6,247.78
2016,5,25,9,45,38.5,333.5,3.0,14.5,365.5,374.72,294.48
2016,5,25,10,0,53.0,372.0,3.0,15.0,417.0,428.81,334.78
2016,5,25,10,15,100.5,406.5,3.0,15.0,495.0,510.75,397.22
2016,5,25,10,30,148.0,441.0,3.0,15.0,573.0,601.59,464.56
2016,5,25,10,45,299.5,408.5,3.0,15.0,683.5,725.05,558.19
2016,5,25,11,0,451.0,376.0,3.0,15.0,794.0,848.92,648.9
2016,5,25,11,15,315.5,426.5,3.0,15.0,721.0,758.99,579.89
2016,5,25,11,30,180.0,477.0,3.0,15.0,648.0,666.87,509.6
2016,5,25,11,45,305.0,439.5,3.05,15.5,731.0,755.95,577.27
2016,5,25,12,0,430.0,402.0,3.1,16.0,814.0,840.95,639.22
2016,5,25,12,15,671.5,257.0,3.15,16.0,899.0,924.55,705.34
2016,5,25,12,30,913.0,112.0,3.2,16.0,984.0,992.73,751.69
2016,5,25,12,45,908.0,114.0,3.25,16.0,974.0,972.97,738.24
2016,5,25,13,0,903.0,116.0,3.3,16.0,964.0,950.37,723.66
2016,5,25,13,15,900.0,115.0,3.35,16.0,948.5,923.95,706.42
2016,5,25,13,30,897.0,114.0,3.4,16.0,933.0,894.87,687.29
2016,5,25,13,45,582.0,264.5,3.5,16.0,790.5,750.25,582.95
2016,5,25,14,0,267.0,415.0,3.6,16.0,648.0,617.11,477.79
2016,5,25,14,15,201.5,405.5,3.65,15.5,578.0,544.8,424.7
2016,5,25,14,30,136.0,396.0,3.7,15.0,508.0,477.51,374.0
2016,5,25,14,45,171.5,376.5,3.75,15.0,511.0,475.56,374.14
2016,5,25,15,0,207.0,357.0,3.8,15.0,514.0,470.4,371.28
2016,5,25,15,15,185.0,337.5,3.85,15.0,472.5,427.32,338.15
2016,5,25,15,30,163.0,318.0,3.9,15.0,431.0,386.1,306.27
2016,5,25,15,45,203.0,291.5,3.95,15.0,422.5,371.91,295.65
2016,5,25,16,0,243.0,265.0,4.0,15.0,414.0,351.2,279.09
2016,5,25,16,15,501.0,178.5,4.0,14.5,453.0,360.49,284.35
2016,5,25,16,30,759.0,92.0,4.0,14.0,492.0,346.29,266.39
2016,5,25,16,45,725.5,90.0,4.05,14.0,441.0,292.74,218.43
2016,5,25,17,0,692.0,88.0,4.1,14.0,390.0,239.51,170.81
2016,5,25,17,15,654.0,83.0,4.1,13.5,339.5,188.8,126.54
2016,5,25,17,30,616.0,78.0,4.1,13.0,289.0,142.2,87.98
2016,5,25,17,45,552.5,73.0,4.1,13.0,239.0,97.91,56.74
2016,5,25,18,0,489.0,68.0,4.1,13.0,189.0,60.85,38.23
2016,5,25,18,15,409.5,58.5,4.0,12.5,144.0,42.87,32.65
2016,5,25,18,30,330.0,49.0,3.9,12.0,99.0,36.9,26.9
2016,5,25,18,45,209.5,35.5,3.8,12.0,63.0,27.29,17.36
2016,5,25,19,0,89.0,22.0,3.7,12.0,27.0,18.49,0.48
2016,5,25,19,15,44.5,11.0,3.65,12.0,13.5,10.81,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,78.0,19.0,1.9,12.0,27.0,32.49,0.0
2016,5,26,5,30,156.0,38.0,1.9,12.0,54.0,78.29,50.85
2016,5,26,5,45,246.5,52.5,1.95,12.5,93.5,125.22,90.74
2016,5,26,6,0,337.0,67.0,2.0,13.0,133.0,182.0,139.09
2016,5,26,6,15,171.0,83.5,1.9,13.0,117.0,153.89,122.07
2016,5,26,6,30,5.0,100.0,1.8,13.0,101.0,101.24,80.59
2016,5,26,6,45,11.5,119.0,1.75,13.5,123.0,123.42,99.14
2016,5,26,7,0,18.0,138.0,1.7,14.0,145.0,146.23,117.77
2016,5,26,7,15,26.0,160.0,1.6,14.0,172.0,178.03,143.7
2016,5,26,7,30,34.0,182.0,1.5,14.0,199.0,206.74,166.68
2016,5,26,7,45,55.5,211.5,1.4,14.0,242.0,253.06,203.67
2016,5,26,8,0,77.0,241.0,1.3,14.0,285.0,301.12,241.24
2016,5,26,8,15,65.0,256.0,1.25,14.0,295.5,310.35,247.14
2016,5,26,8,30,53.0,271.0,1.2,14.0,306.0,318.51,252.27
2016,5,26,8,45,71.5,300.0,1.15,14.5,350.0,365.42,287.45
2016,5,26,9,0,90.0,329.0,1.1,15.0,394.0,413.33,322.34
2016,5,26,9,15,142.5,352.5,1.05,15.0,462.5,493.88,382.13
2016,5,26,9,30,195.0,376.0,1.0,15.0,531.0,569.14,436.21
2016,5,26,9,45,192.0,394.0,1.0,15.5,551.5,589.0,447.81
2016,5,26,10,0,189.0,412.0,1.0,16.0,572.0,607.96,459.2
2016,5,26,10,15,507.0,284.5,1.0,16.0,732.5,798.67,600.54
2016,5,26,10,30,825.0,157.0,1.0,16.0,893.0,981.32,721.28
2016,5,26,10,45,591.5,288.0,1.05,16.5,821.5,897.11,660.88
2016,5,26,11,0,358.0,419.0,1.1,17.0,750.0,794.46,585.17
2016,5,26,11,15,603.0,288.0,1.15,17.0,856.0,911.26,672.44
2016,5,26,11,30,848.0,157.0,1.2,17.0,962.0,1010.22,736.98
2016,5,26,11,45,852.0,156.0,1.3,17.0,968.5,1008.8,736.23
2016,5,26,12,0,856.0,155.0,1.4,17.0,975.0,1004.33,734.97
2016,5,26,12,15,856.0,154.5,1.55,17.0,974.0,993.42,730.37
2016,5,26,12,30,856.0,154.0,1.7,17.0,973.0,979.59,723.79
2016,5,26,12,45,861.5,149.0,1.85,17.0,966.5,963.73,715.76
2016,5,26,13,0,867.0,144.0,2.0,17.0,960.0,944.87,705.57
2016,5,26,13,15,864.0,143.0,2.15,17.0,944.0,919.23,690.67
2016,5,26,13,30,861.0,142.0,2.3,17.0,928.0,891.06,673.84
2016,5,26,13,45,854.5,141.5,2.45,17.0,905.0,858.01,653.36
2016,5,26,14,0,848.0,141.0,2.6,17.0,882.0,822.91,631.13
2016,5,26,14,15,840.5,139.5,2.7,16.5,853.0,784.89,607.28
2016,5,26,14,30,833.0,138.0,2.8,16.0,824.0,744.06,580.98
2016,5,26,14,45,823.0,136.0,2.9,16.0,788.5,699.62,549.63
2016,5,26,15,0,813.0,134.0,3.0,16.0,753.0,654.19,515.92
2016,5,26,15,15,800.0,131.0,3.05,16.0,713.0,605.25,478.49
2016,5,26,15,30,787.0,128.0,3.1,16.0,673.0,556.04,439.88
2016,5,26,15,45,769.5,125.0,3.2,16.0,628.5,504.54,398.54
2016,5,26,16,0,752.0,122.0,3.3,16.0,584.0,451.34,354.74
2016,5,26,16,15,729.5,118.0,3.35,15.5,536.0,398.14,310.27
2016,5,26,16,30,707.0,114.0,3.4,15.0,488.0,346.58,265.9
2016,5,26,16,45,674.5,110.0,3.45,15.0,438.0,293.93,219.59
2016,5,26,17,0,642.0,106.0,3.5,15.0,388.0,244.45,175.73
2016,5,26,17,15,601.5,99.5,3.45,14.5,337.5,194.61,132.92
2016,5,26,17,30,561.0,93.0,3.4,14.0,287.0,149.23,95.83
2016,5,26,17,45,501.0,85.5,3.4,14.0,237.5,106.03,65.11
2016,5,26,18,0,441.0,78.0,3.4,14.0,188.0,69.04,45.34
2016,5,26,18,15,361.0,66.5,3.3,13.5,143.0,49.07,38.03
2016,5,26,18,30,281.0,55.0,3.2,13.0,98.0,41.68,31.01
2016,5,26,18,45,176.0,39.0,3.1,13.0,62.5,30.12,19.76
2016,5,26,19,0,71.0,23.0,3.0,13.0,27.0,19.29,2.14
2016,5,26,19,15,35.5,11.5,2.95,12.5,13.5,11.3,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,75.5,19.5,1.0,11.5,27.5,32.76,1.7
2016,5,27,5,30,151.0,39.0,1.0,12.0,55.0,75.59,49.1
2016,5,27,5,45,246.0,53.5,1.05,12.5,95.0,126.26,91.57
2016,5,27,6,0,341.0,68.0,1.1,13.0,135.0,184.43,140.65
2016,5,27,6,15,408.0,78.5,1.15,13.0,182.0,238.22,187.53
2016,5,27,6,30,475.0,89.0,1.2,13.0,229.0,298.82,239.63
2016,5,27,6,45,530.0,95.5,1.25,13.5,279.0,358.32,289.5
2016,5,27,7,0,585.0,102.0,1.3,14.0,329.0,420.9,340.48
2016,5,27,7,15,621.0,108.0,1.3,14.0,379.5,476.69,385.17
2016,5,27,7,30,657.0,114.0,1.3,14.0,430.0,534.76,430.33
2016,5,27,7,45,690.5,116.5,1.3,14.5,480.5,589.36,470.81
2016,5,27,8,0,724.0,119.0,1.3,15.0,531.0,645.33,511.06
2016,5,27,8,15,744.5,122.5,1.25,15.5,577.5,693.85,543.67
2016,5,27,8,30,765.0,126.0,1.2,16.0,624.0,739.96,572.77
2016,5,27,8,45,786.0,127.0,1.2,16.5,668.5,785.3,601.23
2016,5,27,9,0,807.0,128.0,1.2,17.0,713.0,829.78,628.54
2016,5,27,9,15,819.0,130.0,1.15,17.0,751.5,866.3,650.54
2016,5,27,9,30,831.0,132.0,1.1,17.0,790.0,900.92,671.03
2016,5,27,9,45,851.5,127.5,1.05,17.5,826.0,929.1,685.76
2016,5,27,10,0,872.0,123.0,1.0,18.0,862.0,960.61,702.47
2016,5,27,10,15,878.5,124.0,0.95,18.0,889.0,982.19,713.89
2016,5,27,10,30,885.0,125.0,0.9,18.0,916.0,1000.93,723.59
2016,5,27,10,45,890.5,125.5,0.9,18.5,936.5,1015.19,730.18
2016,5,27,11,0,896.0,126.0,0.9,19.0,957.0,1026.37,734.97
2016,5,27,11,15,899.0,126.5,0.95,19.0,970.5,1031.9,738.83
2016,5,27,11,30,902.0,127.0,1.0,19.0,984.0,1034.21,740.88
2016,5,27,11,45,902.5,127.5,1.1,19.5,989.5,1030.81,739.1
2016,5,27,12,0,903.0,128.0,1.2,20.0,995.0,1024.21,735.42
2016,5,27,12,15,902.5,128.0,1.35,20.0,993.5,1012.99,731.1
2016,5,27,12,30,902.0,128.0,1.5,20.0,992.0,998.69,724.71
2016,5,27,12,45,897.0,130.0,1.65,20.0,982.0,979.1,714.75
2016,5,27,13,0,892.0,132.0,1.8,20.0,972.0,956.72,702.78
2016,5,27,13,15,889.0,131.0,1.9,19.5,955.5,930.58,688.84
2016,5,27,13,30,886.0,130.0,2.0,19.0,939.0,901.83,672.94
2016,5,27,13,45,879.5,129.5,2.15,19.0,915.5,868.13,652.64
2016,5,27,14,0,873.0,129.0,2.3,19.0,892.0,832.3,630.5
2016,5,27,14,15,865.5,127.5,2.35,19.0,862.5,792.8,604.67
2016,5,27,14,30,858.0,126.0,2.4,19.0,833.0,751.61,577.35
2016,5,27,14,45,847.0,125.0,2.5,19.0,797.0,706.97,547.15
2016,5,27,15,0,836.0,124.0,2.6,19.0,761.0,660.39,513.3
2016,5,27,15,15,823.0,121.5,2.6,18.5,720.5,610.96,476.91
2016,5,27,15,30,810.0,119.0,2.6,18.0,680.0,561.22,439.19
2016,5,27,15,45,790.0,117.0,2.65,18.0,634.5,508.33,397.25
2016,5,27,16,0,770.0,115.0,2.7,18.0,589.0,456.29,354.78
2016,5,27,16,15,748.0,111.5,2.7,17.5,541.0,403.16,310.84
2016,5,27,16,30,726.0,108.0,2.7,17.0,493.0,348.84,264.78
2016,5,27,16,45,693.0,104.5,2.75,17.0,442.5,295.5,218.38
2016,5,27,17,0,660.0,101.0,2.8,17.0,392.0,245.34,174.35
2016,5,27,17,15,620.5,95.0,2.75,16.5,341.0,195.13,131.48
2016,5,27,17,30,581.0,89.0,2.7,16.0,290.0,149.24,94.14
2016,5,27,17,45,522.5,81.5,2.65,16.0,240.5,104.97,62.66
2016,5,27,18,0,464.0,74.0,2.6,16.0,191.0,67.38,42.7
2016,5,27,18,15,386.5,63.5,2.5,15.5,146.0,46.63,35.59
2016,5,27,18,30,309.0,53.0,2.4,15.0,101.0,39.99,29.31
2016,5,27,18,45,202.0,38.0,2.35,14.5,65.0,29.23,18.99
2016,5,27,19,0,95.0,23.0,2.3,14.0,29.0,19.31,3.32
2016,5,27,19,15,47.5,11.5,2.3,14.0,14.5,11.3,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,98.5,18.5,1.5,13.0,28.5,36.75,3.89
2016,5,28,5,30,197.0,37.0,1.5,13.0,57.0,85.38,55.09
2016,5,28,5,45,288.5,49.5,1.55,13.5,97.5,132.69,95.29
2016,5,28,6,0,380.0,62.0,1.6,14.0,138.0,189.94,144.06
2016,5,28,6,15,445.0,71.5,1.65,14.0,184.5,245.72,192.93
2016,5,28,6,30,510.0,81.0,1.7,14.0,231.0,306.84,245.77
2016,5,28,6,45,557.5,88.0,1.75,14.5,281.0,363.34,293.59
2016,5,28,7,0,605.0,95.0,1.8,15.0,331.0,423.86,343.24
2016,5,28,7,15,640.0,100.5,1.75,15.5,381.5,479.42,387.23
2016,5,28,7,30,675.0,106.0,1.7,16.0,432.0,537.16,431.35
2016,5,28,7,45,702.5,110.5,1.65,16.5,481.0,590.74,470.81
2016,5,28,8,0,730.0,115.0,1.6,17.0,530.0,645.19,509.58
2016,5,28,8,15,750.0,118.5,1.55,17.0,577.0,691.64,541.68
2016,5,28,8,30,770.0,122.0,1.5,17.0,624.0,739.63,573.45
2016,5,28,8,45,786.5,125.0,1.45,17.5,667.5,783.6,600.62
2016,5,28,9,0,803.0,128.0,1.4,18.0,711.0,826.42,626.42
2016,5,28,9,15,815.5,130.0,1.3,18.0,749.5,863.26,648.19
2016,5,28,9,30,828.0,132.0,1.2,18.0,788.0,898.24,668.32
2016,5,28,9,45,837.5,134.0,1.2,18.5,821.5,928.37,685.19
2016,5,28,10,0,847.0,136.0,1.2,19.0,855.0,950.54,696.83
2016,5,28,10,15,854.0,137.5,1.2,19.0,882.0,972.64,709.81
2016,5,28,10,30,861.0,139.0,1.2,19.0,909.0,991.98,721.04
2016,5,28,10,45,866.0,140.0,1.2,19.5,929.5,1005.95,727.57
2016,5,28,11,0,871.0,141.0,1.2,20.0,950.0,1016.91,732.31
2016,5,28,11,15,874.5,142.0,1.25,20.0,963.5,1023.29,736.61
2016,5,28,11,30,878.0,143.0,1.3,20.0,977.0,1026.53,739.1
2016,5,28,11,45,879.5,143.5,1.4,20.0,983.0,1024.14,739.04
2016,5,28,12,0,881.0,144.0,1.5,20.0,989.0,1018.63,737.11
2016,5,28,12,15,880.5,144.0,1.6,20.0,988.0,1007.58,731.69
2016,5,28,12,30,880.0,144.0,1.7,20.0,987.0,993.55,724.39
2016,5,28,12,45,870.5,148.5,1.8,20.0,975.5,972.45,712.49
2016,5,28,13,0,861.0,153.0,1.9,20.0,964.0,948.8,698.88
2016,5,28,13,15,857.5,152.0,1.95,19.5,948.0,922.91,684.4
2016,5,28,13,30,854.0,151.0,2.0,19.0,932.0,894.54,668.11
2016,5,28,13,45,849.5,149.0,2.1,19.0,909.0,863.96,649.39
2016,5,28,14,0,845.0,147.0,2.2,19.0,886.0,828.71,627.23
2016,5,28,14,15,837.0,145.0,2.25,19.0,856.5,788.78,601.14
2016,5,28,14,30,829.0,143.0,2.3,19.0,827.0,747.31,573.66
2016,5,28,14,45,819.5,140.0,2.35,19.0,791.5,702.49,542.51
2016,5,28,15,0,810.0,137.0,2.4,19.0,756.0,656.66,509.18
2016,5,28,15,15,796.5,134.5,2.4,18.5,715.5,608.1,473.59
2016,5,28,15,30,783.0,132.0,2.4,18.0,675.0,559.32,436.77
2016,5,28,15,45,766.0,128.0,2.45,18.0,630.5,507.38,395.84
2016,5,28,16,0,749.0,124.0,2.5,18.0,586.0,453.67,352.43
2016,5,28,16,15,726.5,119.5,2.5,17.5,538.0,400.2,308.49
2016,5,28,16,30,704.0,115.0,2.5,17.0,490.0,348.38,264.63
2016,5,28,16,45,675.0,110.0,2.5,17.0,440.5,296.04,219.15
2016,5,28,17,0,646.0,105.0,2.5,17.0,391.0,246.48,175.68
2016,5,28,17,15,606.0,98.5,2.4,16.5,340.5,196.47,133.12
2016,5,28,17,30,566.0,92.0,2.3,16.0,290.0,150.83,96.03
2016,5,28,17,45,512.0,83.5,2.25,16.0,241.0,106.79,64.39
2016,5,28,18,0,458.0,75.0,2.2,16.0,192.0,68.93,43.66
2016,5,28,18,15,381.0,64.5,2.1,15.5,147.0,47.34,36.23
2016,5,28,18,30,304.0,54.0,2.0,15.0,102.0,40.72,29.99
2016,5,28,18,45,200.5,39.0,1.9,14.5,66.0,30.0,19.73
2016,5,28,19,0,97.0,24.0,1.8,14.0,30.0,20.11,4.74
2016,5,28,19,15,48.5,12.0,1.8,14.0,15.0,11.8,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,101.0,19.0,1.65,12.0,29.5,37.79,5.57
2016,5,29,5,30,202.0,38.0,1.6,12.0,59.0,87.53,57.0
2016,5,29,5,45,297.5,50.0,1.55,12.5,100.0,135.59,97.83
2016,5,29,6,0,393.0,62.0,1.5,13.0,141.0,194.04,147.66
2016,5,29,6,15,459.0,71.5,1.4,13.0,188.5,250.9,197.45
2016,5,29,6,30,525.0,81.0,1.3,13.0,236.0,313.16,250.99
2016,5,29,6,45,470.0,102.0,1.25,13.5,260.5,335.36,271.29
2016,5,29,7,0,415.0,123.0,1.2,14.0,285.0,353.5,286.74
2016,5,29,7,15,327.0,159.5,1.15,14.0,298.0,357.61,289.84
2016,5,29,7,30,239.0,196.0,1.1,14.0,311.0,358.46,289.13
2016,5,29,7,45,219.0,221.5,1.05,14.5,336.0,377.0,302.12
2016,5,29,8,0,199.0,247.0,1.0,15.0,361.0,399.14,317.14
2016,5,29,8,15,193.5,271.0,1.0,15.0,389.0,428.19,338.06
2016,5,29,8,30,188.0,295.0,1.0,15.0,417.0,456.26,357.82
2016,5,29,8,45,164.5,317.0,1.0,15.5,429.5,466.55,363.0
2016,5,29,9,0,141.0,339.0,1.0,16.0,442.0,474.68,366.61
2016,5,29,9,15,207.5,352.0,1.05,16.0,512.0,550.08,422.81
2016,5,29,9,30,274.0,365.0,1.1,16.0,582.0,636.56,484.87
2016,5,29,9,45,243.0,388.0,1.15,16.5,586.5,637.71,482.41
2016,5,29,10,0,212.0,411.0,1.2,17.0,591.0,628.48,473.72
2016,5,29,10,15,282.5,407.5,1.25,17.0,655.5,703.15,527.55
2016,5,29,10,30,353.0,404.0,1.3,17.0,720.0,770.99,575.03
2016,5,29,10,45,381.5,397.5,1.4,17.5,746.5,794.53,590.61
2016,5,29,11,0,410.0,391.0,1.5,18.0,773.0,823.27,609.93
2016,5,29,11,15,637.0,272.0,1.55,18.0,874.0,929.28,688.0
2016,5,29,11,30,864.0,153.0,1.6,18.0,975.0,1022.7,748.43
2016,5,29,11,45,681.5,273.5,1.7,18.0,924.0,968.5,713.38
2016,5,29,12,0,499.0,394.0,1.8,18.0,873.0,901.39,664.27
2016,5,29,12,15,493.0,394.5,1.85,18.0,868.0,887.63,656.24
2016,5,29,12,30,487.0,395.0,1.9,18.0,863.0,872.16,646.45
2016,5,29,12,45,384.0,425.5,1.95,18.0,792.0,790.11,588.85
2016,5,29,13,0,281.0,456.0,2.0,18.0,721.0,713.82,534.45
2016,5,29,13,15,286.0,446.0,2.05,18.0,712.0,698.47,525.21
2016,5,29,13,30,291.0,436.0,2.1,18.0,703.0,682.08,514.64
2016,5,29,13,45,280.0,426.5,2.15,18.0,678.0,651.65,493.67
2016,5,29,14,0,269.0,417.0,2.2,18.0,653.0,621.21,472.57
2016,5,29,14,15,439.5,338.0,2.25,18.0,708.0,665.82,509.96
2016,5,29,14,30,610.0,259.0,2.3,18.0,763.0,696.8,536.16
2016,5,29,14,45,449.0,302.0,2.35,18.0,664.5,597.93,461.58
2016,5,29,15,0,288.0,345.0,2.4,18.0,566.0,511.56,395.68
2016,5,29,15,15,250.0,331.5,2.4,17.5,515.5,460.32,358.19
2016,5,29,15,30,212.0,318.0,2.4,17.0,465.0,414.17,323.71
2016,5,29,15,45,160.5,296.0,2.45,17.0,403.0,355.33,278.55
2016,5,29,16,0,109.0,274.0,2.5,17.0,341.0,304.05,238.91
2016,5,29,16,15,118.0,252.0,2.5,16.5,319.5,277.67,218.75
2016,5,29,16,30,127.0,230.0,2.5,16.0,298.0,252.92,199.23
2016,5,29,16,45,78.5,197.5,2.55,16.0,238.5,204.29,161.02
2016,5,29,17,0,30.0,165.0,2.6,16.0,179.0,158.29,125.16
2016,5,29,17,15,24.5,145.5,2.6,15.5,156.0,140.21,110.97
2016,5,29,17,30,19.0,126.0,2.6,15.0,133.0,119.53,94.45
2016,5,29,17,45,12.5,106.5,2.65,15.0,110.5,99.5,78.16
2016,5,29,18,0,6.0,87.0,2.7,15.0,88.0,80.36,62.36
2016,5,29,18,15,3.0,67.0,2.6,14.5,67.5,62.09,49.4
2016,5,29,18,30,0.0,47.0,2.5,14.0,47.0,44.32,33.27
2016,5,29,18,45,0.0,30.5,2.45,14.0,30.5,29.24,19.19
2016,5,29,19,0,0.0,14.0,2.4,14.0,14.0,13.51,1.91
2016,5,29,19,15,0.0,7.0,2.4,13.5,7.0,6.88,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,8.0,17.0,0.85,12.0,18.0,17.9,1.0
2016,5,30,5,30,16.0,34.0,0.8,12.0,36.0,37.9,24.4
2016,5,30,5,45,38.0,54.0,0.8,12.5,61.0,65.22,47.91
2016,5,30,6,0,60.0,74.0,0.8,13.0,86.0,94.66,73.1
2016,5,30,6,15,74.0,95.0,0.75,13.0,114.0,127.94,101.72
2016,5,30,6,30,88.0,116.0,0.7,13.0,142.0,159.6,128.61
2016,5,30,6,45,101.5,136.5,0.7,13.5,172.5,191.81,155.22
2016,5,30,7,0,115.0,157.0,0.7,14.0,203.0,225.24,182.19
2016,5,30,7,15,126.0,180.5,0.7,14.5,236.5,261.69,210.86
2016,5,30,7,30,137.0,204.0,0.7,15.0,270.0,298.94,239.43
2016,5,30,7,45,93.0,217.5,0.75,15.5,265.0,283.92,225.95
2016,5,30,8,0,49.0,231.0,0.8,16.0,260.0,270.54,213.69
2016,5,30,8,15,50.5,251.5,0.8,16.0,283.5,294.57,231.78
2016,5,30,8,30,52.0,272.0,0.8,16.0,307.0,318.57,249.4
2016,5,30,8,45,48.5,287.0,0.85,16.5,321.0,332.58,258.8
2016,5,30,9,0,45.0,302.0,0.9,17.0,335.0,346.21,267.89
2016,5,30,9,15,93.5,340.5,0.95,17.0,413.5,429.99,331.18
2016,5,30,9,30,142.0,379.0,1.0,17.0,492.0,524.14,399.68
2016,5,30,9,45,139.5,396.0,1.1,17.5,511.0,542.13,410.7
2016,5,30,10,0,137.0,413.0,1.2,18.0,530.0,559.43,421.86
2016,5,30,10,15,121.5,423.5,1.25,18.0,529.5,556.62,418.89
2016,5,30,10,30,106.0,434.0,1.3,18.0,529.0,544.89,409.9
2016,5,30,10,45,145.5,449.0,1.4,18.0,583.0,607.15,455.29
2016,5,30,11,0,185.0,464.0,1.5,18.0,637.0,661.47,494.04
2016,5,30,11,15,223.5,465.0,1.55,18.0,676.5,699.82,521.31
2016,5,30,11,30,262.0,466.0,1.6,18.0,716.0,743.68,552.15
2016,5,30,11,45,300.0,457.5,1.7,18.0,745.5,769.31,571.09
2016,5,30,12,0,338.0,449.0,1.8,18.0,775.0,793.36,589.11
2016,5,30,12,15,351.5,435.5,1.85,18.0,773.5,786.49,585.25
2016,5,30,12,30,365.0,422.0,1.9,18.0,772.0,778.12,580.68
2016,5,30,12,45,415.0,391.5,1.95,18.0,786.0,788.92,590.39
2016,5,30,13,0,465.0,361.0,2.0,18.0,800.0,793.51,595.73
2016,5,30,13,15,450.0,367.5,2.05,18.0,787.0,771.9,580.85
2016,5,30,13,30,435.0,374.0,2.1,18.0,774.0,749.52,565.58
2016,5,30,13,45,448.0,352.0,2.2,18.0,755.0,723.09,548.89
2016,5,30,14,0,461.0,330.0,2.3,18.0,736.0,694.78,530.59
2016,5,30,14,15,389.5,352.0,2.35,18.0,686.5,640.38,490.53
2016,5,30,14,30,318.0,374.0,2.4,18.0,637.0,590.76,453.58
2016,5,30,14,45,385.5,330.0,2.5,18.0,635.5,580.78,448.89
2016,5,30,15,0,453.0,286.0,2.6,18.0,634.0,563.95,438.36
2016,5,30,15,15,469.0,263.0,2.6,18.0,606.5,529.32,412.72
2016,5,30,15,30,485.0,240.0,2.6,18.0,579.0,492.61,384.92
2016,5,30,15,45,350.0,256.5,2.65,18.0,492.5,414.49,323.99
2016,5,30,16,0,215.0,273.0,2.7,18.0,406.0,349.52,273.24
2016,5,30,16,15,143.0,247.5,2.65,17.5,333.0,284.17,222.85
2016,5,30,16,30,71.0,222.0,2.6,17.0,260.0,229.34,180.61
2016,5,30,16,45,77.0,201.5,2.6,17.0,239.0,207.38,163.0
2016,5,30,17,0,83.0,181.0,2.6,17.0,218.0,184.87,144.54
2016,5,30,17,15,75.5,160.0,2.5,16.5,190.5,158.79,123.68
2016,5,30,17,30,68.0,139.0,2.4,16.0,163.0,133.7,103.61
2016,5,30,17,45,59.5,117.5,2.35,16.0,136.0,109.17,84.0
2016,5,30,18,0,51.0,96.0,2.3,16.0,109.0,85.89,65.75
2016,5,30,18,15,38.0,75.5,2.15,15.5,84.0,66.37,52.97
2016,5,30,18,30,25.0,55.0,2.0,15.0,59.0,49.4,37.59
2016,5,30,18,45,12.5,37.0,1.95,15.0,39.0,33.97,23.18
2016,5,30,19,0,0.0,19.0,1.9,15.0,19.0,18.35,5.27
2016,5,30,19,15,0.0,9.5,1.9,14.5,9.5,9.34,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,119.0,18.5,1.55,12.0,31.5,40.08,8.25
2016,5,31,5,30,238.0,37.0,1.5,12.0,63.0,93.67,60.82
2016,5,31,5,45,332.0,48.5,1.5,12.5,104.5,142.81,102.77
2016,5,31,6,0,426.0,60.0,1.5,13.0,146.0,203.52,154.74
2016,5,31,6,15,213.0,64.0,1.45,13.5,107.0,151.94,119.63
2016,5,31,6,30,0.0,68.0,1.4,14.0,68.0,66.0,50.62
2016,5,31,6,45,0.0,82.5,1.35,14.5,82.5,80.31,62.67
2016,5,31,7,0,0.0,97.0,1.3,15.0,97.0,94.63,74.35
2016,5,31,7,15,0.5,124.0,1.3,15.0,124.5,121.94,96.74
2016,5,31,7,30,1.0,151.0,1.3,15.0,152.0,149.37,118.84
2016,5,31,7,45,5.5,170.5,1.3,15.5,174.0,171.79,136.41
2016,5,31,8,0,10.0,190.0,1.3,16.0,196.0,194.59,154.03
2016,5,31,8,15,13.5,209.5,1.25,16.0,218.5,217.01,171.33
2016,5,31,8,30,17.0,229.0,1.2,16.0,241.0,239.66,188.62
2016,5,31,8,45,22.0,253.0,1.2,16.5,269.0,268.35,210.12
2016,5,31,9,0,27.0,277.0,1.2,17.0,297.0,304.46,236.89
2016,5,31,9,15,30.0,297.0,1.2,17.0,320.0,328.22,254.29
2016,5,31,9,30,33.0,317.0,1.2,17.0,343.0,352.01,271.62
2016,5,31,9,45,36.0,335.0,1.25,17.5,365.0,373.67,286.84
2016,5,31,10,0,39.0,353.0,1.3,18.0,387.0,395.27,301.91
2016,5,31,10,15,59.5,388.0,1.35,18.0,440.5,451.43,343.29
2016,5,31,10,30,80.0,423.0,1.4,18.0,494.0,507.86,383.97
2016,5,31,10,45,88.0,437.5,1.45,18.5,518.0,530.52,399.06
2016,5,31,11,0,96.0,452.0,1.5,19.0,542.0,552.87,414.07
2016,5,31,11,15,113.5,464.5,1.55,19.0,572.0,589.28,439.98
2016,5,31,11,30,131.0,477.0,1.6,19.0,602.0,617.67,460.09
2016,5,31,11,45,160.5,481.5,1.65,19.0,635.0,649.02,482.77
2016,5,31,12,0,190.0,486.0,1.7,19.0,668.0,679.26,504.53
2016,5,31,12,15,227.0,478.5,1.75,19.0,696.5,703.37,522.43
2016,5,31,12,30,264.0,471.0,1.8,19.0,725.0,729.74,541.78
2016,5,31,12,45,211.0,473.0,1.9,19.0,674.5,670.29,499.83
2016,5,31,13,0,158.0,475.0,2.0,19.0,624.0,616.07,461.41
2016,5,31,13,15,169.5,466.0,2.05,19.0,624.0,611.02,459.15
2016,5,31,13,30,181.0,457.0,2.1,19.0,624.0,604.93,455.75
2016,5,31,13,45,175.5,445.0,2.2,19.0,603.0,580.49,439.05
2016,5,31,14,0,170.0,433.0,2.3,19.0,582.0,556.0,422.25
2016,5,31,14,15,175.5,417.0,2.3,19.0,566.5,536.29,408.72
2016,5,31,14,30,181.0,401.0,2.3,19.0,551.0,515.86,394.52
2016,5,31,14,45,164.0,382.5,2.35,19.0,514.5,476.76,366.11
2016,5,31,15,0,147.0,364.0,2.4,19.0,478.0,438.89,338.38
2016,5,31,15,15,159.0,343.5,2.4,19.0,460.0,418.16,323.57
2016,5,31,15,30,171.0,323.0,2.4,19.0,442.0,396.2,307.44
2016,5,31,15,45,137.5,299.0,2.45,19.0,390.5,346.65,269.72
2016,5,31,16,0,104.0,275.0,2.5,19.0,339.0,302.97,236.27
2016,5,31,16,15,83.5,248.0,2.45,18.5,296.5,263.21,205.95
2016,5,31,16,30,63.0,221.0,2.4,18.0,254.0,225.77,177.15
2016,5,31,16,45,68.5,201.0,2.4,18.0,234.0,204.55,160.24
2016,5,31,17,0,74.0,181.0,2.4,18.0,214.0,182.81,142.56
2016,5,31,17,15,67.0,160.0,2.3,17.5,187.0,157.33,122.31
2016,5,31,17,30,60.0,139.0,2.2,17.0,160.0,132.77,102.76
2016,5,31,17,45,304.5,102.5,2.15,17.0,184.0,107.3,72.34
2016,5,31,18,0,549.0,66.0,2.1,17.0,208.0,66.15,37.93
2016,5,31,18,15,473.5,57.5,2.05,16.5,161.0,41.11,30.66
2016,5,31,18,30,398.0,49.0,2.0,16.0,114.0,36.73,26.46
2016,5,31,18,45,282.5,37.0,1.95,15.5,75.5,28.59,18.65
2016,5,31,19,0,167.0,25.0,1.9,15.0,37.0,19.46,6.54
2016,5,31,19,15,83.5,12.5,1.95,14.5,18.5,12.29,0.0
2016,5,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,5,15,130.5,19.0,2.35,12.0,33.0,42.44,9.86
2016,6,1,5,30,261.0,38.0,2.4,12.0,66.0,99.44,64.7
2016,6,1,5,45,354.0,49.0,2.5,12.5,108.5,149.9,108.1
2016,6,1,6,0,447.0,60.0,2.6,13.0,151.0,210.07,160.12
2016,6,1,6,15,223.5,60.0,2.55,13.0,105.5,151.25,119.47
2016,6,1,6,30,0.0,60.0,2.5,13.0,60.0,57.99,44.05
2016,6,1,6,45,0.0,72.5,2.5,13.5,72.5,70.23,54.41
2016,6,1,7,0,0.0,85.0,2.5,14.0,85.0,82.53,64.54
2016,6,1,7,15,0.0,104.0,2.5,14.0,104.0,101.37,80.12
2016,6,1,7,30,0.0,123.0,2.5,14.0,123.0,120.24,95.52
2016,6,1,7,45,2.5,149.0,2.5,14.5,150.5,147.87,117.77
2016,6,1,8,0,5.0,175.0,2.5,15.0,178.0,175.75,139.86
2016,6,1,8,15,4.0,175.5,2.45,15.0,178.0,175.33,139.0
2016,6,1,8,30,3.0,176.0,2.4,15.0,178.0,174.92,138.22
2016,6,1,8,45,7.0,201.0,2.4,15.5,206.0,203.23,160.37
2016,6,1,9,0,11.0,226.0,2.4,16.0,234.0,231.81,182.36
2016,6,1,9,15,12.5,241.0,2.35,16.0,250.5,248.3,194.84
2016,6,1,9,30,14.0,256.0,2.3,16.0,267.0,264.84,207.32
2016,6,1,9,45,14.5,265.0,2.3,16.5,277.0,274.41,213.94
2016,6,1,10,0,15.0,274.0,2.3,17.0,287.0,283.95,220.54
