Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,10,15,59.5,354.0,2.3,17.0,407.5,415.89,321.82
2016,6,1,10,30,104.0,434.0,2.3,17.0,528.0,542.82,415.28
2016,6,1,10,45,81.0,429.0,2.3,17.0,503.5,514.69,392.82
2016,6,1,11,0,58.0,424.0,2.3,17.0,479.0,485.94,370.81
2016,6,1,11,15,59.5,429.0,2.3,17.0,485.5,491.57,374.9
2016,6,1,11,30,61.0,434.0,2.3,17.0,492.0,496.89,378.6
2016,6,1,11,45,46.5,413.0,2.3,17.0,458.0,459.46,350.6
2016,6,1,12,0,32.0,392.0,2.3,17.0,424.0,422.22,322.77
2016,6,1,12,15,33.0,391.0,2.3,17.0,423.0,420.55,321.76
2016,6,1,12,30,34.0,390.0,2.3,17.0,422.0,418.67,320.45
2016,6,1,12,45,42.5,406.0,2.35,17.0,446.5,440.57,337.1
2016,6,1,13,0,51.0,422.0,2.4,17.0,471.0,461.74,353.06
2016,6,1,13,15,87.0,438.0,2.4,17.0,519.0,506.89,387.46
2016,6,1,13,30,123.0,454.0,2.4,17.0,567.0,551.4,420.81
2016,6,1,13,45,92.5,426.5,2.45,17.0,510.5,491.52,376.52
2016,6,1,14,0,62.0,399.0,2.5,17.0,454.0,435.42,334.96
2016,6,1,14,15,44.5,358.5,2.45,17.0,397.0,379.31,293.1
2016,6,1,14,30,27.0,318.0,2.4,17.0,340.0,324.85,251.9
2016,6,1,14,45,24.5,299.5,2.4,17.0,319.5,304.31,236.7
2016,6,1,15,0,22.0,281.0,2.4,17.0,299.0,283.38,220.97
2016,6,1,15,15,24.5,273.5,2.4,16.5,292.0,276.03,216.2
2016,6,1,15,30,27.0,266.0,2.4,16.0,285.0,266.02,209.24
2016,6,1,15,45,23.0,243.5,2.4,16.0,259.0,243.19,191.69
2016,6,1,16,0,19.0,221.0,2.4,16.0,233.0,218.5,172.58
2016,6,1,16,15,9.5,188.5,2.35,16.0,194.5,182.93,144.59
2016,6,1,16,30,0.0,156.0,2.3,16.0,156.0,148.5,117.29
2016,6,1,16,45,0.0,140.5,2.3,16.0,140.5,133.62,105.59
2016,6,1,17,0,0.0,125.0,2.3,16.0,125.0,118.8,93.77
2016,6,1,17,15,0.0,109.5,2.25,15.5,109.5,104.04,82.0
2016,6,1,17,30,0.0,94.0,2.2,15.0,94.0,89.35,70.08
2016,6,1,17,45,0.0,78.5,2.2,15.0,78.5,74.75,57.89
2016,6,1,18,0,0.0,63.0,2.2,15.0,63.0,60.25,45.58
2016,6,1,18,15,0.0,49.0,2.1,14.5,49.0,47.18,36.31
2016,6,1,18,30,0.0,35.0,2.0,14.0,35.0,33.8,24.15
2016,6,1,18,45,0.0,23.0,1.9,14.0,23.0,22.2,13.38
2016,6,1,19,0,0.0,11.0,1.8,14.0,11.0,10.61,1.31
2016,6,1,19,15,0.0,5.5,1.85,13.5,5.5,5.41,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,2,5,15,135.0,18.5,1.65,12.0,33.5,42.6,10.61
2016,6,2,5,30,270.0,37.0,1.6,12.0,67.0,100.13,65.0
2016,6,2,5,45,368.5,47.5,1.6,12.5,110.0,152.14,109.37
2016,6,2,6,0,467.0,58.0,1.6,13.0,153.0,214.23,162.65
2016,6,2,6,15,233.5,67.5,1.5,13.0,115.0,163.22,128.92
2016,6,2,6,30,0.0,77.0,1.4,13.0,77.0,75.14,58.55
2016,6,2,6,45,0.0,92.5,1.35,13.5,92.5,90.47,71.46
2016,6,2,7,0,0.0,108.0,1.3,14.0,108.0,105.79,83.95
2016,6,2,7,15,2.0,131.5,1.2,14.0,133.0,130.43,104.11
2016,6,2,7,30,4.0,155.0,1.1,14.0,158.0,155.27,124.08
2016,6,2,7,45,6.5,171.5,1.05,14.5,175.5,173.43,138.11
2016,6,2,8,0,9.0,188.0,1.0,15.0,193.0,191.81,152.11
2016,6,2,8,15,13.5,209.5,0.95,15.5,218.0,216.97,171.32
2016,6,2,8,30,18.0,231.0,0.9,16.0,243.0,242.45,190.41
2016,6,2,8,45,30.5,266.0,0.85,16.5,288.0,295.49,230.54
2016,6,2,9,0,43.0,301.0,0.8,17.0,333.0,343.3,265.55
2016,6,2,9,15,43.5,317.5,0.75,17.0,351.0,361.6,278.08
2016,6,2,9,30,44.0,334.0,0.7,17.0,369.0,379.75,290.58
2016,6,2,9,45,52.0,357.5,0.7,17.5,400.5,412.06,313.22
2016,6,2,10,0,60.0,381.0,0.7,18.0,432.0,444.46,335.45
2016,6,2,10,15,62.5,396.0,0.7,18.0,450.5,462.61,347.73
2016,6,2,10,30,65.0,411.0,0.7,18.0,469.0,480.53,359.91
2016,6,2,10,45,98.0,437.0,0.75,18.5,527.0,539.81,401.8
2016,6,2,11,0,131.0,463.0,0.8,19.0,585.0,606.47,447.41
2016,6,2,11,15,127.0,469.0,0.85,19.0,589.0,607.34,447.29
2016,6,2,11,30,123.0,475.0,0.9,19.0,593.0,607.55,447.46
2016,6,2,11,45,126.0,475.5,0.95,19.5,596.5,608.49,447.67
2016,6,2,12,0,129.0,476.0,1.0,20.0,600.0,608.8,447.47
2016,6,2,12,15,184.0,476.5,1.05,20.0,653.5,659.33,484.13
2016,6,2,12,30,239.0,477.0,1.1,20.0,707.0,707.72,518.39
2016,6,2,12,45,265.5,465.5,1.2,20.0,719.0,717.93,526.68
2016,6,2,13,0,292.0,454.0,1.3,20.0,731.0,722.37,531.55
2016,6,2,13,15,275.5,450.0,1.4,20.0,707.5,693.31,512.48
2016,6,2,13,30,259.0,446.0,1.5,20.0,684.0,664.25,493.44
2016,6,2,13,45,272.5,430.5,1.6,20.0,675.0,649.72,485.14
2016,6,2,14,0,286.0,415.0,1.7,20.0,666.0,633.74,475.52
2016,6,2,14,15,239.5,408.0,1.75,20.0,614.0,577.7,435.63
2016,6,2,14,30,193.0,401.0,1.8,20.0,562.0,525.0,397.79
2016,6,2,14,45,227.5,377.0,1.9,20.0,558.5,516.21,393.36
2016,6,2,15,0,262.0,353.0,2.0,20.0,555.0,502.98,385.08
2016,6,2,15,15,220.0,338.0,2.05,19.5,501.5,450.65,346.92
2016,6,2,15,30,178.0,323.0,2.1,19.0,448.0,400.54,310.03
2016,6,2,15,45,147.5,300.0,2.15,19.0,399.5,353.03,274.18
2016,6,2,16,0,117.0,277.0,2.2,19.0,351.0,308.53,240.23
2016,6,2,16,15,126.5,255.0,2.2,18.5,329.0,284.52,222.09
2016,6,2,16,30,136.0,233.0,2.2,18.0,307.0,259.57,202.62
2016,6,2,16,45,264.0,193.0,2.25,18.0,318.5,251.46,192.99
2016,6,2,17,0,392.0,153.0,2.3,18.0,330.0,229.55,169.99
2016,6,2,17,15,529.5,114.5,2.25,17.5,322.0,200.43,139.19
2016,6,2,17,30,667.0,76.0,2.2,17.0,314.0,155.75,95.33
2016,6,2,17,45,617.0,70.0,2.2,17.0,263.5,108.48,60.58
2016,6,2,18,0,567.0,64.0,2.2,17.0,213.0,66.86,37.23
2016,6,2,18,15,493.5,56.0,2.1,16.5,165.5,39.54,29.3
2016,6,2,18,30,420.0,48.0,2.0,16.0,118.0,35.53,25.46
2016,6,2,18,45,307.5,37.0,1.95,15.5,79.0,28.34,18.54
2016,6,2,19,0,195.0,26.0,1.9,15.0,40.0,20.22,8.02
2016,6,2,19,15,97.5,13.0,1.9,15.0,20.0,12.78,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,5,15,147.0,17.5,1.1,14.0,33.5,44.27,11.61
2016,6,3,5,30,294.0,35.0,1.1,14.0,67.0,103.48,66.31
2016,6,3,5,45,387.5,45.0,1.1,14.5,110.0,154.46,109.72
2016,6,3,6,0,481.0,55.0,1.1,15.0,153.0,215.44,161.75
2016,6,3,6,15,452.5,73.5,1.0,15.0,186.0,250.8,195.49
2016,6,3,6,30,424.0,92.0,0.9,15.0,219.0,281.2,223.6
2016,6,3,6,45,469.5,98.5,0.85,15.5,263.5,331.27,265.23
2016,6,3,7,0,515.0,105.0,0.8,16.0,308.0,388.14,310.68
2016,6,3,7,15,635.0,96.0,0.75,16.5,381.0,471.68,375.38
2016,6,3,7,30,755.0,87.0,0.7,17.0,454.0,563.8,443.94
2016,6,3,7,45,760.5,90.5,0.65,17.5,493.5,605.28,472.39
2016,6,3,8,0,766.0,94.0,0.6,18.0,533.0,645.59,499.16
2016,6,3,8,15,630.5,155.5,0.55,18.5,537.0,644.87,493.45
2016,6,3,8,30,495.0,217.0,0.5,19.0,541.0,625.84,474.82
2016,6,3,8,45,680.0,160.5,0.5,19.5,638.0,737.19,553.56
2016,6,3,9,0,865.0,104.0,0.5,20.0,735.0,848.28,623.13
2016,6,3,9,15,688.5,191.5,0.45,20.5,710.5,820.04,599.73
2016,6,3,9,30,512.0,279.0,0.4,21.0,686.0,767.92,559.07
2016,6,3,9,45,713.0,191.5,0.4,21.5,784.0,876.9,631.98
2016,6,3,10,0,914.0,104.0,0.4,22.0,882.0,980.38,692.43
2016,6,3,10,15,727.0,218.0,0.55,22.0,849.0,943.89,670.69
2016,6,3,10,30,540.0,332.0,0.7,22.0,816.0,885.99,632.81
2016,6,3,10,45,735.5,220.5,0.85,22.0,896.0,970.48,693.39
2016,6,3,11,0,931.0,109.0,1.0,22.0,976.0,1044.36,740.25
2016,6,3,11,15,933.5,109.5,1.1,22.0,989.5,1049.83,744.09
2016,6,3,11,30,936.0,110.0,1.2,22.0,1003.0,1051.99,746.93
2016,6,3,11,45,936.5,110.5,1.35,22.0,1009.0,1048.83,747.47
2016,6,3,12,0,937.0,111.0,1.5,22.0,1015.0,1042.38,745.92
2016,6,3,12,15,936.5,111.0,1.6,22.0,1013.5,1031.2,740.57
2016,6,3,12,30,936.0,111.0,1.7,22.0,1012.0,1016.84,733.24
2016,6,3,12,45,925.5,116.5,1.8,22.0,1000.5,995.32,721.31
2016,6,3,13,0,915.0,122.0,1.9,22.0,989.0,971.09,707.58
2016,6,3,13,15,911.5,121.5,1.95,22.0,973.0,944.83,691.82
2016,6,3,13,30,908.0,121.0,2.0,22.0,957.0,915.93,674.23
2016,6,3,13,45,904.0,119.5,2.05,22.0,934.0,883.11,653.93
2016,6,3,14,0,900.0,118.0,2.1,22.0,911.0,847.96,631.88
2016,6,3,14,15,893.0,117.0,2.1,22.0,881.5,808.77,606.45
2016,6,3,14,30,886.0,116.0,2.1,22.0,852.0,767.77,579.56
2016,6,3,14,45,696.5,192.0,2.15,22.0,755.5,669.38,509.3
2016,6,3,15,0,507.0,268.0,2.2,22.0,659.0,584.34,445.34
2016,6,3,15,15,429.0,280.0,2.15,22.0,598.5,522.41,399.22
2016,6,3,15,30,351.0,292.0,2.1,22.0,538.0,468.14,358.07
2016,6,3,15,45,525.5,212.0,2.1,22.0,554.0,464.15,356.18
2016,6,3,16,0,700.0,132.0,2.1,22.0,570.0,443.65,339.43
2016,6,3,16,15,495.0,175.0,2.05,21.5,472.5,360.74,275.13
2016,6,3,16,30,290.0,218.0,2.0,21.0,375.0,299.34,228.55
2016,6,3,16,45,364.0,181.0,2.0,21.0,359.0,272.31,204.55
2016,6,3,17,0,438.0,144.0,2.0,21.0,343.0,234.0,169.97
2016,6,3,17,15,368.5,135.5,1.9,20.5,289.0,186.95,132.86
2016,6,3,17,30,299.0,127.0,1.8,20.0,235.0,151.21,106.16
2016,6,3,17,45,268.0,112.0,1.7,19.5,197.0,117.34,81.03
2016,6,3,18,0,237.0,97.0,1.6,19.0,159.0,86.91,61.11
2016,6,3,18,15,325.5,73.0,1.55,18.5,139.0,53.57,41.27
2016,6,3,18,30,414.0,49.0,1.5,18.0,119.0,36.34,25.96
2016,6,3,18,45,306.5,37.5,1.45,17.5,80.0,28.7,18.72
2016,6,3,19,0,199.0,26.0,1.4,17.0,41.0,20.18,8.29
2016,6,3,19,15,99.5,13.0,1.4,16.5,20.5,12.78,0.0
2016,6,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,14.5,0.9,15.0,14.5,13.99,1.12
2016,6,4,5,30,0.0,29.0,0.8,15.0,29.0,28.11,17.03
2016,6,4,5,45,0.0,48.0,0.75,15.0,48.0,47.26,33.83
2016,6,4,6,0,0.0,67.0,0.7,15.0,67.0,66.3,50.32
2016,6,4,6,15,7.0,86.0,0.7,15.0,88.0,87.79,68.57
2016,6,4,6,30,14.0,105.0,0.7,15.0,109.0,109.97,87.19
2016,6,4,6,45,19.5,124.5,0.7,15.5,131.5,132.66,105.74
2016,6,4,7,0,25.0,144.0,0.7,16.0,154.0,159.73,127.48
2016,6,4,7,15,82.5,174.5,0.75,16.0,213.5,225.17,180.61
2016,6,4,7,30,140.0,205.0,0.8,16.0,273.0,301.53,241.09
2016,6,4,7,45,94.0,218.0,0.85,16.0,266.0,284.85,226.48
2016,6,4,8,0,48.0,231.0,0.9,16.0,259.0,269.6,213.11
2016,6,4,8,15,57.0,256.0,0.95,16.0,291.5,303.95,239.53
2016,6,4,8,30,66.0,281.0,1.0,16.0,324.0,338.82,265.74
2016,6,4,8,45,71.5,303.5,1.05,16.5,353.0,368.63,287.17
2016,6,4,9,0,77.0,326.0,1.1,17.0,382.0,398.57,308.43
2016,6,4,9,15,77.0,344.5,1.1,17.0,403.5,419.49,323.01
2016,6,4,9,30,77.0,363.0,1.1,17.0,425.0,440.14,337.33
2016,6,4,9,45,45.0,310.0,1.1,17.0,346.5,355.7,273.5
2016,6,4,10,0,13.0,257.0,1.1,17.0,268.0,264.94,204.06
2016,6,4,10,15,19.0,299.0,1.15,17.0,316.0,312.89,240.84
2016,6,4,10,30,25.0,341.0,1.2,17.0,364.0,368.56,282.1
2016,6,4,10,45,167.0,390.5,1.25,17.0,546.0,567.32,431.14
2016,6,4,11,0,309.0,440.0,1.3,17.0,728.0,767.09,571.1
2016,6,4,11,15,195.0,449.0,1.3,17.0,632.0,654.68,488.38
2016,6,4,11,30,81.0,458.0,1.3,17.0,536.0,541.43,405.81
2016,6,4,11,45,125.5,472.5,1.35,17.5,593.5,604.9,452.28
2016,6,4,12,0,170.0,487.0,1.4,18.0,651.0,660.49,490.99
2016,6,4,12,15,163.0,486.0,1.4,18.0,643.5,648.34,481.82
2016,6,4,12,30,156.0,485.0,1.4,18.0,636.0,635.68,472.97
2016,6,4,12,45,94.5,436.5,1.4,18.5,528.0,520.12,389.78
2016,6,4,13,0,33.0,388.0,1.4,19.0,420.0,411.56,310.03
2016,6,4,13,15,66.0,417.5,1.4,19.0,479.5,467.94,352.79
2016,6,4,13,30,99.0,447.0,1.4,19.0,539.0,521.95,392.1
2016,6,4,13,45,281.5,396.0,1.45,19.0,646.5,624.55,470.51
2016,6,4,14,0,464.0,345.0,1.5,19.0,754.0,712.91,536.25
2016,6,4,14,15,343.0,371.5,1.5,19.0,669.0,624.06,470.76
2016,6,4,14,30,222.0,398.0,1.5,19.0,584.0,543.95,411.81
2016,6,4,14,45,178.5,381.5,1.5,19.0,527.0,486.55,370.49
2016,6,4,15,0,135.0,365.0,1.5,19.0,470.0,432.52,330.84
2016,6,4,15,15,138.0,345.0,1.5,19.0,447.0,407.38,312.99
2016,6,4,15,30,141.0,325.0,1.5,19.0,424.0,381.89,294.4
2016,6,4,15,45,104.5,296.0,1.55,19.0,367.0,329.97,255.36
2016,6,4,16,0,68.0,267.0,1.6,19.0,310.0,279.8,217.35
2016,6,4,16,15,37.5,221.0,1.6,18.5,245.0,221.09,172.6
2016,6,4,16,30,7.0,175.0,1.6,18.0,180.0,168.41,131.94
2016,6,4,16,45,3.5,153.5,1.65,18.0,156.0,146.55,114.95
2016,6,4,17,0,0.0,132.0,1.7,18.0,132.0,125.18,98.1
2016,6,4,17,15,0.0,112.5,1.7,17.5,112.5,106.8,83.55
2016,6,4,17,30,0.0,93.0,1.7,17.0,93.0,88.54,68.81
2016,6,4,17,45,265.0,80.0,1.7,16.5,150.5,87.26,57.13
2016,6,4,18,0,530.0,67.0,1.7,16.0,208.0,69.78,39.96
2016,6,4,18,15,460.0,58.5,1.65,15.5,162.0,41.51,31.19
2016,6,4,18,30,390.0,50.0,1.6,15.0,116.0,37.14,27.04
2016,6,4,18,45,292.0,38.0,1.55,15.0,78.5,29.06,19.29
2016,6,4,19,0,194.0,26.0,1.5,15.0,41.0,20.14,8.71
2016,6,4,19,15,97.0,13.0,1.55,14.5,20.5,12.78,0.0
2016,6,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,21.5,4.0,1.55,12.5,4.5,0.0,0.0
2016,6,5,5,0,43.0,8.0,1.6,13.0,9.0,12.08,0.0
2016,6,5,5,15,164.5,21.5,1.65,13.0,38.0,50.54,15.34
2016,6,5,5,30,286.0,35.0,1.7,13.0,67.0,101.84,65.73
2016,6,5,5,45,376.5,45.0,1.8,13.5,109.0,151.61,108.41
2016,6,5,6,0,467.0,55.0,1.9,14.0,151.0,211.04,159.68
2016,6,5,6,15,257.5,84.0,1.85,14.0,139.5,185.53,146.61
2016,6,5,6,30,48.0,113.0,1.8,14.0,128.0,135.61,108.76
2016,6,5,6,45,56.0,134.0,1.8,14.0,154.0,163.31,132.15
2016,6,5,7,0,64.0,155.0,1.8,14.0,180.0,191.73,155.59
2016,6,5,7,15,146.0,177.0,1.8,14.0,245.0,268.78,219.01
2016,6,5,7,30,228.0,199.0,1.8,14.0,310.0,354.49,287.97
2016,6,5,7,45,145.0,218.5,1.8,14.5,292.0,324.75,261.8
2016,6,5,8,0,62.0,238.0,1.8,15.0,274.0,286.86,229.08
2016,6,5,8,15,72.0,263.0,1.85,15.0,307.5,322.5,256.86
2016,6,5,8,30,82.0,288.0,1.9,15.0,341.0,358.72,284.42
2016,6,5,8,45,76.0,305.5,2.0,15.5,357.5,374.37,295.0
2016,6,5,9,0,70.0,323.0,2.1,16.0,374.0,389.39,305.09
2016,6,5,9,15,100.5,351.0,2.15,16.0,428.5,446.95,348.85
2016,6,5,9,30,131.0,379.0,2.2,16.0,483.0,513.74,398.44
2016,6,5,9,45,122.5,394.5,2.3,16.5,495.0,524.34,404.34
2016,6,5,10,0,114.0,410.0,2.4,17.0,507.0,534.03,409.93
2016,6,5,10,15,207.5,415.5,2.4,17.0,599.5,630.83,482.6
2016,6,5,10,30,301.0,421.0,2.4,17.0,692.0,737.41,559.49
2016,6,5,10,45,249.5,443.0,2.45,17.0,671.0,710.91,537.95
2016,6,5,11,0,198.0,465.0,2.5,17.0,650.0,675.21,511.0
2016,6,5,11,15,183.5,473.0,2.5,17.0,646.0,667.88,505.19
2016,6,5,11,30,169.0,481.0,2.5,17.0,642.0,659.64,498.57
2016,6,5,11,45,235.0,472.0,2.5,17.0,698.0,713.56,538.78
2016,6,5,12,0,301.0,463.0,2.5,17.0,754.0,771.09,580.36
2016,6,5,12,15,244.5,474.0,2.45,17.0,710.5,720.7,542.62
2016,6,5,12,30,188.0,485.0,2.4,17.0,667.0,666.61,502.89
2016,6,5,12,45,208.0,478.0,2.4,17.5,677.0,672.66,507.41
2016,6,5,13,0,228.0,471.0,2.4,18.0,687.0,677.28,510.46
2016,6,5,13,15,175.0,463.0,2.4,18.0,627.5,613.38,463.87
2016,6,5,13,30,122.0,455.0,2.4,18.0,568.0,551.68,418.67
2016,6,5,13,45,148.0,445.0,2.4,18.0,578.5,557.67,424.53
2016,6,5,14,0,174.0,435.0,2.4,18.0,589.0,561.67,428.48
2016,6,5,14,15,120.0,406.0,2.45,18.0,511.0,483.37,370.55
2016,6,5,14,30,66.0,377.0,2.5,18.0,433.0,409.39,315.18
2016,6,5,14,45,78.5,367.0,2.55,18.0,430.5,404.16,312.41
2016,6,5,15,0,91.0,357.0,2.6,18.0,428.0,397.7,308.31
2016,6,5,15,15,70.0,325.5,2.65,18.0,378.5,349.83,272.14
2016,6,5,15,30,49.0,294.0,2.7,18.0,329.0,304.1,237.35
2016,6,5,15,45,33.5,257.5,2.75,18.0,281.0,258.94,202.7
2016,6,5,16,0,18.0,221.0,2.8,18.0,233.0,218.2,171.12
2016,6,5,16,15,9.5,191.0,2.8,17.5,198.0,185.33,145.78
2016,6,5,16,30,1.0,161.0,2.8,17.0,163.0,153.5,120.93
2016,6,5,16,45,0.5,141.5,2.85,17.0,142.5,134.76,106.12
2016,6,5,17,0,0.0,122.0,2.9,17.0,122.0,116.16,91.25
2016,6,5,17,15,0.0,98.0,2.85,16.5,98.0,93.74,73.14
2016,6,5,17,30,0.0,74.0,2.8,16.0,74.0,71.37,54.76
2016,6,5,17,45,0.0,62.0,2.8,16.0,62.0,59.92,45.2
2016,6,5,18,0,0.0,50.0,2.8,16.0,50.0,48.3,35.36
2016,6,5,18,15,207.0,49.5,2.7,15.5,85.5,35.22,25.63
2016,6,5,18,30,414.0,49.0,2.6,15.0,121.0,36.1,26.13
2016,6,5,18,45,310.0,38.0,2.55,15.0,82.0,28.95,19.22
2016,6,5,19,0,206.0,27.0,2.5,15.0,43.0,20.93,9.57
2016,6,5,19,15,103.0,13.5,2.5,14.5,21.5,13.27,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,23.0,4.0,2.45,13.0,4.5,0.0,0.0
2016,6,6,5,0,46.0,8.0,2.5,13.0,9.0,12.38,0.0
2016,6,6,5,15,163.0,21.0,2.5,13.0,37.0,49.76,15.4
2016,6,6,5,30,280.0,34.0,2.5,13.0,65.0,99.58,64.22
2016,6,6,5,45,366.5,43.5,2.5,13.5,105.5,147.43,105.45
2016,6,6,6,0,453.0,53.0,2.5,14.0,146.0,204.52,154.95
2016,6,6,6,15,226.5,69.0,2.45,14.0,115.5,162.14,127.99
2016,6,6,6,30,0.0,85.0,2.4,14.0,85.0,83.31,65.27
2016,6,6,6,45,0.0,102.5,2.4,14.5,102.5,100.68,79.79
2016,6,6,7,0,0.0,120.0,2.4,15.0,120.0,118.05,93.9
2016,6,6,7,15,3.5,140.0,2.4,15.0,142.0,139.96,111.77
2016,6,6,7,30,7.0,160.0,2.4,15.0,164.0,162.19,129.69
2016,6,6,7,45,6.5,170.0,2.4,15.5,174.0,171.84,136.83
2016,6,6,8,0,6.0,180.0,2.4,16.0,184.0,181.48,143.88
2016,6,6,8,15,7.0,190.0,2.4,16.0,194.5,192.21,152.07
2016,6,6,8,30,8.0,200.0,2.4,16.0,205.0,203.02,160.28
2016,6,6,8,45,10.5,218.0,2.45,16.0,225.5,223.22,175.98
2016,6,6,9,0,13.0,236.0,2.5,16.0,246.0,243.57,191.66
2016,6,6,9,15,17.5,263.5,2.5,16.0,277.5,275.41,216.23
2016,6,6,9,30,22.0,291.0,2.5,16.0,309.0,307.45,240.66
2016,6,6,9,45,20.0,293.0,2.55,16.5,310.0,307.73,239.87
2016,6,6,10,0,18.0,295.0,2.6,17.0,311.0,307.89,239.14
2016,6,6,10,15,25.5,329.5,2.6,17.0,352.5,357.46,276.78
2016,6,6,10,30,33.0,364.0,2.6,17.0,394.0,400.15,308.59
2016,6,6,10,45,76.5,412.5,2.65,17.0,483.5,492.9,378.6
2016,6,6,11,0,120.0,461.0,2.7,17.0,573.0,593.26,452.1
2016,6,6,11,15,95.5,456.0,2.65,17.0,546.5,555.27,422.82
2016,6,6,11,30,71.0,451.0,2.6,17.0,520.0,524.21,399.21
2016,6,6,11,45,62.0,443.5,2.6,17.0,503.5,505.87,385.59
2016,6,6,12,0,53.0,436.0,2.6,17.0,487.0,487.42,371.8
2016,6,6,12,15,135.0,459.5,2.6,17.0,589.5,594.33,452.43
2016,6,6,12,30,217.0,483.0,2.6,17.0,692.0,692.66,524.13
2016,6,6,12,45,136.5,457.0,2.6,17.0,588.5,584.11,443.91
2016,6,6,13,0,56.0,431.0,2.6,17.0,485.0,475.29,362.82
2016,6,6,13,15,69.5,435.5,2.6,17.0,501.0,488.77,373.94
2016,6,6,13,30,83.0,440.0,2.6,17.0,517.0,501.21,383.65
2016,6,6,13,45,65.5,412.0,2.6,17.0,472.0,454.91,349.3
2016,6,6,14,0,48.0,384.0,2.6,17.0,427.0,409.86,315.82
2016,6,6,14,15,56.0,379.5,2.6,17.0,427.5,408.36,315.49
2016,6,6,14,30,64.0,375.0,2.6,17.0,428.0,406.08,314.37
2016,6,6,14,45,251.0,336.0,2.65,17.0,532.0,494.5,385.87
2016,6,6,15,0,438.0,297.0,2.7,17.0,636.0,567.15,442.87
2016,6,6,15,15,281.0,311.0,2.7,16.5,524.5,462.64,362.38
2016,6,6,15,30,124.0,325.0,2.7,16.0,413.0,372.61,292.54
2016,6,6,15,45,84.5,289.5,2.75,16.0,348.0,314.11,247.57
2016,6,6,16,0,45.0,254.0,2.8,16.0,283.0,257.76,203.68
2016,6,6,16,15,70.0,243.0,2.85,16.0,284.0,254.08,201.14
2016,6,6,16,30,95.0,232.0,2.9,16.0,285.0,247.63,195.78
2016,6,6,16,45,51.0,191.5,2.95,16.0,219.5,191.89,151.77
2016,6,6,17,0,7.0,151.0,3.0,16.0,154.0,144.0,114.22
2016,6,6,17,15,3.5,119.5,3.0,15.5,121.0,113.81,89.96
2016,6,6,17,30,0.0,88.0,3.0,15.0,88.0,84.1,65.67
2016,6,6,17,45,0.0,74.0,3.0,15.0,74.0,70.88,54.64
2016,6,6,18,0,0.0,60.0,3.0,15.0,60.0,57.73,43.49
2016,6,6,18,15,0.0,46.5,2.95,14.5,46.5,44.92,34.36
2016,6,6,18,30,0.0,33.0,2.9,14.0,33.0,31.86,22.51
2016,6,6,18,45,0.0,22.5,2.9,14.0,22.5,21.71,13.1
2016,6,6,19,0,0.0,12.0,2.9,14.0,12.0,11.57,2.94
2016,6,6,19,15,0.0,6.0,2.9,13.5,6.0,5.9,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,15.0,4.5,2.35,13.5,4.5,0.0,0.0
2016,6,7,5,0,30.0,9.0,2.4,14.0,9.0,11.79,0.0
2016,6,7,5,15,139.0,23.0,2.4,14.0,37.0,48.41,15.59
2016,6,7,5,30,248.0,37.0,2.4,14.0,65.0,95.46,61.91
2016,6,7,5,45,340.0,47.5,2.45,14.0,106.0,144.7,103.83
2016,6,7,6,0,432.0,58.0,2.5,14.0,147.0,203.17,154.31
2016,6,7,6,15,251.5,87.0,2.45,14.0,142.0,186.54,147.75
2016,6,7,6,30,71.0,116.0,2.4,14.0,137.0,148.36,119.39
2016,6,7,6,45,81.0,137.0,2.35,14.5,165.5,178.15,144.35
2016,6,7,7,0,91.0,158.0,2.3,15.0,194.0,208.82,169.39
2016,6,7,7,15,58.5,169.0,2.25,15.0,193.0,205.56,166.13
2016,6,7,7,30,26.0,180.0,2.2,15.0,192.0,194.45,156.15
2016,6,7,7,45,116.0,214.0,2.15,15.5,279.5,300.74,242.47
2016,6,7,8,0,206.0,248.0,2.1,16.0,367.0,404.41,323.7
2016,6,7,8,15,303.5,250.0,2.1,16.0,441.0,493.01,392.36
2016,6,7,8,30,401.0,252.0,2.1,16.0,515.0,589.09,464.9
2016,6,7,8,45,251.5,293.5,2.15,16.0,462.5,518.79,407.67
2016,6,7,9,0,102.0,335.0,2.2,16.0,410.0,429.16,335.65
2016,6,7,9,15,98.5,353.0,2.25,16.0,428.5,447.21,348.96
2016,6,7,9,30,95.0,371.0,2.3,16.0,447.0,464.73,361.23
2016,6,7,9,45,215.0,377.0,2.35,16.5,557.5,591.43,457.24
2016,6,7,10,0,335.0,383.0,2.4,17.0,668.0,722.77,552.28
2016,6,7,10,15,265.0,413.0,2.45,17.0,643.5,691.36,526.2
2016,6,7,10,30,195.0,443.0,2.5,17.0,619.0,648.88,493.46
2016,6,7,10,45,177.5,454.5,2.6,17.0,617.5,644.15,489.67
2016,6,7,11,0,160.0,466.0,2.7,17.0,616.0,638.29,484.81
2016,6,7,11,15,193.5,470.5,2.75,17.0,654.0,675.27,512.19
2016,6,7,11,30,227.0,475.0,2.8,17.0,692.0,711.52,538.57
2016,6,7,11,45,134.5,446.5,2.85,17.0,576.0,587.39,447.18
2016,6,7,12,0,42.0,418.0,2.9,17.0,460.0,458.32,350.31
2016,6,7,12,15,55.0,435.0,2.9,17.0,489.0,486.27,371.95
2016,6,7,12,30,68.0,452.0,2.9,17.0,518.0,513.43,392.15
2016,6,7,12,45,78.0,455.5,2.95,17.0,530.5,523.4,399.85
2016,6,7,13,0,88.0,459.0,3.0,17.0,543.0,532.63,407.12
2016,6,7,13,15,81.5,446.5,3.0,17.0,523.5,510.42,390.83
2016,6,7,13,30,75.0,434.0,3.0,17.0,504.0,488.4,374.8
2016,6,7,13,45,68.0,417.5,3.05,17.0,479.5,462.37,355.84
2016,6,7,14,0,61.0,401.0,3.1,17.0,455.0,436.75,337.08
2016,6,7,14,15,66.0,391.0,3.1,17.0,447.5,427.11,330.49
2016,6,7,14,30,71.0,381.0,3.1,17.0,440.0,416.97,323.42
2016,6,7,14,45,63.5,358.5,3.15,17.0,410.0,385.88,300.25
2016,6,7,15,0,56.0,336.0,3.2,17.0,380.0,355.49,277.49
2016,6,7,15,15,48.5,311.5,3.2,16.5,348.0,324.01,254.14
2016,6,7,15,30,41.0,287.0,3.2,16.0,316.0,293.35,231.14
2016,6,7,15,45,37.5,266.0,3.2,16.0,291.5,268.78,212.29
2016,6,7,16,0,34.0,245.0,3.2,16.0,267.0,244.67,193.63
2016,6,7,16,15,22.0,213.0,3.15,16.0,226.5,210.67,166.92
2016,6,7,16,30,10.0,181.0,3.1,16.0,186.0,175.04,138.74
2016,6,7,16,45,5.0,161.5,3.1,16.0,164.0,154.31,122.41
2016,6,7,17,0,0.0,142.0,3.1,16.0,142.0,134.21,106.46
2016,6,7,17,15,0.0,106.0,3.1,15.5,106.0,101.02,79.48
2016,6,7,17,30,0.0,70.0,3.1,15.0,70.0,67.67,51.85
2016,6,7,17,45,0.0,59.0,3.1,15.0,59.0,57.01,42.93
2016,6,7,18,0,0.0,48.0,3.1,15.0,48.0,46.37,33.87
2016,6,7,18,15,182.0,51.5,3.0,14.5,83.5,36.62,27.01
2016,6,7,18,30,364.0,55.0,2.9,14.0,119.0,40.93,30.52
2016,6,7,18,45,265.5,42.0,2.85,14.0,81.0,31.94,21.95
2016,6,7,19,0,167.0,29.0,2.8,14.0,43.0,22.51,11.3
2016,6,7,19,15,83.5,14.5,2.8,14.0,21.5,14.25,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.0,2.85,13.0,1.0,0.0,0.0
2016,6,8,5,0,0.0,2.0,2.9,13.0,2.0,1.97,0.0
2016,6,8,5,15,0.0,7.5,2.95,13.0,7.5,7.23,0.0
2016,6,8,5,30,0.0,13.0,3.0,13.0,13.0,12.53,4.54
2016,6,8,5,45,0.0,21.5,3.15,13.5,21.5,20.74,11.8
2016,6,8,6,0,0.0,30.0,3.3,14.0,30.0,28.95,18.98
2016,6,8,6,15,0.0,39.5,3.35,14.0,39.5,38.14,26.98
2016,6,8,6,30,0.0,49.0,3.4,14.0,49.0,47.33,34.88
2016,6,8,6,45,0.0,58.5,3.5,14.0,58.5,56.53,42.68
2016,6,8,7,0,0.0,68.0,3.6,14.0,68.0,65.73,50.37
2016,6,8,7,15,22.0,129.0,3.65,14.0,140.0,142.32,114.73
2016,6,8,7,30,44.0,190.0,3.7,14.0,212.0,220.91,179.33
2016,6,8,7,45,31.0,196.5,3.75,14.0,213.0,220.32,177.96
2016,6,8,8,0,18.0,203.0,3.8,14.0,214.0,213.39,171.5
2016,6,8,8,15,78.5,250.0,3.8,14.0,301.0,313.22,252.9
2016,6,8,8,30,139.0,297.0,3.8,14.0,388.0,419.52,337.06
2016,6,8,8,45,114.0,314.0,3.85,14.5,392.0,421.5,336.06
2016,6,8,9,0,89.0,331.0,3.9,15.0,396.0,413.84,328.04
2016,6,8,9,15,129.5,355.5,3.9,15.0,456.0,484.7,382.84
2016,6,8,9,30,170.0,380.0,3.9,15.0,516.0,549.8,432.15
2016,6,8,9,45,276.0,371.5,3.9,15.0,602.5,649.97,509.09
2016,6,8,10,0,382.0,363.0,3.9,15.0,689.0,746.15,581.27
2016,6,8,10,15,316.5,398.5,3.9,15.0,674.0,725.78,562.79
2016,6,8,10,30,251.0,434.0,3.9,15.0,659.0,701.84,542.42
2016,6,8,10,45,232.0,448.5,3.9,15.5,660.5,691.81,533.14
2016,6,8,11,0,213.0,463.0,3.9,16.0,662.0,687.99,528.21
2016,6,8,11,15,216.0,469.5,3.95,16.0,674.0,696.74,534.39
2016,6,8,11,30,219.0,476.0,4.0,16.0,686.0,704.53,539.86
2016,6,8,11,45,316.0,443.5,4.05,16.0,748.0,771.12,590.99
2016,6,8,12,0,413.0,411.0,4.1,16.0,810.0,833.86,638.36
2016,6,8,12,15,416.0,409.5,4.1,15.5,811.0,828.0,635.02
2016,6,8,12,30,419.0,408.0,4.1,15.0,812.0,820.48,631.01
2016,6,8,12,45,426.0,401.5,4.1,15.0,809.5,810.28,624.15
2016,6,8,13,0,433.0,395.0,4.1,15.0,807.0,798.41,616.14
2016,6,8,13,15,488.5,371.0,4.05,15.0,828.0,811.93,627.54
2016,6,8,13,30,544.0,347.0,4.0,15.0,849.0,821.36,635.73
2016,6,8,13,45,504.5,346.5,4.0,15.0,803.0,768.11,596.83
2016,6,8,14,0,465.0,346.0,4.0,15.0,757.0,715.87,558.59
2016,6,8,14,15,515.0,314.5,3.95,15.0,756.5,705.73,552.92
2016,6,8,14,30,565.0,283.0,3.9,15.0,756.0,690.91,543.28
2016,6,8,14,45,523.5,281.0,3.85,15.0,704.5,634.48,500.57
2016,6,8,15,0,482.0,279.0,3.8,15.0,653.0,580.32,459.21
2016,6,8,15,15,506.0,253.0,3.8,15.0,627.5,547.0,434.31
2016,6,8,15,30,530.0,227.0,3.8,15.0,602.0,510.83,406.4
2016,6,8,15,45,413.0,246.0,3.8,15.0,527.0,439.35,349.2
2016,6,8,16,0,296.0,265.0,3.8,15.0,452.0,380.37,301.79
2016,6,8,16,15,338.0,233.5,3.8,15.0,431.0,352.51,278.81
2016,6,8,16,30,380.0,202.0,3.8,15.0,410.0,320.36,251.16
2016,6,8,16,45,391.0,178.5,3.8,15.0,374.5,277.89,214.63
2016,6,8,17,0,402.0,155.0,3.8,15.0,339.0,237.12,178.73
2016,6,8,17,15,239.5,149.0,3.75,14.5,255.0,178.09,134.4
2016,6,8,17,30,77.0,143.0,3.7,14.0,171.0,139.9,109.27
2016,6,8,17,45,66.5,122.5,3.7,14.0,144.0,115.39,89.54
2016,6,8,18,0,56.0,102.0,3.7,14.0,117.0,92.27,71.27
2016,6,8,18,15,44.0,81.5,3.55,14.0,92.0,71.31,57.79
2016,6,8,18,30,32.0,61.0,3.4,14.0,67.0,54.45,42.39
2016,6,8,18,45,16.0,43.0,3.3,14.0,46.0,39.12,28.15
2016,6,8,19,0,0.0,25.0,3.2,14.0,25.0,23.88,12.55
2016,6,8,19,15,0.0,12.5,3.15,13.5,12.5,12.29,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,4,45,15.0,4.5,3.0,13.0,5.0,0.0,0.0
2016,6,9,5,0,30.0,9.0,3.1,13.0,10.0,11.78,0.0
2016,6,9,5,15,142.5,23.5,3.25,13.0,38.0,49.45,16.54
2016,6,9,5,30,255.0,38.0,3.4,13.0,66.0,97.84,63.85
2016,6,9,5,45,345.5,48.5,3.6,13.5,107.5,146.92,105.79
2016,6,9,6,0,436.0,59.0,3.8,14.0,149.0,205.18,156.18
2016,6,9,6,15,246.5,87.0,3.8,14.0,140.5,184.55,146.5
2016,6,9,6,30,57.0,115.0,3.8,14.0,132.0,141.39,113.85
2016,6,9,6,45,66.0,135.5,3.8,14.5,159.0,169.45,137.41
2016,6,9,7,0,75.0,156.0,3.8,15.0,186.0,198.32,161.11
2016,6,9,7,15,42.5,160.0,3.75,15.0,177.0,186.79,151.04
2016,6,9,7,30,10.0,164.0,3.7,15.0,168.0,168.1,134.76
2016,6,9,7,45,27.5,196.5,3.7,15.0,211.5,218.0,175.42
2016,6,9,8,0,45.0,229.0,3.7,15.0,255.0,265.17,213.19
2016,6,9,8,15,73.5,261.0,3.65,15.0,307.5,321.27,257.83
2016,6,9,8,30,102.0,293.0,3.6,15.0,360.0,379.4,303.33
2016,6,9,8,45,67.0,289.5,3.55,15.5,334.5,349.81,277.79
2016,6,9,9,0,32.0,286.0,3.5,16.0,309.0,317.87,250.65
2016,6,9,9,15,33.0,302.5,3.45,16.0,328.0,336.32,264.5
2016,6,9,9,30,34.0,319.0,3.4,16.0,347.0,354.68,278.05
2016,6,9,9,45,47.5,350.5,3.4,16.0,391.0,400.26,312.79
2016,6,9,10,0,61.0,382.0,3.4,16.0,435.0,446.17,347.27
2016,6,9,10,15,75.5,405.5,3.35,16.0,473.0,484.84,375.96
2016,6,9,10,30,90.0,429.0,3.3,16.0,511.0,523.56,404.4
2016,6,9,10,45,59.5,398.0,3.3,16.0,453.0,460.97,356.4
2016,6,9,11,0,29.0,367.0,3.3,16.0,395.0,398.08,308.03
2016,6,9,11,15,46.5,405.5,3.3,16.0,450.5,454.23,350.81
2016,6,9,11,30,64.0,444.0,3.3,16.0,506.0,509.99,392.25
2016,6,9,11,45,67.0,444.0,3.35,16.0,509.0,511.35,393.08
2016,6,9,12,0,70.0,444.0,3.4,16.0,512.0,512.36,393.97
2016,6,9,12,15,61.5,439.5,3.45,16.0,499.0,497.18,382.48
2016,6,9,12,30,53.0,435.0,3.5,16.0,486.0,481.96,371.04
2016,6,9,12,45,102.5,456.0,3.55,16.0,554.0,547.21,421.32
2016,6,9,13,0,152.0,477.0,3.6,16.0,622.0,612.89,470.76
2016,6,9,13,15,86.5,404.0,3.65,16.0,486.5,473.42,366.35
2016,6,9,13,30,21.0,331.0,3.7,16.0,351.0,339.3,263.54
2016,6,9,13,45,53.0,375.0,3.75,16.0,423.0,408.73,318.2
2016,6,9,14,0,85.0,419.0,3.8,16.0,495.0,473.63,368.01
2016,6,9,14,15,66.5,389.5,3.8,16.0,448.0,426.18,331.86
2016,6,9,14,30,48.0,360.0,3.8,16.0,401.0,380.26,296.98
2016,6,9,14,45,78.5,361.5,3.85,16.0,425.0,399.34,312.97
2016,6,9,15,0,109.0,363.0,3.9,16.0,449.0,415.49,326.29
2016,6,9,15,15,146.0,345.0,3.95,16.0,453.0,413.06,325.46
2016,6,9,15,30,183.0,327.0,4.0,16.0,457.0,408.39,322.6
2016,6,9,15,45,495.0,213.5,4.05,16.0,533.5,453.02,359.97
2016,6,9,16,0,807.0,100.0,4.1,16.0,610.0,471.36,372.89
2016,6,9,16,15,787.5,97.0,4.1,15.5,562.5,418.12,327.83
2016,6,9,16,30,768.0,94.0,4.1,15.0,515.0,366.09,282.77
2016,6,9,16,45,742.5,90.0,4.15,15.0,466.0,312.69,235.32
2016,6,9,17,0,717.0,86.0,4.2,15.0,417.0,261.59,189.3
2016,6,9,17,15,683.5,81.5,4.2,14.5,366.5,207.94,142.12
2016,6,9,17,30,650.0,77.0,4.2,14.0,316.0,160.52,101.61
2016,6,9,17,45,604.5,71.0,4.2,14.0,267.0,114.3,65.98
2016,6,9,18,0,559.0,65.0,4.2,14.0,218.0,73.18,40.75
2016,6,9,18,15,492.0,57.5,4.1,14.0,172.0,40.15,30.2
2016,6,9,18,30,425.0,50.0,4.0,14.0,126.0,36.62,26.74
2016,6,9,18,45,329.0,39.0,3.95,14.0,87.0,29.51,19.9
2016,6,9,19,0,233.0,28.0,3.9,14.0,48.0,21.9,11.23
2016,6,9,19,15,116.5,14.0,3.85,13.5,24.0,10.89,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,32.5,5.0,3.3,13.0,5.5,0.0,0.0
2016,6,10,5,0,65.0,10.0,3.4,13.0,11.0,16.18,0.0
2016,6,10,5,15,192.5,21.5,3.55,13.0,40.0,55.33,18.39
2016,6,10,5,30,320.0,33.0,3.7,13.0,69.0,106.31,68.22
2016,6,10,5,45,400.5,42.5,3.85,13.5,110.0,154.64,110.43
2016,6,10,6,0,481.0,52.0,4.0,14.0,151.0,211.55,160.42
2016,6,10,6,15,458.5,70.0,4.05,14.0,185.0,248.59,196.42
2016,6,10,6,30,436.0,88.0,4.1,14.0,219.0,280.97,227.2
2016,6,10,6,45,467.0,98.5,4.2,14.5,262.5,329.16,269.01
2016,6,10,7,0,498.0,109.0,4.3,15.0,306.0,379.91,311.82
2016,6,10,7,15,579.0,104.0,4.3,15.0,363.5,447.55,368.05
2016,6,10,7,30,660.0,99.0,4.3,15.0,421.0,518.84,426.16
2016,6,10,7,45,655.5,114.5,4.3,15.5,462.5,562.69,459.57
2016,6,10,8,0,651.0,130.0,4.3,16.0,504.0,604.67,490.61
2016,6,10,8,15,653.0,144.5,4.3,16.0,546.5,648.39,523.21
2016,6,10,8,30,655.0,159.0,4.3,16.0,589.0,690.55,553.96
2016,6,10,8,45,746.0,134.0,4.3,16.0,654.5,758.52,603.53
2016,6,10,9,0,837.0,109.0,4.3,16.0,720.0,828.59,652.94
2016,6,10,9,15,848.5,111.0,4.25,16.0,759.0,865.51,677.42
2016,6,10,9,30,860.0,113.0,4.2,16.0,798.0,900.51,700.6
2016,6,10,9,45,678.0,215.0,4.2,16.5,768.5,868.24,674.93
2016,6,10,10,0,496.0,317.0,4.2,17.0,739.0,813.19,628.34
2016,6,10,10,15,448.5,347.0,4.2,17.0,738.5,806.15,621.24
2016,6,10,10,30,401.0,377.0,4.2,17.0,738.0,795.59,611.34
2016,6,10,10,45,384.5,395.5,4.25,17.0,747.5,794.9,609.94
2016,6,10,11,0,368.0,414.0,4.3,17.0,757.0,798.82,611.69
2016,6,10,11,15,275.5,447.0,4.3,17.0,706.0,739.77,565.96
2016,6,10,11,30,183.0,480.0,4.3,17.0,655.0,672.6,514.32
2016,6,10,11,45,191.0,483.0,4.3,17.0,667.0,680.93,520.75
2016,6,10,12,0,199.0,486.0,4.3,17.0,679.0,688.31,526.13
2016,6,10,12,15,178.5,486.0,4.3,17.0,659.0,663.7,507.59
2016,6,10,12,30,158.0,486.0,4.3,17.0,639.0,638.82,488.99
2016,6,10,12,45,312.5,438.5,4.3,17.0,737.5,736.5,565.22
2016,6,10,13,0,467.0,391.0,4.3,17.0,836.0,826.5,633.56
2016,6,10,13,15,673.0,265.0,4.3,17.0,894.0,876.42,675.62
2016,6,10,13,30,879.0,139.0,4.3,17.0,952.0,911.08,700.91
2016,6,10,13,45,875.5,137.0,4.3,17.0,930.0,879.35,678.94
2016,6,10,14,0,872.0,135.0,4.3,17.0,908.0,845.34,655.73
2016,6,10,14,15,685.0,221.0,4.3,16.5,816.0,750.52,587.93
2016,6,10,14,30,498.0,307.0,4.3,16.0,724.0,664.44,521.3
2016,6,10,14,45,533.0,278.0,4.3,16.0,708.0,639.21,503.9
2016,6,10,15,0,568.0,249.0,4.3,16.0,692.0,610.19,482.84
2016,6,10,15,15,522.5,248.5,4.3,16.0,639.0,553.95,439.23
2016,6,10,15,30,477.0,248.0,4.3,16.0,586.0,500.84,397.53
2016,6,10,15,45,638.5,179.5,4.3,16.0,601.5,497.15,395.03
2016,6,10,16,0,800.0,111.0,4.3,16.0,617.0,479.09,379.0
2016,6,10,16,15,780.0,107.5,4.3,15.5,569.5,425.51,333.93
2016,6,10,16,30,760.0,104.0,4.3,15.0,522.0,373.2,288.77
2016,6,10,16,45,735.0,99.5,4.3,15.0,472.0,317.11,239.22
2016,6,10,17,0,710.0,95.0,4.3,15.0,422.0,265.8,193.07
2016,6,10,17,15,674.5,90.0,4.25,14.5,371.5,214.31,147.78
2016,6,10,17,30,639.0,85.0,4.2,14.0,321.0,166.58,107.16
2016,6,10,17,45,589.0,78.5,4.2,14.0,270.5,120.01,71.35
2016,6,10,18,0,539.0,72.0,4.2,14.0,220.0,79.07,46.03
2016,6,10,18,15,468.5,63.5,4.0,13.5,173.5,45.38,34.93
2016,6,10,18,30,398.0,55.0,3.8,13.0,127.0,41.22,30.94
2016,6,10,18,45,294.0,43.0,3.65,13.0,87.5,32.64,22.74
2016,6,10,19,0,190.0,31.0,3.5,13.0,48.0,24.07,13.15
2016,6,10,19,15,95.0,15.5,3.4,13.0,24.0,12.11,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.5,1.95,12.0,3.5,0.0,0.0
2016,6,11,5,0,0.0,7.0,1.9,12.0,7.0,6.88,0.0
2016,6,11,5,15,36.5,23.0,1.95,12.5,27.0,29.78,9.2
2016,6,11,5,30,73.0,39.0,2.0,13.0,47.0,56.84,37.72
2016,6,11,5,45,107.0,58.0,2.1,13.5,76.5,89.4,65.72
2016,6,11,6,0,141.0,77.0,2.2,14.0,106.0,128.57,99.35
2016,6,11,6,15,163.0,97.0,2.2,14.0,139.5,165.29,131.42
2016,6,11,6,30,185.0,117.0,2.2,14.0,173.0,204.16,164.93
2016,6,11,6,45,207.5,134.5,2.2,14.5,208.5,242.6,197.18
2016,6,11,7,0,230.0,152.0,2.2,15.0,244.0,283.06,230.38
2016,6,11,7,15,228.5,175.5,2.15,15.0,277.0,318.43,258.84
2016,6,11,7,30,227.0,199.0,2.1,15.0,310.0,353.22,286.11
2016,6,11,7,45,252.5,218.0,2.1,15.5,353.5,400.19,322.25
2016,6,11,8,0,278.0,237.0,2.1,16.0,397.0,448.83,358.81
2016,6,11,8,15,192.5,265.0,2.0,16.5,380.5,419.89,332.95
2016,6,11,8,30,107.0,293.0,1.9,17.0,364.0,383.17,301.19
2016,6,11,8,45,108.0,314.5,1.85,17.5,390.0,409.69,320.02
2016,6,11,9,0,109.0,336.0,1.8,18.0,416.0,435.93,337.99
2016,6,11,9,15,208.0,346.5,1.7,18.0,509.0,543.59,418.94
2016,6,11,9,30,307.0,357.0,1.6,18.0,602.0,656.6,500.13
2016,6,11,9,45,365.5,349.5,1.55,18.5,652.5,709.34,535.62
2016,6,11,10,0,424.0,342.0,1.5,19.0,703.0,770.73,576.51
2016,6,11,10,15,652.0,235.0,1.4,19.5,811.0,888.42,658.91
2016,6,11,10,30,880.0,128.0,1.3,20.0,919.0,998.86,725.38
