Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,10,45,710.5,241.0,1.25,20.5,889.0,966.63,700.53
2016,6,11,11,0,541.0,354.0,1.2,21.0,859.0,915.89,660.97
2016,6,11,11,15,718.5,242.5,1.2,21.0,924.0,981.13,707.64
2016,6,11,11,30,896.0,131.0,1.2,21.0,989.0,1033.98,739.52
2016,6,11,11,45,897.0,132.0,1.2,21.0,995.5,1032.16,737.41
2016,6,11,12,0,898.0,133.0,1.2,21.0,1002.0,1027.18,734.21
2016,6,11,12,15,898.5,132.5,1.3,21.0,1001.0,1017.13,729.76
2016,6,11,12,30,899.0,132.0,1.4,21.0,1000.0,1004.03,723.42
2016,6,11,12,45,906.0,126.5,1.55,21.0,995.0,989.23,716.7
2016,6,11,13,0,913.0,121.0,1.7,21.0,990.0,971.26,707.77
2016,6,11,13,15,910.5,120.5,1.85,21.0,975.0,946.36,694.15
2016,6,11,13,30,908.0,120.0,2.0,21.0,960.0,918.77,678.52
2016,6,11,13,45,902.5,119.5,2.2,21.0,937.5,886.05,659.62
2016,6,11,14,0,897.0,119.0,2.4,21.0,915.0,851.08,638.73
2016,6,11,14,15,890.5,118.0,2.5,20.5,886.5,812.75,615.5
2016,6,11,14,30,884.0,117.0,2.6,20.0,858.0,772.58,590.53
2016,6,11,14,45,873.5,116.5,2.75,20.0,823.0,728.42,561.41
2016,6,11,15,0,863.0,116.0,2.9,20.0,788.0,683.11,529.55
2016,6,11,15,15,851.5,113.5,2.95,20.0,748.0,634.42,493.25
2016,6,11,15,30,840.0,111.0,3.0,20.0,708.0,583.28,454.2
2016,6,11,15,45,821.0,110.0,3.05,20.0,663.0,530.8,412.98
2016,6,11,16,0,802.0,109.0,3.1,20.0,618.0,478.97,371.08
2016,6,11,16,15,782.5,106.0,3.05,19.5,570.5,425.98,327.63
2016,6,11,16,30,763.0,103.0,3.0,19.0,523.0,374.2,283.9
2016,6,11,16,45,732.5,100.0,3.0,18.5,472.5,317.57,235.64
2016,6,11,17,0,702.0,97.0,3.0,18.0,422.0,266.27,190.97
2016,6,11,17,15,667.0,91.5,2.95,17.5,371.0,214.84,146.52
2016,6,11,17,30,632.0,86.0,2.9,17.0,320.0,167.13,106.5
2016,6,11,17,45,581.0,80.0,2.85,17.0,270.0,121.22,71.69
2016,6,11,18,0,530.0,74.0,2.8,17.0,220.0,81.08,47.13
2016,6,11,18,15,461.5,65.0,2.75,16.5,173.5,46.64,35.61
2016,6,11,18,30,393.0,56.0,2.7,16.0,127.0,42.07,31.31
2016,6,11,18,45,292.5,43.5,2.65,15.5,87.5,33.01,22.83
2016,6,11,19,0,192.0,31.0,2.6,15.0,48.0,24.04,13.14
2016,6,11,19,15,96.0,15.5,2.55,14.5,24.0,12.09,0.0
2016,6,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,8.0,4.5,2.1,12.5,4.5,0.0,0.0
2016,6,12,5,0,16.0,9.0,2.1,13.0,9.0,10.4,0.0
2016,6,12,5,15,113.5,25.5,2.2,13.0,37.5,47.17,16.25
2016,6,12,5,30,211.0,42.0,2.3,13.0,66.0,93.1,61.65
2016,6,12,5,45,301.0,54.5,2.4,13.5,107.0,140.72,101.9
2016,6,12,6,0,391.0,67.0,2.5,14.0,148.0,198.02,150.9
2016,6,12,6,15,454.5,76.5,2.45,14.0,195.0,251.93,198.42
2016,6,12,6,30,518.0,86.0,2.4,14.0,242.0,314.18,252.32
2016,6,12,6,45,569.5,91.5,2.35,14.5,292.5,371.17,300.61
2016,6,12,7,0,621.0,97.0,2.3,15.0,343.0,432.51,350.98
2016,6,12,7,15,655.0,102.5,2.25,15.0,393.0,488.08,395.99
2016,6,12,7,30,689.0,108.0,2.2,15.0,443.0,545.72,441.28
2016,6,12,7,45,718.5,110.5,2.15,15.0,493.0,598.91,481.97
2016,6,12,8,0,748.0,113.0,2.1,15.0,543.0,653.12,522.3
2016,6,12,8,15,767.0,116.5,2.05,15.0,589.5,699.66,555.03
2016,6,12,8,30,786.0,120.0,2.0,15.0,636.0,747.51,587.39
2016,6,12,8,45,803.0,122.0,1.95,15.5,679.5,791.42,615.19
2016,6,12,9,0,820.0,124.0,1.9,16.0,723.0,834.22,641.65
2016,6,12,9,15,831.0,126.5,1.9,16.0,761.0,870.95,665.18
2016,6,12,9,30,842.0,129.0,1.9,16.0,799.0,905.74,687.23
2016,6,12,9,45,681.5,219.0,1.9,16.5,776.5,875.3,663.74
2016,6,12,10,0,521.0,309.0,1.9,17.0,754.0,828.31,625.29
2016,6,12,10,15,703.0,218.0,1.95,17.0,838.5,919.81,692.06
2016,6,12,10,30,885.0,127.0,2.0,17.0,923.0,1002.62,745.8
2016,6,12,10,45,650.5,258.0,2.1,17.0,850.5,924.63,693.31
2016,6,12,11,0,416.0,389.0,2.2,17.0,778.0,826.84,620.1
2016,6,12,11,15,348.5,425.5,2.25,17.0,754.5,790.69,593.87
2016,6,12,11,30,281.0,462.0,2.3,17.0,731.0,758.51,569.42
2016,6,12,11,45,298.0,463.5,2.4,17.5,750.5,773.62,579.99
2016,6,12,12,0,315.0,465.0,2.5,18.0,770.0,787.3,589.14
2016,6,12,12,15,437.5,414.5,2.55,18.0,837.5,854.4,639.37
2016,6,12,12,30,560.0,364.0,2.6,18.0,905.0,914.12,683.45
2016,6,12,12,45,460.0,395.5,2.65,18.0,838.0,837.35,628.33
2016,6,12,13,0,360.0,427.0,2.7,18.0,771.0,760.23,573.14
2016,6,12,13,15,413.5,399.5,2.7,17.5,787.5,772.24,585.12
2016,6,12,13,30,467.0,372.0,2.7,17.0,804.0,778.68,592.51
2016,6,12,13,45,669.5,251.0,2.7,17.0,854.0,817.84,626.62
2016,6,12,14,0,872.0,130.0,2.7,17.0,904.0,841.64,644.79
2016,6,12,14,15,864.5,128.5,2.65,17.0,875.0,802.93,617.91
2016,6,12,14,30,857.0,127.0,2.6,17.0,846.0,762.51,590.18
2016,6,12,14,45,847.0,125.5,2.6,17.0,811.0,718.82,560.15
2016,6,12,15,0,837.0,124.0,2.6,17.0,776.0,673.09,526.63
2016,6,12,15,15,824.5,121.5,2.55,17.0,736.0,624.51,489.77
2016,6,12,15,30,812.0,119.0,2.5,17.0,696.0,575.54,451.74
2016,6,12,15,45,519.0,199.0,2.45,17.0,559.5,453.87,356.07
2016,6,12,16,0,226.0,279.0,2.4,17.0,423.0,363.51,284.57
2016,6,12,16,15,145.0,253.5,2.35,16.5,343.5,292.86,230.22
2016,6,12,16,30,64.0,228.0,2.3,16.0,264.0,233.6,184.52
2016,6,12,16,45,118.0,209.5,2.3,16.0,267.5,225.99,177.57
2016,6,12,17,0,172.0,191.0,2.3,16.0,271.0,215.62,167.21
2016,6,12,17,15,86.0,153.5,2.25,15.5,193.5,157.86,122.9
2016,6,12,17,30,0.0,116.0,2.2,15.0,116.0,109.01,86.37
2016,6,12,17,45,0.0,98.0,2.2,15.0,98.0,92.05,72.39
2016,6,12,18,0,0.0,80.0,2.2,15.0,80.0,75.23,58.25
2016,6,12,18,15,196.5,67.5,2.15,14.5,103.0,53.63,42.12
2016,6,12,18,30,393.0,55.0,2.1,14.0,126.0,41.01,30.67
2016,6,12,18,45,299.5,43.0,2.05,14.0,87.5,32.57,22.64
2016,6,12,19,0,206.0,31.0,2.0,14.0,49.0,24.01,13.33
2016,6,12,19,15,103.0,15.5,2.05,14.0,24.5,12.07,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,18.0,5.0,2.7,12.0,5.0,0.0,0.0
2016,6,13,5,0,36.0,10.0,2.8,12.0,10.0,13.31,0.0
2016,6,13,5,15,149.0,24.0,2.8,12.0,38.5,50.7,17.12
2016,6,13,5,30,262.0,38.0,2.8,12.0,67.0,98.79,64.54
2016,6,13,5,45,356.0,47.5,2.85,12.5,108.5,147.97,106.56
2016,6,13,6,0,450.0,57.0,2.9,13.0,150.0,206.64,157.3
2016,6,13,6,15,225.0,76.0,2.9,13.0,122.5,164.19,130.2
2016,6,13,6,30,0.0,95.0,2.9,13.0,95.0,93.63,74.28
2016,6,13,6,45,3.0,113.5,2.95,13.5,114.5,113.41,90.83
2016,6,13,7,0,6.0,132.0,3.0,14.0,134.0,133.48,107.24
2016,6,13,7,15,8.0,148.0,3.0,14.0,151.5,150.69,121.22
2016,6,13,7,30,10.0,164.0,3.0,14.0,169.0,168.08,135.19
2016,6,13,7,45,7.0,170.0,3.05,14.0,173.5,172.12,137.99
2016,6,13,8,0,4.0,176.0,3.1,14.0,178.0,175.97,140.61
2016,6,13,8,15,20.0,217.0,3.15,14.0,230.0,229.3,183.81
2016,6,13,8,30,36.0,258.0,3.2,14.0,282.0,290.67,232.59
2016,6,13,8,45,33.0,270.5,3.25,14.5,293.5,301.95,240.2
2016,6,13,9,0,30.0,283.0,3.3,15.0,305.0,312.93,247.67
2016,6,13,9,15,42.0,313.5,3.3,15.0,346.5,355.69,280.71
2016,6,13,9,30,54.0,344.0,3.3,15.0,388.0,398.94,313.63
2016,6,13,9,45,158.5,372.5,3.3,15.0,507.0,533.96,418.67
2016,6,13,10,0,263.0,401.0,3.3,15.0,626.0,673.02,522.65
2016,6,13,10,15,296.5,406.0,3.4,15.0,667.0,713.99,552.14
2016,6,13,10,30,330.0,411.0,3.5,15.0,708.0,754.88,581.98
2016,6,13,10,45,443.5,378.0,3.6,15.5,786.5,841.43,645.56
2016,6,13,11,0,557.0,345.0,3.7,16.0,865.0,922.59,703.82
2016,6,13,11,15,735.0,232.5,3.8,16.0,929.5,987.4,752.71
2016,6,13,11,30,913.0,120.0,3.9,16.0,994.0,1040.0,788.4
2016,6,13,11,45,912.0,122.0,4.0,16.0,1000.0,1037.31,786.55
2016,6,13,12,0,911.0,124.0,4.1,16.0,1006.0,1031.41,783.09
2016,6,13,12,15,911.0,124.0,4.15,16.0,1004.5,1021.38,776.58
2016,6,13,12,30,911.0,124.0,4.2,16.0,1003.0,1008.26,768.08
2016,6,13,12,45,911.0,122.0,4.3,16.0,995.5,990.16,756.44
2016,6,13,13,0,911.0,120.0,4.4,16.0,988.0,969.11,743.23
2016,6,13,13,15,908.0,119.5,4.45,16.0,972.0,943.91,726.66
2016,6,13,13,30,905.0,119.0,4.5,16.0,956.0,916.04,708.17
2016,6,13,13,45,896.5,120.0,4.55,16.0,933.0,882.4,685.49
2016,6,13,14,0,888.0,121.0,4.6,16.0,910.0,846.68,661.18
2016,6,13,14,15,881.0,119.5,4.6,16.0,881.0,807.88,634.14
2016,6,13,14,30,874.0,118.0,4.6,16.0,852.0,767.3,605.6
2016,6,13,14,45,864.0,116.5,4.7,16.0,817.0,723.01,574.54
2016,6,13,15,0,854.0,115.0,4.8,16.0,782.0,677.57,540.85
2016,6,13,15,15,842.5,113.0,4.8,15.5,742.5,629.81,504.47
2016,6,13,15,30,831.0,111.0,4.8,15.0,703.0,579.61,465.24
2016,6,13,15,45,824.5,104.5,4.85,15.0,661.0,529.02,423.93
2016,6,13,16,0,818.0,98.0,4.9,15.0,619.0,477.9,381.01
2016,6,13,16,15,799.0,95.0,4.9,15.0,571.5,424.37,334.91
2016,6,13,16,30,780.0,92.0,4.9,15.0,524.0,371.97,288.64
2016,6,13,16,45,762.5,81.5,4.9,15.0,471.0,314.56,237.5
2016,6,13,17,0,745.0,71.0,4.9,15.0,418.0,258.67,186.95
2016,6,13,17,15,710.0,72.5,4.9,14.5,371.5,211.46,144.6
2016,6,13,17,30,675.0,74.0,4.9,14.0,325.0,164.99,104.49
2016,6,13,17,45,622.5,70.0,4.9,14.0,274.5,118.24,68.26
2016,6,13,18,0,570.0,66.0,4.9,14.0,224.0,77.35,42.9
2016,6,13,18,15,504.5,58.5,4.8,13.5,177.5,40.71,30.78
2016,6,13,18,30,439.0,51.0,4.7,13.0,131.0,37.21,27.42
2016,6,13,18,45,333.0,41.0,4.65,13.0,91.0,31.09,21.45
2016,6,13,19,0,227.0,31.0,4.6,13.0,51.0,23.98,13.48
2016,6,13,19,15,113.5,15.5,4.6,13.0,25.5,12.06,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.5,5.0,3.7,12.0,5.5,0.0,0.0
2016,6,14,5,0,41.0,10.0,3.7,12.0,11.0,13.78,0.0
2016,6,14,5,15,162.5,23.0,3.7,12.0,39.5,51.48,16.99
2016,6,14,5,30,284.0,36.0,3.7,12.0,68.0,101.53,65.89
2016,6,14,5,45,385.0,44.5,3.75,12.5,110.5,152.04,109.06
2016,6,14,6,0,486.0,53.0,3.8,13.0,153.0,213.23,162.08
2016,6,14,6,15,545.0,59.5,3.8,13.0,200.5,267.62,211.33
2016,6,14,6,30,604.0,66.0,3.8,13.0,248.0,327.74,264.85
2016,6,14,6,45,650.5,69.5,3.85,13.5,298.5,384.22,314.06
2016,6,14,7,0,697.0,73.0,3.9,14.0,349.0,443.63,364.32
2016,6,14,7,15,699.0,80.0,3.85,14.0,389.0,486.37,400.31
2016,6,14,7,30,701.0,87.0,3.8,14.0,429.0,528.11,434.36
2016,6,14,7,45,750.5,87.0,3.75,14.5,487.5,592.04,484.22
2016,6,14,8,0,800.0,87.0,3.7,15.0,546.0,658.68,534.0
2016,6,14,8,15,817.0,89.5,3.65,15.0,592.5,706.45,567.85
2016,6,14,8,30,834.0,92.0,3.6,15.0,639.0,749.93,598.09
2016,6,14,8,45,846.0,94.5,3.55,15.0,681.5,791.85,626.78
2016,6,14,9,0,858.0,97.0,3.5,15.0,724.0,832.26,654.01
2016,6,14,9,15,868.5,99.0,3.5,15.0,762.0,869.09,678.67
2016,6,14,9,30,879.0,101.0,3.5,15.0,800.0,903.89,701.73
2016,6,14,9,45,562.5,253.0,3.5,15.5,707.5,799.84,622.72
2016,6,14,10,0,246.0,405.0,3.5,16.0,615.0,661.07,510.49
2016,6,14,10,15,570.0,259.5,3.55,16.0,766.0,834.17,646.77
2016,6,14,10,30,894.0,114.0,3.6,16.0,917.0,997.7,761.0
2016,6,14,10,45,899.5,114.0,3.65,16.0,938.0,1012.17,769.09
2016,6,14,11,0,905.0,114.0,3.7,16.0,959.0,1023.58,776.48
2016,6,14,11,15,908.0,114.5,3.75,15.5,973.0,1029.88,781.99
2016,6,14,11,30,911.0,115.0,3.8,15.0,987.0,1032.98,785.49
2016,6,14,11,45,913.0,115.0,3.9,15.0,993.5,1031.35,784.81
2016,6,14,12,0,915.0,115.0,4.0,15.0,1000.0,1026.52,782.06
2016,6,14,12,15,915.0,115.0,4.1,15.0,999.0,1016.55,775.9
2016,6,14,12,30,915.0,115.0,4.2,15.0,998.0,1003.48,767.7
2016,6,14,12,45,915.5,113.0,4.35,15.0,991.0,985.88,756.9
2016,6,14,13,0,916.0,111.0,4.5,15.0,984.0,965.29,744.34
2016,6,14,13,15,913.5,110.5,4.55,15.0,968.5,940.51,727.91
2016,6,14,13,30,911.0,110.0,4.6,15.0,953.0,913.03,709.55
2016,6,14,13,45,905.5,109.5,4.65,15.0,931.0,880.41,687.42
2016,6,14,14,0,900.0,109.0,4.7,15.0,909.0,845.52,663.53
2016,6,14,14,15,894.0,108.0,4.7,15.0,880.5,807.65,636.99
2016,6,14,14,30,888.0,107.0,4.7,15.0,852.0,767.9,608.88
2016,6,14,14,45,881.5,104.5,4.7,15.0,818.5,724.67,577.95
2016,6,14,15,0,875.0,102.0,4.7,15.0,785.0,679.97,544.85
2016,6,14,15,15,864.5,100.0,4.7,15.0,746.0,632.0,507.22
2016,6,14,15,30,854.0,98.0,4.7,15.0,707.0,583.33,468.16
2016,6,14,15,45,718.5,137.0,4.75,15.0,627.5,502.31,402.34
2016,6,14,16,0,583.0,176.0,4.8,15.0,548.0,436.5,347.99
2016,6,14,16,15,686.0,132.0,4.8,14.5,536.5,408.61,323.6
2016,6,14,16,30,789.0,88.0,4.8,14.0,525.0,372.42,290.03
2016,6,14,16,45,647.0,111.5,4.85,14.0,447.5,302.76,231.28
2016,6,14,17,0,505.0,135.0,4.9,14.0,370.0,250.14,187.8
2016,6,14,17,15,492.5,119.5,4.9,13.5,326.5,205.04,148.09
2016,6,14,17,30,480.0,104.0,4.9,13.0,283.0,161.39,110.35
2016,6,14,17,45,434.0,95.5,4.9,13.0,239.5,121.52,79.31
2016,6,14,18,0,388.0,87.0,4.9,13.0,196.0,86.65,56.39
2016,6,14,18,15,343.0,73.5,4.8,13.0,155.5,53.32,42.1
2016,6,14,18,30,298.0,60.0,4.7,13.0,115.0,44.56,33.93
2016,6,14,18,45,222.5,46.0,4.6,13.0,80.0,34.91,24.79
2016,6,14,19,0,147.0,32.0,4.5,13.0,45.0,24.76,14.2
2016,6,14,19,15,73.5,16.0,4.45,12.5,22.5,12.45,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.5,3.8,12.0,5.5,0.0,0.0
2016,6,15,5,0,0.0,11.0,3.8,12.0,11.0,10.81,0.0
2016,6,15,5,15,151.0,23.0,3.85,12.0,40.0,49.67,16.11
2016,6,15,5,30,302.0,35.0,3.9,12.0,69.0,103.96,67.12
2016,6,15,5,45,397.0,43.5,4.0,12.5,111.5,153.81,110.11
2016,6,15,6,0,492.0,52.0,4.1,13.0,154.0,213.71,162.37
2016,6,15,6,15,550.5,58.5,4.15,13.0,201.0,268.19,211.83
2016,6,15,6,30,609.0,65.0,4.2,13.0,248.0,328.35,265.58
2016,6,15,6,45,548.0,88.0,4.3,13.5,275.5,356.59,292.13
2016,6,15,7,0,487.0,111.0,4.4,14.0,303.0,375.17,309.02
2016,6,15,7,15,623.5,95.5,4.45,14.0,376.0,461.79,381.43
2016,6,15,7,30,760.0,80.0,4.5,14.0,449.0,555.9,458.52
2016,6,15,7,45,785.0,81.5,4.55,14.0,498.5,608.08,500.22
2016,6,15,8,0,810.0,83.0,4.6,14.0,548.0,660.8,540.77
2016,6,15,8,15,826.5,85.5,4.6,14.0,594.5,705.28,572.94
2016,6,15,8,30,843.0,88.0,4.6,14.0,641.0,752.17,606.54
2016,6,15,8,45,857.0,89.5,4.7,14.5,684.0,794.98,636.01
2016,6,15,9,0,871.0,91.0,4.8,15.0,727.0,836.4,664.15
2016,6,15,9,15,881.0,92.5,4.8,15.0,765.0,872.7,688.97
2016,6,15,9,30,891.0,94.0,4.8,15.0,803.0,906.92,712.14
2016,6,15,9,45,893.5,98.5,4.85,15.0,835.0,935.12,731.26
2016,6,15,10,0,896.0,103.0,4.9,15.0,867.0,960.49,748.41
2016,6,15,10,15,902.5,104.0,4.9,15.0,894.5,983.1,763.25
2016,6,15,10,30,909.0,105.0,4.9,15.0,922.0,1002.84,776.12
2016,6,15,10,45,915.0,104.5,4.95,15.0,943.0,1017.54,785.94
2016,6,15,11,0,921.0,104.0,5.0,15.0,964.0,1029.16,793.75
2016,6,15,11,15,924.0,104.5,5.0,15.0,978.0,1035.63,797.67
2016,6,15,11,30,927.0,105.0,5.0,15.0,992.0,1038.85,799.47
2016,6,15,11,45,930.5,104.0,5.05,15.5,999.5,1037.77,797.31
2016,6,15,12,0,934.0,103.0,5.1,16.0,1007.0,1033.43,793.03
2016,6,15,12,15,934.0,103.0,5.05,16.0,1006.5,1023.39,785.64
2016,6,15,12,30,934.0,103.0,5.0,16.0,1006.0,1010.19,776.18
2016,6,15,12,45,923.0,109.0,4.95,16.0,995.0,989.35,761.51
2016,6,15,13,0,912.0,115.0,4.9,16.0,984.0,965.81,745.06
2016,6,15,13,15,909.0,114.5,4.85,15.5,968.5,940.7,728.96
2016,6,15,13,30,906.0,114.0,4.8,15.0,953.0,912.93,710.92
2016,6,15,13,45,906.5,109.5,4.8,15.0,932.5,881.72,689.37
2016,6,15,14,0,907.0,105.0,4.8,15.0,912.0,847.91,665.87
2016,6,15,14,15,690.5,210.0,4.7,15.0,812.5,746.58,590.96
2016,6,15,14,30,474.0,315.0,4.6,15.0,713.0,655.8,517.58
2016,6,15,14,45,681.5,204.5,4.6,15.0,751.0,677.17,539.17
2016,6,15,15,0,889.0,94.0,4.6,15.0,789.0,682.37,546.82
2016,6,15,15,15,878.5,92.0,4.55,15.0,749.5,633.85,508.38
2016,6,15,15,30,868.0,90.0,4.5,15.0,710.0,584.6,468.78
2016,6,15,15,45,858.0,86.5,4.45,15.0,667.0,533.72,426.98
2016,6,15,16,0,848.0,83.0,4.4,15.0,624.0,482.52,383.82
2016,6,15,16,15,830.5,80.5,4.3,14.5,576.5,428.95,338.23
2016,6,15,16,30,813.0,78.0,4.2,14.0,529.0,376.24,292.1
2016,6,15,16,45,790.5,75.0,4.15,14.0,479.5,319.17,241.11
2016,6,15,17,0,768.0,72.0,4.1,14.0,430.0,267.22,193.71
2016,6,15,17,15,737.5,68.5,3.95,13.5,380.0,215.22,147.07
2016,6,15,17,30,707.0,65.0,3.8,13.0,330.0,166.39,104.57
2016,6,15,17,45,664.5,60.5,3.65,13.0,280.0,118.74,66.95
2016,6,15,18,0,622.0,56.0,3.5,13.0,230.0,72.94,37.24
2016,6,15,18,15,560.0,50.0,3.25,13.0,183.0,33.47,24.4
2016,6,15,18,30,498.0,44.0,3.0,13.0,136.0,30.88,21.84
2016,6,15,18,45,403.5,35.5,2.75,13.0,95.5,25.88,16.97
2016,6,15,19,0,309.0,27.0,2.5,13.0,55.0,20.53,10.91
2016,6,15,19,15,154.5,13.5,2.35,12.5,27.5,10.01,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,6,16,5,0,0.0,1.0,1.2,13.0,1.0,0.98,0.0
2016,6,16,5,15,0.0,5.0,1.2,13.0,5.0,4.82,0.0
2016,6,16,5,30,0.0,9.0,1.2,13.0,9.0,8.67,1.41
2016,6,16,5,45,0.0,14.5,1.3,13.5,14.5,13.98,6.13
2016,6,16,6,0,0.0,20.0,1.4,14.0,20.0,19.29,10.8
2016,6,16,6,15,0.0,26.5,1.3,14.0,26.5,25.57,16.29
2016,6,16,6,30,0.0,33.0,1.2,14.0,33.0,31.85,21.71
2016,6,16,6,45,0.0,39.5,1.2,14.0,39.5,38.14,27.07
2016,6,16,7,0,0.0,46.0,1.2,14.0,46.0,44.43,32.35
2016,6,16,7,15,0.0,74.5,1.15,14.0,74.5,72.03,55.55
2016,6,16,7,30,0.0,103.0,1.1,14.0,103.0,100.12,78.74
2016,6,16,7,45,0.0,131.5,1.1,14.5,131.5,128.49,101.59
2016,6,16,8,0,0.0,160.0,1.1,15.0,160.0,156.95,124.07
2016,6,16,8,15,6.5,188.5,1.1,15.0,193.0,190.26,150.51
2016,6,16,8,30,13.0,217.0,1.1,15.0,226.0,224.11,176.97
2016,6,16,8,45,37.0,266.5,1.1,15.5,293.5,300.91,236.48
2016,6,16,9,0,61.0,316.0,1.1,16.0,361.0,373.94,291.12
2016,6,16,9,15,66.5,337.0,1.15,16.0,388.0,401.88,311.19
2016,6,16,9,30,72.0,358.0,1.2,16.0,415.0,429.88,331.46
2016,6,16,9,45,483.0,227.0,1.3,16.0,636.0,696.12,537.44
2016,6,16,10,0,894.0,96.0,1.4,16.0,857.0,950.95,711.09
2016,6,16,10,15,899.5,97.0,1.5,16.0,884.0,972.64,722.55
2016,6,16,10,30,905.0,98.0,1.6,16.0,911.0,991.44,735.22
2016,6,16,10,45,910.5,98.0,1.7,16.5,932.0,1006.21,743.96
2016,6,16,11,0,916.0,98.0,1.8,17.0,953.0,1017.9,750.78
2016,6,16,11,15,918.5,98.5,1.9,17.0,966.5,1023.94,755.45
2016,6,16,11,30,921.0,99.0,2.0,17.0,980.0,1026.74,758.17
2016,6,16,11,45,922.0,99.0,2.1,17.0,986.0,1024.29,757.56
2016,6,16,12,0,923.0,99.0,2.2,17.0,992.0,1018.61,754.95
2016,6,16,12,15,923.0,99.0,2.25,17.0,991.5,1008.76,749.1
2016,6,16,12,30,923.0,99.0,2.3,17.0,991.0,995.77,741.29
2016,6,16,12,45,920.0,99.5,2.4,17.0,982.5,977.36,730.47
2016,6,16,13,0,917.0,100.0,2.5,17.0,974.0,956.04,717.68
2016,6,16,13,15,694.0,235.5,2.55,17.0,891.5,868.6,659.32
2016,6,16,13,30,471.0,371.0,2.6,17.0,809.0,782.21,593.66
2016,6,16,13,45,498.5,350.5,2.65,17.0,803.5,769.1,586.62
2016,6,16,14,0,526.0,330.0,2.7,17.0,798.0,753.09,576.77
2016,6,16,14,15,378.5,365.5,2.7,17.0,696.5,649.14,499.27
2016,6,16,14,30,231.0,401.0,2.7,17.0,595.0,555.59,428.27
2016,6,16,14,45,221.5,384.0,2.75,17.0,564.0,521.17,403.75
2016,6,16,15,0,212.0,367.0,2.8,17.0,533.0,487.18,378.87
2016,6,16,15,15,129.0,331.5,2.75,17.0,431.0,391.3,305.57
2016,6,16,15,30,46.0,296.0,2.7,17.0,329.0,304.93,238.6
2016,6,16,15,45,172.0,282.0,2.7,17.0,393.5,352.37,277.26
2016,6,16,16,0,298.0,268.0,2.7,17.0,458.0,386.47,303.38
2016,6,16,16,15,548.5,172.5,2.6,16.5,489.0,388.32,303.3
2016,6,16,16,30,799.0,77.0,2.5,16.0,520.0,370.83,284.18
2016,6,16,16,45,775.5,74.0,2.45,16.0,471.5,314.16,234.42
2016,6,16,17,0,752.0,71.0,2.4,16.0,423.0,262.74,188.35
2016,6,16,17,15,529.5,102.0,2.3,16.0,335.5,198.08,138.99
2016,6,16,17,30,307.0,133.0,2.2,16.0,248.0,162.75,117.16
2016,6,16,17,45,290.0,114.5,2.1,16.0,210.5,126.77,88.55
2016,6,16,18,0,273.0,96.0,2.0,16.0,173.0,92.92,64.21
2016,6,16,18,15,379.5,69.5,1.8,15.5,153.5,50.53,39.22
2016,6,16,18,30,486.0,43.0,1.6,15.0,134.0,29.97,20.86
2016,6,16,18,45,394.0,35.0,1.45,15.0,94.5,25.38,16.4
2016,6,16,19,0,302.0,27.0,1.3,15.0,55.0,20.48,10.84
2016,6,16,19,15,151.0,13.5,1.2,14.5,27.5,9.98,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.45,13.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.5,14.0,2.0,1.97,0.0
2016,6,17,5,15,0.0,7.5,1.55,14.0,7.5,7.23,0.0
2016,6,17,5,30,0.0,13.0,1.6,14.0,13.0,12.53,4.5
2016,6,17,5,45,0.0,21.5,1.7,14.5,21.5,20.74,11.75
2016,6,17,6,0,0.0,30.0,1.8,15.0,30.0,28.95,18.91
2016,6,17,6,15,0.0,39.0,1.8,15.0,39.0,37.66,26.47
2016,6,17,6,30,0.0,48.0,1.8,15.0,48.0,46.36,33.93
2016,6,17,6,45,0.0,57.5,1.8,15.0,57.5,55.56,41.7
2016,6,17,7,0,0.0,67.0,1.8,15.0,67.0,64.76,49.36
2016,6,17,7,15,0.0,78.5,1.8,15.0,78.5,75.91,58.55
2016,6,17,7,30,0.0,90.0,1.8,15.0,90.0,87.19,67.74
2016,6,17,7,45,15.0,153.5,1.85,15.5,162.0,160.5,127.91
2016,6,17,8,0,30.0,217.0,1.9,16.0,234.0,241.74,192.55
2016,6,17,8,15,100.0,256.0,1.95,16.0,320.5,335.07,266.93
2016,6,17,8,30,170.0,295.0,2.0,16.0,407.0,440.69,348.56
2016,6,17,8,45,92.5,269.0,2.05,16.5,330.5,348.44,274.67
2016,6,17,9,0,15.0,243.0,2.1,17.0,254.0,252.27,197.13
2016,6,17,9,15,17.0,261.5,2.15,17.0,274.5,272.85,213.11
2016,6,17,9,30,19.0,280.0,2.2,17.0,295.0,293.48,228.64
2016,6,17,9,45,46.0,335.0,2.3,17.0,374.0,382.46,296.97
2016,6,17,10,0,73.0,390.0,2.4,17.0,453.0,465.76,359.25
2016,6,17,10,15,57.0,385.0,2.45,17.0,435.0,445.4,342.79
2016,6,17,10,30,41.0,380.0,2.5,17.0,417.0,424.43,326.4
2016,6,17,10,45,49.0,400.5,2.55,17.5,446.0,453.1,347.13
2016,6,17,11,0,57.0,421.0,2.6,18.0,475.0,481.57,367.28
2016,6,17,11,15,50.5,418.0,2.65,18.0,466.5,471.06,359.06
2016,6,17,11,30,44.0,415.0,2.7,18.0,458.0,460.33,350.9
2016,6,17,11,45,61.5,439.0,2.75,18.0,498.5,500.84,381.19
2016,6,17,12,0,79.0,463.0,2.8,18.0,539.0,540.66,410.46
2016,6,17,12,15,62.0,442.5,2.8,18.0,502.5,500.84,380.75
2016,6,17,12,30,45.0,422.0,2.8,18.0,466.0,461.39,351.52
2016,6,17,12,45,47.0,422.0,2.85,18.0,467.5,460.93,351.62
2016,6,17,13,0,49.0,422.0,2.9,18.0,469.0,460.19,351.36
2016,6,17,13,15,233.5,403.0,2.9,17.5,620.5,611.21,469.14
2016,6,17,13,30,418.0,384.0,2.9,17.0,772.0,748.11,572.04
2016,6,17,13,45,219.0,348.0,2.9,17.0,551.0,527.16,407.68
2016,6,17,14,0,20.0,312.0,2.9,17.0,330.0,317.75,245.6
2016,6,17,14,15,33.5,336.5,2.9,17.0,365.5,350.33,271.82
2016,6,17,14,30,47.0,361.0,2.9,17.0,401.0,380.84,295.48
2016,6,17,14,45,81.0,364.0,2.95,17.0,429.5,404.05,314.26
2016,6,17,15,0,115.0,367.0,3.0,17.0,458.0,422.76,329.44
2016,6,17,15,15,86.0,336.0,3.05,16.5,402.0,370.36,289.97
2016,6,17,15,30,57.0,305.0,3.1,16.0,346.0,319.49,251.39
2016,6,17,15,45,61.0,288.0,3.2,16.0,329.5,301.55,238.04
2016,6,17,16,0,65.0,271.0,3.3,16.0,313.0,283.2,224.06
2016,6,17,16,15,32.5,213.5,3.4,15.5,234.5,213.16,169.13
2016,6,17,16,30,0.0,156.0,3.5,15.0,156.0,148.71,117.91
2016,6,17,16,45,38.0,173.0,3.6,15.0,191.0,172.69,137.3
2016,6,17,17,0,76.0,190.0,3.7,15.0,226.0,193.28,153.12
2016,6,17,17,15,38.0,148.5,3.7,14.5,166.5,143.96,114.0
2016,6,17,17,30,0.0,107.0,3.7,14.0,107.0,101.24,80.3
2016,6,17,17,45,0.0,91.0,3.7,14.0,91.0,86.11,67.73
2016,6,17,18,0,0.0,75.0,3.7,14.0,75.0,71.09,55.01
2016,6,17,18,15,0.0,59.5,3.5,13.5,59.5,56.63,44.98
2016,6,17,18,30,0.0,44.0,3.3,13.0,44.0,42.37,32.03
2016,6,17,18,45,0.0,31.0,3.15,13.0,31.0,29.94,20.52
2016,6,17,19,0,0.0,18.0,3.0,13.0,18.0,17.37,8.47
2016,6,17,19,15,0.0,9.0,2.85,13.0,9.0,8.68,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,43.5,4.5,1.65,12.5,5.5,0.0,0.0
2016,6,18,5,0,87.0,9.0,1.7,13.0,11.0,17.03,0.0
2016,6,18,5,15,225.5,20.0,1.75,13.0,41.0,57.49,16.78
2016,6,18,5,30,364.0,31.0,1.8,13.0,71.0,111.49,70.22
2016,6,18,5,45,452.0,38.5,1.85,13.5,114.0,161.48,113.72
2016,6,18,6,0,540.0,46.0,1.9,14.0,157.0,220.83,165.48
2016,6,18,6,15,598.0,52.0,1.9,14.0,206.0,276.9,215.82
2016,6,18,6,30,656.0,58.0,1.9,14.0,255.0,337.82,269.43
2016,6,18,6,45,697.0,62.0,1.9,14.5,306.0,394.88,318.3
2016,6,18,7,0,738.0,66.0,1.9,15.0,357.0,455.18,368.08
2016,6,18,7,15,767.5,69.5,1.85,15.0,408.5,511.43,413.6
2016,6,18,7,30,797.0,73.0,1.8,15.0,460.0,569.2,458.76
2016,6,18,7,45,819.5,76.0,1.75,15.5,510.5,623.06,498.57
2016,6,18,8,0,842.0,79.0,1.7,16.0,561.0,674.16,533.93
2016,6,18,8,15,859.0,81.0,1.6,16.0,608.5,722.93,566.31
2016,6,18,8,30,876.0,83.0,1.5,16.0,656.0,770.98,597.36
2016,6,18,8,45,889.5,85.0,1.45,16.5,700.5,815.2,624.39
2016,6,18,9,0,903.0,87.0,1.4,17.0,745.0,857.92,649.8
2016,6,18,9,15,913.5,89.0,1.35,17.0,785.0,896.27,673.0
2016,6,18,9,30,924.0,91.0,1.3,17.0,825.0,932.48,694.47
2016,6,18,9,45,931.0,92.5,1.3,17.5,859.0,962.57,711.15
2016,6,18,10,0,938.0,94.0,1.3,18.0,893.0,989.96,726.02
2016,6,18,10,15,944.0,95.0,1.3,18.0,921.0,1013.01,739.42
2016,6,18,10,30,950.0,96.0,1.3,18.0,949.0,1033.05,750.98
2016,6,18,10,45,954.5,96.5,1.3,18.5,971.0,1047.95,757.94
2016,6,18,11,0,959.0,97.0,1.3,19.0,993.0,1059.6,762.98
2016,6,18,11,15,962.0,97.5,1.35,19.0,1007.0,1066.42,767.5
2016,6,18,11,30,965.0,98.0,1.4,19.0,1021.0,1069.86,770.08
2016,6,18,11,45,966.5,98.0,1.5,19.0,1028.0,1067.88,770.29
2016,6,18,12,0,968.0,98.0,1.6,19.0,1035.0,1062.51,768.48
2016,6,18,12,15,968.5,98.0,1.65,19.0,1034.5,1052.8,763.18
2016,6,18,12,30,969.0,98.0,1.7,19.0,1034.0,1039.8,755.9
2016,6,18,12,45,967.5,97.5,1.8,19.0,1026.0,1021.15,745.79
2016,6,18,13,0,966.0,97.0,1.9,19.0,1018.0,999.39,733.62
2016,6,18,13,15,963.5,96.5,1.9,19.0,1003.0,973.7,717.57
2016,6,18,13,30,961.0,96.0,1.9,19.0,988.0,945.15,699.64
2016,6,18,13,45,956.5,95.5,1.95,19.0,965.5,912.14,679.27
2016,6,18,14,0,952.0,95.0,2.0,19.0,943.0,876.65,657.06
2016,6,18,14,15,946.5,94.0,2.0,19.0,914.5,837.58,631.71
2016,6,18,14,30,941.0,93.0,2.0,19.0,886.0,796.43,604.72
2016,6,18,14,45,931.0,93.0,2.05,19.0,850.5,751.17,574.94
2016,6,18,15,0,921.0,93.0,2.1,19.0,815.0,704.6,543.63
2016,6,18,15,15,911.0,91.5,2.1,19.0,774.5,655.52,507.38
2016,6,18,15,30,901.0,90.0,2.1,19.0,734.0,605.59,469.53
2016,6,18,15,45,885.0,88.5,2.15,19.0,689.0,551.86,427.96
2016,6,18,16,0,869.0,87.0,2.2,19.0,644.0,498.33,385.22
2016,6,18,16,15,851.5,84.5,2.2,18.5,595.5,443.67,340.81
2016,6,18,16,30,834.0,82.0,2.2,18.0,547.0,386.66,293.18
2016,6,18,16,45,810.5,79.5,2.25,18.0,496.5,331.8,245.55
2016,6,18,17,0,787.0,77.0,2.3,18.0,446.0,278.92,198.75
2016,6,18,17,15,756.0,73.0,2.3,17.5,394.0,225.27,151.93
2016,6,18,17,30,725.0,69.0,2.3,17.0,342.0,174.85,108.96
2016,6,18,17,45,682.5,64.0,2.3,17.0,291.0,125.69,70.63
2016,6,18,18,0,640.0,59.0,2.3,17.0,240.0,78.18,39.81
2016,6,18,18,15,577.0,53.0,2.3,16.5,192.0,37.49,27.58
2016,6,18,18,30,514.0,47.0,2.3,16.0,144.0,33.36,23.75
2016,6,18,18,45,418.0,38.0,2.35,15.5,102.0,28.02,18.65
2016,6,18,19,0,322.0,29.0,2.4,15.0,60.0,22.31,12.41
2016,6,18,19,15,161.0,14.5,2.4,14.5,30.0,10.83,0.0
2016,6,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,38.5,5.0,1.2,13.5,5.5,0.0,0.0
2016,6,19,5,0,77.0,10.0,1.2,14.0,11.0,17.02,0.0
2016,6,19,5,15,218.0,21.5,1.15,14.0,41.5,57.7,16.36
2016,6,19,5,30,359.0,33.0,1.1,14.0,72.0,112.31,70.61
2016,6,19,5,45,449.0,41.0,1.1,14.5,115.5,163.08,114.34
2016,6,19,6,0,539.0,49.0,1.1,15.0,159.0,223.39,166.26
2016,6,19,6,15,596.5,54.5,1.1,15.0,207.5,278.69,215.33
2016,6,19,6,30,654.0,60.0,1.1,15.0,256.0,339.55,268.07
2016,6,19,6,45,694.5,64.5,1.1,15.5,307.0,395.96,315.57
2016,6,19,7,0,735.0,69.0,1.1,16.0,358.0,456.43,364.51
2016,6,19,7,15,763.5,72.5,1.1,16.5,409.0,512.0,407.95
2016,6,19,7,30,792.0,76.0,1.1,17.0,460.0,568.99,450.83
2016,6,19,7,45,813.5,78.5,1.15,17.5,509.5,621.44,489.28
2016,6,19,8,0,835.0,81.0,1.2,18.0,559.0,671.01,523.64
2016,6,19,8,15,851.0,83.5,1.15,18.5,606.0,719.33,554.24
2016,6,19,8,30,867.0,86.0,1.1,19.0,653.0,766.86,583.46
2016,6,19,8,45,879.5,88.0,1.1,19.5,696.5,809.96,609.6
2016,6,19,9,0,892.0,90.0,1.1,20.0,740.0,851.52,634.26
2016,6,19,9,15,902.0,92.0,1.1,20.0,779.0,889.12,657.16
2016,6,19,9,30,912.0,94.0,1.1,20.0,818.0,924.58,678.48
2016,6,19,9,45,925.0,92.0,1.1,20.5,853.0,956.19,695.85
2016,6,19,10,0,938.0,90.0,1.1,21.0,888.0,985.44,711.58
2016,6,19,10,15,943.5,91.0,1.15,21.0,916.0,1008.08,725.37
2016,6,19,10,30,949.0,92.0,1.2,21.0,944.0,1027.69,737.4
2016,6,19,10,45,949.5,94.5,1.25,21.0,964.0,1040.79,745.49
2016,6,19,11,0,950.0,97.0,1.3,21.0,984.0,1050.56,751.69
2016,6,19,11,15,952.5,98.0,1.4,21.0,998.0,1057.41,757.11
2016,6,19,11,30,955.0,99.0,1.5,21.0,1012.0,1060.89,760.53
2016,6,19,11,45,950.5,103.0,1.65,21.0,1017.5,1057.06,760.27
2016,6,19,12,0,946.0,107.0,1.8,21.0,1023.0,1049.9,757.92
2016,6,19,12,15,946.0,107.0,1.9,21.0,1022.0,1039.9,753.06
2016,6,19,12,30,946.0,107.0,2.0,21.0,1021.0,1026.7,746.16
2016,6,19,12,45,939.0,110.0,2.15,21.0,1011.5,1006.65,735.44
2016,6,19,13,0,932.0,113.0,2.3,21.0,1002.0,983.74,722.75
2016,6,19,13,15,929.5,112.5,2.4,20.5,987.0,958.81,709.39
2016,6,19,13,30,927.0,112.0,2.5,20.0,972.0,931.11,694.0
2016,6,19,13,45,926.5,109.0,2.6,20.0,951.0,900.06,674.84
2016,6,19,14,0,926.0,106.0,2.7,20.0,930.0,866.39,653.68
2016,6,19,14,15,745.5,195.5,2.75,20.0,846.0,777.64,593.6
2016,6,19,14,30,565.0,285.0,2.8,20.0,762.0,697.14,532.82
2016,6,19,14,45,590.5,258.5,2.85,20.0,738.5,665.16,511.41
2016,6,19,15,0,616.0,232.0,2.9,20.0,715.0,630.24,486.92
2016,6,19,15,15,605.0,220.0,2.9,19.5,674.0,582.8,452.63
2016,6,19,15,30,594.0,208.0,2.9,19.0,633.0,535.34,417.5
2016,6,19,15,45,723.5,150.0,2.95,19.0,635.5,519.83,405.87
2016,6,19,16,0,853.0,92.0,3.0,19.0,638.0,495.9,385.71
2016,6,19,16,15,738.5,112.0,3.0,18.5,559.0,418.28,323.68
2016,6,19,16,30,624.0,132.0,3.0,18.0,480.0,351.07,269.36
2016,6,19,16,45,602.0,123.5,3.0,18.0,434.0,301.85,227.1
2016,6,19,17,0,580.0,115.0,3.0,18.0,388.0,254.67,185.95
2016,6,19,17,15,606.5,94.5,2.9,17.5,351.0,209.58,145.07
2016,6,19,17,30,633.0,74.0,2.8,17.0,314.0,161.96,102.45
2016,6,19,17,45,575.5,74.0,2.75,17.0,267.0,120.08,70.54
2016,6,19,18,0,518.0,74.0,2.7,17.0,220.0,84.67,49.01
2016,6,19,18,15,461.0,65.0,2.55,16.5,176.0,47.87,36.73
2016,6,19,18,30,404.0,56.0,2.4,16.0,132.0,41.45,30.85
2016,6,19,18,45,327.5,43.5,2.3,16.0,93.5,33.12,23.01
2016,6,19,19,0,251.0,31.0,2.2,16.0,55.0,24.19,13.91
2016,6,19,19,15,125.5,15.5,2.2,15.5,27.5,11.98,0.0
2016,6,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,45,36.0,5.0,2.45,12.5,5.5,0.0,0.0
2016,6,20,5,0,72.0,10.0,2.5,13.0,11.0,16.5,0.0
2016,6,20,5,15,216.5,21.5,2.5,13.0,42.0,57.24,15.51
2016,6,20,5,30,361.0,33.0,2.5,13.0,73.0,112.41,70.87
2016,6,20,5,45,457.0,40.5,2.55,13.5,117.0,164.19,115.73
2016,6,20,6,0,553.0,48.0,2.6,14.0,161.0,226.13,169.61
2016,6,20,6,15,611.0,54.0,2.5,14.0,210.5,282.84,220.73
2016,6,20,6,30,669.0,60.0,2.4,14.0,260.0,344.29,274.98
2016,6,20,6,45,711.5,63.5,2.35,14.5,311.5,402.16,324.71
2016,6,20,7,0,754.0,67.0,2.3,15.0,363.0,463.37,375.41
2016,6,20,7,15,782.5,70.5,2.3,15.5,414.5,519.85,420.78
2016,6,20,7,30,811.0,74.0,2.3,16.0,466.0,577.72,465.63
2016,6,20,7,45,831.5,77.0,2.35,16.5,516.5,630.93,505.69
2016,6,20,8,0,852.0,80.0,2.4,17.0,567.0,681.18,541.36
2016,6,20,8,15,868.5,82.0,2.4,17.0,614.5,730.03,575.03
2016,6,20,8,30,885.0,84.0,2.4,17.0,662.0,778.1,607.57
2016,6,20,8,45,897.0,86.5,2.4,17.5,706.0,822.02,635.51
2016,6,20,9,0,909.0,89.0,2.4,18.0,750.0,864.32,661.87
2016,6,20,9,15,918.5,90.5,2.4,18.0,789.5,901.51,685.62
2016,6,20,9,30,928.0,92.0,2.4,18.0,829.0,936.48,707.71
2016,6,20,9,45,926.0,98.5,2.4,18.5,860.0,963.77,723.13
2016,6,20,10,0,924.0,105.0,2.4,19.0,891.0,987.9,736.43
2016,6,20,10,15,929.5,106.5,2.45,19.0,919.0,1010.77,750.82
2016,6,20,10,30,935.0,108.0,2.5,19.0,947.0,1030.65,763.3
2016,6,20,10,45,940.0,108.0,2.55,19.0,968.5,1045.38,772.51
2016,6,20,11,0,945.0,108.0,2.6,19.0,990.0,1056.92,779.78
2016,6,20,11,15,947.5,108.5,2.65,19.0,1004.0,1063.2,783.78
2016,6,20,11,30,950.0,109.0,2.7,19.0,1018.0,1066.14,785.77
2016,6,20,11,45,952.5,108.5,2.75,19.0,1025.0,1064.72,785.06
2016,6,20,12,0,955.0,108.0,2.8,19.0,1032.0,1059.95,782.33
2016,6,20,12,15,954.5,108.0,2.85,19.0,1031.0,1049.42,775.95
2016,6,20,12,30,954.0,108.0,2.9,19.0,1030.0,1035.67,767.57
2016,6,20,12,45,953.5,106.5,3.0,19.0,1022.0,1017.26,756.65
2016,6,20,13,0,953.0,105.0,3.1,19.0,1014.0,995.77,743.67
2016,6,20,13,15,949.5,104.5,3.15,19.0,998.0,969.52,727.05
2016,6,20,13,30,946.0,104.0,3.2,19.0,982.0,940.49,708.52
2016,6,20,13,45,940.5,103.5,3.25,19.0,959.0,907.11,686.92
2016,6,20,14,0,935.0,103.0,3.3,19.0,936.0,871.34,663.54
2016,6,20,14,15,928.5,102.0,3.35,18.5,907.0,832.1,638.73
2016,6,20,14,30,922.0,101.0,3.4,18.0,878.0,790.91,612.17
2016,6,20,14,45,784.5,159.5,3.45,18.0,801.5,710.85,554.91
2016,6,20,15,0,647.0,218.0,3.5,18.0,725.0,638.26,498.95
2016,6,20,15,15,762.5,157.5,3.5,17.5,726.0,623.12,490.39
2016,6,20,15,30,878.0,97.0,3.5,17.0,727.0,600.07,474.22
2016,6,20,15,45,862.0,95.5,3.5,17.0,682.0,547.42,431.96
2016,6,20,16,0,846.0,94.0,3.5,17.0,637.0,494.98,388.88
2016,6,20,16,15,827.5,91.5,3.45,17.0,589.0,438.11,341.18
2016,6,20,16,30,809.0,89.0,3.4,17.0,541.0,384.89,295.13
2016,6,20,16,45,698.0,101.0,3.35,17.0,465.5,313.37,235.47
2016,6,20,17,0,587.0,113.0,3.3,17.0,390.0,255.23,187.1
2016,6,20,17,15,293.5,116.0,3.15,16.5,254.5,161.34,117.86
2016,6,20,17,30,0.0,119.0,3.0,16.0,119.0,111.81,88.4
2016,6,20,17,45,0.0,101.0,2.95,16.0,101.0,94.83,74.45
2016,6,20,18,0,0.0,83.0,2.9,16.0,83.0,77.99,60.35
2016,6,20,18,15,0.0,66.5,2.85,15.5,66.5,62.58,49.87
2016,6,20,18,30,0.0,50.0,2.8,15.0,50.0,47.56,36.34
2016,6,20,18,45,0.0,35.5,2.8,15.0,35.5,34.15,24.01
2016,6,20,19,0,0.0,21.0,2.8,15.0,21.0,20.27,10.84
2016,6,20,19,15,0.0,10.5,2.85,15.0,10.5,10.13,0.0
2016,6,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,5,15,171.0,16.5,1.9,13.0,35.5,45.21,10.41
2016,6,21,5,30,342.0,33.0,1.9,13.0,71.0,108.39,68.25
2016,6,21,5,45,435.5,41.0,1.9,13.5,113.5,158.99,111.97
2016,6,21,6,0,529.0,49.0,1.9,14.0,156.0,219.51,164.39
2016,6,21,6,15,587.0,54.5,1.8,14.0,204.5,274.39,213.59
