Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,6,30,645.0,60.0,1.7,14.0,253.0,334.89,266.6
2016,6,21,6,45,688.0,64.0,1.65,14.5,303.5,391.39,314.79
2016,6,21,7,0,731.0,68.0,1.6,15.0,354.0,452.23,364.66
2016,6,21,7,15,759.5,71.5,1.6,15.5,405.0,507.6,408.71
2016,6,21,7,30,788.0,75.0,1.6,16.0,456.0,564.39,452.27
2016,6,21,7,45,811.0,77.5,1.6,16.5,505.5,617.65,491.69
2016,6,21,8,0,834.0,80.0,1.6,17.0,555.0,668.2,526.99
2016,6,21,8,15,850.0,82.0,1.6,17.5,602.0,715.97,558.3
2016,6,21,8,30,866.0,84.0,1.6,18.0,649.0,762.96,588.4
2016,6,21,8,45,879.0,85.5,1.6,18.5,692.5,805.95,615.13
2016,6,21,9,0,892.0,87.0,1.6,19.0,736.0,847.44,640.38
2016,6,21,9,15,901.5,89.0,1.6,19.0,775.0,884.69,663.64
2016,6,21,9,30,911.0,91.0,1.6,19.0,814.0,919.78,685.29
2016,6,21,9,45,912.5,95.5,1.6,19.5,845.5,947.8,700.82
2016,6,21,10,0,914.0,100.0,1.6,20.0,877.0,972.9,714.4
2016,6,21,10,15,919.5,101.0,1.65,20.0,904.5,995.13,728.19
2016,6,21,10,30,925.0,102.0,1.7,20.0,932.0,1014.42,740.17
2016,6,21,10,45,928.0,103.5,1.75,20.5,952.5,1028.7,747.63
2016,6,21,11,0,931.0,105.0,1.8,21.0,973.0,1039.78,753.17
2016,6,21,11,15,933.5,105.5,1.85,21.0,987.0,1046.07,757.24
2016,6,21,11,30,936.0,106.0,1.9,21.0,1001.0,1049.07,759.38
2016,6,21,11,45,936.5,106.5,2.0,21.0,1007.5,1046.77,758.98
2016,6,21,12,0,937.0,107.0,2.1,21.0,1014.0,1041.19,756.59
2016,6,21,12,15,936.5,107.0,2.2,21.0,1013.5,1030.89,751.24
2016,6,21,12,30,936.0,107.0,2.3,21.0,1013.0,1017.42,743.9
2016,6,21,12,45,933.0,108.0,2.4,21.0,1004.5,999.45,733.64
2016,6,21,13,0,930.0,109.0,2.5,21.0,996.0,978.53,721.43
2016,6,21,13,15,927.0,108.5,2.6,20.5,980.5,953.28,707.65
2016,6,21,13,30,924.0,108.0,2.7,20.0,965.0,925.3,691.87
2016,6,21,13,45,919.0,107.0,2.85,20.0,943.0,892.52,671.69
2016,6,21,14,0,914.0,106.0,3.0,20.0,921.0,857.39,649.62
2016,6,21,14,15,908.0,105.0,3.05,20.0,893.0,819.29,624.55
2016,6,21,14,30,902.0,104.0,3.1,20.0,865.0,779.25,597.86
2016,6,21,14,45,893.0,103.0,3.2,20.0,830.5,735.32,568.33
2016,6,21,15,0,884.0,102.0,3.3,20.0,796.0,690.07,536.92
2016,6,21,15,15,873.5,100.0,3.35,19.5,756.5,641.85,501.74
2016,6,21,15,30,863.0,98.0,3.4,19.0,717.0,592.89,464.91
2016,6,21,15,45,848.5,96.0,3.45,19.0,673.0,541.29,424.07
2016,6,21,16,0,834.0,94.0,3.5,19.0,629.0,489.78,382.13
2016,6,21,16,15,816.0,91.5,3.5,18.5,582.0,433.74,336.15
2016,6,21,16,30,798.0,89.0,3.5,18.0,535.0,381.3,291.57
2016,6,21,16,45,774.5,85.5,3.5,17.5,485.5,327.36,244.76
2016,6,21,17,0,751.0,82.0,3.5,17.0,436.0,275.43,198.8
2016,6,21,17,15,719.5,78.0,3.45,16.5,385.5,223.53,153.09
2016,6,21,17,30,688.0,74.0,3.4,16.0,335.0,171.99,108.92
2016,6,21,17,45,644.5,69.0,3.4,16.0,285.5,124.36,71.4
2016,6,21,18,0,601.0,64.0,3.4,16.0,236.0,81.57,43.66
2016,6,21,18,15,538.0,57.5,3.3,15.5,188.5,42.37,32.03
2016,6,21,18,30,475.0,51.0,3.2,15.0,141.0,36.79,26.88
2016,6,21,18,45,379.0,41.5,3.1,15.0,100.0,31.14,21.42
2016,6,21,19,0,283.0,32.0,3.0,15.0,59.0,25.12,14.81
2016,6,21,19,15,141.5,16.0,3.0,14.5,29.5,12.14,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,22,5,15,164.0,17.5,3.65,12.0,35.0,45.08,9.77
2016,6,22,5,30,328.0,35.0,3.7,12.0,70.0,107.36,68.14
2016,6,22,5,45,419.5,43.5,3.75,12.5,113.0,157.27,111.67
2016,6,22,6,0,511.0,52.0,3.8,13.0,156.0,216.86,163.83
2016,6,22,6,15,255.5,71.0,3.8,13.0,123.0,172.46,136.49
2016,6,22,6,30,0.0,90.0,3.8,13.0,90.0,88.52,69.98
2016,6,22,6,45,0.0,108.0,3.8,13.5,108.0,106.4,84.98
2016,6,22,7,0,0.0,126.0,3.8,14.0,126.0,124.27,99.58
2016,6,22,7,15,4.5,143.5,3.75,14.0,146.0,144.12,115.86
2016,6,22,7,30,9.0,161.0,3.7,14.0,166.0,164.39,132.31
2016,6,22,7,45,14.5,182.0,3.65,14.5,190.5,189.31,152.13
2016,6,22,8,0,20.0,203.0,3.6,15.0,215.0,214.68,172.03
2016,6,22,8,15,17.5,213.0,3.55,15.0,224.5,223.32,178.35
2016,6,22,8,30,15.0,223.0,3.5,15.0,234.0,231.76,184.49
2016,6,22,8,45,19.0,245.0,3.5,15.5,259.0,257.49,204.2
2016,6,22,9,0,23.0,267.0,3.5,16.0,284.0,283.43,223.8
2016,6,22,9,15,28.0,291.0,3.45,16.0,312.5,319.72,251.65
2016,6,22,9,30,33.0,315.0,3.4,16.0,341.0,349.45,274.11
2016,6,22,9,45,43.0,343.5,3.35,16.5,379.5,388.59,303.2
2016,6,22,10,0,53.0,372.0,3.3,17.0,418.0,427.95,331.97
2016,6,22,10,15,101.5,406.5,3.3,17.0,497.5,510.74,394.85
2016,6,22,10,30,150.0,441.0,3.3,17.0,577.0,602.37,462.53
2016,6,22,10,45,132.0,449.5,3.3,17.0,571.0,593.7,454.55
2016,6,22,11,0,114.0,458.0,3.3,17.0,565.0,584.08,446.49
2016,6,22,11,15,268.0,429.0,3.3,17.0,684.5,713.84,545.31
2016,6,22,11,30,422.0,400.0,3.3,17.0,804.0,841.89,638.95
2016,6,22,11,45,376.0,427.5,3.35,17.0,789.0,815.38,617.88
2016,6,22,12,0,330.0,455.0,3.4,17.0,774.0,792.78,600.53
2016,6,22,12,15,232.0,469.5,3.4,17.0,694.0,700.39,532.35
2016,6,22,12,30,134.0,484.0,3.4,17.0,614.0,614.3,467.68
2016,6,22,12,45,293.5,439.0,3.4,17.0,720.5,720.32,550.03
2016,6,22,13,0,453.0,394.0,3.4,17.0,827.0,818.63,623.67
2016,6,22,13,15,528.5,354.5,3.4,17.0,852.0,835.53,637.4
2016,6,22,13,30,604.0,315.0,3.4,17.0,877.0,846.5,647.47
2016,6,22,13,45,763.0,212.5,3.45,17.0,905.0,864.13,664.19
2016,6,22,14,0,922.0,110.0,3.5,17.0,933.0,868.24,667.91
2016,6,22,14,15,916.0,109.0,3.5,17.0,904.5,829.87,641.59
2016,6,22,14,30,910.0,108.0,3.5,17.0,876.0,789.53,613.99
2016,6,22,14,45,902.0,106.0,3.5,17.0,841.5,745.05,583.13
2016,6,22,15,0,894.0,104.0,3.5,17.0,807.0,699.15,550.41
2016,6,22,15,15,883.0,102.5,3.5,17.0,766.5,650.65,513.45
2016,6,22,15,30,872.0,101.0,3.5,17.0,726.0,601.42,475.02
2016,6,22,15,45,858.5,98.0,3.55,17.0,682.0,548.98,433.28
2016,6,22,16,0,845.0,95.0,3.6,17.0,638.0,496.53,390.33
2016,6,22,16,15,826.5,92.5,3.6,16.5,590.0,439.72,343.4
2016,6,22,16,30,808.0,90.0,3.6,16.0,542.0,386.54,297.89
2016,6,22,16,45,783.5,86.5,3.65,16.0,491.5,331.73,249.59
2016,6,22,17,0,759.0,83.0,3.7,16.0,441.0,279.03,202.36
2016,6,22,17,15,727.0,79.0,3.7,15.5,390.0,226.56,156.0
2016,6,22,17,30,695.0,75.0,3.7,15.0,339.0,174.47,111.16
2016,6,22,17,45,649.0,70.0,3.75,15.0,288.5,126.14,72.97
2016,6,22,18,0,603.0,65.0,3.8,15.0,238.0,82.93,44.8
2016,6,22,18,15,539.0,58.5,3.8,14.5,190.0,43.58,33.23
2016,6,22,18,30,475.0,52.0,3.8,14.0,142.0,37.66,27.77
2016,6,22,18,45,377.0,42.5,3.8,14.0,101.0,32.06,22.31
2016,6,22,19,0,279.0,33.0,3.8,14.0,60.0,26.09,15.7
2016,6,22,19,15,139.5,16.5,3.8,13.5,30.0,12.59,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,5,15,190.0,15.5,3.4,12.0,36.0,46.34,8.81
2016,6,23,5,30,380.0,31.0,3.4,12.0,72.0,113.08,70.55
2016,6,23,5,45,475.0,38.0,3.45,12.5,116.0,164.77,115.89
2016,6,23,6,0,570.0,45.0,3.5,13.0,160.0,226.55,170.18
2016,6,23,6,15,387.0,77.5,3.5,13.0,165.5,225.74,178.45
2016,6,23,6,30,204.0,110.0,3.5,13.0,171.0,202.71,164.31
2016,6,23,6,45,218.0,129.5,3.55,13.5,205.5,240.31,196.56
2016,6,23,7,0,232.0,149.0,3.6,14.0,240.0,279.05,228.87
2016,6,23,7,15,226.0,172.5,3.5,14.5,271.0,312.07,255.43
2016,6,23,7,30,220.0,196.0,3.4,15.0,302.0,338.42,275.9
2016,6,23,7,45,541.5,134.5,3.35,15.5,433.0,505.49,412.27
2016,6,23,8,0,863.0,73.0,3.3,16.0,564.0,679.4,547.05
2016,6,23,8,15,877.0,75.0,3.25,16.0,611.0,726.96,579.43
2016,6,23,8,30,891.0,77.0,3.2,16.0,658.0,773.53,611.35
2016,6,23,8,45,902.0,78.5,3.15,16.5,700.5,815.9,638.56
2016,6,23,9,0,913.0,80.0,3.1,17.0,743.0,856.57,664.1
2016,6,23,9,15,921.0,81.5,3.05,17.0,781.0,892.72,687.36
2016,6,23,9,30,929.0,83.0,3.0,17.0,819.0,926.58,708.82
2016,6,23,9,45,929.5,87.0,3.0,17.5,850.0,953.74,724.56
2016,6,23,10,0,930.0,91.0,3.0,18.0,881.0,977.88,738.21
2016,6,23,10,15,934.0,92.0,3.05,18.0,907.5,999.1,751.71
2016,6,23,10,30,938.0,93.0,3.1,18.0,934.0,1017.29,763.26
2016,6,23,10,45,942.0,93.0,3.2,18.0,954.0,1031.29,772.54
2016,6,23,11,0,946.0,93.0,3.3,18.0,974.0,1042.08,779.82
2016,6,23,11,15,947.5,93.0,3.4,18.0,987.5,1047.09,783.38
2016,6,23,11,30,949.0,93.0,3.5,18.0,1001.0,1048.77,784.87
2016,6,23,11,45,951.0,92.0,3.6,18.0,1007.0,1046.59,783.9
2016,6,23,12,0,953.0,91.0,3.7,18.0,1013.0,1041.08,780.83
2016,6,23,12,15,952.5,91.0,3.8,18.0,1012.5,1030.81,774.66
2016,6,23,12,30,952.0,91.0,3.9,18.0,1012.0,1017.32,766.4
2016,6,23,12,45,948.5,92.5,4.0,18.0,1004.0,999.29,755.11
2016,6,23,13,0,945.0,94.0,4.1,18.0,996.0,978.26,741.8
2016,6,23,13,15,942.5,93.5,4.1,17.5,981.0,953.28,726.55
2016,6,23,13,30,940.0,93.0,4.1,17.0,966.0,925.48,709.3
2016,6,23,13,45,938.5,91.0,4.2,17.0,945.0,894.38,688.83
2016,6,23,14,0,937.0,89.0,4.3,17.0,924.0,860.68,666.37
2016,6,23,14,15,931.0,88.0,4.35,17.0,895.5,821.91,640.04
2016,6,23,14,30,925.0,87.0,4.4,17.0,867.0,781.15,612.02
2016,6,23,14,45,918.5,85.0,4.45,17.0,833.0,737.25,581.4
2016,6,23,15,0,912.0,83.0,4.5,17.0,799.0,691.79,549.24
2016,6,23,15,15,901.0,81.5,4.5,17.0,759.0,642.63,511.49
2016,6,23,15,30,890.0,80.0,4.5,17.0,719.0,592.72,471.94
2016,6,23,15,45,876.0,78.5,4.5,17.0,675.0,540.69,429.73
2016,6,23,16,0,862.0,77.0,4.5,17.0,631.0,488.66,386.38
2016,6,23,16,15,845.0,75.0,4.5,16.5,583.5,435.12,341.35
2016,6,23,16,30,828.0,73.0,4.5,16.0,536.0,382.35,295.59
2016,6,23,16,45,803.5,71.0,4.5,16.0,486.5,328.13,247.18
2016,6,23,17,0,779.0,69.0,4.5,16.0,437.0,272.35,196.99
2016,6,23,17,15,750.0,65.5,4.4,15.5,386.5,219.94,150.07
2016,6,23,17,30,721.0,62.0,4.3,15.0,336.0,170.51,106.92
2016,6,23,17,45,678.5,58.5,4.25,15.0,286.5,122.72,68.85
2016,6,23,18,0,636.0,55.0,4.2,15.0,237.0,79.69,40.87
2016,6,23,18,15,576.5,49.5,4.05,14.5,190.0,36.62,27.05
2016,6,23,18,30,517.0,44.0,3.9,14.0,143.0,30.61,21.53
2016,6,23,18,45,422.5,36.0,3.8,14.0,101.5,26.06,17.1
2016,6,23,19,0,328.0,28.0,3.7,14.0,60.0,21.2,11.73
2016,6,23,19,15,164.0,14.0,3.65,14.0,30.0,10.3,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,189.0,15.5,3.1,12.0,35.5,45.94,7.61
2016,6,24,5,30,378.0,31.0,3.1,12.0,71.0,112.34,69.83
2016,6,24,5,45,466.0,39.0,3.15,12.5,114.5,163.19,114.73
2016,6,24,6,0,554.0,47.0,3.2,13.0,158.0,223.43,167.79
2016,6,24,6,15,331.5,80.5,3.1,13.0,152.0,209.12,165.39
2016,6,24,6,30,109.0,114.0,3.0,13.0,146.0,164.63,133.14
2016,6,24,6,45,118.0,134.5,2.9,13.5,175.5,195.71,159.52
2016,6,24,7,0,127.0,155.0,2.8,14.0,205.0,227.53,185.76
2016,6,24,7,15,143.0,177.5,2.65,14.5,241.0,266.12,216.89
2016,6,24,7,30,159.0,200.0,2.5,15.0,277.0,305.97,248.31
2016,6,24,7,45,189.5,221.0,2.35,15.5,322.5,354.72,286.28
2016,6,24,8,0,220.0,242.0,2.2,16.0,368.0,405.76,325.07
2016,6,24,8,15,548.0,164.5,2.1,16.0,512.5,587.98,469.78
2016,6,24,8,30,876.0,87.0,2.0,16.0,657.0,772.43,604.36
2016,6,24,8,45,886.5,90.0,1.95,16.5,700.0,815.48,629.77
2016,6,24,9,0,897.0,93.0,1.9,17.0,743.0,856.83,654.83
2016,6,24,9,15,907.0,94.5,1.85,17.0,782.5,894.22,677.97
2016,6,24,9,30,917.0,96.0,1.8,17.0,822.0,929.46,699.4
2016,6,24,9,45,925.0,97.0,1.8,17.5,856.0,959.98,716.76
2016,6,24,10,0,933.0,98.0,1.8,18.0,890.0,987.89,732.28
2016,6,24,10,15,938.5,99.0,1.8,18.0,918.0,1010.61,745.77
2016,6,24,10,30,944.0,100.0,1.8,18.0,946.0,1030.34,757.38
2016,6,24,10,45,947.5,101.0,1.85,18.5,967.0,1044.96,765.06
2016,6,24,11,0,951.0,102.0,1.9,19.0,988.0,1056.34,770.78
2016,6,24,11,15,953.5,102.5,1.95,19.0,1002.5,1062.88,775.01
2016,6,24,11,30,956.0,103.0,2.0,19.0,1017.0,1066.06,777.27
2016,6,24,11,45,957.0,103.5,2.15,19.0,1024.0,1064.37,777.88
2016,6,24,12,0,958.0,104.0,2.3,19.0,1031.0,1059.31,776.38
2016,6,24,12,15,958.0,104.0,2.4,19.0,1030.5,1049.45,771.19
2016,6,24,12,30,958.0,104.0,2.5,19.0,1030.0,1036.33,763.96
2016,6,24,12,45,951.0,107.5,2.6,19.0,1020.5,1016.8,752.55
2016,6,24,13,0,944.0,111.0,2.7,19.0,1011.0,994.36,739.2
2016,6,24,13,15,941.5,110.5,2.8,19.0,996.5,969.35,724.07
2016,6,24,13,30,939.0,110.0,2.9,19.0,982.0,941.53,706.94
2016,6,24,13,45,934.5,109.0,3.0,19.0,960.0,908.82,686.33
2016,6,24,14,0,930.0,108.0,3.1,19.0,938.0,873.69,663.86
2016,6,24,14,15,924.0,107.0,3.1,19.0,909.5,835.1,638.13
2016,6,24,14,30,918.0,106.0,3.1,19.0,881.0,794.52,610.8
2016,6,24,14,45,909.5,105.0,3.15,19.0,846.5,750.35,580.9
2016,6,24,15,0,901.0,104.0,3.2,19.0,812.0,704.78,549.19
2016,6,24,15,15,890.5,102.0,3.15,18.5,772.0,655.84,513.18
2016,6,24,15,30,880.0,100.0,3.1,18.0,732.0,606.1,475.57
2016,6,24,15,45,865.0,98.0,3.1,18.0,687.5,553.42,433.91
2016,6,24,16,0,850.0,96.0,3.1,18.0,643.0,500.84,391.16
2016,6,24,16,15,832.0,93.5,3.1,17.5,595.0,444.0,344.65
2016,6,24,16,30,814.0,91.0,3.1,17.0,547.0,390.7,299.43
2016,6,24,16,45,789.0,88.0,3.1,17.0,496.5,335.83,251.42
2016,6,24,17,0,764.0,85.0,3.1,17.0,446.0,283.12,204.5
2016,6,24,17,15,732.0,81.0,3.05,16.5,394.5,230.34,158.15
2016,6,24,17,30,700.0,77.0,3.0,16.0,343.0,177.82,113.2
2016,6,24,17,45,654.0,72.0,3.0,16.0,292.0,129.15,74.86
2016,6,24,18,0,608.0,67.0,3.0,16.0,241.0,85.61,46.48
2016,6,24,18,15,542.5,60.0,2.9,15.5,192.5,45.47,34.77
2016,6,24,18,30,477.0,53.0,2.8,15.0,144.0,38.52,28.42
2016,6,24,18,45,378.5,43.0,2.7,15.0,102.0,32.49,22.61
2016,6,24,19,0,280.0,33.0,2.6,15.0,60.0,26.04,15.65
2016,6,24,19,15,140.0,16.5,2.6,14.5,30.0,12.56,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,5,15,160.5,16.5,1.4,13.0,33.5,42.79,5.78
2016,6,25,5,30,321.0,33.0,1.4,13.0,67.0,103.06,64.14
2016,6,25,5,45,415.5,42.0,1.4,13.5,110.0,153.53,107.63
2016,6,25,6,0,510.0,51.0,1.4,14.0,153.0,214.07,159.69
2016,6,25,6,15,570.5,57.5,1.35,14.5,201.5,269.8,208.84
2016,6,25,6,30,631.0,64.0,1.3,15.0,250.0,331.44,261.86
2016,6,25,6,45,674.5,68.5,1.3,15.5,301.0,388.78,310.31
2016,6,25,7,0,718.0,73.0,1.3,16.0,352.0,448.73,359.19
2016,6,25,7,15,748.0,76.5,1.3,16.0,403.0,504.35,403.78
2016,6,25,7,30,778.0,80.0,1.3,16.0,454.0,561.56,448.13
2016,6,25,7,45,802.0,82.5,1.35,16.5,504.0,615.09,487.85
2016,6,25,8,0,826.0,85.0,1.4,17.0,554.0,669.07,526.2
2016,6,25,8,15,843.0,88.0,1.45,17.0,601.5,715.3,557.67
2016,6,25,8,30,860.0,91.0,1.5,17.0,649.0,763.96,590.48
2016,6,25,8,45,874.0,92.5,1.55,17.5,693.0,807.64,618.2
2016,6,25,9,0,888.0,94.0,1.6,18.0,737.0,849.91,644.58
2016,6,25,9,15,898.0,95.5,1.65,18.0,776.5,887.05,668.42
2016,6,25,9,30,908.0,97.0,1.7,18.0,816.0,922.08,690.75
2016,6,25,9,45,909.5,102.0,1.75,18.5,848.0,950.7,707.41
2016,6,25,10,0,911.0,107.0,1.8,19.0,880.0,976.39,722.14
2016,6,25,10,15,917.0,108.0,1.9,19.0,908.0,999.19,737.03
2016,6,25,10,30,923.0,109.0,2.0,19.0,936.0,1019.08,750.1
2016,6,25,10,45,927.0,110.0,2.1,19.5,957.0,1033.94,758.58
2016,6,25,11,0,931.0,111.0,2.2,20.0,978.0,1045.64,765.11
2016,6,25,11,15,934.0,111.5,2.25,20.0,992.5,1052.58,769.54
2016,6,25,11,30,937.0,112.0,2.3,20.0,1007.0,1056.22,772.02
2016,6,25,11,45,938.0,112.5,2.4,20.0,1014.0,1054.56,771.81
2016,6,25,12,0,939.0,113.0,2.5,20.0,1021.0,1049.6,769.59
2016,6,25,12,15,939.0,113.0,2.55,20.0,1021.0,1039.9,763.85
2016,6,25,12,30,939.0,113.0,2.6,20.0,1021.0,1027.02,756.15
2016,6,25,12,45,940.0,111.0,2.7,20.0,1014.0,1009.97,746.29
2016,6,25,13,0,941.0,109.0,2.8,20.0,1007.0,989.84,734.38
2016,6,25,13,15,938.5,108.5,2.85,20.0,992.5,964.94,718.84
2016,6,25,13,30,936.0,108.0,2.9,20.0,978.0,937.24,701.4
2016,6,25,13,45,932.0,107.0,2.95,20.0,956.0,905.08,680.85
2016,6,25,14,0,928.0,106.0,3.0,20.0,934.0,870.48,658.5
2016,6,25,14,15,922.0,105.0,3.05,19.5,905.5,831.99,634.47
2016,6,25,14,30,916.0,104.0,3.1,19.0,877.0,791.51,608.69
2016,6,25,14,45,908.0,102.5,3.15,19.0,842.5,747.34,578.76
2016,6,25,15,0,900.0,101.0,3.2,19.0,808.0,701.72,547.1
2016,6,25,15,15,889.5,99.0,3.2,19.0,768.5,652.84,510.34
2016,6,25,15,30,879.0,97.0,3.2,19.0,729.0,603.18,472.06
2016,6,25,15,45,865.0,95.0,3.25,19.0,684.5,551.1,431.05
2016,6,25,16,0,851.0,93.0,3.3,19.0,640.0,499.02,388.84
2016,6,25,16,15,833.5,90.0,3.25,18.5,592.5,441.86,342.07
2016,6,25,16,30,816.0,87.0,3.2,18.0,545.0,388.23,296.6
2016,6,25,16,45,792.5,84.0,3.2,18.0,495.0,333.74,248.95
2016,6,25,17,0,769.0,81.0,3.2,18.0,445.0,281.25,202.23
2016,6,25,17,15,737.5,77.0,3.15,17.5,393.5,228.28,155.79
2016,6,25,17,30,706.0,73.0,3.1,17.0,342.0,178.6,113.19
2016,6,25,17,45,661.5,68.0,3.05,17.0,291.5,126.9,72.37
2016,6,25,18,0,617.0,63.0,3.0,17.0,241.0,83.01,43.74
2016,6,25,18,15,554.0,56.5,2.85,16.5,192.5,42.78,32.26
2016,6,25,18,30,491.0,50.0,2.7,16.0,144.0,35.8,25.91
2016,6,25,18,45,393.5,41.0,2.6,15.5,102.5,30.58,20.91
2016,6,25,19,0,296.0,32.0,2.5,15.0,61.0,25.03,14.84
2016,6,25,19,15,148.0,16.0,2.55,14.5,30.5,12.09,0.0
2016,6,25,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,159.5,16.0,1.9,13.0,32.5,41.85,4.17
2016,6,26,5,30,319.0,32.0,1.9,13.0,65.0,101.33,62.68
2016,6,26,5,45,409.5,41.0,1.9,13.5,107.0,150.6,105.44
2016,6,26,6,0,500.0,50.0,1.9,14.0,149.0,209.53,156.43
2016,6,26,6,15,250.0,73.0,1.8,14.0,122.5,171.84,134.83
2016,6,26,6,30,0.0,96.0,1.7,14.0,96.0,94.84,74.89
2016,6,26,6,45,4.5,113.5,1.6,14.5,115.5,114.23,91.06
2016,6,26,7,0,9.0,131.0,1.5,15.0,135.0,134.06,107.15
2016,6,26,7,15,23.5,157.0,1.45,15.5,168.0,168.66,135.18
2016,6,26,7,30,38.0,183.0,1.4,16.0,201.0,209.46,167.64
2016,6,26,7,45,40.0,203.5,1.4,16.5,224.5,233.43,185.85
2016,6,26,8,0,42.0,224.0,1.4,17.0,248.0,257.48,203.86
2016,6,26,8,15,43.0,243.0,1.4,17.0,269.5,279.25,220.2
2016,6,26,8,30,44.0,262.0,1.4,17.0,291.0,301.0,236.33
2016,6,26,8,45,67.5,294.5,1.45,17.5,342.0,355.15,277.28
2016,6,26,9,0,91.0,327.0,1.5,18.0,393.0,410.71,318.27
2016,6,26,9,15,109.5,350.5,1.55,18.5,434.0,453.52,348.97
2016,6,26,9,30,128.0,374.0,1.6,19.0,475.0,504.82,385.32
2016,6,26,9,45,263.0,362.5,1.7,19.5,582.0,627.05,475.75
2016,6,26,10,0,398.0,351.0,1.8,20.0,689.0,753.86,565.56
2016,6,26,10,15,446.0,347.5,1.85,20.0,738.0,802.81,598.71
2016,6,26,10,30,494.0,344.0,1.9,20.0,787.0,851.65,632.14
2016,6,26,10,45,464.5,362.5,2.0,20.0,786.5,845.87,627.11
2016,6,26,11,0,435.0,381.0,2.1,20.0,786.0,837.5,620.9
2016,6,26,11,15,678.0,244.0,2.15,20.0,886.5,942.14,698.66
2016,6,26,11,30,921.0,107.0,2.2,20.0,987.0,1035.09,758.44
2016,6,26,11,45,921.0,108.0,2.3,20.5,993.0,1033.05,755.55
2016,6,26,12,0,921.0,109.0,2.4,21.0,999.0,1027.78,751.69
2016,6,26,12,15,920.5,109.0,2.5,21.0,999.0,1017.83,746.32
2016,6,26,12,30,920.0,109.0,2.6,21.0,999.0,1004.76,738.97
2016,6,26,12,45,911.0,113.5,2.75,21.0,988.5,984.96,727.68
2016,6,26,13,0,902.0,118.0,2.9,21.0,978.0,962.45,714.51
2016,6,26,13,15,899.0,117.5,2.95,20.5,963.5,937.97,700.48
2016,6,26,13,30,896.0,117.0,3.0,20.0,949.0,910.84,684.54
2016,6,26,13,45,891.5,116.0,3.1,20.0,928.0,879.4,664.56
2016,6,26,14,0,887.0,115.0,3.2,20.0,907.0,845.66,642.82
2016,6,26,14,15,880.5,114.0,3.25,20.0,879.0,808.17,617.95
2016,6,26,14,30,874.0,113.0,3.3,20.0,851.0,768.84,591.54
2016,6,26,14,45,865.0,111.5,3.4,20.0,817.5,725.59,562.25
2016,6,26,15,0,856.0,110.0,3.5,20.0,784.0,681.07,530.89
2016,6,26,15,15,845.5,108.0,3.5,20.0,745.0,634.09,495.4
2016,6,26,15,30,835.0,106.0,3.5,20.0,706.0,586.4,458.53
2016,6,26,15,45,820.0,103.5,3.55,20.0,663.0,533.14,416.68
2016,6,26,16,0,805.0,101.0,3.6,20.0,620.0,481.98,375.23
2016,6,26,16,15,787.0,98.0,3.55,19.5,573.5,429.51,332.13
2016,6,26,16,30,769.0,95.0,3.5,19.0,527.0,378.04,288.57
2016,6,26,16,45,746.0,91.5,3.5,19.0,478.5,325.69,242.91
2016,6,26,17,0,723.0,88.0,3.5,19.0,430.0,275.32,198.26
2016,6,26,17,15,691.0,83.5,3.4,18.5,380.0,221.32,151.39
2016,6,26,17,30,659.0,79.0,3.3,18.0,330.0,173.31,110.47
2016,6,26,17,45,618.0,73.0,3.25,17.5,281.0,126.48,73.74
2016,6,26,18,0,577.0,67.0,3.2,17.0,232.0,84.24,46.03
2016,6,26,18,15,515.0,59.5,3.05,16.5,185.5,45.25,34.43
2016,6,26,18,30,453.0,52.0,2.9,16.0,139.0,37.56,27.46
2016,6,26,18,45,365.0,42.0,2.8,16.0,99.0,31.5,21.65
2016,6,26,19,0,277.0,32.0,2.7,16.0,59.0,25.01,14.75
2016,6,26,19,15,138.5,16.0,2.7,15.5,29.5,12.09,0.0
2016,6,26,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,5,15,8.0,16.5,2.15,13.0,17.5,17.3,0.0
2016,6,27,5,30,16.0,33.0,2.1,13.0,35.0,36.64,22.93
2016,6,27,5,45,32.5,51.5,2.1,13.5,57.5,60.63,43.88
2016,6,27,6,0,49.0,70.0,2.1,14.0,80.0,86.18,65.86
2016,6,27,6,15,59.5,90.5,2.0,14.5,105.5,113.5,89.39
2016,6,27,6,30,70.0,111.0,1.9,15.0,131.0,141.82,113.42
2016,6,27,6,45,77.5,132.0,1.8,15.5,158.5,170.32,137.11
2016,6,27,7,0,85.0,153.0,1.7,16.0,186.0,199.46,160.78
2016,6,27,7,15,102.5,176.0,1.65,16.0,221.5,241.9,195.05
2016,6,27,7,30,120.0,199.0,1.6,16.0,257.0,281.27,226.24
2016,6,27,7,45,148.0,222.0,1.6,16.5,301.0,328.76,263.04
2016,6,27,8,0,176.0,245.0,1.6,17.0,345.0,378.4,300.69
2016,6,27,8,15,150.5,268.0,1.65,17.5,358.5,390.99,308.26
2016,6,27,8,30,125.0,291.0,1.7,18.0,372.0,401.12,313.92
2016,6,27,8,45,146.5,313.0,1.75,18.5,414.5,445.65,346.56
2016,6,27,9,0,168.0,335.0,1.8,19.0,457.0,491.2,379.18
2016,6,27,9,15,214.0,349.0,1.85,19.0,513.0,550.3,422.7
2016,6,27,9,30,260.0,363.0,1.9,19.0,569.0,619.22,472.3
2016,6,27,9,45,310.5,366.5,1.95,19.5,623.0,674.97,511.19
2016,6,27,10,0,361.0,370.0,2.0,20.0,677.0,731.98,550.35
2016,6,27,10,15,407.0,361.5,2.05,20.0,717.5,779.63,583.56
2016,6,27,10,30,453.0,353.0,2.1,20.0,758.0,820.82,612.28
2016,6,27,10,45,676.0,236.0,2.2,20.5,857.0,926.17,688.47
2016,6,27,11,0,899.0,119.0,2.3,21.0,956.0,1021.82,749.21
2016,6,27,11,15,902.0,119.5,2.4,21.0,970.5,1028.65,753.21
2016,6,27,11,30,905.0,120.0,2.5,21.0,985.0,1032.3,756.19
2016,6,27,11,45,907.5,120.0,2.6,21.0,992.5,1031.74,756.56
2016,6,27,12,0,910.0,120.0,2.7,21.0,1000.0,1027.98,754.97
2016,6,27,12,15,910.0,120.0,2.8,21.0,1000.0,1018.59,749.79
2016,6,27,12,30,910.0,120.0,2.9,21.0,1000.0,1006.11,742.66
2016,6,27,12,45,914.5,116.0,3.0,21.0,994.0,990.95,733.8
2016,6,27,13,0,919.0,112.0,3.1,21.0,988.0,972.67,722.88
2016,6,27,13,15,916.0,111.5,3.15,21.0,973.5,947.86,707.2
2016,6,27,13,30,913.0,111.0,3.2,21.0,959.0,920.35,689.68
2016,6,27,13,45,909.5,109.5,3.3,21.0,937.5,888.84,669.68
2016,6,27,14,0,906.0,108.0,3.4,21.0,916.0,854.92,647.85
2016,6,27,14,15,900.0,106.5,3.45,21.0,888.0,816.74,622.56
2016,6,27,14,30,894.0,105.0,3.5,21.0,860.0,776.64,595.68
2016,6,27,14,45,887.0,103.0,3.6,21.0,826.5,733.59,566.61
2016,6,27,15,0,880.0,101.0,3.7,21.0,793.0,689.08,535.74
2016,6,27,15,15,870.0,99.0,3.75,20.5,754.0,641.41,500.92
2016,6,27,15,30,860.0,97.0,3.8,20.0,715.0,592.94,464.43
2016,6,27,15,45,848.0,94.0,3.85,20.0,672.5,541.9,424.05
2016,6,27,16,0,836.0,91.0,3.9,20.0,630.0,490.71,382.39
2016,6,27,16,15,819.0,88.5,3.9,19.5,583.0,434.97,336.68
2016,6,27,16,30,802.0,86.0,3.9,19.0,536.0,382.72,292.29
2016,6,27,16,45,781.0,82.5,3.9,19.0,487.0,329.3,245.43
2016,6,27,17,0,760.0,79.0,3.9,19.0,438.0,277.62,199.32
2016,6,27,17,15,730.0,75.0,3.8,18.5,388.0,225.42,153.45
2016,6,27,17,30,700.0,71.0,3.7,18.0,338.0,176.34,111.3
2016,6,27,17,45,658.5,66.0,3.6,18.0,288.5,125.37,70.96
2016,6,27,18,0,617.0,61.0,3.5,18.0,239.0,81.77,42.4
2016,6,27,18,15,556.5,54.5,3.35,17.5,191.5,41.48,30.97
2016,6,27,18,30,496.0,48.0,3.2,17.0,144.0,34.01,24.22
2016,6,27,18,45,403.5,39.0,3.1,16.5,102.5,28.72,19.2
2016,6,27,19,0,311.0,30.0,3.0,16.0,61.0,23.06,13.17
2016,6,27,19,15,155.5,15.0,2.95,15.5,30.5,11.17,0.0
2016,6,27,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,14.0,2.2,13.0,14.0,13.51,0.0
2016,6,28,5,30,0.0,28.0,2.1,13.0,28.0,27.23,16.0
2016,6,28,5,45,1.0,46.5,2.05,13.5,46.5,46.12,32.85
2016,6,28,6,0,2.0,65.0,2.0,14.0,65.0,64.98,49.24
2016,6,28,6,15,9.5,83.5,1.9,14.0,86.5,86.13,67.38
2016,6,28,6,30,17.0,102.0,1.8,14.0,108.0,108.01,85.98
2016,6,28,6,45,23.0,121.5,1.7,14.5,130.0,131.0,105.06
2016,6,28,7,0,29.0,141.0,1.6,15.0,152.0,158.3,127.31
2016,6,28,7,15,31.0,160.0,1.55,15.0,173.5,180.17,144.92
2016,6,28,7,30,33.0,179.0,1.5,15.0,195.0,202.19,162.36
2016,6,28,7,45,50.0,207.0,1.5,15.5,234.0,243.63,195.06
2016,6,28,8,0,67.0,235.0,1.5,16.0,273.0,286.46,228.14
2016,6,28,8,15,63.5,254.0,1.5,16.5,292.5,305.96,241.98
2016,6,28,8,30,60.0,273.0,1.5,17.0,312.0,325.02,255.35
2016,6,28,8,45,127.5,303.0,1.55,17.5,393.0,419.63,327.86
2016,6,28,9,0,195.0,333.0,1.6,18.0,474.0,511.61,395.86
2016,6,28,9,15,193.5,353.5,1.65,18.0,500.0,537.25,413.11
2016,6,28,9,30,192.0,374.0,1.7,18.0,526.0,562.12,430.17
2016,6,28,9,45,306.0,356.5,1.75,18.5,610.5,660.18,502.1
2016,6,28,10,0,420.0,339.0,1.8,19.0,695.0,762.06,573.87
2016,6,28,10,15,294.5,389.5,1.85,19.0,643.0,694.05,521.64
2016,6,28,10,30,169.0,440.0,1.9,19.0,591.0,619.94,465.62
2016,6,28,10,45,204.5,447.5,2.0,19.0,634.5,663.35,497.86
2016,6,28,11,0,240.0,455.0,2.1,19.0,678.0,706.62,528.82
2016,6,28,11,15,273.5,453.5,2.15,19.0,712.0,744.81,555.72
2016,6,28,11,30,307.0,452.0,2.2,19.0,746.0,774.94,577.12
2016,6,28,11,45,375.0,428.5,2.3,19.5,790.0,815.81,606.4
2016,6,28,12,0,443.0,405.0,2.4,20.0,834.0,859.4,636.99
2016,6,28,12,15,508.5,380.5,2.45,19.5,872.0,892.47,662.37
2016,6,28,12,30,574.0,356.0,2.5,19.0,910.0,922.34,685.67
2016,6,28,12,45,745.5,237.5,2.6,19.0,952.0,956.84,713.98
2016,6,28,13,0,917.0,119.0,2.7,19.0,994.0,977.86,728.84
2016,6,28,13,15,914.5,118.5,2.75,19.0,979.5,953.55,713.22
2016,6,28,13,30,912.0,118.0,2.8,19.0,965.0,926.51,696.13
2016,6,28,13,45,910.0,116.0,2.85,19.0,944.5,895.83,676.49
2016,6,28,14,0,908.0,114.0,2.9,19.0,924.0,862.64,655.0
2016,6,28,14,15,902.0,112.5,2.95,19.0,896.0,824.38,629.81
2016,6,28,14,30,896.0,111.0,3.0,19.0,868.0,784.18,603.02
2016,6,28,14,45,682.5,199.0,3.05,19.0,762.5,677.78,525.38
2016,6,28,15,0,469.0,287.0,3.1,19.0,657.0,585.78,454.1
2016,6,28,15,15,549.5,241.0,3.1,18.5,652.5,570.59,445.4
2016,6,28,15,30,630.0,195.0,3.1,18.0,648.0,547.33,429.29
2016,6,28,15,45,584.0,194.5,3.1,18.0,594.5,490.3,384.57
2016,6,28,16,0,538.0,194.0,3.1,18.0,541.0,436.77,341.94
2016,6,28,16,15,671.0,142.0,3.05,17.5,541.5,417.79,325.38
2016,6,28,16,30,804.0,90.0,3.0,17.0,542.0,387.45,297.22
2016,6,28,16,45,782.0,86.5,3.0,17.0,492.5,333.57,249.91
2016,6,28,17,0,760.0,83.0,3.0,17.0,443.0,281.52,203.48
2016,6,28,17,15,729.0,79.0,2.95,16.5,392.0,229.07,157.35
2016,6,28,17,30,698.0,75.0,2.9,16.0,341.0,176.9,112.58
2016,6,28,17,45,655.5,69.5,2.9,16.0,291.0,128.18,73.93
2016,6,28,18,0,613.0,64.0,2.9,16.0,241.0,84.21,44.88
2016,6,28,18,15,550.5,57.5,2.85,15.5,193.0,44.09,33.56
2016,6,28,18,30,488.0,51.0,2.8,15.0,145.0,36.67,26.8
2016,6,28,18,45,391.5,41.5,2.75,14.5,103.0,31.03,21.4
2016,6,28,19,0,295.0,32.0,2.7,14.0,61.0,25.02,14.91
2016,6,28,19,15,147.5,16.0,2.8,14.0,30.5,12.09,0.0
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,148.5,17.0,2.65,12.0,32.0,40.6,0.0
2016,6,29,5,30,297.0,34.0,2.6,12.0,64.0,98.11,60.5
2016,6,29,5,45,393.5,43.5,2.6,12.5,106.0,148.0,103.96
2016,6,29,6,0,490.0,53.0,2.6,13.0,148.0,208.19,156.04
2016,6,29,6,15,245.0,53.5,2.55,13.0,101.0,147.77,115.54
2016,6,29,6,30,0.0,54.0,2.5,13.0,54.0,52.17,39.09
2016,6,29,6,45,0.0,65.0,2.5,13.5,65.0,62.83,48.14
2016,6,29,7,0,0.0,76.0,2.5,14.0,76.0,73.56,57.02
2016,6,29,7,15,0.0,96.5,2.45,14.0,96.5,93.87,73.91
2016,6,29,7,30,0.0,117.0,2.4,14.0,117.0,114.23,90.6
2016,6,29,7,45,0.0,135.5,2.4,14.5,135.5,132.6,105.24
2016,6,29,8,0,0.0,154.0,2.4,15.0,154.0,150.98,119.68
2016,6,29,8,15,2.0,168.5,2.4,15.0,170.0,166.77,132.14
2016,6,29,8,30,4.0,183.0,2.4,15.0,186.0,182.73,144.65
2016,6,29,8,45,5.0,192.0,2.4,15.5,196.0,192.48,151.79
2016,6,29,9,0,6.0,201.0,2.4,16.0,206.0,202.3,158.96
2016,6,29,9,15,12.5,239.0,2.4,16.0,249.0,246.17,193.39
2016,6,29,9,30,19.0,277.0,2.4,16.0,292.0,290.47,227.56
2016,6,29,9,45,19.5,288.0,2.45,16.5,304.0,302.15,235.63
2016,6,29,10,0,20.0,299.0,2.5,17.0,316.0,313.79,243.74
2016,6,29,10,15,22.5,317.0,2.55,17.0,337.0,334.35,259.17
2016,6,29,10,30,25.0,335.0,2.6,17.0,358.0,362.36,280.1
2016,6,29,10,45,50.0,386.0,2.65,17.0,432.5,439.27,338.27
2016,6,29,11,0,75.0,437.0,2.7,17.0,507.0,516.32,395.17
2016,6,29,11,15,106.0,456.5,2.7,17.0,557.0,566.55,432.07
2016,6,29,11,30,137.0,476.0,2.7,17.0,607.0,623.04,473.02
2016,6,29,11,45,127.0,478.0,2.75,17.0,600.0,612.73,464.89
2016,6,29,12,0,117.0,480.0,2.8,17.0,593.0,601.87,456.84
2016,6,29,12,15,153.0,482.5,2.85,17.0,630.5,636.33,483.0
2016,6,29,12,30,189.0,485.0,2.9,17.0,668.0,669.28,507.63
2016,6,29,12,45,322.0,439.5,2.95,17.0,748.0,748.91,568.7
2016,6,29,13,0,455.0,394.0,3.0,17.0,828.0,821.75,623.53
2016,6,29,13,15,303.5,428.0,3.0,17.0,715.5,701.03,533.9
2016,6,29,13,30,152.0,462.0,3.0,17.0,603.0,587.01,448.08
2016,6,29,13,45,159.0,450.5,3.05,17.0,595.5,574.77,440.57
2016,6,29,14,0,166.0,439.0,3.1,17.0,588.0,561.74,431.83
2016,6,29,14,15,231.0,413.5,3.1,17.0,613.5,580.57,447.98
2016,6,29,14,30,296.0,388.0,3.1,17.0,639.0,594.03,459.73
2016,6,29,14,45,213.5,380.0,3.1,17.0,557.0,513.75,398.82
2016,6,29,15,0,131.0,372.0,3.1,17.0,475.0,439.31,341.91
2016,6,29,15,15,138.5,352.5,3.1,16.5,456.5,417.76,327.03
2016,6,29,15,30,146.0,333.0,3.1,16.0,438.0,395.42,311.01
2016,6,29,15,45,110.5,305.5,3.1,16.0,382.0,344.41,271.52
2016,6,29,16,0,75.0,278.0,3.1,16.0,326.0,295.03,233.11
2016,6,29,16,15,58.5,249.5,3.1,16.0,285.5,256.75,203.26
2016,6,29,16,30,42.0,221.0,3.1,16.0,245.0,220.38,174.69
2016,6,29,16,45,49.0,204.5,3.1,16.0,230.0,204.04,161.7
2016,6,29,17,0,56.0,188.0,3.1,16.0,215.0,186.95,147.78
2016,6,29,17,15,41.5,163.5,3.1,15.5,182.0,157.75,124.71
2016,6,29,17,30,27.0,139.0,3.1,15.0,149.0,130.39,103.05
2016,6,29,17,45,21.0,120.0,3.15,14.5,127.0,113.42,89.55
2016,6,29,18,0,15.0,101.0,3.2,14.0,105.0,93.94,73.77
2016,6,29,18,15,242.5,77.5,3.15,13.5,124.5,63.37,50.99
2016,6,29,18,30,470.0,54.0,3.1,13.0,144.0,39.4,29.44
2016,6,29,18,45,367.5,44.0,3.1,13.0,102.0,33.41,23.62
2016,6,29,19,0,265.0,34.0,3.1,13.0,60.0,27.03,16.63
2016,6,29,19,15,132.5,17.0,3.1,13.0,30.0,13.18,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,8.0,1.75,12.0,8.0,7.71,0.0
2016,6,30,5,30,0.0,16.0,1.7,12.0,16.0,15.43,6.59
2016,6,30,5,45,0.0,28.0,1.7,12.5,28.0,27.03,17.04
2016,6,30,6,0,0.0,40.0,1.7,13.0,40.0,38.63,27.23
2016,6,30,6,15,0.0,53.5,1.6,13.0,53.5,51.77,38.7
2016,6,30,6,30,0.0,67.0,1.5,13.0,67.0,65.06,50.15
2016,6,30,6,45,0.0,81.5,1.4,13.5,81.5,79.37,62.14
2016,6,30,7,0,0.0,96.0,1.3,14.0,96.0,93.68,73.9
2016,6,30,7,15,2.5,125.0,1.25,14.5,126.5,124.13,98.84
2016,6,30,7,30,5.0,154.0,1.2,15.0,157.0,154.89,123.49
2016,6,30,7,45,20.0,185.0,1.2,15.5,196.5,196.01,156.29
2016,6,30,8,0,35.0,216.0,1.2,16.0,236.0,244.15,193.95
2016,6,30,8,15,39.0,238.0,1.15,16.0,262.0,271.05,214.26
2016,6,30,8,30,43.0,260.0,1.1,16.0,288.0,298.14,234.53
2016,6,30,8,45,42.0,276.5,1.1,16.5,305.5,315.54,246.62
2016,6,30,9,0,41.0,293.0,1.1,17.0,323.0,332.75,258.46
2016,6,30,9,15,45.5,314.5,1.15,17.0,349.5,359.79,278.4
2016,6,30,9,30,50.0,336.0,1.2,17.0,376.0,386.91,298.16
2016,6,30,9,45,60.5,360.5,1.25,17.5,411.0,422.71,323.8
2016,6,30,10,0,71.0,385.0,1.3,18.0,446.0,458.71,349.17
2016,6,30,10,15,93.5,409.5,1.4,18.0,492.0,506.3,383.93
2016,6,30,10,30,116.0,434.0,1.5,18.0,538.0,562.01,423.93
2016,6,30,10,45,136.5,448.0,1.6,18.0,573.0,596.81,448.83
2016,6,30,11,0,157.0,462.0,1.7,18.0,608.0,631.33,473.57
2016,6,30,11,15,179.5,469.0,1.8,18.0,639.0,660.11,494.37
2016,6,30,11,30,202.0,476.0,1.9,18.0,670.0,688.18,514.67
2016,6,30,11,45,208.0,474.5,2.05,18.0,675.0,690.15,516.78
2016,6,30,12,0,214.0,473.0,2.2,18.0,680.0,691.19,518.47
2016,6,30,12,15,282.0,456.5,2.3,18.0,729.5,741.92,556.5
2016,6,30,12,30,350.0,440.0,2.4,18.0,779.0,784.9,588.53
2016,6,30,12,45,405.5,417.0,2.5,18.0,806.5,809.21,607.38
2016,6,30,13,0,461.0,394.0,2.6,18.0,834.0,827.53,622.27
2016,6,30,13,15,473.5,382.5,2.65,18.0,828.5,814.04,613.8
2016,6,30,13,30,486.0,371.0,2.7,18.0,823.0,798.57,604.17
2016,6,30,13,45,418.5,385.5,2.75,18.5,768.5,737.18,559.04
2016,6,30,14,0,351.0,400.0,2.8,19.0,714.0,678.12,515.39
2016,6,30,14,15,389.0,367.5,2.85,19.0,705.0,662.32,506.27
2016,6,30,14,30,427.0,335.0,2.9,19.0,696.0,643.15,494.16
2016,6,30,14,45,639.0,229.5,2.95,19.0,744.5,675.99,523.35
2016,6,30,15,0,851.0,124.0,3.0,19.0,793.0,692.07,538.87
2016,6,30,15,15,839.0,121.5,3.0,18.5,753.5,642.57,502.37
2016,6,30,15,30,827.0,119.0,3.0,18.0,714.0,593.38,465.46
2016,6,30,15,45,812.0,116.0,3.05,18.0,670.0,541.82,424.96
2016,6,30,16,0,797.0,113.0,3.1,18.0,626.0,490.49,383.47
2016,6,30,16,15,777.0,109.5,3.1,18.0,579.0,436.99,339.08
2016,6,30,16,30,757.0,106.0,3.1,18.0,532.0,384.71,294.53
2016,6,30,16,45,730.0,102.5,3.1,18.0,482.0,328.78,246.32
2016,6,30,17,0,703.0,99.0,3.1,18.0,432.0,277.76,201.39
2016,6,30,17,15,668.5,94.0,3.05,17.5,381.5,226.35,156.8
2016,6,30,17,30,634.0,89.0,3.0,17.0,331.0,178.57,116.22
2016,6,30,17,45,587.0,82.5,2.95,16.5,281.0,131.82,79.73
2016,6,30,18,0,540.0,76.0,2.9,16.0,231.0,90.38,52.47
2016,6,30,18,15,473.0,67.5,2.8,15.5,184.0,52.39,40.89
2016,6,30,18,30,406.0,59.0,2.7,15.0,137.0,44.08,33.31
2016,6,30,18,45,311.0,47.5,2.65,15.0,97.0,35.95,25.61
2016,6,30,19,0,216.0,36.0,2.6,15.0,57.0,27.93,17.19
2016,6,30,19,15,108.0,18.0,2.7,14.5,28.5,14.01,0.0
2016,6,30,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
