Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,101.0,18.0,2.3,12.0,28.0,34.2,0.0
2016,7,1,5,30,202.0,36.0,2.3,12.0,56.0,81.73,50.73
2016,7,1,5,45,297.5,48.0,2.35,12.5,95.5,128.14,90.64
2016,7,1,6,0,393.0,60.0,2.4,13.0,135.0,184.92,139.12
2016,7,1,6,15,196.5,72.5,2.35,13.0,110.0,147.4,115.85
2016,7,1,6,30,0.0,85.0,2.3,13.0,85.0,83.52,65.7
2016,7,1,6,45,0.0,103.5,2.25,13.5,104.0,101.93,81.17
2016,7,1,7,0,0.0,122.0,2.2,14.0,123.0,120.32,96.22
2016,7,1,7,15,3.0,138.0,2.1,14.0,140.0,137.77,110.43
2016,7,1,7,30,6.0,154.0,2.0,14.0,157.0,155.51,124.71
2016,7,1,7,45,6.5,167.0,1.95,14.5,170.5,168.84,134.92
2016,7,1,8,0,7.0,180.0,1.9,15.0,184.0,182.23,145.04
2016,7,1,8,15,7.0,188.0,1.85,15.0,192.5,190.21,150.96
2016,7,1,8,30,7.0,196.0,1.8,15.0,201.0,198.21,156.88
2016,7,1,8,45,9.5,212.5,1.8,15.0,219.5,216.83,171.33
2016,7,1,9,0,12.0,229.0,1.8,15.0,238.0,235.6,185.76
2016,7,1,9,15,12.5,239.0,1.85,15.0,248.5,246.19,193.65
2016,7,1,9,30,13.0,249.0,1.9,15.0,259.0,256.78,201.56
2016,7,1,9,45,16.5,273.5,1.95,15.5,287.0,284.74,222.62
2016,7,1,10,0,20.0,298.0,2.0,16.0,315.0,312.8,243.43
2016,7,1,10,15,26.5,329.0,2.0,16.0,352.0,357.96,277.47
2016,7,1,10,30,33.0,360.0,2.0,16.0,389.0,396.11,305.75
2016,7,1,10,45,57.0,400.5,2.05,16.0,453.0,461.28,354.56
2016,7,1,11,0,81.0,441.0,2.1,16.0,517.0,526.53,402.42
2016,7,1,11,15,65.5,432.0,2.15,16.0,494.0,500.86,382.67
2016,7,1,11,30,50.0,423.0,2.2,16.0,471.0,474.94,363.21
2016,7,1,11,45,72.0,447.0,2.25,16.0,517.0,519.99,397.05
2016,7,1,12,0,94.0,471.0,2.3,16.0,563.0,564.3,429.58
2016,7,1,12,15,85.5,465.5,2.35,16.0,548.5,547.77,417.19
2016,7,1,12,30,77.0,460.0,2.4,16.0,534.0,531.11,405.09
2016,7,1,12,45,76.5,456.0,2.45,16.0,530.0,523.56,399.91
2016,7,1,13,0,76.0,452.0,2.5,16.0,526.0,515.76,394.52
2016,7,1,13,15,94.0,453.5,2.55,16.0,543.0,530.01,405.93
2016,7,1,13,30,112.0,455.0,2.6,16.0,560.0,544.97,417.68
2016,7,1,13,45,116.5,445.0,2.65,16.0,551.5,533.23,409.63
2016,7,1,14,0,121.0,435.0,2.7,16.0,543.0,520.97,401.32
2016,7,1,14,15,108.0,416.5,2.7,16.0,511.0,486.0,375.59
2016,7,1,14,30,95.0,398.0,2.7,16.0,479.0,452.64,350.96
2016,7,1,14,45,128.0,386.0,2.75,16.0,490.0,458.43,356.83
2016,7,1,15,0,161.0,374.0,2.8,16.0,501.0,461.5,360.26
2016,7,1,15,15,143.5,353.0,2.8,16.0,462.0,421.53,330.01
2016,7,1,15,30,126.0,332.0,2.8,16.0,423.0,383.04,300.81
2016,7,1,15,45,124.5,310.5,2.8,16.0,395.5,354.28,279.0
2016,7,1,16,0,123.0,289.0,2.8,16.0,368.0,325.66,256.96
2016,7,1,16,15,109.0,264.5,2.8,16.0,331.0,291.88,230.57
2016,7,1,16,30,95.0,240.0,2.8,16.0,294.0,257.15,203.23
2016,7,1,16,45,72.0,213.0,2.8,16.0,251.5,218.92,173.05
2016,7,1,17,0,49.0,186.0,2.8,16.0,209.0,183.39,144.97
2016,7,1,17,15,35.0,161.0,2.75,15.5,176.5,154.27,122.03
2016,7,1,17,30,21.0,136.0,2.7,15.0,144.0,130.12,103.05
2016,7,1,17,45,14.5,117.0,2.7,15.0,122.5,110.17,86.91
2016,7,1,18,0,8.0,98.0,2.7,15.0,101.0,91.07,71.3
2016,7,1,18,15,207.5,77.5,2.65,14.5,118.0,63.09,50.53
2016,7,1,18,30,407.0,57.0,2.6,14.0,135.0,42.19,31.78
2016,7,1,18,45,312.0,45.5,2.55,14.0,95.0,34.33,24.32
2016,7,1,19,0,217.0,34.0,2.5,14.0,55.0,26.27,15.9
2016,7,1,19,15,108.5,17.0,2.5,13.5,27.5,13.19,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,112.0,16.5,2.15,12.0,27.5,33.8,0.0
2016,7,2,5,30,224.0,33.0,2.2,12.0,55.0,82.21,49.96
2016,7,2,5,45,321.0,44.0,2.25,12.5,95.0,129.9,91.16
2016,7,2,6,0,418.0,55.0,2.3,13.0,135.0,187.66,140.58
2016,7,2,6,15,209.0,72.0,2.3,13.0,112.0,150.96,118.54
2016,7,2,6,30,0.0,89.0,2.3,13.0,89.0,87.71,69.23
2016,7,2,6,45,2.0,107.5,2.3,13.5,108.0,107.0,85.44
2016,7,2,7,0,4.0,126.0,2.3,14.0,127.0,126.49,101.4
2016,7,2,7,15,12.0,147.5,2.3,14.0,152.5,152.55,122.83
2016,7,2,7,30,20.0,169.0,2.3,14.0,178.0,179.35,144.61
2016,7,2,7,45,50.5,203.0,2.3,14.5,230.0,239.68,193.4
2016,7,2,8,0,81.0,237.0,2.3,15.0,282.0,298.19,239.62
2016,7,2,8,15,53.0,237.5,2.3,15.0,268.0,280.7,224.3
2016,7,2,8,30,25.0,238.0,2.3,15.0,254.0,254.87,202.52
2016,7,2,8,45,18.0,232.5,2.3,15.0,245.0,243.99,193.28
2016,7,2,9,0,11.0,227.0,2.3,15.0,236.0,232.75,183.73
2016,7,2,9,15,31.5,282.0,2.3,15.0,307.0,313.46,247.2
2016,7,2,9,30,52.0,337.0,2.3,15.0,378.0,389.8,305.54
2016,7,2,9,45,35.5,316.0,2.3,15.5,345.0,353.04,275.61
2016,7,2,10,0,19.0,295.0,2.3,16.0,312.0,308.83,240.45
2016,7,2,10,15,20.0,307.0,2.3,16.0,325.0,321.89,250.31
2016,7,2,10,30,21.0,319.0,2.3,16.0,338.0,334.9,259.88
2016,7,2,10,45,19.5,317.5,2.35,16.0,336.0,331.8,257.21
2016,7,2,11,0,18.0,316.0,2.4,16.0,334.0,328.63,254.59
2016,7,2,11,15,20.5,334.0,2.4,16.0,354.5,348.87,269.84
2016,7,2,11,30,23.0,352.0,2.4,16.0,375.0,368.96,284.84
2016,7,2,11,45,42.5,399.0,2.45,16.5,440.5,441.67,339.07
2016,7,2,12,0,62.0,446.0,2.5,17.0,506.0,507.19,386.67
2016,7,2,12,15,92.0,463.5,2.5,17.0,552.0,552.21,419.98
2016,7,2,12,30,122.0,481.0,2.5,17.0,598.0,600.49,455.3
2016,7,2,12,45,110.5,473.0,2.55,17.0,579.0,573.04,435.22
2016,7,2,13,0,99.0,465.0,2.6,17.0,560.0,550.2,418.81
2016,7,2,13,15,75.5,439.0,2.6,17.0,510.5,498.96,381.14
2016,7,2,13,30,52.0,413.0,2.6,17.0,461.0,448.93,344.08
2016,7,2,13,45,79.5,422.0,2.65,17.0,493.5,477.96,367.06
2016,7,2,14,0,107.0,431.0,2.7,17.0,526.0,504.86,387.91
2016,7,2,14,15,123.0,419.5,2.7,16.5,526.0,501.06,386.54
2016,7,2,14,30,139.0,408.0,2.7,16.0,526.0,495.06,383.64
2016,7,2,14,45,103.5,379.5,2.7,16.0,465.5,435.63,338.83
2016,7,2,15,0,68.0,351.0,2.7,16.0,405.0,378.92,295.76
2016,7,2,15,15,60.0,327.0,2.7,16.0,373.0,346.84,271.71
2016,7,2,15,30,52.0,303.0,2.7,16.0,341.0,315.59,247.98
2016,7,2,15,45,65.5,291.0,2.7,16.0,336.0,307.51,242.33
2016,7,2,16,0,79.0,279.0,2.7,16.0,331.0,297.99,235.26
2016,7,2,16,15,51.0,242.0,2.65,15.5,274.5,246.99,195.67
2016,7,2,16,30,23.0,205.0,2.6,15.0,218.0,202.25,160.79
2016,7,2,16,45,15.0,180.5,2.6,15.0,189.0,175.14,139.4
2016,7,2,17,0,7.0,156.0,2.6,15.0,160.0,149.01,118.63
2016,7,2,17,15,3.5,125.5,2.55,14.5,127.5,119.58,94.98
2016,7,2,17,30,0.0,95.0,2.5,14.0,95.0,90.64,71.36
2016,7,2,17,45,0.0,80.5,2.5,14.0,80.5,76.94,59.96
2016,7,2,18,0,0.0,66.0,2.5,14.0,66.0,63.31,48.43
2016,7,2,18,15,197.0,62.0,2.45,13.5,100.0,51.34,40.32
2016,7,2,18,30,394.0,58.0,2.4,13.0,134.0,43.16,32.78
2016,7,2,18,45,303.5,46.0,2.35,13.0,94.5,34.74,24.78
2016,7,2,19,0,213.0,34.0,2.3,13.0,55.0,26.28,15.96
2016,7,2,19,15,106.5,17.0,2.3,13.0,27.5,13.19,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,118.5,16.0,2.1,12.0,27.5,33.88,0.0
2016,7,3,5,30,237.0,32.0,2.2,12.0,55.0,83.24,49.91
2016,7,3,5,45,333.0,43.0,2.3,12.5,95.0,131.33,91.78
2016,7,3,6,0,429.0,54.0,2.4,13.0,135.0,189.32,141.54
2016,7,3,6,15,214.5,66.5,2.4,13.0,107.0,146.55,114.75
2016,7,3,6,30,0.0,79.0,2.4,13.0,79.0,77.37,60.49
2016,7,3,6,45,0.0,96.0,2.4,13.5,96.0,94.23,74.71
2016,7,3,7,0,0.0,113.0,2.4,14.0,113.0,111.09,88.55
2016,7,3,7,15,7.0,138.0,2.35,14.0,141.5,140.0,112.42
2016,7,3,7,30,14.0,163.0,2.3,14.0,170.0,169.58,136.53
2016,7,3,7,45,20.5,185.5,2.25,14.0,197.0,196.88,158.45
2016,7,3,8,0,27.0,208.0,2.2,14.0,224.0,230.21,184.94
2016,7,3,8,15,39.5,236.5,2.2,14.0,261.5,269.87,216.29
2016,7,3,8,30,52.0,265.0,2.2,14.0,299.0,310.41,247.89
2016,7,3,8,45,90.5,298.0,2.2,14.5,361.5,377.34,299.77
2016,7,3,9,0,129.0,331.0,2.2,15.0,424.0,454.18,357.71
2016,7,3,9,15,123.5,350.0,2.2,15.0,443.0,472.78,370.25
2016,7,3,9,30,118.0,369.0,2.2,15.0,462.0,490.58,382.44
2016,7,3,9,45,106.5,383.0,2.25,15.5,469.5,488.84,379.44
2016,7,3,10,0,95.0,397.0,2.3,16.0,477.0,494.03,381.64
2016,7,3,10,15,115.5,416.5,2.3,16.0,517.5,542.82,417.44
2016,7,3,10,30,136.0,436.0,2.3,16.0,558.0,583.72,446.89
2016,7,3,10,45,204.5,440.5,2.35,16.0,628.5,656.19,500.75
2016,7,3,11,0,273.0,445.0,2.4,16.0,699.0,736.43,558.72
2016,7,3,11,15,239.5,459.5,2.45,16.0,685.0,710.44,538.61
2016,7,3,11,30,206.0,474.0,2.5,16.0,671.0,690.32,523.3
2016,7,3,11,45,157.0,475.0,2.55,16.5,626.0,639.93,485.13
2016,7,3,12,0,108.0,476.0,2.6,17.0,581.0,583.42,442.52
2016,7,3,12,15,132.0,480.5,2.6,16.5,608.5,614.0,466.39
2016,7,3,12,30,156.0,485.0,2.6,16.0,636.0,637.61,484.75
2016,7,3,12,45,151.0,480.5,2.65,16.0,626.0,623.18,474.39
2016,7,3,13,0,146.0,476.0,2.7,16.0,616.0,608.39,464.03
2016,7,3,13,15,125.5,464.0,2.7,16.0,583.0,571.85,437.29
2016,7,3,13,30,105.0,452.0,2.7,16.0,550.0,534.02,409.55
2016,7,3,13,45,88.5,432.5,2.75,16.0,513.5,495.9,381.71
2016,7,3,14,0,72.0,413.0,2.8,16.0,477.0,458.75,354.3
2016,7,3,14,15,62.0,390.5,2.8,16.0,445.0,424.99,329.33
2016,7,3,14,30,52.0,368.0,2.8,16.0,413.0,392.02,304.73
2016,7,3,14,45,45.5,344.5,2.8,16.0,382.5,361.49,281.9
2016,7,3,15,0,39.0,321.0,2.8,16.0,352.0,331.61,259.38
2016,7,3,15,15,36.5,302.0,2.75,15.5,330.0,309.1,242.88
2016,7,3,15,30,34.0,283.0,2.7,15.0,308.0,286.89,226.41
2016,7,3,15,45,30.5,262.5,2.7,15.0,283.5,263.11,208.14
2016,7,3,16,0,27.0,242.0,2.7,15.0,259.0,239.77,190.1
2016,7,3,16,15,21.5,218.5,2.7,15.0,231.5,216.22,171.73
2016,7,3,16,30,16.0,195.0,2.7,15.0,204.0,190.55,151.54
2016,7,3,16,45,8.5,171.0,2.7,15.0,175.5,164.46,130.88
2016,7,3,17,0,1.0,147.0,2.7,15.0,147.0,139.31,110.86
2016,7,3,17,15,0.5,112.0,2.65,14.5,112.0,106.78,84.46
2016,7,3,17,30,0.0,77.0,2.6,14.0,77.0,74.26,57.58
2016,7,3,17,45,0.0,65.5,2.6,14.0,65.5,63.31,48.44
2016,7,3,18,0,0.0,54.0,2.6,14.0,54.0,52.17,38.98
2016,7,3,18,15,213.0,54.0,2.55,13.5,95.0,40.21,30.4
2016,7,3,18,30,426.0,54.0,2.5,13.0,136.0,39.45,29.49
2016,7,3,18,45,335.5,43.0,2.5,13.0,96.0,32.52,22.83
2016,7,3,19,0,245.0,32.0,2.5,13.0,56.0,24.65,14.59
2016,7,3,19,15,122.5,16.0,2.5,12.5,28.0,12.38,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,137.5,15.0,2.3,12.0,28.0,35.61,0.0
2016,7,4,5,30,275.0,30.0,2.4,12.0,56.0,88.34,51.98
2016,7,4,5,45,374.5,39.0,2.55,12.5,97.0,136.56,94.51
2016,7,4,6,0,474.0,48.0,2.7,13.0,138.0,195.49,145.38
2016,7,4,6,15,237.0,55.0,2.65,13.0,100.0,145.52,113.5
2016,7,4,6,30,0.0,62.0,2.6,13.0,62.0,60.05,45.79
2016,7,4,6,45,0.0,75.5,2.6,13.5,75.5,73.35,57.07
2016,7,4,7,0,0.0,89.0,2.6,14.0,89.0,86.65,68.07
2016,7,4,7,15,7.0,126.0,2.55,14.0,129.0,127.67,102.27
2016,7,4,7,30,14.0,163.0,2.5,14.0,169.0,169.6,136.63
2016,7,4,7,45,16.5,180.5,2.45,14.5,189.0,189.18,151.88
2016,7,4,8,0,19.0,198.0,2.4,15.0,209.0,208.95,167.11
2016,7,4,8,15,22.5,218.5,2.35,15.0,232.0,232.7,185.66
2016,7,4,8,30,26.0,239.0,2.3,15.0,255.0,256.68,204.18
2016,7,4,8,45,21.5,243.5,2.3,15.5,258.0,258.05,204.13
2016,7,4,9,0,17.0,248.0,2.3,16.0,261.0,259.12,203.93
2016,7,4,9,15,18.5,263.5,2.3,16.0,278.5,276.27,216.89
2016,7,4,9,30,20.0,279.0,2.3,16.0,296.0,293.45,229.76
2016,7,4,9,45,20.0,288.0,2.35,16.0,305.0,302.66,236.44
2016,7,4,10,0,20.0,297.0,2.4,16.0,314.0,311.82,243.11
2016,7,4,10,15,124.0,364.0,2.4,16.0,474.0,495.86,385.34
2016,7,4,10,30,228.0,431.0,2.4,16.0,634.0,668.14,511.53
2016,7,4,10,45,189.0,445.5,2.45,16.5,617.0,646.16,491.92
2016,7,4,11,0,150.0,460.0,2.5,17.0,600.0,622.5,472.58
2016,7,4,11,15,156.0,468.0,2.5,17.0,615.5,635.81,482.04
2016,7,4,11,30,162.0,476.0,2.5,17.0,631.0,648.4,490.75
2016,7,4,11,45,158.5,480.0,2.55,17.0,632.5,646.6,489.25
2016,7,4,12,0,155.0,484.0,2.6,17.0,634.0,644.07,487.37
2016,7,4,12,15,144.5,483.0,2.6,17.0,623.0,628.9,476.17
2016,7,4,12,30,134.0,482.0,2.6,17.0,612.0,613.33,464.79
2016,7,4,12,45,202.0,471.5,2.65,17.0,665.5,663.06,503.03
2016,7,4,13,0,270.0,461.0,2.7,17.0,719.0,712.73,540.28
2016,7,4,13,15,285.0,449.5,2.7,17.0,717.5,705.81,535.76
2016,7,4,13,30,300.0,438.0,2.7,17.0,716.0,697.39,530.59
2016,7,4,13,45,167.0,399.5,2.7,17.0,554.0,533.1,409.47
2016,7,4,14,0,34.0,361.0,2.7,17.0,392.0,377.47,290.87
2016,7,4,14,15,28.0,334.5,2.7,16.5,359.5,344.73,267.42
2016,7,4,14,30,22.0,308.0,2.7,16.0,327.0,313.01,243.92
2016,7,4,14,45,14.5,258.5,2.7,16.0,271.5,259.03,202.43
2016,7,4,15,0,7.0,209.0,2.7,16.0,216.0,205.85,160.99
2016,7,4,15,15,6.5,204.0,2.7,16.0,210.0,200.12,156.86
2016,7,4,15,30,6.0,199.0,2.7,16.0,204.0,194.4,152.64
2016,7,4,15,45,10.5,209.0,2.75,16.0,216.5,205.39,161.83
2016,7,4,16,0,15.0,219.0,2.8,16.0,229.0,215.61,170.35
2016,7,4,16,15,7.5,183.0,2.75,15.5,188.0,177.6,140.52
2016,7,4,16,30,0.0,147.0,2.7,15.0,147.0,140.49,111.1
2016,7,4,16,45,0.0,133.5,2.7,15.0,133.5,127.52,100.87
2016,7,4,17,0,0.0,120.0,2.7,15.0,120.0,114.58,90.53
2016,7,4,17,15,0.0,96.0,2.7,14.5,96.0,92.1,72.25
2016,7,4,17,30,0.0,72.0,2.7,14.0,72.0,69.61,53.66
2016,7,4,17,45,0.0,61.0,2.7,14.0,61.0,58.95,44.74
2016,7,4,18,0,0.0,50.0,2.7,14.0,50.0,48.3,35.69
2016,7,4,18,15,219.0,51.0,2.65,13.5,93.0,37.95,28.38
2016,7,4,18,30,438.0,52.0,2.6,13.0,136.0,37.65,27.9
2016,7,4,18,45,348.0,41.5,2.55,13.0,96.0,31.13,21.61
2016,7,4,19,0,258.0,31.0,2.5,13.0,56.0,24.15,14.14
2016,7,4,19,15,129.0,15.5,2.5,13.0,28.0,11.98,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,115.0,16.0,2.65,13.0,26.5,32.96,0.0
2016,7,5,5,30,230.0,32.0,2.7,13.0,53.0,81.52,47.82
2016,7,5,5,45,330.5,42.5,2.75,13.5,93.0,129.4,89.67
2016,7,5,6,0,431.0,53.0,2.8,14.0,133.0,187.82,139.54
2016,7,5,6,15,215.5,65.0,2.75,14.0,105.0,149.12,116.35
2016,7,5,6,30,0.0,77.0,2.7,14.0,77.0,75.36,58.56
2016,7,5,6,45,0.0,94.0,2.65,14.0,94.0,92.23,72.89
2016,7,5,7,0,0.0,111.0,2.6,14.0,111.0,109.08,86.9
2016,7,5,7,15,2.5,131.0,2.55,14.0,132.5,130.38,104.42
2016,7,5,7,30,5.0,151.0,2.5,14.0,154.0,151.91,121.9
2016,7,5,7,45,2.5,152.0,2.45,14.5,153.5,151.02,120.44
2016,7,5,8,0,0.0,153.0,2.4,15.0,153.0,150.05,118.94
2016,7,5,8,15,0.5,159.5,2.35,15.0,160.0,156.67,123.96
2016,7,5,8,30,1.0,166.0,2.3,15.0,167.0,163.36,128.99
2016,7,5,8,45,4.0,185.5,2.3,15.5,189.0,185.18,146.0
2016,7,5,9,0,7.0,205.0,2.3,16.0,211.0,207.21,162.93
2016,7,5,9,15,9.5,225.0,2.35,16.0,233.0,229.49,180.2
2016,7,5,9,30,12.0,245.0,2.4,16.0,255.0,251.89,197.43
2016,7,5,9,45,71.0,325.0,2.45,16.0,385.0,395.14,309.44
2016,7,5,10,0,130.0,405.0,2.5,16.0,515.0,543.44,420.35
2016,7,5,10,15,114.5,415.5,2.55,16.0,515.0,540.89,416.54
2016,7,5,10,30,99.0,426.0,2.6,16.0,515.0,529.41,407.23
2016,7,5,10,45,73.5,415.5,2.65,16.0,482.5,493.32,379.61
2016,7,5,11,0,48.0,405.0,2.7,16.0,450.0,456.59,351.44
2016,7,5,11,15,34.0,370.5,2.75,16.0,403.0,406.32,313.57
2016,7,5,11,30,20.0,336.0,2.8,16.0,356.0,350.05,270.77
2016,7,5,11,45,29.0,372.0,2.85,16.0,400.5,400.88,309.57
2016,7,5,12,0,38.0,408.0,2.9,16.0,445.0,444.99,342.54
2016,7,5,12,15,35.5,401.0,2.95,16.0,435.5,433.77,333.96
2016,7,5,12,30,33.0,394.0,3.0,16.0,426.0,422.49,325.59
2016,7,5,12,45,25.0,354.5,3.05,16.0,379.0,373.64,288.86
2016,7,5,13,0,17.0,315.0,3.1,16.0,332.0,322.53,250.1
2016,7,5,13,15,18.0,317.0,3.1,16.0,334.5,324.5,251.93
2016,7,5,13,30,19.0,319.0,3.1,16.0,337.0,326.33,253.5
2016,7,5,13,45,23.0,331.0,3.1,16.0,352.0,340.24,264.45
2016,7,5,14,0,27.0,343.0,3.1,16.0,367.0,354.42,275.56
2016,7,5,14,15,52.0,366.0,3.1,16.0,410.5,393.84,306.55
2016,7,5,14,30,77.0,389.0,3.1,16.0,454.0,430.81,335.28
2016,7,5,14,45,48.0,332.5,3.15,16.0,373.0,352.1,275.13
2016,7,5,15,0,19.0,276.0,3.2,16.0,292.0,277.44,217.4
2016,7,5,15,15,15.0,251.0,3.2,16.0,263.5,249.84,196.29
2016,7,5,15,30,11.0,226.0,3.2,16.0,235.0,222.7,175.25
2016,7,5,15,45,6.0,197.5,3.25,16.0,202.5,192.24,151.37
2016,7,5,16,0,1.0,169.0,3.3,16.0,170.0,162.37,127.77
2016,7,5,16,15,0.5,155.0,3.35,15.5,155.5,148.61,117.26
2016,7,5,16,30,0.0,141.0,3.4,15.0,141.0,134.94,106.69
2016,7,5,16,45,0.0,128.5,3.45,15.0,128.5,122.91,97.15
2016,7,5,17,0,0.0,116.0,3.5,15.0,116.0,110.92,87.55
2016,7,5,17,15,0.0,98.5,3.55,14.5,98.5,94.39,74.21
2016,7,5,17,30,0.0,81.0,3.6,14.0,81.0,77.93,60.7
2016,7,5,17,45,0.0,68.5,3.65,14.0,68.5,66.1,50.8
2016,7,5,18,0,0.0,56.0,3.7,14.0,56.0,54.11,40.62
2016,7,5,18,15,231.5,54.0,3.65,13.5,98.5,40.22,30.39
2016,7,5,18,30,463.0,52.0,3.6,13.0,141.0,37.71,27.93
2016,7,5,18,45,359.0,42.5,3.55,13.0,99.5,32.13,22.46
2016,7,5,19,0,255.0,33.0,3.5,13.0,58.0,25.51,15.19
2016,7,5,19,15,127.5,16.5,3.45,12.5,29.0,12.81,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,123.5,15.0,2.75,12.0,26.0,32.72,0.0
2016,7,6,5,30,247.0,30.0,2.7,12.0,52.0,82.62,47.71
2016,7,6,5,45,347.5,39.5,2.7,12.5,92.0,129.87,89.66
2016,7,6,6,0,448.0,49.0,2.7,13.0,132.0,187.98,139.59
2016,7,6,6,15,512.0,56.0,2.55,13.0,178.5,241.62,187.79
2016,7,6,6,30,576.0,63.0,2.4,13.0,225.0,301.65,240.95
2016,7,6,6,45,288.0,64.0,2.3,13.5,145.0,202.07,164.25
2016,7,6,7,0,0.0,65.0,2.2,14.0,65.0,62.82,47.84
2016,7,6,7,15,0.0,89.5,2.1,14.0,89.5,86.91,68.11
2016,7,6,7,30,0.0,114.0,2.0,14.0,114.0,111.28,88.19
2016,7,6,7,45,0.0,130.0,1.9,14.5,130.0,127.13,100.75
2016,7,6,8,0,0.0,146.0,1.8,15.0,146.0,142.98,113.12
2016,7,6,8,15,5.5,176.5,1.75,15.0,180.5,177.5,140.82
2016,7,6,8,30,11.0,207.0,1.7,15.0,215.0,212.51,168.47
2016,7,6,8,45,13.5,224.5,1.7,15.5,234.5,232.29,183.3
2016,7,6,9,0,16.0,242.0,1.7,16.0,254.0,252.2,198.11
2016,7,6,9,15,24.5,276.0,1.75,16.0,295.0,294.22,230.51
2016,7,6,9,30,33.0,310.0,1.8,16.0,336.0,344.51,268.66
2016,7,6,9,45,23.5,288.0,1.85,16.0,307.0,312.92,243.66
2016,7,6,10,0,14.0,266.0,1.9,16.0,278.0,274.94,213.99
2016,7,6,10,15,17.0,290.5,1.95,16.0,306.0,302.44,235.1
2016,7,6,10,30,20.0,315.0,2.0,16.0,334.0,329.96,255.81
2016,7,6,10,45,19.0,314.0,2.15,16.0,332.0,327.85,254.0
2016,7,6,11,0,18.0,313.0,2.3,16.0,330.0,325.68,252.29
2016,7,6,11,15,26.0,352.0,2.4,16.0,377.0,379.42,293.13
2016,7,6,11,30,34.0,391.0,2.5,16.0,424.0,426.41,328.22
2016,7,6,11,45,32.5,390.0,2.65,16.5,421.5,422.71,324.72
2016,7,6,12,0,31.0,389.0,2.8,17.0,419.0,418.85,321.36
2016,7,6,12,15,29.5,383.5,2.9,16.5,412.0,410.31,315.69
2016,7,6,12,30,28.0,378.0,3.0,16.0,405.0,401.68,309.96
2016,7,6,12,45,22.0,340.0,3.15,16.0,361.5,352.67,273.1
2016,7,6,13,0,16.0,302.0,3.3,16.0,318.0,308.9,239.88
2016,7,6,13,15,16.0,298.0,3.4,16.0,313.5,304.18,236.57
2016,7,6,13,30,16.0,294.0,3.5,16.0,309.0,299.42,233.13
2016,7,6,13,45,18.0,305.0,3.6,16.0,322.0,310.83,242.24
2016,7,6,14,0,20.0,316.0,3.7,16.0,335.0,321.95,251.1
2016,7,6,14,15,25.0,323.5,3.7,16.0,346.0,331.92,259.17
2016,7,6,14,30,30.0,331.0,3.7,16.0,357.0,340.54,266.22
2016,7,6,14,45,21.5,290.5,3.75,16.0,309.0,294.46,230.74
2016,7,6,15,0,13.0,250.0,3.8,16.0,261.0,248.82,195.33
2016,7,6,15,15,16.5,253.0,3.8,15.5,265.5,252.67,199.26
2016,7,6,15,30,20.0,256.0,3.8,15.0,270.0,256.01,202.7
2016,7,6,15,45,33.0,259.0,3.8,15.0,281.0,261.33,207.46
2016,7,6,16,0,46.0,262.0,3.8,15.0,292.0,266.95,212.33
2016,7,6,16,15,142.5,248.5,3.75,15.0,331.0,289.97,230.76
2016,7,6,16,30,239.0,235.0,3.7,15.0,370.0,302.22,239.02
2016,7,6,16,45,189.5,216.0,3.7,15.0,316.5,257.25,202.65
2016,7,6,17,0,140.0,197.0,3.7,15.0,263.0,214.54,168.54
2016,7,6,17,15,170.5,172.0,3.7,14.5,243.5,190.12,147.21
2016,7,6,17,30,201.0,147.0,3.7,14.0,224.0,158.98,119.85
2016,7,6,17,45,187.5,127.0,3.7,14.0,190.5,127.37,94.19
2016,7,6,18,0,174.0,107.0,3.7,14.0,157.0,97.48,71.4
2016,7,6,18,15,324.5,77.0,3.6,13.5,147.5,58.54,46.67
2016,7,6,18,30,475.0,47.0,3.5,13.0,138.0,33.28,23.99
2016,7,6,18,45,382.5,38.0,3.45,13.0,97.5,27.97,18.82
2016,7,6,19,0,290.0,29.0,3.4,13.0,57.0,22.29,12.52
2016,7,6,19,15,145.0,14.5,3.35,13.0,28.5,10.85,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,144.0,13.5,3.1,13.0,26.0,33.96,0.0
2016,7,7,5,30,288.0,27.0,3.1,13.0,52.0,86.56,48.36
2016,7,7,5,45,384.0,35.5,3.1,13.5,92.0,133.66,91.0
2016,7,7,6,0,480.0,44.0,3.1,14.0,132.0,191.18,140.77
2016,7,7,6,15,240.0,58.5,3.0,14.0,102.5,149.73,116.35
2016,7,7,6,30,0.0,73.0,2.9,14.0,73.0,71.3,55.12
2016,7,7,6,45,0.0,89.0,2.85,14.0,89.0,87.14,68.61
2016,7,7,7,0,0.0,105.0,2.8,14.0,105.0,102.97,81.8
2016,7,7,7,15,0.0,121.0,2.8,14.0,121.0,118.81,94.8
2016,7,7,7,30,0.0,137.0,2.8,14.0,137.0,134.65,107.62
2016,7,7,7,45,4.0,158.0,2.8,14.5,160.5,158.15,126.44
2016,7,7,8,0,8.0,179.0,2.8,15.0,184.0,182.0,145.27
2016,7,7,8,15,5.0,175.0,2.8,15.0,178.5,175.63,139.54
2016,7,7,8,30,2.0,171.0,2.8,15.0,173.0,169.18,133.83
2016,7,7,8,45,4.0,185.0,2.85,15.0,188.5,184.7,146.06
2016,7,7,9,0,6.0,199.0,2.9,15.0,204.0,200.36,158.29
2016,7,7,9,15,8.5,217.5,2.95,15.0,224.5,221.09,174.5
2016,7,7,9,30,11.0,236.0,3.0,15.0,245.0,241.94,190.7
2016,7,7,9,45,12.5,252.0,3.1,15.5,262.5,259.44,203.77
2016,7,7,10,0,14.0,268.0,3.2,16.0,280.0,276.96,216.77
2016,7,7,10,15,27.5,321.0,3.25,16.0,345.0,350.81,273.87
2016,7,7,10,30,41.0,374.0,3.3,16.0,410.0,418.7,325.25
2016,7,7,10,45,39.0,379.5,3.35,16.0,414.5,422.01,327.09
2016,7,7,11,0,37.0,385.0,3.4,16.0,419.0,425.09,329.08
2016,7,7,11,15,30.5,370.5,3.4,16.0,399.5,402.92,311.92
2016,7,7,11,30,24.0,356.0,3.4,16.0,380.0,380.72,294.82
2016,7,7,11,45,25.5,357.5,3.4,16.0,383.0,382.75,296.39
2016,7,7,12,0,27.0,359.0,3.4,16.0,386.0,384.6,297.77
2016,7,7,12,15,27.0,365.5,3.4,16.0,392.0,389.79,301.63
2016,7,7,12,30,27.0,372.0,3.4,16.0,398.0,394.76,305.33
2016,7,7,12,45,23.5,353.0,3.4,16.0,375.5,366.89,284.2
2016,7,7,13,0,20.0,334.0,3.4,16.0,353.0,343.95,266.84
2016,7,7,13,15,26.0,354.5,3.35,16.0,379.0,371.07,287.81
2016,7,7,13,30,32.0,375.0,3.3,16.0,405.0,394.4,305.65
2016,7,7,13,45,27.0,350.5,3.3,16.0,375.5,363.95,282.58
2016,7,7,14,0,22.0,326.0,3.3,16.0,346.0,333.24,259.36
2016,7,7,14,15,25.5,327.0,3.3,16.0,349.5,335.69,261.73
2016,7,7,14,30,29.0,328.0,3.3,16.0,353.0,336.98,263.12
2016,7,7,14,45,20.5,286.5,3.3,16.0,304.0,289.96,226.95
2016,7,7,15,0,12.0,245.0,3.3,16.0,255.0,243.42,190.87
2016,7,7,15,15,11.0,232.0,3.3,15.5,240.5,229.43,180.62
2016,7,7,15,30,10.0,219.0,3.3,15.0,226.0,215.56,170.3
2016,7,7,15,45,8.0,205.5,3.35,15.0,211.0,200.8,158.88
2016,7,7,16,0,6.0,192.0,3.4,15.0,196.0,186.25,147.59
2016,7,7,16,15,3.0,168.5,3.45,15.0,170.5,162.24,128.56
2016,7,7,16,30,0.0,145.0,3.5,15.0,145.0,138.64,109.72
2016,7,7,16,45,0.0,141.0,3.6,15.0,141.0,134.4,106.64
2016,7,7,17,0,0.0,137.0,3.7,15.0,137.0,130.03,103.39
2016,7,7,17,15,0.0,105.5,3.75,14.5,105.5,100.77,79.54
2016,7,7,17,30,0.0,74.0,3.8,14.0,74.0,71.48,55.26
2016,7,7,17,45,0.0,63.0,3.9,14.0,63.0,60.89,46.39
2016,7,7,18,0,0.0,52.0,4.0,14.0,52.0,50.24,37.33
2016,7,7,18,15,248.5,48.0,3.9,13.5,95.5,35.62,26.28
2016,7,7,18,30,497.0,44.0,3.8,13.0,139.0,30.74,21.73
2016,7,7,18,45,407.5,35.5,3.75,13.0,98.5,25.76,16.88
2016,7,7,19,0,318.0,27.0,3.7,13.0,58.0,20.44,10.95
2016,7,7,19,15,159.0,13.5,3.6,12.5,29.0,9.98,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,156.0,12.0,3.1,13.0,26.0,33.55,0.0
2016,7,8,5,30,312.0,24.0,3.1,13.0,52.0,87.26,47.33
2016,7,8,5,45,406.0,31.5,3.15,13.5,91.5,133.87,90.23
2016,7,8,6,0,500.0,39.0,3.2,14.0,131.0,190.73,139.74
2016,7,8,6,15,262.5,68.5,3.15,14.0,118.0,168.15,131.12
2016,7,8,6,30,25.0,98.0,3.1,14.0,105.0,109.86,87.38
2016,7,8,6,45,30.0,118.0,3.05,14.5,128.0,133.84,107.59
2016,7,8,7,0,35.0,138.0,3.0,15.0,151.0,158.27,127.69
2016,7,8,7,15,40.0,159.0,2.9,15.0,176.0,184.22,148.91
2016,7,8,7,30,45.0,180.0,2.8,15.0,201.0,210.58,170.13
2016,7,8,7,45,61.0,206.0,2.75,15.5,237.5,249.69,201.18
2016,7,8,8,0,77.0,232.0,2.7,16.0,274.0,290.09,232.66
2016,7,8,8,15,84.0,255.5,2.65,16.0,305.5,322.48,257.55
2016,7,8,8,30,91.0,279.0,2.6,16.0,337.0,355.21,282.38
2016,7,8,8,45,94.5,300.5,2.6,16.5,364.5,383.27,302.7
2016,7,8,9,0,98.0,322.0,2.6,17.0,392.0,411.29,322.71
2016,7,8,9,15,91.0,339.0,2.6,17.0,406.5,425.35,332.25
2016,7,8,9,30,84.0,356.0,2.6,17.0,421.0,438.69,341.25
2016,7,8,9,45,106.5,379.5,2.6,17.0,466.0,485.26,376.02
2016,7,8,10,0,129.0,403.0,2.6,17.0,511.0,540.51,416.43
2016,7,8,10,15,184.5,415.0,2.65,17.0,576.0,607.53,466.28
2016,7,8,10,30,240.0,427.0,2.7,17.0,641.0,683.47,521.46
2016,7,8,10,45,383.5,389.5,2.8,17.5,740.5,787.03,597.72
2016,7,8,11,0,527.0,352.0,2.9,18.0,840.0,899.38,677.43
2016,7,8,11,15,722.0,222.0,2.95,18.0,901.5,963.13,724.97
2016,7,8,11,30,917.0,92.0,3.0,18.0,963.0,1014.97,759.17
2016,7,8,11,45,920.0,91.5,3.05,18.0,971.0,1014.96,758.82
2016,7,8,12,0,923.0,91.0,3.1,18.0,979.0,1011.69,756.88
2016,7,8,12,15,923.5,91.0,3.15,18.0,979.5,1003.2,751.59
2016,7,8,12,30,924.0,91.0,3.2,18.0,980.0,991.52,744.28
2016,7,8,12,45,689.0,241.0,3.25,18.0,901.5,907.61,687.86
2016,7,8,13,0,454.0,391.0,3.3,18.0,823.0,819.16,619.98
2016,7,8,13,15,367.0,417.0,3.35,18.0,762.5,749.38,569.53
2016,7,8,13,30,280.0,443.0,3.4,18.0,702.0,684.95,521.84
2016,7,8,13,45,334.0,410.5,3.45,18.0,713.0,688.74,527.25
2016,7,8,14,0,388.0,378.0,3.5,18.0,724.0,688.69,529.35
2016,7,8,14,15,298.0,391.5,3.5,18.0,652.0,613.97,473.1
2016,7,8,14,30,208.0,405.0,3.5,18.0,580.0,544.82,420.59
2016,7,8,14,45,264.5,375.0,3.55,18.0,589.0,545.68,423.45
2016,7,8,15,0,321.0,345.0,3.6,18.0,598.0,541.91,422.17
2016,7,8,15,15,336.0,321.5,3.6,17.5,574.5,512.79,401.48
2016,7,8,15,30,351.0,298.0,3.6,17.0,551.0,481.94,379.02
2016,7,8,15,45,589.5,190.0,3.65,17.0,582.5,490.25,387.57
2016,7,8,16,0,828.0,82.0,3.7,17.0,614.0,479.89,378.73
2016,7,8,16,15,436.0,152.0,3.65,17.0,430.5,326.23,256.55
2016,7,8,16,30,44.0,222.0,3.6,17.0,247.0,222.12,175.46
2016,7,8,16,45,34.5,197.5,3.55,17.0,216.0,193.33,152.88
2016,7,8,17,0,25.0,173.0,3.5,17.0,185.0,169.0,133.64
2016,7,8,17,15,19.5,152.5,3.4,16.5,161.0,146.86,116.19
2016,7,8,17,30,14.0,132.0,3.3,16.0,137.0,125.43,99.16
2016,7,8,17,45,9.0,113.5,3.25,16.0,116.5,106.5,83.8
2016,7,8,18,0,4.0,95.0,3.2,16.0,96.0,88.23,68.79
2016,7,8,18,15,251.5,68.5,3.1,15.5,116.5,51.07,39.7
2016,7,8,18,30,499.0,42.0,3.0,15.0,137.0,29.08,20.06
2016,7,8,18,45,410.0,34.0,2.95,15.0,96.5,24.48,15.6
2016,7,8,19,0,321.0,26.0,2.9,15.0,56.0,19.56,10.06
2016,7,8,19,15,160.5,13.0,2.9,14.5,28.0,9.57,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,159.5,11.5,2.1,14.0,25.5,30.78,0.0
2016,7,9,5,30,319.0,23.0,2.1,14.0,51.0,86.94,45.88
2016,7,9,5,45,411.0,30.5,2.15,14.5,90.0,133.39,89.03
2016,7,9,6,0,503.0,38.0,2.2,15.0,129.0,189.84,137.97
2016,7,9,6,15,562.5,43.5,2.25,15.0,175.0,242.2,185.37
2016,7,9,6,30,622.0,49.0,2.3,15.0,221.0,301.27,238.01
2016,7,9,6,45,316.5,88.0,2.4,15.5,176.0,240.46,193.99
2016,7,9,7,0,11.0,127.0,2.5,16.0,131.0,131.2,104.42
2016,7,9,7,15,25.5,152.0,2.55,16.0,163.5,168.84,135.56
2016,7,9,7,30,40.0,177.0,2.6,16.0,196.0,204.42,164.39
2016,7,9,7,45,86.5,207.5,2.65,16.5,254.0,267.49,215.18
2016,7,9,8,0,133.0,238.0,2.7,17.0,312.0,340.78,272.87
2016,7,9,8,15,181.0,258.0,2.7,17.0,368.0,401.58,320.33
2016,7,9,8,30,229.0,278.0,2.7,17.0,424.0,465.82,369.65
2016,7,9,8,45,181.5,302.5,2.75,17.5,423.5,461.94,363.65
2016,7,9,9,0,134.0,327.0,2.8,18.0,423.0,454.08,354.84
2016,7,9,9,15,179.0,345.0,2.85,18.0,480.5,515.36,401.36
2016,7,9,9,30,224.0,363.0,2.9,18.0,538.0,578.71,448.35
2016,7,9,9,45,234.0,379.5,3.0,18.0,569.0,610.06,470.57
2016,7,9,10,0,244.0,396.0,3.1,18.0,600.0,648.99,498.18
2016,7,9,10,15,308.5,390.0,3.15,18.0,657.5,707.82,541.73
2016,7,9,10,30,373.0,384.0,3.2,18.0,715.0,767.78,585.36
2016,7,9,10,45,345.0,406.5,3.25,18.0,718.5,766.87,582.79
2016,7,9,11,0,317.0,429.0,3.3,18.0,722.0,763.81,579.21
2016,7,9,11,15,305.5,440.5,3.35,18.0,726.5,763.97,578.66
2016,7,9,11,30,294.0,452.0,3.4,18.0,731.0,762.67,577.12
2016,7,9,11,45,225.0,467.0,3.5,18.0,682.0,700.09,530.89
2016,7,9,12,0,156.0,482.0,3.6,18.0,633.0,643.46,488.47
2016,7,9,12,15,204.0,477.0,3.7,18.0,674.0,681.83,518.22
2016,7,9,12,30,252.0,472.0,3.8,18.0,715.0,722.72,548.93
2016,7,9,12,45,242.0,470.5,3.9,18.0,702.0,704.44,535.78
2016,7,9,13,0,232.0,469.0,4.0,18.0,689.0,682.56,520.39
2016,7,9,13,15,210.5,464.0,4.05,18.0,661.5,650.05,496.79
2016,7,9,13,30,189.0,459.0,4.1,18.0,634.0,617.93,473.37
2016,7,9,13,45,187.5,447.5,4.2,18.0,618.0,597.32,459.02
2016,7,9,14,0,186.0,436.0,4.3,18.0,602.0,576.36,444.33
2016,7,9,14,15,170.0,421.5,4.35,17.5,570.0,540.75,419.02
2016,7,9,14,30,154.0,407.0,4.4,17.0,538.0,505.98,394.04
2016,7,9,14,45,149.5,389.5,4.45,17.0,511.5,477.61,373.21
2016,7,9,15,0,145.0,372.0,4.5,17.0,485.0,449.43,352.27
2016,7,9,15,15,234.5,338.5,4.5,16.5,511.5,466.02,367.78
2016,7,9,15,30,324.0,305.0,4.5,16.0,538.0,472.57,374.71
2016,7,9,15,45,594.5,191.0,4.55,16.0,585.0,493.81,393.52
2016,7,9,16,0,865.0,77.0,4.6,16.0,632.0,493.05,392.01
2016,7,9,16,15,851.0,74.5,4.6,16.0,586.5,439.92,346.24
2016,7,9,16,30,837.0,72.0,4.6,16.0,541.0,387.21,299.8
2016,7,9,16,45,815.5,70.5,4.6,16.0,492.0,333.59,251.7
2016,7,9,17,0,794.0,69.0,4.6,16.0,443.0,278.13,201.53
2016,7,9,17,15,766.5,65.5,4.55,15.5,392.5,224.82,153.66
2016,7,9,17,30,739.0,62.0,4.5,15.0,342.0,174.31,109.39
2016,7,9,17,45,695.5,59.0,4.45,15.0,291.5,125.44,70.4
2016,7,9,18,0,652.0,56.0,4.4,15.0,241.0,81.49,41.93
2016,7,9,18,15,592.0,50.0,4.25,14.5,192.5,36.67,27.07
2016,7,9,18,30,532.0,44.0,4.1,14.0,144.0,30.85,21.71
2016,7,9,18,45,432.0,36.0,3.95,14.0,101.5,26.32,17.26
2016,7,9,19,0,332.0,28.0,3.8,14.0,59.0,21.51,11.61
2016,7,9,19,15,166.0,14.0,3.75,13.5,29.5,10.5,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,146.5,13.0,3.15,13.0,25.0,30.46,0.0
2016,7,10,5,30,293.0,26.0,3.2,13.0,50.0,84.92,44.7
2016,7,10,5,45,396.0,34.5,3.25,13.5,91.0,133.85,90.14
2016,7,10,6,0,499.0,43.0,3.3,14.0,132.0,193.64,141.76
2016,7,10,6,15,562.5,49.0,3.25,14.0,179.5,248.39,191.39
2016,7,10,6,30,626.0,55.0,3.2,14.0,227.0,309.51,246.05
2016,7,10,6,45,671.5,59.0,3.15,14.5,277.5,365.77,295.52
2016,7,10,7,0,717.0,63.0,3.1,15.0,328.0,426.76,347.27
2016,7,10,7,15,748.0,66.5,3.0,15.0,379.0,482.89,394.15
2016,7,10,7,30,779.0,70.0,2.9,15.0,430.0,540.8,440.89
2016,7,10,7,45,803.5,72.5,2.85,15.5,480.5,594.95,482.53
2016,7,10,8,0,828.0,75.0,2.8,16.0,531.0,646.64,520.6
2016,7,10,8,15,845.5,77.5,2.75,16.0,579.0,696.38,555.48
2016,7,10,8,30,863.0,80.0,2.7,16.0,627.0,745.53,589.27
2016,7,10,8,45,878.0,81.0,2.65,16.5,671.5,790.16,618.06
2016,7,10,9,0,893.0,82.0,2.6,17.0,716.0,833.47,645.36
2016,7,10,9,15,903.0,84.0,2.6,17.0,756.5,872.01,670.49
2016,7,10,9,30,913.0,86.0,2.6,17.0,797.0,908.43,693.95
2016,7,10,9,45,535.5,245.0,2.6,17.5,666.5,759.65,584.83
2016,7,10,10,0,158.0,404.0,2.6,18.0,536.0,568.85,434.83
2016,7,10,10,15,547.0,248.5,2.65,18.0,729.0,797.7,612.45
2016,7,10,10,30,936.0,93.0,2.7,18.0,922.0,1011.41,758.18
2016,7,10,10,45,940.0,94.0,2.8,18.5,944.5,1027.19,765.22
2016,7,10,11,0,944.0,95.0,2.9,19.0,967.0,1039.75,772.18
2016,7,10,11,15,947.5,96.0,3.0,19.0,982.5,1048.5,778.21
2016,7,10,11,30,951.0,97.0,3.1,19.0,998.0,1053.88,782.17
2016,7,10,11,45,952.5,97.0,3.25,19.0,1006.0,1052.85,782.46
2016,7,10,12,0,954.0,97.0,3.4,19.0,1014.0,1048.43,780.62
2016,7,10,12,15,954.5,97.0,3.45,19.0,1015.0,1039.66,775.17
2016,7,10,12,30,955.0,97.0,3.5,19.0,1016.0,1027.59,767.64
2016,7,10,12,45,950.5,99.0,3.6,19.0,1008.0,1009.49,756.53
2016,7,10,13,0,946.0,101.0,3.7,19.0,1000.0,988.36,743.4
2016,7,10,13,15,944.0,100.5,3.7,19.0,986.0,964.12,727.5
2016,7,10,13,30,942.0,100.0,3.7,19.0,972.0,937.0,709.63
2016,7,10,13,45,939.5,98.5,3.75,19.0,951.5,905.69,689.15
2016,7,10,14,0,937.0,97.0,3.8,19.0,931.0,871.77,666.75
2016,7,10,14,15,932.0,96.0,3.75,19.0,903.0,833.89,640.92
2016,7,10,14,30,927.0,95.0,3.7,19.0,875.0,793.87,613.43
2016,7,10,14,45,920.0,93.0,3.7,19.0,841.5,749.52,582.83
2016,7,10,15,0,913.0,91.0,3.7,19.0,808.0,703.58,550.77
2016,7,10,15,15,903.5,89.5,3.65,19.0,768.5,655.15,514.12
2016,7,10,15,30,894.0,88.0,3.6,19.0,729.0,605.79,475.67
2016,7,10,15,45,881.5,86.0,3.6,19.0,685.0,553.63,434.24
2016,7,10,16,0,869.0,84.0,3.6,19.0,641.0,501.27,391.49
2016,7,10,16,15,852.5,81.5,3.55,18.5,593.5,446.75,346.46
2016,7,10,16,30,836.0,79.0,3.5,18.0,546.0,392.91,300.58
2016,7,10,16,45,813.0,76.5,3.5,18.0,495.5,334.55,249.62
2016,7,10,17,0,790.0,74.0,3.5,18.0,445.0,281.19,201.88
2016,7,10,17,15,760.0,70.5,3.4,17.5,394.0,227.49,154.46
2016,7,10,17,30,730.0,67.0,3.3,17.0,343.0,176.88,110.81
2016,7,10,17,45,685.5,62.5,3.25,17.0,291.5,127.04,71.55
2016,7,10,18,0,641.0,58.0,3.2,17.0,240.0,79.19,40.13
2016,7,10,18,15,578.5,52.0,3.1,16.5,191.0,37.82,27.85
2016,7,10,18,30,516.0,46.0,3.0,16.0,142.0,32.64,23.08
2016,7,10,18,45,413.5,37.5,2.9,15.5,99.5,27.74,18.36
2016,7,10,19,0,311.0,29.0,2.8,15.0,57.0,22.54,12.28
2016,7,10,19,15,155.5,14.5,2.8,15.0,28.5,11.0,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
