Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,141.5,12.5,1.2,13.5,24.0,29.17,0.0
2016,7,11,5,30,283.0,25.0,1.2,14.0,48.0,81.49,41.48
2016,7,11,5,45,385.5,34.0,1.3,14.5,88.5,130.44,86.99
2016,7,11,6,0,488.0,43.0,1.4,15.0,129.0,189.93,137.73
2016,7,11,6,15,289.5,73.0,1.4,15.0,128.5,181.23,139.99
2016,7,11,6,30,91.0,103.0,1.4,15.0,128.0,144.61,114.97
2016,7,11,6,45,100.0,124.0,1.4,15.5,156.5,175.26,140.85
2016,7,11,7,0,109.0,145.0,1.4,16.0,185.0,206.7,166.58
2016,7,11,7,15,135.5,167.5,1.4,16.0,225.0,249.92,201.69
2016,7,11,7,30,162.0,190.0,1.4,16.0,265.0,295.47,238.01
2016,7,11,7,45,151.0,213.5,1.4,16.5,289.5,320.6,256.53
2016,7,11,8,0,140.0,237.0,1.4,17.0,314.0,344.38,273.59
2016,7,11,8,15,106.5,254.0,1.45,17.0,315.5,337.06,266.56
2016,7,11,8,30,73.0,271.0,1.5,17.0,317.0,333.02,261.97
2016,7,11,8,45,142.0,297.5,1.55,17.5,395.0,425.12,332.67
2016,7,11,9,0,211.0,324.0,1.6,18.0,473.0,514.72,398.95
2016,7,11,9,15,193.5,345.5,1.65,18.0,489.0,528.36,407.02
2016,7,11,9,30,176.0,367.0,1.7,18.0,505.0,540.27,414.33
2016,7,11,9,45,214.5,380.0,1.8,18.5,555.0,592.73,452.04
2016,7,11,10,0,253.0,393.0,1.9,19.0,605.0,654.28,495.11
2016,7,11,10,15,328.0,380.0,1.95,19.0,664.5,715.92,539.8
2016,7,11,10,30,403.0,367.0,2.0,19.0,724.0,785.92,589.37
2016,7,11,10,45,425.0,369.5,2.05,19.0,754.5,813.76,608.06
2016,7,11,11,0,447.0,372.0,2.1,19.0,785.0,840.32,626.22
2016,7,11,11,15,540.0,340.5,2.15,19.0,846.5,901.52,669.95
2016,7,11,11,30,633.0,309.0,2.2,19.0,908.0,961.64,712.0
2016,7,11,11,45,780.5,209.0,2.3,19.0,954.0,1000.28,739.59
2016,7,11,12,0,928.0,109.0,2.4,19.0,1000.0,1034.72,762.59
2016,7,11,12,15,928.5,109.0,2.45,19.0,1001.0,1026.12,757.1
2016,7,11,12,30,929.0,109.0,2.5,19.0,1002.0,1014.32,750.05
2016,7,11,12,45,933.0,106.0,2.65,19.0,997.5,999.7,742.21
2016,7,11,13,0,937.0,103.0,2.8,19.0,993.0,981.86,732.17
2016,7,11,13,15,935.0,102.5,2.85,19.0,979.0,957.82,717.07
2016,7,11,13,30,933.0,102.0,2.9,19.0,965.0,930.92,700.03
2016,7,11,13,45,930.0,101.0,3.0,19.0,945.0,899.91,680.48
2016,7,11,14,0,927.0,100.0,3.1,19.0,925.0,866.35,658.99
2016,7,11,14,15,922.0,99.0,3.15,19.0,897.5,828.78,634.19
2016,7,11,14,30,917.0,98.0,3.2,19.0,870.0,789.11,607.67
2016,7,11,14,45,911.0,96.0,3.25,19.0,836.5,745.83,578.28
2016,7,11,15,0,905.0,94.0,3.3,19.0,803.0,700.9,547.34
2016,7,11,15,15,895.5,92.5,3.3,18.5,764.0,652.79,512.08
2016,7,11,15,30,886.0,91.0,3.3,18.0,725.0,603.75,475.0
2016,7,11,15,45,874.5,88.0,3.3,18.0,681.5,551.52,433.54
2016,7,11,16,0,863.0,85.0,3.3,18.0,638.0,499.03,390.68
2016,7,11,16,15,846.0,82.5,3.3,17.5,590.5,444.56,345.71
2016,7,11,16,30,829.0,80.0,3.3,17.0,543.0,390.82,299.9
2016,7,11,16,45,808.0,77.0,3.3,17.0,493.0,333.02,249.24
2016,7,11,17,0,787.0,74.0,3.3,17.0,443.0,279.98,201.62
2016,7,11,17,15,756.5,70.0,3.25,16.5,391.5,225.86,153.76
2016,7,11,17,30,726.0,66.0,3.2,16.0,340.0,174.89,109.72
2016,7,11,17,45,684.0,61.5,3.2,16.0,289.0,125.52,70.67
2016,7,11,18,0,642.0,57.0,3.2,16.0,238.0,80.93,41.9
2016,7,11,18,15,579.5,51.0,3.1,15.5,189.5,36.54,26.84
2016,7,11,18,30,517.0,45.0,3.0,15.0,141.0,31.82,22.47
2016,7,11,18,45,418.5,36.5,2.95,15.0,99.0,26.9,17.65
2016,7,11,19,0,320.0,28.0,2.9,15.0,57.0,21.64,11.46
2016,7,11,19,15,160.0,14.0,2.95,14.5,28.5,10.58,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,152.5,12.0,3.15,13.0,24.0,29.78,0.0
2016,7,12,5,30,305.0,24.0,3.2,13.0,48.0,83.54,41.21
2016,7,12,5,45,405.5,32.0,3.25,13.5,88.5,132.26,88.07
2016,7,12,6,0,506.0,40.0,3.3,14.0,129.0,191.03,139.06
2016,7,12,6,15,254.0,65.0,3.25,14.0,110.0,160.38,124.51
2016,7,12,6,30,2.0,90.0,3.2,14.0,91.0,89.95,70.81
2016,7,12,6,45,7.5,108.5,3.15,14.5,111.0,110.85,88.39
2016,7,12,7,0,13.0,127.0,3.1,15.0,131.0,132.28,106.05
2016,7,12,7,15,15.0,144.0,3.05,15.0,150.0,150.8,121.18
2016,7,12,7,30,17.0,161.0,3.0,15.0,169.0,169.49,136.25
2016,7,12,7,45,61.5,197.5,2.95,15.0,230.5,240.91,194.81
2016,7,12,8,0,106.0,234.0,2.9,15.0,292.0,311.91,251.86
2016,7,12,8,15,146.5,257.5,2.8,15.0,345.5,376.16,302.4
2016,7,12,8,30,187.0,281.0,2.7,15.0,399.0,437.06,349.43
2016,7,12,8,45,128.0,295.0,2.65,15.5,378.5,411.32,326.25
2016,7,12,9,0,69.0,309.0,2.6,16.0,358.0,373.45,294.05
2016,7,12,9,15,278.5,292.0,2.55,16.0,506.0,552.1,435.28
2016,7,12,9,30,488.0,275.0,2.5,16.0,654.0,735.59,572.18
2016,7,12,9,45,708.5,182.5,2.45,16.5,760.0,854.62,656.93
2016,7,12,10,0,929.0,90.0,2.4,17.0,866.0,969.63,731.6
2016,7,12,10,15,935.5,91.0,2.4,17.0,895.0,994.1,745.72
2016,7,12,10,30,942.0,92.0,2.4,17.0,924.0,1015.6,758.82
2016,7,12,10,45,946.5,93.0,2.4,17.5,946.5,1032.03,767.18
2016,7,12,11,0,951.0,94.0,2.4,18.0,969.0,1045.22,773.5
2016,7,12,11,15,954.0,94.5,2.45,18.0,984.5,1053.05,778.49
2016,7,12,11,30,957.0,95.0,2.5,18.0,1000.0,1057.5,781.44
2016,7,12,11,45,959.0,95.0,2.55,18.0,1008.5,1057.01,781.32
2016,7,12,12,0,961.0,95.0,2.6,18.0,1017.0,1053.11,779.14
2016,7,12,12,15,961.0,95.0,2.65,18.0,1017.5,1043.84,773.57
2016,7,12,12,30,961.0,95.0,2.7,18.0,1018.0,1031.24,765.94
2016,7,12,12,45,951.5,100.0,2.8,18.0,1008.5,1011.3,754.02
2016,7,12,13,0,942.0,105.0,2.9,18.0,999.0,988.45,740.16
2016,7,12,13,15,939.5,104.5,2.95,18.0,984.5,963.83,724.63
2016,7,12,13,30,937.0,104.0,3.0,18.0,970.0,936.35,707.12
2016,7,12,13,45,933.5,102.5,3.1,18.0,949.0,904.29,686.75
2016,7,12,14,0,930.0,101.0,3.2,18.0,928.0,869.69,664.44
2016,7,12,14,15,924.0,100.0,3.2,18.0,899.5,831.21,638.59
2016,7,12,14,30,918.0,99.0,3.2,18.0,871.0,790.68,611.1
2016,7,12,14,45,910.5,97.0,3.25,18.0,837.0,746.27,580.8
2016,7,12,15,0,903.0,95.0,3.3,18.0,803.0,700.32,549.0
2016,7,12,15,15,892.5,93.5,3.3,18.0,763.0,651.63,512.17
2016,7,12,15,30,882.0,92.0,3.3,18.0,723.0,602.11,473.75
2016,7,12,15,45,870.0,89.5,3.3,18.0,679.5,550.24,432.54
2016,7,12,16,0,858.0,87.0,3.3,18.0,636.0,498.14,389.97
2016,7,12,16,15,840.5,84.5,3.25,17.5,588.0,443.66,344.92
2016,7,12,16,30,823.0,82.0,3.2,17.0,540.0,386.9,296.78
2016,7,12,16,45,801.5,78.5,3.2,17.0,490.0,331.84,248.31
2016,7,12,17,0,780.0,75.0,3.2,17.0,440.0,278.53,200.54
2016,7,12,17,15,749.5,71.0,3.1,16.5,389.0,224.76,153.01
2016,7,12,17,30,719.0,67.0,3.0,16.0,338.0,174.14,109.34
2016,7,12,17,45,678.0,62.0,2.95,16.0,287.0,124.81,70.35
2016,7,12,18,0,637.0,57.0,2.9,16.0,236.0,77.14,39.04
2016,7,12,18,15,574.0,51.0,2.8,15.5,188.0,36.01,26.37
2016,7,12,18,30,511.0,45.0,2.7,15.0,140.0,31.89,22.52
2016,7,12,18,45,411.5,36.5,2.6,15.0,98.0,26.96,17.7
2016,7,12,19,0,312.0,28.0,2.5,15.0,56.0,21.72,11.4
2016,7,12,19,15,156.0,14.0,2.5,14.5,28.0,10.63,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,136.5,12.5,1.75,13.0,23.5,28.19,0.0
2016,7,13,5,30,273.0,25.0,1.7,13.0,47.0,78.45,37.62
2016,7,13,5,45,378.0,34.5,1.65,13.5,87.5,128.29,85.44
2016,7,13,6,0,483.0,44.0,1.6,14.0,128.0,188.39,136.84
2016,7,13,6,15,241.5,61.0,1.45,14.5,103.0,151.55,116.71
2016,7,13,6,30,0.0,78.0,1.3,15.0,78.0,76.64,59.29
2016,7,13,6,45,0.0,96.0,1.2,15.5,96.0,94.55,74.34
2016,7,13,7,0,0.0,114.0,1.1,16.0,114.0,112.44,88.9
2016,7,13,7,15,17.0,143.0,1.0,16.0,151.0,150.86,120.36
2016,7,13,7,30,34.0,172.0,0.9,16.0,188.0,195.66,156.37
2016,7,13,7,45,35.5,191.5,0.85,16.5,210.0,218.08,173.28
2016,7,13,8,0,37.0,211.0,0.8,17.0,232.0,240.56,189.98
2016,7,13,8,15,51.0,238.5,0.75,17.0,270.0,280.61,220.66
2016,7,13,8,30,65.0,266.0,0.7,17.0,308.0,321.66,251.41
2016,7,13,8,45,68.0,287.5,0.7,17.5,334.0,348.41,270.2
2016,7,13,9,0,71.0,309.0,0.7,18.0,360.0,375.15,288.77
2016,7,13,9,15,82.0,333.0,0.75,18.0,394.5,411.38,315.11
2016,7,13,9,30,93.0,357.0,0.8,18.0,429.0,447.97,341.35
2016,7,13,9,45,91.0,373.0,0.85,18.5,446.0,464.39,351.76
2016,7,13,10,0,89.0,389.0,0.9,19.0,463.0,480.37,361.96
2016,7,13,10,15,93.5,405.5,1.0,19.0,485.5,502.64,377.83
2016,7,13,10,30,98.0,422.0,1.1,19.0,508.0,524.65,393.42
2016,7,13,10,45,114.0,438.0,1.25,19.5,541.0,564.99,421.73
2016,7,13,11,0,130.0,454.0,1.4,20.0,574.0,597.02,443.91
2016,7,13,11,15,148.0,463.5,1.5,20.0,602.0,623.82,463.1
2016,7,13,11,30,166.0,473.0,1.6,20.0,630.0,649.99,481.86
2016,7,13,11,45,195.5,474.5,1.7,20.0,661.0,678.61,502.78
2016,7,13,12,0,225.0,476.0,1.8,20.0,692.0,706.15,522.86
2016,7,13,12,15,279.0,462.0,1.9,20.0,730.0,745.79,552.07
2016,7,13,12,30,333.0,448.0,2.0,20.0,768.0,777.69,575.84
2016,7,13,12,45,632.0,280.5,2.15,20.0,882.0,892.32,664.49
2016,7,13,13,0,931.0,113.0,2.3,20.0,996.0,985.96,728.41
2016,7,13,13,15,928.5,112.5,2.4,20.0,981.5,961.54,712.74
2016,7,13,13,30,926.0,112.0,2.5,20.0,967.0,934.3,696.29
2016,7,13,13,45,922.0,110.5,2.6,20.0,945.5,902.08,676.34
2016,7,13,14,0,918.0,109.0,2.7,20.0,924.0,867.39,654.49
2016,7,13,14,15,912.0,108.0,2.75,20.0,896.0,829.26,629.66
2016,7,13,14,30,906.0,107.0,2.8,20.0,868.0,789.12,603.18
2016,7,13,14,45,898.0,105.5,2.85,20.0,834.0,745.23,573.73
2016,7,13,15,0,890.0,104.0,2.9,20.0,800.0,699.87,542.49
2016,7,13,15,15,879.0,102.0,2.95,20.0,760.5,650.9,506.16
2016,7,13,15,30,868.0,100.0,3.0,20.0,721.0,601.15,468.28
2016,7,13,15,45,854.5,97.5,3.05,20.0,677.0,549.07,427.56
2016,7,13,16,0,841.0,95.0,3.1,20.0,633.0,494.43,383.74
2016,7,13,16,15,822.5,92.5,3.1,19.5,585.0,440.02,339.34
2016,7,13,16,30,804.0,90.0,3.1,19.0,537.0,386.59,294.31
2016,7,13,16,45,780.5,86.5,3.1,19.0,487.0,331.81,246.64
2016,7,13,17,0,757.0,83.0,3.1,19.0,437.0,279.02,199.89
2016,7,13,17,15,725.0,78.5,3.05,18.5,385.5,225.67,153.37
2016,7,13,17,30,693.0,74.0,3.0,18.0,334.0,172.75,108.42
2016,7,13,17,45,648.0,69.0,2.95,18.0,283.5,124.13,70.55
2016,7,13,18,0,603.0,64.0,2.9,18.0,233.0,80.57,42.84
2016,7,13,18,15,537.0,57.0,2.7,17.5,184.5,40.43,30.02
2016,7,13,18,30,471.0,50.0,2.5,17.0,136.0,36.42,26.26
2016,7,13,18,45,369.5,40.0,2.4,16.5,94.5,30.31,20.42
2016,7,13,19,0,268.0,30.0,2.3,16.0,53.0,23.79,12.79
2016,7,13,19,15,134.0,15.0,2.25,16.0,26.5,11.63,0.0
2016,7,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,136.5,12.5,1.45,13.5,23.0,28.0,0.0
2016,7,14,5,30,273.0,25.0,1.4,14.0,46.0,77.77,35.6
2016,7,14,5,45,381.5,34.0,1.35,14.5,86.5,128.04,84.49
2016,7,14,6,0,490.0,43.0,1.3,15.0,127.0,188.61,135.97
2016,7,14,6,15,245.0,60.5,1.2,15.0,102.5,151.9,116.51
2016,7,14,6,30,0.0,78.0,1.1,15.0,78.0,76.68,59.29
2016,7,14,6,45,0.0,96.0,1.0,15.5,96.0,94.59,74.36
2016,7,14,7,0,0.0,114.0,0.9,16.0,114.0,112.48,88.9
2016,7,14,7,15,16.0,142.0,0.9,16.0,149.5,149.31,119.05
2016,7,14,7,30,32.0,170.0,0.9,16.0,185.0,192.38,153.72
2016,7,14,7,45,31.0,187.5,0.9,16.5,203.5,210.99,167.65
2016,7,14,8,0,30.0,205.0,0.9,17.0,222.0,229.45,181.31
2016,7,14,8,15,32.5,225.0,0.9,17.0,244.5,252.94,199.11
2016,7,14,8,30,35.0,245.0,0.9,17.0,267.0,276.54,216.75
2016,7,14,8,45,36.0,263.5,0.95,17.5,287.5,297.43,231.76
2016,7,14,9,0,37.0,282.0,1.0,18.0,308.0,318.28,246.56
2016,7,14,9,15,44.0,306.0,1.05,18.0,339.0,350.04,270.08
2016,7,14,9,30,51.0,330.0,1.1,18.0,370.0,382.02,293.48
2016,7,14,9,45,49.5,343.5,1.2,18.5,383.5,395.28,302.2
2016,7,14,10,0,48.0,357.0,1.3,19.0,397.0,408.27,310.81
2016,7,14,10,15,48.5,370.5,1.35,19.0,412.0,422.9,321.11
2016,7,14,10,30,49.0,384.0,1.4,19.0,427.0,437.3,331.22
2016,7,14,10,45,72.5,413.5,1.5,19.5,479.5,490.75,369.82
2016,7,14,11,0,96.0,443.0,1.6,20.0,532.0,544.24,407.55
2016,7,14,11,15,95.0,450.5,1.7,20.0,539.5,550.19,411.44
2016,7,14,11,30,94.0,458.0,1.8,20.0,547.0,555.68,415.39
2016,7,14,11,45,97.0,459.0,1.9,20.0,551.5,558.02,417.38
2016,7,14,12,0,100.0,460.0,2.0,20.0,556.0,559.9,419.11
2016,7,14,12,15,72.5,439.5,2.05,19.5,509.0,509.53,383.23
2016,7,14,12,30,45.0,419.0,2.1,19.0,462.0,459.71,347.43
2016,7,14,12,45,69.5,439.0,2.2,19.0,505.5,500.76,378.65
2016,7,14,13,0,94.0,459.0,2.3,19.0,549.0,540.4,408.1
2016,7,14,13,15,118.5,458.0,2.35,19.0,569.5,560.57,423.47
2016,7,14,13,30,143.0,457.0,2.4,19.0,590.0,575.54,435.23
2016,7,14,13,45,100.0,426.5,2.45,19.0,518.5,500.59,380.38
2016,7,14,14,0,57.0,396.0,2.5,19.0,447.0,430.58,328.61
2016,7,14,14,15,52.0,377.5,2.5,19.0,423.0,405.17,310.34
2016,7,14,14,30,47.0,359.0,2.5,19.0,399.0,380.16,292.04
2016,7,14,14,45,39.5,333.5,2.55,19.0,366.0,347.23,267.65
2016,7,14,15,0,32.0,308.0,2.6,19.0,333.0,315.08,243.66
2016,7,14,15,15,27.0,284.5,2.6,18.5,305.0,287.19,223.14
2016,7,14,15,30,22.0,261.0,2.6,18.0,277.0,261.85,204.34
2016,7,14,15,45,20.0,243.0,2.6,18.0,257.0,242.09,189.37
2016,7,14,16,0,18.0,225.0,2.6,18.0,237.0,222.57,174.45
2016,7,14,16,15,14.0,204.0,2.6,17.5,213.0,199.68,157.06
2016,7,14,16,30,10.0,183.0,2.6,17.0,189.0,177.3,139.88
2016,7,14,16,45,5.0,159.0,2.6,17.0,162.0,152.39,120.23
2016,7,14,17,0,0.0,135.0,2.6,17.0,135.0,128.16,100.97
2016,7,14,17,15,0.0,113.0,2.55,16.5,113.0,107.49,84.46
2016,7,14,17,30,0.0,91.0,2.5,16.0,91.0,86.94,67.75
2016,7,14,17,45,0.0,77.0,2.5,16.0,77.0,73.69,56.77
2016,7,14,18,0,0.0,63.0,2.5,16.0,63.0,60.51,45.66
2016,7,14,18,15,223.0,57.0,2.45,15.5,98.0,40.79,30.61
2016,7,14,18,30,446.0,51.0,2.4,15.0,133.0,37.42,27.36
2016,7,14,18,45,342.5,40.5,2.35,15.0,92.0,30.88,21.03
2016,7,14,19,0,239.0,30.0,2.3,15.0,51.0,23.89,12.75
2016,7,14,19,15,119.5,15.0,2.35,14.5,25.5,14.74,0.0
2016,7,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,4.5,2.25,13.0,4.5,4.42,0.0
2016,7,15,5,30,0.0,9.0,2.3,13.0,9.0,8.67,0.0
2016,7,15,5,45,0.0,17.0,2.35,13.5,17.0,16.4,7.79
2016,7,15,6,0,0.0,25.0,2.4,14.0,25.0,24.12,14.67
2016,7,15,6,15,0.0,35.0,2.3,14.0,35.0,33.79,23.14
2016,7,15,6,30,0.0,45.0,2.2,14.0,45.0,43.46,31.55
2016,7,15,6,45,0.0,56.0,2.15,14.0,56.0,54.11,40.66
2016,7,15,7,0,0.0,67.0,2.1,14.0,67.0,64.76,49.65
2016,7,15,7,15,0.0,81.5,2.05,14.0,81.5,78.97,61.5
2016,7,15,7,30,0.0,96.0,2.0,14.0,96.0,93.29,73.28
2016,7,15,7,45,0.5,127.5,1.95,14.5,127.5,125.06,99.2
2016,7,15,8,0,1.0,159.0,1.9,15.0,159.0,157.02,124.73
2016,7,15,8,15,3.5,173.5,1.9,15.0,175.5,173.19,137.42
2016,7,15,8,30,6.0,188.0,1.9,15.0,192.0,189.55,150.21
2016,7,15,8,45,4.5,182.0,1.9,15.5,185.0,182.19,143.54
2016,7,15,9,0,3.0,176.0,1.9,16.0,178.0,174.84,137.01
2016,7,15,9,15,6.0,199.5,1.9,16.0,204.5,200.92,157.52
2016,7,15,9,30,9.0,223.0,1.9,16.0,231.0,227.17,177.88
2016,7,15,9,45,14.0,256.5,1.95,16.5,268.5,265.48,207.13
2016,7,15,10,0,19.0,290.0,2.0,17.0,306.0,304.0,236.04
2016,7,15,10,15,21.5,310.0,2.05,17.0,329.0,326.6,252.87
2016,7,15,10,30,24.0,330.0,2.1,17.0,352.0,349.18,269.66
2016,7,15,10,45,24.5,338.5,2.15,17.0,361.0,365.7,281.76
2016,7,15,11,0,25.0,347.0,2.2,17.0,370.0,374.4,288.04
2016,7,15,11,15,67.0,405.5,2.25,17.0,468.5,475.78,364.59
2016,7,15,11,30,109.0,464.0,2.3,17.0,567.0,576.93,438.47
2016,7,15,11,45,70.0,425.0,2.35,17.0,491.5,496.33,378.33
2016,7,15,12,0,31.0,386.0,2.4,17.0,416.0,416.28,318.49
2016,7,15,12,15,25.5,361.5,2.4,17.0,386.5,384.67,295.18
2016,7,15,12,30,20.0,337.0,2.4,17.0,357.0,348.82,268.29
2016,7,15,12,45,25.0,356.5,2.4,17.0,380.5,376.08,289.1
2016,7,15,13,0,30.0,376.0,2.4,17.0,404.0,398.32,305.82
2016,7,15,13,15,27.5,361.5,2.4,17.0,387.0,379.67,291.87
2016,7,15,13,30,25.0,347.0,2.4,17.0,370.0,361.21,278.2
2016,7,15,13,45,128.0,388.0,2.4,17.0,502.0,489.22,377.36
2016,7,15,14,0,231.0,429.0,2.4,17.0,634.0,607.16,465.15
2016,7,15,14,15,234.5,412.0,2.4,17.0,614.0,583.07,447.44
2016,7,15,14,30,238.0,395.0,2.4,17.0,594.0,558.19,429.97
2016,7,15,14,45,236.0,379.0,2.4,17.0,570.0,529.78,409.58
2016,7,15,15,0,234.0,363.0,2.4,17.0,546.0,501.02,388.7
2016,7,15,15,15,127.0,309.0,2.4,17.0,408.0,371.46,290.11
2016,7,15,15,30,20.0,255.0,2.4,17.0,270.0,255.08,199.41
2016,7,15,15,45,19.0,239.5,2.4,17.0,253.0,238.3,187.02
2016,7,15,16,0,18.0,224.0,2.4,17.0,236.0,221.63,174.31
2016,7,15,16,15,13.0,202.0,2.35,16.5,210.5,197.4,155.76
2016,7,15,16,30,8.0,180.0,2.3,16.0,185.0,173.79,137.53
2016,7,15,16,45,4.0,152.5,2.3,16.0,155.0,146.15,115.59
2016,7,15,17,0,0.0,125.0,2.3,16.0,125.0,119.08,93.88
2016,7,15,17,15,0.0,103.0,2.3,15.5,103.0,98.42,77.26
2016,7,15,17,30,0.0,81.0,2.3,15.0,81.0,77.86,60.4
2016,7,15,17,45,0.0,68.5,2.35,15.0,68.5,66.02,50.53
2016,7,15,18,0,0.0,56.0,2.4,15.0,56.0,54.11,40.45
2016,7,15,18,15,0.0,44.0,2.35,14.5,44.0,42.5,32.25
2016,7,15,18,30,0.0,32.0,2.3,14.0,32.0,30.89,21.71
2016,7,15,18,45,0.0,22.0,2.3,14.0,22.0,21.23,12.75
2016,7,15,19,0,0.0,12.0,2.3,14.0,12.0,11.57,3.19
2016,7,15,19,15,0.0,6.0,2.35,14.0,6.0,5.9,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,102.5,13.0,2.2,13.0,20.5,24.28,0.0
2016,7,16,5,30,205.0,26.0,2.2,13.0,41.0,65.91,27.23
2016,7,16,5,45,315.0,37.0,2.2,13.5,80.0,115.56,76.74
2016,7,16,6,0,425.0,48.0,2.2,14.0,119.0,174.89,127.13
2016,7,16,6,15,212.5,50.0,2.1,14.0,85.5,128.97,98.77
2016,7,16,6,30,0.0,52.0,2.0,14.0,52.0,50.24,37.24
2016,7,16,6,45,0.0,64.5,1.9,14.5,64.5,62.4,47.61
2016,7,16,7,0,0.0,77.0,1.8,15.0,77.0,74.7,57.82
2016,7,16,7,15,0.0,92.0,1.7,15.0,92.0,89.52,70.08
2016,7,16,7,30,0.0,107.0,1.6,15.0,107.0,104.36,82.16
2016,7,16,7,45,0.0,132.5,1.55,15.5,133.0,129.83,102.65
2016,7,16,8,0,0.0,158.0,1.5,16.0,159.0,155.36,122.76
2016,7,16,8,15,0.0,158.0,1.5,16.0,158.5,154.98,121.99
2016,7,16,8,30,0.0,158.0,1.5,16.0,158.0,154.7,121.4
2016,7,16,8,45,8.5,200.5,1.5,16.5,206.5,204.09,160.44
2016,7,16,9,0,17.0,243.0,1.5,17.0,255.0,254.26,199.06
2016,7,16,9,15,21.0,266.0,1.55,17.0,281.5,281.21,219.41
2016,7,16,9,30,25.0,289.0,1.6,17.0,308.0,308.34,239.81
2016,7,16,9,45,19.0,273.5,1.65,17.0,289.0,287.27,223.03
2016,7,16,10,0,13.0,258.0,1.7,17.0,270.0,266.09,206.36
2016,7,16,10,15,13.5,263.0,1.8,17.0,275.0,271.58,210.49
2016,7,16,10,30,14.0,268.0,1.9,17.0,280.0,277.05,214.52
2016,7,16,10,45,17.5,298.0,2.0,17.5,314.0,310.49,239.54
2016,7,16,11,0,21.0,328.0,2.1,18.0,348.0,343.89,264.12
2016,7,16,11,15,22.5,341.5,2.15,18.0,363.0,358.64,274.93
2016,7,16,11,30,24.0,355.0,2.2,18.0,378.0,373.25,285.72
2016,7,16,11,45,38.5,392.5,2.3,18.0,429.5,431.78,329.55
2016,7,16,12,0,53.0,430.0,2.4,18.0,481.0,482.86,367.21
2016,7,16,12,15,56.5,434.5,2.4,17.5,489.0,488.88,372.07
2016,7,16,12,30,60.0,439.0,2.4,17.0,497.0,494.49,376.94
2016,7,16,12,45,57.0,432.5,2.45,17.0,487.0,482.46,368.22
2016,7,16,13,0,54.0,426.0,2.5,17.0,477.0,470.37,359.55
2016,7,16,13,15,45.0,403.5,2.5,17.0,445.5,437.03,334.94
2016,7,16,13,30,36.0,381.0,2.5,17.0,414.0,404.24,310.66
2016,7,16,13,45,37.0,375.0,2.55,17.0,408.5,396.68,305.53
2016,7,16,14,0,38.0,369.0,2.6,17.0,403.0,388.98,300.17
2016,7,16,14,15,38.5,358.0,2.6,17.0,391.5,375.93,290.73
2016,7,16,14,30,39.0,347.0,2.6,17.0,380.0,362.82,281.24
2016,7,16,14,45,39.0,332.5,2.6,17.0,364.5,345.97,268.88
2016,7,16,15,0,39.0,318.0,2.6,17.0,349.0,329.14,256.48
2016,7,16,15,15,41.5,305.0,2.6,17.0,336.5,315.26,246.33
2016,7,16,15,30,44.0,292.0,2.6,17.0,324.0,301.11,235.88
2016,7,16,15,45,34.0,263.5,2.65,17.0,287.5,265.99,208.9
2016,7,16,16,0,24.0,235.0,2.7,17.0,251.0,234.63,184.69
2016,7,16,16,15,12.0,197.0,2.7,16.5,205.0,192.37,151.85
2016,7,16,16,30,0.0,159.0,2.7,16.0,159.0,151.53,119.7
2016,7,16,16,45,0.0,130.0,2.7,16.0,130.0,124.24,97.85
2016,7,16,17,0,0.0,101.0,2.7,16.0,101.0,97.03,75.73
2016,7,16,17,15,0.0,85.5,2.7,15.5,85.5,82.36,63.9
2016,7,16,17,30,0.0,70.0,2.7,15.0,70.0,67.67,51.85
2016,7,16,17,45,0.0,59.5,2.7,15.0,59.5,57.5,43.34
2016,7,16,18,0,0.0,49.0,2.7,15.0,49.0,47.33,34.7
2016,7,16,18,15,232.0,49.5,2.7,14.5,91.0,35.09,25.66
2016,7,16,18,30,464.0,50.0,2.7,14.0,133.0,36.72,26.83
2016,7,16,18,45,354.5,40.0,2.7,14.0,91.5,30.63,20.84
2016,7,16,19,0,245.0,30.0,2.7,14.0,50.0,24.13,12.51
2016,7,16,19,15,122.5,15.0,2.75,14.0,25.0,14.74,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,116.0,12.0,2.95,13.0,20.0,24.65,0.0
2016,7,17,5,30,232.0,24.0,3.0,13.0,40.0,68.05,25.67
2016,7,17,5,45,347.5,33.5,3.05,13.5,80.0,118.61,77.78
2016,7,17,6,0,463.0,43.0,3.1,14.0,120.0,179.38,129.7
2016,7,17,6,15,532.5,50.0,3.05,14.0,167.0,234.91,179.65
2016,7,17,6,30,602.0,57.0,3.0,14.0,214.0,297.52,235.44
2016,7,17,6,45,301.0,67.0,3.0,14.5,145.5,207.92,168.14
2016,7,17,7,0,0.0,77.0,3.0,15.0,77.0,74.71,57.72
2016,7,17,7,15,0.0,101.0,2.95,15.0,101.0,98.65,77.76
2016,7,17,7,30,0.0,125.0,2.9,15.0,125.0,122.65,97.44
2016,7,17,7,45,3.0,148.0,2.85,15.0,149.5,147.54,117.65
2016,7,17,8,0,6.0,171.0,2.8,15.0,174.0,172.71,137.84
2016,7,17,8,15,3.0,160.5,2.8,15.0,162.0,159.67,126.68
2016,7,17,8,30,0.0,150.0,2.8,15.0,150.0,146.67,115.67
2016,7,17,8,45,0.0,154.0,2.85,15.5,154.0,150.51,118.25
2016,7,17,9,0,0.0,158.0,2.9,16.0,158.0,154.37,120.83
2016,7,17,9,15,6.5,200.5,2.95,16.0,205.5,202.38,159.18
2016,7,17,9,30,13.0,243.0,3.0,16.0,253.0,250.94,197.32
2016,7,17,9,45,14.0,257.0,3.05,16.0,269.0,266.02,208.67
2016,7,17,10,0,15.0,271.0,3.1,16.0,285.0,281.09,220.07
2016,7,17,10,15,31.0,325.0,3.1,16.0,353.0,358.79,280.11
2016,7,17,10,30,47.0,379.0,3.1,16.0,421.0,430.33,334.09
2016,7,17,10,45,37.5,367.5,3.15,16.5,401.5,408.64,316.26
2016,7,17,11,0,28.0,356.0,3.2,17.0,382.0,386.77,298.71
2016,7,17,11,15,91.5,413.5,3.25,17.0,500.0,508.57,391.91
2016,7,17,11,30,155.0,471.0,3.3,17.0,618.0,637.26,486.62
2016,7,17,11,45,138.5,473.0,3.4,17.0,605.0,620.55,473.31
2016,7,17,12,0,122.0,475.0,3.5,17.0,592.0,603.3,460.45
2016,7,17,12,15,73.0,417.0,3.55,16.5,487.5,487.44,375.21
2016,7,17,12,30,24.0,359.0,3.6,16.0,383.0,379.31,293.54
2016,7,17,12,45,19.5,325.5,3.65,16.0,344.5,336.23,261.12
2016,7,17,13,0,15.0,292.0,3.7,16.0,306.0,298.33,232.13
2016,7,17,13,15,14.5,286.0,3.75,16.0,300.0,291.25,226.88
2016,7,17,13,30,14.0,280.0,3.8,16.0,294.0,284.17,221.57
2016,7,17,13,45,13.5,270.5,3.85,16.0,283.5,273.7,213.65
2016,7,17,14,0,13.0,261.0,3.9,16.0,273.0,263.27,205.75
2016,7,17,14,15,13.5,262.5,3.95,16.0,274.5,264.23,206.79
2016,7,17,14,30,14.0,264.0,4.0,16.0,276.0,265.07,207.73
2016,7,17,14,45,12.5,248.5,4.05,16.0,259.0,248.15,194.73
2016,7,17,15,0,11.0,233.0,4.1,16.0,242.0,231.4,181.85
2016,7,17,15,15,9.0,217.0,4.15,16.0,224.0,214.02,168.41
2016,7,17,15,30,7.0,201.0,4.2,16.0,206.0,196.88,155.09
2016,7,17,15,45,13.5,214.0,4.3,16.0,223.0,211.64,167.4
2016,7,17,16,0,20.0,227.0,4.4,16.0,240.0,225.33,178.77
2016,7,17,16,15,11.5,196.5,4.4,15.5,204.0,191.68,152.36
2016,7,17,16,30,3.0,166.0,4.4,15.0,168.0,159.08,126.59
2016,7,17,16,45,2.5,156.0,4.45,15.0,157.5,148.81,118.6
2016,7,17,17,0,2.0,146.0,4.5,15.0,147.0,138.54,110.52
2016,7,17,17,15,1.0,117.0,4.45,14.5,117.5,111.25,88.35
2016,7,17,17,30,0.0,88.0,4.4,14.0,88.0,84.19,66.03
2016,7,17,17,45,0.0,74.0,4.4,14.0,74.0,70.95,54.93
2016,7,17,18,0,0.0,60.0,4.4,14.0,60.0,57.78,43.71
2016,7,17,18,15,220.5,55.0,4.3,13.5,94.0,39.26,29.47
2016,7,17,18,30,441.0,50.0,4.2,13.0,128.0,36.82,27.01
2016,7,17,18,45,331.5,39.5,4.1,13.0,87.5,30.25,20.56
2016,7,17,19,0,222.0,29.0,4.0,13.0,47.0,22.57,11.1
2016,7,17,19,15,111.0,14.5,3.95,13.0,23.5,14.25,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,119.0,11.0,3.1,13.0,19.0,23.83,0.0
2016,7,18,5,30,238.0,22.0,3.2,13.0,38.0,66.42,22.29
2016,7,18,5,45,350.0,31.0,3.3,13.5,77.0,116.05,75.34
2016,7,18,6,0,462.0,40.0,3.4,14.0,116.0,175.28,126.23
2016,7,18,6,15,231.0,53.5,3.4,14.0,91.5,138.51,106.31
2016,7,18,6,30,0.0,67.0,3.4,14.0,67.0,65.42,50.1
2016,7,18,6,45,0.0,83.0,3.4,14.5,83.0,81.28,63.56
2016,7,18,7,0,0.0,99.0,3.4,15.0,99.0,97.13,76.68
2016,7,18,7,15,9.5,129.0,3.3,15.0,133.5,132.46,106.07
2016,7,18,7,30,19.0,159.0,3.2,15.0,168.0,168.77,135.85
2016,7,18,7,45,24.5,180.5,3.15,15.0,193.0,194.59,156.62
2016,7,18,8,0,30.0,202.0,3.1,15.0,218.0,226.44,182.01
2016,7,18,8,15,17.5,193.0,3.05,15.0,202.5,203.18,162.35
2016,7,18,8,30,5.0,184.0,3.0,15.0,187.0,184.8,146.7
2016,7,18,8,45,6.5,196.5,3.0,15.5,200.5,198.49,157.09
2016,7,18,9,0,8.0,209.0,3.0,16.0,214.0,212.28,167.4
2016,7,18,9,15,9.5,222.5,3.0,16.0,230.0,227.17,178.83
2016,7,18,9,30,11.0,236.0,3.0,16.0,246.0,242.11,190.25
2016,7,18,9,45,10.5,233.0,3.0,16.5,242.0,238.64,186.77
2016,7,18,10,0,10.0,230.0,3.0,17.0,238.0,235.18,183.4
2016,7,18,10,15,15.0,271.0,3.0,17.0,284.5,281.1,218.98
2016,7,18,10,30,20.0,312.0,3.0,17.0,331.0,327.18,254.1
2016,7,18,10,45,55.5,375.0,3.05,17.0,426.5,434.17,335.89
2016,7,18,11,0,91.0,438.0,3.1,17.0,522.0,534.35,410.3
2016,7,18,11,15,107.0,451.5,3.1,17.0,551.5,563.46,431.25
2016,7,18,11,30,123.0,465.0,3.1,17.0,581.0,599.21,457.15
2016,7,18,11,45,142.0,471.5,3.15,17.0,606.5,622.58,474.39
2016,7,18,12,0,161.0,478.0,3.2,17.0,632.0,645.08,491.04
2016,7,18,12,15,310.0,436.0,3.25,17.0,732.5,750.28,571.27
2016,7,18,12,30,459.0,394.0,3.3,17.0,833.0,849.89,645.08
2016,7,18,12,45,700.0,242.0,3.35,17.0,905.5,918.92,700.36
2016,7,18,13,0,941.0,90.0,3.4,17.0,978.0,971.48,736.44
2016,7,18,13,15,938.5,89.5,3.4,17.0,964.5,946.9,719.56
2016,7,18,13,30,936.0,89.0,3.4,17.0,951.0,919.45,701.35
2016,7,18,13,45,935.0,87.0,3.4,17.0,930.5,889.03,681.05
2016,7,18,14,0,934.0,85.0,3.4,17.0,910.0,855.91,658.79
2016,7,18,14,15,928.5,84.0,3.4,17.0,882.5,817.62,632.77
2016,7,18,14,30,923.0,83.0,3.4,17.0,855.0,777.22,605.05
2016,7,18,14,45,917.5,81.0,3.4,17.0,822.0,733.93,574.99
2016,7,18,15,0,912.0,79.0,3.4,17.0,789.0,688.92,543.35
2016,7,18,15,15,902.5,77.5,3.4,17.0,750.0,640.35,506.68
2016,7,18,15,30,893.0,76.0,3.4,17.0,711.0,590.83,467.86
2016,7,18,15,45,882.5,73.5,3.4,17.0,667.5,539.11,426.31
2016,7,18,16,0,872.0,71.0,3.4,17.0,624.0,486.99,383.24
2016,7,18,16,15,856.0,69.0,3.4,16.5,577.0,432.82,337.94
2016,7,18,16,30,840.0,67.0,3.4,16.0,530.0,379.26,291.69
2016,7,18,16,45,819.0,64.5,3.45,16.0,480.5,324.49,242.88
2016,7,18,17,0,798.0,62.0,3.5,16.0,431.0,271.33,194.69
2016,7,18,17,15,769.5,59.0,3.5,15.5,380.5,214.38,144.09
2016,7,18,17,30,741.0,56.0,3.5,15.0,330.0,163.79,100.14
2016,7,18,17,45,700.0,52.0,3.5,15.0,279.5,114.11,61.16
2016,7,18,18,0,659.0,48.0,3.5,15.0,229.0,69.07,33.24
2016,7,18,18,15,598.0,43.0,3.45,14.5,181.0,30.94,21.94
2016,7,18,18,30,537.0,38.0,3.4,14.0,133.0,28.73,19.75
2016,7,18,18,45,435.0,30.5,3.35,14.0,91.5,22.06,13.38
2016,7,18,19,0,333.0,23.0,3.3,14.0,50.0,17.47,7.02
2016,7,18,19,15,166.5,11.5,3.25,14.0,25.0,11.3,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,140.0,10.0,2.6,12.0,19.5,24.95,0.0
2016,7,19,5,30,280.0,20.0,2.7,12.0,39.0,70.49,20.56
2016,7,19,5,45,391.0,28.5,2.8,12.5,78.5,121.65,78.26
2016,7,19,6,0,502.0,37.0,2.9,13.0,118.0,182.1,130.81
2016,7,19,6,15,251.0,54.5,2.9,13.0,95.0,145.85,112.24
2016,7,19,6,30,0.0,72.0,2.9,13.0,72.0,70.64,54.7
2016,7,19,6,45,0.0,89.0,2.9,13.5,89.0,87.52,69.08
2016,7,19,7,0,0.0,106.0,2.9,14.0,106.0,104.39,83.07
2016,7,19,7,15,4.5,128.5,2.85,14.0,130.5,129.34,103.76
2016,7,19,7,30,9.0,151.0,2.8,14.0,155.0,154.7,124.52
2016,7,19,7,45,28.5,182.0,2.8,14.5,197.0,203.76,164.42
2016,7,19,8,0,48.0,213.0,2.8,15.0,239.0,250.4,201.6
2016,7,19,8,15,35.0,219.5,2.8,15.0,239.5,249.09,199.53
2016,7,19,8,30,22.0,226.0,2.8,15.0,240.0,240.62,191.84
2016,7,19,8,45,47.0,265.5,2.8,15.5,298.0,308.54,245.33
2016,7,19,9,0,72.0,305.0,2.8,16.0,356.0,372.0,293.95
2016,7,19,9,15,65.5,319.5,2.8,16.0,367.5,383.14,301.33
2016,7,19,9,30,59.0,334.0,2.8,16.0,379.0,393.67,308.43
2016,7,19,9,45,98.5,365.5,2.8,16.0,445.0,463.59,361.99
2016,7,19,10,0,138.0,397.0,2.8,16.0,511.0,543.2,421.33
2016,7,19,10,15,292.5,370.5,2.8,16.0,623.5,671.96,519.54
2016,7,19,10,30,447.0,344.0,2.8,16.0,736.0,804.63,616.84
2016,7,19,10,45,482.5,346.5,2.85,16.0,779.5,846.36,645.39
2016,7,19,11,0,518.0,349.0,2.9,16.0,823.0,886.92,673.65
2016,7,19,11,15,472.5,368.5,2.9,16.0,806.5,862.63,654.64
2016,7,19,11,30,427.0,388.0,2.9,16.0,790.0,835.86,634.45
2016,7,19,11,45,463.5,385.5,2.95,16.0,825.5,866.58,656.93
2016,7,19,12,0,500.0,383.0,3.0,16.0,861.0,895.16,677.36
2016,7,19,12,15,719.0,241.0,3.0,16.0,927.5,960.82,728.72
2016,7,19,12,30,938.0,99.0,3.0,16.0,994.0,1011.63,762.52
2016,7,19,12,45,935.0,100.0,3.05,16.5,986.5,994.23,749.49
2016,7,19,13,0,932.0,101.0,3.1,17.0,979.0,973.77,735.11
2016,7,19,13,15,929.5,100.0,3.1,17.0,965.0,948.83,718.71
2016,7,19,13,30,927.0,99.0,3.1,17.0,951.0,921.03,700.39
2016,7,19,13,45,927.5,95.5,3.15,17.0,931.0,890.62,680.57
2016,7,19,14,0,928.0,92.0,3.2,17.0,911.0,857.43,658.7
2016,7,19,14,15,922.0,91.0,3.25,17.0,883.0,818.89,632.88
2016,7,19,14,30,916.0,90.0,3.3,17.0,855.0,778.29,605.36
2016,7,19,14,45,911.5,87.0,3.35,17.0,822.0,734.95,575.54
2016,7,19,15,0,907.0,84.0,3.4,17.0,789.0,689.83,544.06
2016,7,19,15,15,897.0,82.5,3.45,17.0,749.5,641.11,507.22
2016,7,19,15,30,887.0,81.0,3.5,17.0,710.0,591.48,468.46
2016,7,19,15,45,876.0,78.5,3.55,17.0,667.0,539.7,426.95
2016,7,19,16,0,865.0,76.0,3.6,17.0,624.0,487.59,383.94
2016,7,19,16,15,848.5,73.5,3.6,16.5,576.5,433.01,338.29
2016,7,19,16,30,832.0,71.0,3.6,16.0,529.0,379.12,291.76
2016,7,19,16,45,812.5,68.0,3.6,16.0,479.5,324.72,243.18
2016,7,19,17,0,793.0,65.0,3.6,16.0,430.0,268.36,192.37
2016,7,19,17,15,763.5,61.5,3.55,15.5,379.0,214.43,144.27
2016,7,19,17,30,734.0,58.0,3.5,15.0,328.0,163.53,100.19
2016,7,19,17,45,694.5,54.0,3.5,15.0,278.0,114.38,61.71
2016,7,19,18,0,655.0,50.0,3.5,15.0,228.0,69.73,34.27
2016,7,19,18,15,593.0,44.5,3.35,14.5,180.0,32.36,23.2
2016,7,19,18,30,531.0,39.0,3.2,14.0,132.0,29.78,20.66
2016,7,19,18,45,430.0,31.0,3.1,14.0,90.5,22.59,13.81
2016,7,19,19,0,329.0,23.0,3.0,14.0,49.0,17.57,6.77
2016,7,19,19,15,164.5,11.5,2.95,14.0,24.5,11.3,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,5,15,141.0,10.0,2.45,13.0,19.0,24.85,0.0
2016,7,20,5,30,282.0,20.0,2.5,13.0,38.0,70.15,16.89
2016,7,20,5,45,394.0,28.5,2.6,13.5,77.5,121.78,77.55
2016,7,20,6,0,506.0,37.0,2.7,14.0,117.0,182.51,130.25
2016,7,20,6,15,253.0,60.5,2.7,14.0,100.5,152.99,117.51
2016,7,20,6,30,0.0,84.0,2.7,14.0,84.0,83.32,65.16
2016,7,20,6,45,5.0,102.0,2.7,14.5,104.0,103.34,82.07
2016,7,20,7,0,10.0,120.0,2.7,15.0,124.0,123.84,99.02
2016,7,20,7,15,21.5,143.5,2.6,15.0,153.0,154.04,123.97
2016,7,20,7,30,33.0,167.0,2.5,15.0,182.0,190.04,153.34
2016,7,20,7,45,45.5,192.0,2.45,15.5,215.5,225.24,181.32
2016,7,20,8,0,58.0,217.0,2.4,16.0,249.0,261.47,209.62
2016,7,20,8,15,70.5,242.5,2.35,16.0,284.0,299.16,239.0
2016,7,20,8,30,83.0,268.0,2.3,16.0,319.0,337.69,268.59
2016,7,20,8,45,72.5,283.5,2.25,16.0,330.5,348.01,275.35
2016,7,20,9,0,62.0,299.0,2.2,16.0,342.0,357.4,281.41
2016,7,20,9,15,66.0,320.0,2.2,16.0,368.5,384.17,301.27
2016,7,20,9,30,70.0,341.0,2.2,16.0,395.0,410.93,320.87
2016,7,20,9,45,158.0,364.5,2.25,16.5,493.5,524.9,407.48
2016,7,20,10,0,246.0,388.0,2.3,17.0,592.0,642.63,493.31
2016,7,20,10,15,346.5,366.0,2.3,17.0,663.5,718.62,549.16
2016,7,20,10,30,447.0,344.0,2.3,17.0,735.0,804.57,610.83
2016,7,20,10,45,421.5,365.0,2.35,17.5,741.5,805.49,608.28
2016,7,20,11,0,396.0,386.0,2.4,18.0,748.0,803.95,604.86
2016,7,20,11,15,348.0,415.5,2.45,18.0,737.5,780.84,587.15
2016,7,20,11,30,300.0,445.0,2.5,18.0,727.0,762.07,572.43
2016,7,20,11,45,277.0,455.5,2.6,18.0,718.0,747.07,561.68
2016,7,20,12,0,254.0,466.0,2.7,18.0,709.0,730.9,550.04
2016,7,20,12,15,281.5,458.5,2.75,18.0,727.5,745.16,561.24
2016,7,20,12,30,309.0,451.0,2.8,18.0,746.0,757.77,571.08
2016,7,20,12,45,322.5,435.5,2.85,18.0,741.0,747.19,564.57
2016,7,20,13,0,336.0,420.0,2.9,18.0,736.0,735.16,557.21
2016,7,20,13,15,337.5,421.0,2.95,18.0,734.5,726.9,551.82
2016,7,20,13,30,339.0,422.0,3.0,18.0,733.0,717.42,545.52
2016,7,20,13,45,327.5,413.5,3.1,18.0,708.5,686.42,524.01
2016,7,20,14,0,316.0,405.0,3.2,18.0,684.0,655.23,502.25
2016,7,20,14,15,410.0,353.5,3.25,18.0,703.5,666.95,514.16
2016,7,20,14,30,504.0,302.0,3.3,18.0,723.0,670.59,519.59
2016,7,20,14,45,714.5,192.5,3.35,18.0,762.0,694.1,541.9
2016,7,20,15,0,925.0,83.0,3.4,18.0,801.0,700.32,550.0
2016,7,20,15,15,915.0,81.5,3.4,17.5,761.0,650.76,513.26
2016,7,20,15,30,905.0,80.0,3.4,17.0,721.0,600.25,474.73
2016,7,20,15,45,892.5,78.0,3.45,17.0,677.0,547.24,432.35
2016,7,20,16,0,880.0,76.0,3.5,17.0,633.0,494.01,388.52
2016,7,20,16,15,863.5,74.0,3.5,16.5,584.5,439.08,342.61
2016,7,20,16,30,847.0,72.0,3.5,16.0,536.0,384.8,295.77
2016,7,20,16,45,825.0,69.0,3.55,16.0,485.5,328.75,245.93
2016,7,20,17,0,803.0,66.0,3.6,16.0,435.0,271.01,194.07
2016,7,20,17,15,773.0,63.0,3.6,16.0,383.5,216.84,145.5
2016,7,20,17,30,743.0,60.0,3.6,16.0,332.0,165.76,101.22
2016,7,20,17,45,701.5,55.5,3.6,16.0,280.5,115.46,62.18
2016,7,20,18,0,660.0,51.0,3.6,16.0,229.0,69.9,34.51
2016,7,20,18,15,596.0,45.5,3.5,15.5,180.5,33.37,23.97
2016,7,20,18,30,532.0,40.0,3.4,15.0,132.0,28.24,19.2
2016,7,20,18,45,426.5,31.5,3.35,14.5,90.0,23.13,14.2
2016,7,20,19,0,321.0,23.0,3.3,14.0,48.0,17.67,6.46
2016,7,20,19,15,160.5,11.5,3.3,14.0,24.0,11.3,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
