Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,139.5,10.0,2.9,13.0,18.0,24.49,0.0
2016,7,21,5,30,279.0,20.0,3.0,13.0,36.0,69.01,12.55
2016,7,21,5,45,393.0,28.0,3.15,13.5,76.0,120.51,76.18
2016,7,21,6,0,507.0,36.0,3.3,14.0,116.0,179.88,127.96
2016,7,21,6,15,286.5,65.0,3.3,14.0,113.0,168.43,129.54
2016,7,21,6,30,66.0,94.0,3.3,14.0,110.0,121.58,96.55
2016,7,21,6,45,73.0,114.5,3.3,14.5,136.5,149.05,120.12
2016,7,21,7,0,80.0,135.0,3.3,15.0,163.0,177.13,143.61
2016,7,21,7,15,108.5,158.5,3.2,15.0,203.0,225.42,183.62
2016,7,21,7,30,137.0,182.0,3.1,15.0,243.0,271.78,221.47
2016,7,21,7,45,171.5,203.5,3.05,15.5,289.0,322.09,261.57
2016,7,21,8,0,206.0,225.0,3.0,16.0,335.0,375.2,303.05
2016,7,21,8,15,282.5,233.5,2.95,16.0,399.5,453.39,364.69
2016,7,21,8,30,359.0,242.0,2.9,16.0,464.0,530.72,424.37
2016,7,21,8,45,300.0,276.5,2.85,16.5,471.5,534.49,423.36
2016,7,21,9,0,241.0,311.0,2.8,17.0,479.0,532.94,418.55
2016,7,21,9,15,582.5,194.0,2.8,17.0,631.5,718.33,564.35
2016,7,21,9,30,924.0,77.0,2.8,17.0,784.0,903.11,693.87
2016,7,21,9,45,930.0,79.5,2.8,17.5,819.0,934.87,711.4
2016,7,21,10,0,936.0,82.0,2.8,18.0,854.0,963.87,728.29
2016,7,21,10,15,942.5,83.0,2.85,18.0,883.5,988.82,744.2
2016,7,21,10,30,949.0,84.0,2.9,18.0,913.0,1010.76,758.16
2016,7,21,10,45,954.5,84.0,2.95,18.0,936.5,1027.5,768.74
2016,7,21,11,0,960.0,84.0,3.0,18.0,960.0,1040.96,777.29
2016,7,21,11,15,963.5,84.5,3.1,18.0,976.0,1049.61,783.23
2016,7,21,11,30,967.0,85.0,3.2,18.0,992.0,1054.8,787.04
2016,7,21,11,45,969.0,85.0,3.3,18.0,1001.0,1054.48,787.33
2016,7,21,12,0,971.0,85.0,3.4,18.0,1010.0,1050.68,785.45
2016,7,21,12,15,971.5,85.0,3.45,18.0,1011.0,1041.92,779.97
2016,7,21,12,30,972.0,85.0,3.5,18.0,1012.0,1029.74,772.34
2016,7,21,12,45,966.5,88.5,3.6,18.0,1004.0,1012.01,761.44
2016,7,21,13,0,961.0,92.0,3.7,18.0,996.0,991.16,748.45
2016,7,21,13,15,560.5,273.0,3.7,18.0,799.0,787.59,604.86
2016,7,21,13,30,160.0,454.0,3.7,18.0,602.0,588.03,449.29
2016,7,21,13,45,280.0,410.5,3.75,18.0,661.0,642.84,494.56
2016,7,21,14,0,400.0,367.0,3.8,18.0,720.0,688.91,531.47
2016,7,21,14,15,673.0,225.0,3.8,18.0,795.5,751.85,584.71
2016,7,21,14,30,946.0,83.0,3.8,18.0,871.0,792.97,616.45
2016,7,21,14,45,941.0,80.5,3.8,18.0,837.5,748.5,585.05
2016,7,21,15,0,936.0,78.0,3.8,18.0,804.0,702.22,552.56
2016,7,21,15,15,926.5,76.5,3.75,17.5,764.0,652.46,515.82
2016,7,21,15,30,917.0,75.0,3.7,17.0,724.0,601.69,476.77
2016,7,21,15,45,906.0,73.0,3.7,17.0,679.5,548.87,434.23
2016,7,21,16,0,895.0,71.0,3.7,17.0,635.0,495.67,390.13
2016,7,21,16,15,879.0,69.0,3.65,17.0,587.0,440.18,342.89
2016,7,21,16,30,863.0,67.0,3.6,17.0,539.0,385.29,294.86
2016,7,21,16,45,841.5,64.5,3.6,17.0,488.0,329.01,244.79
2016,7,21,17,0,820.0,62.0,3.6,17.0,437.0,274.38,195.4
2016,7,21,17,15,790.5,59.0,3.55,16.5,385.0,219.49,146.59
2016,7,21,17,30,761.0,56.0,3.5,16.0,333.0,164.0,98.94
2016,7,21,17,45,718.0,52.0,3.45,15.5,281.5,113.02,59.68
2016,7,21,18,0,675.0,48.0,3.4,15.0,230.0,66.92,32.12
2016,7,21,18,15,612.0,43.0,3.3,14.5,181.0,31.21,22.16
2016,7,21,18,30,549.0,38.0,3.2,14.0,132.0,29.05,19.98
2016,7,21,18,45,440.5,30.0,3.1,14.0,89.5,23.84,14.8
2016,7,21,19,0,332.0,22.0,3.0,14.0,47.0,16.83,5.45
2016,7,21,19,15,166.0,11.0,2.95,14.0,23.5,10.81,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,5,15,136.0,9.5,2.15,13.0,17.5,23.44,0.0
2016,7,22,5,30,272.0,19.0,2.2,13.0,35.0,66.25,7.21
2016,7,22,5,45,387.5,28.0,2.25,13.5,75.0,118.85,74.55
2016,7,22,6,0,503.0,37.0,2.3,14.0,115.0,180.41,128.05
2016,7,22,6,15,573.0,43.0,2.2,14.0,163.0,235.67,178.05
2016,7,22,6,30,643.0,49.0,2.1,14.0,211.0,299.29,234.78
2016,7,22,6,45,346.0,90.0,2.05,14.5,179.5,251.16,202.23
2016,7,22,7,0,49.0,131.0,2.0,15.0,148.0,158.0,127.12
2016,7,22,7,15,40.5,148.0,1.95,15.0,163.5,173.14,139.71
2016,7,22,7,30,32.0,165.0,1.9,15.0,179.0,187.42,150.95
2016,7,22,7,45,29.0,180.5,1.85,15.5,194.5,202.64,162.48
2016,7,22,8,0,26.0,196.0,1.8,16.0,210.0,212.07,169.14
2016,7,22,8,15,24.5,211.0,1.8,16.5,225.0,226.85,180.01
2016,7,22,8,30,23.0,226.0,1.8,17.0,240.0,241.47,190.59
2016,7,22,8,45,26.5,246.5,1.8,17.5,264.0,265.54,208.55
2016,7,22,9,0,30.0,267.0,1.8,18.0,288.0,297.05,231.95
2016,7,22,9,15,67.0,310.0,1.8,18.0,360.5,374.46,291.41
2016,7,22,9,30,104.0,353.0,1.8,18.0,433.0,453.92,350.73
2016,7,22,9,45,102.5,370.0,1.85,18.5,452.0,472.2,362.4
2016,7,22,10,0,101.0,387.0,1.9,19.0,471.0,490.02,374.02
2016,7,22,10,15,87.5,395.0,1.95,19.0,470.0,486.42,370.39
2016,7,22,10,30,74.0,403.0,2.0,19.0,469.0,482.02,366.35
2016,7,22,10,45,78.0,416.5,2.05,19.0,487.0,499.85,379.14
2016,7,22,11,0,82.0,430.0,2.1,19.0,505.0,517.38,391.56
2016,7,22,11,15,96.0,444.5,2.2,19.0,533.5,545.51,412.15
2016,7,22,11,30,110.0,459.0,2.3,19.0,562.0,573.22,432.3
2016,7,22,11,45,206.0,455.0,2.4,19.0,650.5,669.6,503.93
2016,7,22,12,0,302.0,451.0,2.5,19.0,739.0,763.2,571.57
2016,7,22,12,15,366.0,423.0,2.6,19.0,772.0,792.09,593.55
2016,7,22,12,30,430.0,395.0,2.7,19.0,805.0,822.68,617.02
2016,7,22,12,45,692.0,247.5,2.8,19.0,901.0,916.13,689.7
2016,7,22,13,0,954.0,100.0,2.9,19.0,997.0,992.23,741.1
2016,7,22,13,15,951.5,99.5,2.95,19.0,982.5,967.22,724.46
2016,7,22,13,30,949.0,99.0,3.0,19.0,968.0,939.27,706.72
2016,7,22,13,45,944.5,98.5,3.1,19.0,946.0,906.79,686.17
2016,7,22,14,0,940.0,98.0,3.2,19.0,924.0,871.75,663.66
2016,7,22,14,15,934.0,97.0,3.2,19.0,896.0,832.65,637.5
2016,7,22,14,30,928.0,96.0,3.2,19.0,868.0,791.45,609.65
2016,7,22,14,45,919.5,95.0,3.25,19.0,833.5,746.55,579.14
2016,7,22,15,0,911.0,94.0,3.3,19.0,799.0,700.15,546.94
2016,7,22,15,15,901.0,92.0,3.3,18.5,759.0,650.58,510.46
2016,7,22,15,30,891.0,90.0,3.3,18.0,719.0,600.09,472.18
2016,7,22,15,45,876.0,88.5,3.3,18.0,674.0,546.74,429.67
2016,7,22,16,0,861.0,87.0,3.3,18.0,629.0,493.43,385.96
2016,7,22,16,15,843.0,84.5,3.3,18.0,580.5,438.19,339.54
2016,7,22,16,30,825.0,82.0,3.3,18.0,532.0,380.81,290.24
2016,7,22,16,45,798.5,79.5,3.3,18.0,481.0,324.62,240.91
2016,7,22,17,0,772.0,77.0,3.3,18.0,430.0,270.73,192.84
2016,7,22,17,15,739.5,73.0,3.25,17.5,378.0,216.75,145.5
2016,7,22,17,30,707.0,69.0,3.2,17.0,326.0,166.19,102.59
2016,7,22,17,45,656.0,64.5,3.15,17.0,274.0,113.96,62.79
2016,7,22,18,0,605.0,60.0,3.1,17.0,222.0,70.2,36.96
2016,7,22,18,15,534.5,53.0,3.0,16.5,173.5,36.98,27.03
2016,7,22,18,30,464.0,46.0,2.9,16.0,125.0,33.8,23.92
2016,7,22,18,45,347.5,36.0,2.85,15.5,84.0,27.56,17.8
2016,7,22,19,0,231.0,26.0,2.8,15.0,43.0,20.89,7.42
2016,7,22,19,15,115.5,13.0,2.8,15.0,21.5,12.78,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,95.5,10.0,1.55,14.0,15.5,19.6,0.0
2016,7,23,5,30,191.0,20.0,1.5,14.0,31.0,54.13,0.56
2016,7,23,5,45,314.5,30.5,1.45,14.5,69.5,105.83,66.19
2016,7,23,6,0,438.0,41.0,1.4,15.0,108.0,167.03,118.23
2016,7,23,6,15,512.5,48.5,1.4,15.5,155.0,222.94,167.36
2016,7,23,6,30,587.0,56.0,1.4,16.0,202.0,286.55,222.59
2016,7,23,6,45,638.5,61.0,1.4,16.5,253.5,345.05,273.02
2016,7,23,7,0,690.0,66.0,1.4,17.0,305.0,407.09,324.71
2016,7,23,7,15,724.5,70.0,1.4,17.0,356.5,464.51,371.76
2016,7,23,7,30,759.0,74.0,1.4,17.0,408.0,524.1,418.92
2016,7,23,7,45,786.0,76.5,1.4,17.5,459.5,579.24,460.36
2016,7,23,8,0,813.0,79.0,1.4,18.0,511.0,635.21,500.98
2016,7,23,8,15,832.0,82.0,1.45,18.5,559.5,683.2,533.43
2016,7,23,8,30,851.0,85.0,1.5,19.0,608.0,733.91,566.76
2016,7,23,8,45,556.0,195.5,1.55,19.5,547.5,656.2,506.36
2016,7,23,9,0,261.0,306.0,1.6,20.0,487.0,543.93,417.18
2016,7,23,9,15,300.0,316.5,1.65,20.0,536.5,596.12,455.98
2016,7,23,9,30,339.0,327.0,1.7,20.0,586.0,649.71,493.95
2016,7,23,9,45,392.0,321.5,1.8,20.5,634.0,699.94,529.1
2016,7,23,10,0,445.0,316.0,1.9,21.0,682.0,759.4,569.88
2016,7,23,10,15,482.5,319.0,1.95,21.0,728.5,806.02,601.59
2016,7,23,10,30,520.0,322.0,2.0,21.0,775.0,852.12,632.72
2016,7,23,10,45,726.5,213.0,2.15,21.0,864.5,948.45,701.89
2016,7,23,11,0,933.0,104.0,2.3,21.0,954.0,1034.59,758.06
2016,7,23,11,15,936.5,105.0,2.4,21.0,970.0,1043.49,763.45
2016,7,23,11,30,940.0,106.0,2.5,21.0,986.0,1049.01,767.59
2016,7,23,11,45,940.0,107.5,2.6,21.0,993.5,1048.15,767.74
2016,7,23,12,0,940.0,109.0,2.7,21.0,1001.0,1043.9,765.83
2016,7,23,12,15,940.5,109.0,2.75,21.0,1002.0,1035.24,760.66
2016,7,23,12,30,941.0,109.0,2.8,21.0,1003.0,1023.27,753.46
2016,7,23,12,45,941.5,108.0,2.85,21.0,997.0,1007.03,743.54
2016,7,23,13,0,942.0,107.0,2.9,21.0,991.0,987.59,731.57
2016,7,23,13,15,939.5,106.5,2.95,20.5,977.0,962.78,717.44
2016,7,23,13,30,937.0,106.0,3.0,20.0,963.0,935.07,701.28
2016,7,23,13,45,933.5,104.5,3.05,20.0,942.0,902.75,680.53
2016,7,23,14,0,930.0,103.0,3.1,20.0,921.0,867.84,657.88
2016,7,23,14,15,924.5,102.0,3.1,20.0,893.0,829.42,632.31
2016,7,23,14,30,919.0,101.0,3.1,20.0,865.0,788.87,605.06
2016,7,23,14,45,911.0,100.0,3.15,20.0,830.5,744.62,575.15
2016,7,23,15,0,903.0,99.0,3.2,20.0,796.0,698.84,543.32
2016,7,23,15,15,892.5,97.0,3.2,19.5,756.0,649.23,507.01
2016,7,23,15,30,882.0,95.0,3.2,19.0,716.0,598.77,468.95
2016,7,23,15,45,867.0,93.0,3.25,19.0,671.0,545.31,426.71
2016,7,23,16,0,852.0,91.0,3.3,19.0,626.0,491.91,383.25
2016,7,23,16,15,834.0,88.5,3.25,18.5,578.0,434.35,335.84
2016,7,23,16,30,816.0,86.0,3.2,18.0,530.0,380.15,289.59
2016,7,23,16,45,790.5,83.0,3.2,18.0,479.0,324.25,240.55
2016,7,23,17,0,765.0,80.0,3.2,18.0,428.0,270.56,192.72
2016,7,23,17,15,731.0,76.0,3.15,17.5,375.5,216.64,145.59
2016,7,23,17,30,697.0,72.0,3.1,17.0,323.0,163.42,100.68
2016,7,23,17,45,647.0,67.0,3.05,17.0,271.0,114.15,63.44
2016,7,23,18,0,597.0,62.0,3.0,17.0,219.0,70.54,37.9
2016,7,23,18,15,524.5,54.5,2.95,16.5,170.5,38.41,28.28
2016,7,23,18,30,452.0,47.0,2.9,16.0,122.0,34.87,24.84
2016,7,23,18,45,333.5,36.5,2.85,15.5,81.5,28.2,18.27
2016,7,23,19,0,215.0,26.0,2.8,15.0,41.0,21.05,6.72
2016,7,23,19,15,107.5,13.0,2.85,15.0,20.5,12.78,0.0
2016,7,23,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,73.5,10.5,1.65,13.5,14.5,17.74,0.0
2016,7,24,5,30,147.0,21.0,1.6,14.0,29.0,47.6,0.0
2016,7,24,5,45,269.5,32.5,1.55,14.5,66.0,98.13,61.34
2016,7,24,6,0,392.0,44.0,1.5,15.0,103.0,157.57,111.8
2016,7,24,6,15,470.5,52.5,1.4,15.0,150.0,213.37,160.69
2016,7,24,6,30,549.0,61.0,1.3,15.0,197.0,277.31,216.25
2016,7,24,6,45,317.0,97.0,1.2,15.5,180.0,245.93,196.37
2016,7,24,7,0,85.0,133.0,1.1,16.0,163.0,177.37,142.16
2016,7,24,7,15,62.5,150.0,1.05,16.0,174.0,186.99,150.17
2016,7,24,7,30,40.0,167.0,1.0,16.0,185.0,194.32,155.51
2016,7,24,7,45,77.0,196.0,1.0,16.5,235.5,249.37,199.36
2016,7,24,8,0,114.0,225.0,1.0,17.0,286.0,313.95,249.36
2016,7,24,8,15,104.5,246.5,1.0,17.0,306.0,327.77,258.81
2016,7,24,8,30,95.0,268.0,1.0,17.0,326.0,346.87,272.36
2016,7,24,8,45,105.0,291.5,1.05,17.5,360.0,382.43,298.26
2016,7,24,9,0,115.0,315.0,1.1,18.0,394.0,426.08,329.54
2016,7,24,9,15,130.5,336.5,1.15,18.0,431.5,465.1,357.77
2016,7,24,9,30,146.0,358.0,1.2,18.0,469.0,504.56,386.04
2016,7,24,9,45,145.0,376.5,1.3,18.5,491.0,526.11,400.18
2016,7,24,10,0,144.0,395.0,1.4,19.0,513.0,547.02,413.9
2016,7,24,10,15,183.5,408.0,1.5,19.0,564.5,599.88,452.37
2016,7,24,10,30,223.0,421.0,1.6,19.0,616.0,653.4,490.6
2016,7,24,10,45,244.5,428.5,1.7,19.5,647.0,691.64,516.3
2016,7,24,11,0,266.0,436.0,1.8,20.0,678.0,721.17,536.07
2016,7,24,11,15,297.5,435.0,1.85,20.0,710.0,750.92,557.07
2016,7,24,11,30,329.0,434.0,1.9,20.0,742.0,779.68,577.3
2016,7,24,11,45,341.0,432.0,2.0,20.0,754.0,786.67,582.71
2016,7,24,12,0,353.0,430.0,2.1,20.0,766.0,792.19,587.36
2016,7,24,12,15,410.0,410.5,2.2,20.0,800.5,826.81,613.15
2016,7,24,12,30,467.0,391.0,2.3,20.0,835.0,854.38,633.91
2016,7,24,12,45,438.5,393.0,2.4,20.0,807.0,818.6,609.59
2016,7,24,13,0,410.0,395.0,2.5,20.0,779.0,782.19,585.09
2016,7,24,13,15,429.0,381.5,2.55,19.5,778.0,773.64,581.74
2016,7,24,13,30,448.0,368.0,2.6,19.0,777.0,762.9,576.57
2016,7,24,13,45,521.0,330.5,2.7,19.0,795.5,772.84,586.56
2016,7,24,14,0,594.0,293.0,2.8,19.0,814.0,777.08,592.22
2016,7,24,14,15,515.0,308.5,2.85,19.0,750.0,706.2,540.76
2016,7,24,14,30,436.0,324.0,2.9,19.0,686.0,639.36,491.82
2016,7,24,14,45,527.0,274.5,2.95,19.0,694.0,636.85,492.83
2016,7,24,15,0,618.0,225.0,3.0,19.0,702.0,626.09,486.81
2016,7,24,15,15,488.0,257.0,3.0,18.5,621.5,544.97,425.14
2016,7,24,15,30,358.0,289.0,3.0,18.0,541.0,475.35,371.6
2016,7,24,15,45,324.5,276.0,3.0,18.0,493.5,425.92,333.55
2016,7,24,16,0,291.0,263.0,3.0,18.0,446.0,379.36,297.12
2016,7,24,16,15,259.5,245.5,2.95,17.5,399.0,332.75,260.73
2016,7,24,16,30,228.0,228.0,2.9,17.0,352.0,291.98,228.48
2016,7,24,16,45,236.0,203.5,2.9,17.0,321.0,255.52,198.29
2016,7,24,17,0,244.0,179.0,2.9,17.0,290.0,221.03,169.05
2016,7,24,17,15,305.5,148.0,2.9,16.5,269.5,191.5,141.73
2016,7,24,17,30,367.0,117.0,2.9,16.0,249.0,151.77,105.65
2016,7,24,17,45,472.0,89.5,2.9,16.0,231.0,116.21,72.78
2016,7,24,18,0,577.0,62.0,2.9,16.0,213.0,68.66,37.46
2016,7,24,18,15,505.0,54.0,2.9,15.5,165.5,38.1,28.12
2016,7,24,18,30,433.0,46.0,2.9,15.0,118.0,34.08,24.23
2016,7,24,18,45,318.5,35.0,2.9,15.0,78.0,26.89,17.13
2016,7,24,19,0,204.0,24.0,2.9,15.0,38.0,19.16,4.72
2016,7,24,19,15,102.0,12.0,2.9,14.5,19.0,11.8,0.0
2016,7,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,82.5,9.5,2.0,12.0,14.0,17.55,0.0
2016,7,25,5,30,165.0,19.0,2.0,12.0,28.0,48.16,0.0
2016,7,25,5,45,291.0,30.5,2.0,12.5,66.0,100.17,62.1
2016,7,25,6,0,417.0,42.0,2.0,13.0,104.0,161.47,114.95
2016,7,25,6,15,495.0,49.5,1.9,13.5,151.0,217.25,164.33
2016,7,25,6,30,573.0,57.0,1.8,14.0,198.0,281.11,220.26
2016,7,25,6,45,286.5,63.0,1.75,14.5,133.5,194.96,156.52
2016,7,25,7,0,0.0,69.0,1.7,15.0,69.0,66.76,51.01
2016,7,25,7,15,0.0,89.0,1.65,15.0,89.0,86.64,67.74
2016,7,25,7,30,0.0,109.0,1.6,15.0,109.0,106.55,84.09
2016,7,25,7,45,4.5,141.5,1.55,15.5,144.0,142.05,112.89
2016,7,25,8,0,9.0,174.0,1.5,16.0,179.0,178.08,141.48
2016,7,25,8,15,13.0,194.0,1.5,16.0,202.0,201.24,159.6
2016,7,25,8,30,17.0,214.0,1.5,16.0,225.0,224.71,177.79
2016,7,25,8,45,33.0,250.0,1.5,16.5,272.5,281.34,221.66
2016,7,25,9,0,49.0,286.0,1.5,17.0,320.0,333.13,260.68
2016,7,25,9,15,45.5,299.5,1.5,17.0,332.5,345.13,268.78
2016,7,25,9,30,42.0,313.0,1.5,17.0,345.0,356.76,276.79
2016,7,25,9,45,35.5,315.5,1.55,17.5,343.5,353.69,273.25
2016,7,25,10,0,29.0,318.0,1.6,18.0,342.0,350.26,269.57
2016,7,25,10,15,25.0,315.5,1.6,18.0,337.0,343.64,264.09
2016,7,25,10,30,21.0,313.0,1.6,18.0,332.0,329.35,252.92
2016,7,25,10,45,28.5,344.0,1.65,18.0,370.5,375.92,287.8
2016,7,25,11,0,36.0,375.0,1.7,18.0,409.0,414.86,316.36
2016,7,25,11,15,36.0,381.0,1.75,18.0,415.0,420.25,319.96
2016,7,25,11,30,36.0,387.0,1.8,18.0,421.0,425.42,323.64
2016,7,25,11,45,42.0,402.0,1.85,18.5,442.0,445.53,337.86
2016,7,25,12,0,48.0,417.0,1.9,19.0,463.0,465.24,351.62
2016,7,25,12,15,52.5,424.0,1.9,19.0,474.5,474.87,358.56
2016,7,25,12,30,57.0,431.0,1.9,19.0,486.0,484.06,365.27
2016,7,25,12,45,75.5,442.5,1.95,19.0,514.0,510.58,385.16
2016,7,25,13,0,94.0,454.0,2.0,19.0,542.0,535.97,404.05
2016,7,25,13,15,102.5,449.5,2.05,19.0,544.5,535.12,403.94
2016,7,25,13,30,111.0,445.0,2.1,19.0,547.0,536.09,405.3
2016,7,25,13,45,93.0,425.5,2.15,19.0,509.5,493.9,374.83
2016,7,25,14,0,75.0,406.0,2.2,19.0,472.0,455.33,346.89
2016,7,25,14,15,87.0,398.0,2.2,18.5,472.5,452.53,346.42
2016,7,25,14,30,99.0,390.0,2.2,18.0,473.0,448.62,344.89
2016,7,25,14,45,78.5,362.5,2.25,18.0,426.5,402.21,310.41
2016,7,25,15,0,58.0,335.0,2.3,18.0,380.0,357.62,277.09
2016,7,25,15,15,46.5,306.0,2.25,18.0,341.0,319.18,248.15
2016,7,25,15,30,35.0,277.0,2.2,18.0,302.0,282.01,219.89
2016,7,25,15,45,31.0,256.0,2.2,18.0,277.0,257.38,201.25
2016,7,25,16,0,27.0,235.0,2.2,18.0,252.0,233.27,182.81
2016,7,25,16,15,23.0,213.5,2.2,17.5,227.5,211.86,166.67
2016,7,25,16,30,19.0,192.0,2.2,17.0,203.0,188.48,148.74
2016,7,25,16,45,12.0,169.5,2.2,17.0,176.5,163.78,129.34
2016,7,25,17,0,5.0,147.0,2.2,17.0,150.0,139.97,110.53
2016,7,25,17,15,2.5,125.5,2.15,16.5,127.0,118.88,93.82
2016,7,25,17,30,0.0,104.0,2.1,16.0,104.0,98.22,77.18
2016,7,25,17,45,0.0,87.0,2.05,16.0,87.0,82.16,63.85
2016,7,25,18,0,0.0,70.0,2.0,16.0,70.0,66.23,50.4
2016,7,25,18,15,235.5,56.5,1.85,15.5,94.5,40.92,30.6
2016,7,25,18,30,471.0,43.0,1.7,15.0,119.0,31.49,21.96
2016,7,25,18,45,356.5,33.0,1.55,15.0,78.5,25.13,15.59
2016,7,25,19,0,242.0,23.0,1.4,15.0,38.0,18.32,3.22
2016,7,25,19,15,121.0,11.5,1.4,15.0,19.0,11.3,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,96.5,9.0,1.0,14.0,13.5,18.32,0.0
2016,7,26,5,30,193.0,18.0,0.9,14.0,27.0,50.87,0.0
2016,7,26,5,45,315.5,28.5,0.85,14.5,65.0,102.71,61.96
2016,7,26,6,0,438.0,39.0,0.8,15.0,103.0,163.18,114.16
2016,7,26,6,15,514.5,46.5,0.75,15.0,150.5,219.45,163.58
2016,7,26,6,30,591.0,54.0,0.7,15.0,198.0,283.7,219.29
2016,7,26,6,45,306.5,87.5,0.7,15.5,163.5,230.53,183.15
2016,7,26,7,0,22.0,121.0,0.7,16.0,129.0,130.9,103.74
2016,7,26,7,15,108.0,148.0,0.7,16.5,194.0,213.58,171.62
2016,7,26,7,30,194.0,175.0,0.7,17.0,259.0,296.49,237.37
2016,7,26,7,45,183.5,199.5,0.7,17.5,287.0,324.93,258.05
2016,7,26,8,0,173.0,224.0,0.7,18.0,315.0,351.98,277.37
2016,7,26,8,15,195.0,245.0,0.65,18.0,357.0,396.75,310.53
2016,7,26,8,30,217.0,266.0,0.6,18.0,399.0,442.85,343.77
2016,7,26,8,45,238.0,285.0,0.6,18.5,441.0,487.1,374.58
2016,7,26,9,0,259.0,304.0,0.6,19.0,483.0,540.04,410.73
2016,7,26,9,15,240.5,328.0,0.65,19.5,501.5,557.7,420.77
2016,7,26,9,30,222.0,352.0,0.7,20.0,520.0,565.14,424.05
2016,7,26,9,45,248.0,365.0,0.8,20.5,561.5,615.59,458.83
2016,7,26,10,0,274.0,378.0,0.9,21.0,603.0,658.18,487.41
2016,7,26,10,15,285.0,390.5,0.95,21.0,631.5,686.02,505.84
2016,7,26,10,30,296.0,403.0,1.0,21.0,660.0,713.07,523.82
2016,7,26,10,45,328.0,403.5,1.1,21.0,695.0,747.11,547.77
2016,7,26,11,0,360.0,404.0,1.2,21.0,730.0,780.54,571.14
2016,7,26,11,15,341.5,419.5,1.3,21.0,733.0,778.49,569.36
2016,7,26,11,30,323.0,435.0,1.4,21.0,736.0,774.73,566.83
2016,7,26,11,45,352.5,423.5,1.5,21.5,755.5,789.3,577.29
2016,7,26,12,0,382.0,412.0,1.6,22.0,775.0,802.34,586.51
2016,7,26,12,15,425.5,400.5,1.7,22.0,804.5,831.9,607.99
2016,7,26,12,30,469.0,389.0,1.8,22.0,834.0,854.11,624.51
2016,7,26,12,45,444.0,389.5,1.9,22.0,808.0,820.17,602.21
2016,7,26,13,0,419.0,390.0,2.0,22.0,782.0,785.47,579.63
2016,7,26,13,15,391.0,397.5,2.05,21.5,758.5,751.94,558.04
2016,7,26,13,30,363.0,405.0,2.1,21.0,735.0,721.52,538.18
2016,7,26,13,45,325.5,407.5,2.2,21.0,698.5,678.39,508.36
2016,7,26,14,0,288.0,410.0,2.3,21.0,662.0,636.48,479.04
2016,7,26,14,15,273.5,398.5,2.3,21.0,632.0,600.89,454.13
2016,7,26,14,30,259.0,387.0,2.3,21.0,602.0,565.73,429.21
2016,7,26,14,45,243.0,372.5,2.35,21.0,567.0,527.29,401.83
2016,7,26,15,0,227.0,358.0,2.4,21.0,532.0,490.45,375.23
2016,7,26,15,15,240.5,335.0,2.4,20.5,511.0,463.69,356.85
2016,7,26,15,30,254.0,312.0,2.4,20.0,490.0,436.17,337.34
2016,7,26,15,45,279.0,285.5,2.45,20.0,469.0,410.01,317.86
2016,7,26,16,0,304.0,259.0,2.5,20.0,448.0,381.23,295.67
2016,7,26,16,15,274.5,241.5,2.45,19.5,402.0,334.85,259.71
2016,7,26,16,30,245.0,224.0,2.4,19.0,356.0,291.37,225.61
2016,7,26,16,45,207.5,204.0,2.4,19.0,308.0,249.21,192.03
2016,7,26,17,0,170.0,184.0,2.4,19.0,260.0,208.4,159.62
2016,7,26,17,15,159.0,163.5,2.3,18.5,227.5,176.74,134.06
2016,7,26,17,30,148.0,143.0,2.2,18.0,195.0,146.42,109.73
2016,7,26,17,45,364.0,101.5,2.15,18.0,202.5,114.38,75.24
2016,7,26,18,0,580.0,60.0,2.1,18.0,210.0,64.84,34.88
2016,7,26,18,15,508.0,52.0,1.95,17.5,162.0,36.65,26.58
2016,7,26,18,30,436.0,44.0,1.8,17.0,114.0,32.55,22.65
2016,7,26,18,45,323.0,33.0,1.65,16.5,74.5,25.28,15.5
2016,7,26,19,0,210.0,22.0,1.5,16.0,35.0,17.46,1.52
2016,7,26,19,15,105.0,11.0,1.45,16.0,17.5,10.81,0.0
2016,7,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,48.0,7.5,1.5,14.0,10.0,12.02,0.0
2016,7,27,5,30,96.0,15.0,1.5,14.0,20.0,32.27,0.0
2016,7,27,5,45,197.5,30.0,1.5,14.5,54.0,79.25,47.75
2016,7,27,6,0,299.0,45.0,1.5,15.0,88.0,132.35,93.66
2016,7,27,6,15,373.0,56.5,1.4,15.0,131.5,184.07,138.65
2016,7,27,6,30,447.0,68.0,1.3,15.0,175.0,245.53,191.8
2016,7,27,6,45,247.5,97.5,1.2,15.5,159.0,211.53,168.96
2016,7,27,7,0,48.0,127.0,1.1,16.0,143.0,153.41,122.58
2016,7,27,7,15,31.5,139.0,1.1,16.0,150.5,158.92,127.17
2016,7,27,7,30,15.0,151.0,1.1,16.0,158.0,158.51,126.35
2016,7,27,7,45,24.5,175.5,1.15,16.5,188.0,189.73,151.16
2016,7,27,8,0,34.0,200.0,1.2,17.0,218.0,227.55,180.66
2016,7,27,8,15,43.0,224.5,1.2,17.5,249.5,260.67,205.84
2016,7,27,8,30,52.0,249.0,1.2,18.0,281.0,294.4,231.04
2016,7,27,8,45,71.5,278.0,1.25,18.5,325.0,341.74,266.56
2016,7,27,9,0,91.0,307.0,1.3,19.0,369.0,390.26,302.19
2016,7,27,9,15,76.0,319.0,1.35,19.0,373.0,392.12,302.23
2016,7,27,9,30,61.0,331.0,1.4,19.0,377.0,392.84,301.71
2016,7,27,9,45,58.0,344.0,1.45,19.5,389.5,404.47,309.16
2016,7,27,10,0,55.0,357.0,1.5,20.0,402.0,415.74,316.24
2016,7,27,10,15,69.0,381.5,1.55,20.0,440.0,454.94,344.83
2016,7,27,10,30,83.0,406.0,1.6,20.0,478.0,494.27,373.05
2016,7,27,10,45,106.0,425.5,1.65,20.0,520.0,537.07,403.87
2016,7,27,11,0,129.0,445.0,1.7,20.0,562.0,587.79,439.82
2016,7,27,11,15,150.0,455.0,1.75,20.0,593.0,618.03,461.18
2016,7,27,11,30,171.0,465.0,1.8,20.0,624.0,647.67,482.18
2016,7,27,11,45,153.5,468.5,1.85,20.5,612.0,631.56,469.3
2016,7,27,12,0,136.0,472.0,1.9,21.0,600.0,614.84,456.39
2016,7,27,12,15,134.5,472.0,1.95,20.5,599.0,609.79,453.99
2016,7,27,12,30,133.0,472.0,2.0,20.0,598.0,604.15,451.12
2016,7,27,12,45,128.0,467.0,2.1,20.0,588.0,589.65,441.35
2016,7,27,13,0,123.0,462.0,2.2,20.0,578.0,574.87,431.38
2016,7,27,13,15,125.0,455.0,2.25,20.0,570.5,564.25,424.4
2016,7,27,13,30,127.0,448.0,2.3,20.0,563.0,553.16,417.05
2016,7,27,13,45,114.5,433.5,2.4,20.0,535.5,521.99,395.02
2016,7,27,14,0,102.0,419.0,2.5,20.0,508.0,489.99,372.27
2016,7,27,14,15,119.5,408.0,2.5,19.5,509.0,488.36,372.84
2016,7,27,14,30,137.0,397.0,2.5,19.0,510.0,483.79,371.03
2016,7,27,14,45,135.5,379.0,2.55,19.0,487.0,457.62,352.22
2016,7,27,15,0,134.0,361.0,2.6,19.0,464.0,431.42,333.28
2016,7,27,15,15,124.5,340.0,2.55,18.5,431.5,397.53,308.62
2016,7,27,15,30,115.0,319.0,2.5,18.0,399.0,364.46,284.29
2016,7,27,15,45,104.5,295.5,2.5,18.0,365.0,331.32,259.12
2016,7,27,16,0,94.0,272.0,2.5,18.0,331.0,297.8,233.39
2016,7,27,16,15,72.5,243.5,2.5,18.0,287.0,256.42,201.3
2016,7,27,16,30,51.0,215.0,2.5,18.0,243.0,217.53,170.97
2016,7,27,16,45,43.0,192.0,2.5,18.0,213.5,190.15,149.44
2016,7,27,17,0,35.0,169.0,2.5,18.0,184.0,163.81,128.58
2016,7,27,17,15,30.5,148.5,2.45,17.5,160.5,141.34,110.81
2016,7,27,17,30,26.0,128.0,2.4,17.0,137.0,119.55,93.41
2016,7,27,17,45,287.5,93.0,2.35,17.0,167.5,99.68,66.56
2016,7,27,18,0,549.0,58.0,2.3,17.0,198.0,60.86,32.98
2016,7,27,18,15,478.0,50.0,2.3,16.5,152.5,35.03,25.26
2016,7,27,18,30,407.0,42.0,2.3,16.0,107.0,30.85,21.23
2016,7,27,18,45,301.5,31.0,2.3,15.5,69.5,23.52,13.99
2016,7,27,19,0,196.0,20.0,2.3,15.0,32.0,15.63,0.0
2016,7,27,19,15,98.0,10.0,2.3,15.0,16.0,9.83,0.0
2016,7,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,11.5,1.7,13.0,11.5,11.3,0.0
2016,7,28,5,30,0.0,23.0,1.7,13.0,23.0,23.23,0.0
2016,7,28,5,45,203.5,30.0,1.7,13.5,58.5,80.34,47.87
2016,7,28,6,0,407.0,37.0,1.7,14.0,94.0,152.0,106.41
2016,7,28,6,15,482.0,44.5,1.65,14.0,139.5,205.92,154.41
2016,7,28,6,30,557.0,52.0,1.6,14.0,185.0,267.72,209.04
2016,7,28,6,45,278.5,81.0,1.6,14.5,147.5,211.11,169.39
2016,7,28,7,0,0.0,110.0,1.6,15.0,110.0,109.06,86.36
2016,7,28,7,15,0.0,122.5,1.55,15.0,122.5,121.18,96.46
2016,7,28,7,30,0.0,135.0,1.5,15.0,135.0,133.36,106.2
2016,7,28,7,45,108.5,176.5,1.45,15.5,233.0,253.46,205.05
2016,7,28,8,0,217.0,218.0,1.4,16.0,331.0,374.41,300.49
2016,7,28,8,15,124.0,225.0,1.4,16.0,291.0,324.94,259.0
2016,7,28,8,30,31.0,232.0,1.4,16.0,251.0,260.52,205.83
2016,7,28,8,45,46.0,262.5,1.4,16.5,293.0,305.15,240.24
2016,7,28,9,0,61.0,293.0,1.4,17.0,335.0,350.71,274.19
2016,7,28,9,15,59.5,310.0,1.45,17.0,353.0,368.51,286.79
2016,7,28,9,30,58.0,327.0,1.5,17.0,371.0,386.01,299.26
2016,7,28,9,45,51.0,335.0,1.6,17.5,375.0,388.64,299.99
2016,7,28,10,0,44.0,343.0,1.7,18.0,379.0,390.78,300.46
2016,7,28,10,15,52.5,366.0,1.75,18.0,410.0,422.99,324.23
2016,7,28,10,30,61.0,389.0,1.8,18.0,441.0,455.19,347.64
2016,7,28,10,45,78.0,411.5,1.9,18.0,481.0,495.06,376.96
2016,7,28,11,0,95.0,434.0,2.0,18.0,521.0,534.83,405.94
2016,7,28,11,15,92.5,441.0,2.05,18.0,526.5,538.8,408.26
2016,7,28,11,30,90.0,448.0,2.1,18.0,532.0,542.31,410.54
2016,7,28,11,45,95.5,446.0,2.2,18.5,536.0,544.02,411.41
2016,7,28,12,0,101.0,444.0,2.3,19.0,540.0,545.31,412.02
2016,7,28,12,15,115.5,457.0,2.35,18.5,567.0,576.03,435.26
2016,7,28,12,30,130.0,470.0,2.4,18.0,594.0,599.29,453.04
2016,7,28,12,45,169.5,466.5,2.45,18.0,626.0,628.55,475.36
2016,7,28,13,0,209.0,463.0,2.5,18.0,658.0,655.77,496.06
2016,7,28,13,15,227.0,452.0,2.5,18.0,661.0,653.72,495.23
2016,7,28,13,30,245.0,441.0,2.5,18.0,664.0,652.58,495.22
2016,7,28,13,45,240.0,430.5,2.55,18.0,645.0,627.67,477.88
2016,7,28,14,0,235.0,420.0,2.6,18.0,626.0,601.16,459.44
2016,7,28,14,15,230.5,406.0,2.6,18.0,602.0,573.32,439.72
2016,7,28,14,30,226.0,392.0,2.6,18.0,578.0,545.29,419.69
2016,7,28,14,45,202.5,376.5,2.65,18.0,538.0,502.38,388.23
2016,7,28,15,0,179.0,361.0,2.7,18.0,498.0,461.06,357.65
2016,7,28,15,15,185.0,340.0,2.65,17.5,475.5,434.68,338.96
2016,7,28,15,30,191.0,319.0,2.6,17.0,453.0,407.57,319.25
2016,7,28,15,45,142.5,295.0,2.6,17.0,391.5,348.71,273.82
2016,7,28,16,0,94.0,271.0,2.6,17.0,330.0,296.75,233.52
2016,7,28,16,15,92.5,248.5,2.6,16.5,303.0,269.01,212.38
2016,7,28,16,30,91.0,226.0,2.6,16.0,276.0,241.49,190.94
2016,7,28,16,45,54.0,191.5,2.6,16.0,220.0,193.0,152.65
2016,7,28,17,0,17.0,157.0,2.6,16.0,164.0,151.73,120.29
2016,7,28,17,15,12.5,138.0,2.55,16.0,143.0,131.67,104.23
2016,7,28,17,30,8.0,119.0,2.5,16.0,122.0,112.19,88.48
2016,7,28,17,45,4.0,100.0,2.5,16.0,101.5,93.38,73.07
2016,7,28,18,0,0.0,81.0,2.5,16.0,81.0,75.18,57.87
2016,7,28,18,15,201.5,61.0,2.45,15.5,92.5,48.91,37.56
2016,7,28,18,30,403.0,41.0,2.4,15.0,104.0,30.09,20.63
2016,7,28,18,45,293.5,30.0,2.4,15.0,67.0,22.73,13.25
2016,7,28,19,0,184.0,19.0,2.4,15.0,30.0,14.8,0.0
2016,7,28,19,15,92.0,9.5,2.4,14.5,15.0,9.34,0.0
2016,7,28,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,62.0,7.5,1.75,13.0,10.0,13.21,0.0
2016,7,29,5,30,124.0,15.0,1.8,13.0,20.0,32.7,0.0
2016,7,29,5,45,234.0,27.0,1.85,13.5,53.5,83.75,48.5
2016,7,29,6,0,344.0,39.0,1.9,14.0,87.0,137.62,96.53
2016,7,29,6,15,420.0,48.0,1.85,14.0,130.5,190.05,142.84
2016,7,29,6,30,496.0,57.0,1.8,14.0,174.0,250.51,196.07
2016,7,29,6,45,248.0,74.0,1.75,14.5,132.5,190.38,152.73
2016,7,29,7,0,0.0,91.0,1.7,15.0,91.0,89.28,69.92
2016,7,29,7,15,19.5,127.0,1.65,15.0,135.5,136.05,109.08
2016,7,29,7,30,39.0,163.0,1.6,15.0,180.0,189.74,153.05
2016,7,29,7,45,30.5,175.5,1.6,15.5,189.5,198.65,159.29
2016,7,29,8,0,22.0,188.0,1.6,16.0,199.0,201.38,160.51
2016,7,29,8,15,60.0,226.0,1.6,16.0,261.0,274.39,218.98
2016,7,29,8,30,98.0,264.0,1.6,16.0,323.0,345.03,274.02
2016,7,29,8,45,87.5,282.0,1.65,16.5,338.5,358.72,282.72
2016,7,29,9,0,77.0,300.0,1.7,17.0,354.0,371.4,290.81
2016,7,29,9,15,78.0,320.0,1.75,17.0,376.5,395.04,308.04
2016,7,29,9,30,79.0,340.0,1.8,17.0,399.0,418.46,324.92
2016,7,29,9,45,193.0,354.0,1.85,17.5,508.5,545.76,421.27
2016,7,29,10,0,307.0,368.0,1.9,18.0,618.0,678.14,516.78
2016,7,29,10,15,251.5,394.5,1.95,18.0,604.0,658.53,499.48
2016,7,29,10,30,196.0,421.0,2.0,18.0,590.0,627.53,475.45
2016,7,29,10,45,271.5,415.5,2.05,18.0,656.5,704.51,531.99
2016,7,29,11,0,347.0,410.0,2.1,18.0,723.0,773.88,581.52
2016,7,29,11,15,355.0,412.0,2.15,18.0,737.5,783.95,587.99
2016,7,29,11,30,363.0,414.0,2.2,18.0,752.0,792.6,594.07
2016,7,29,11,45,269.5,443.0,2.25,18.0,695.5,726.98,545.67
2016,7,29,12,0,176.0,472.0,2.3,18.0,639.0,654.38,492.23
2016,7,29,12,15,203.0,469.5,2.35,18.0,661.5,674.23,507.84
2016,7,29,12,30,230.0,467.0,2.4,18.0,684.0,692.68,521.75
2016,7,29,12,45,254.5,457.5,2.45,18.0,696.0,704.43,530.94
2016,7,29,13,0,279.0,448.0,2.5,18.0,708.0,709.51,535.61
2016,7,29,13,15,313.5,429.5,2.5,18.0,718.0,712.86,539.29
2016,7,29,13,30,348.0,411.0,2.5,18.0,728.0,713.71,541.2
2016,7,29,13,45,261.0,419.0,2.55,18.0,653.5,634.28,482.97
2016,7,29,14,0,174.0,427.0,2.6,18.0,579.0,557.91,426.4
2016,7,29,14,15,189.5,410.5,2.6,18.0,571.0,545.39,418.59
2016,7,29,14,30,205.0,394.0,2.6,18.0,563.0,531.39,409.18
2016,7,29,14,45,212.5,375.0,2.6,18.0,543.5,507.84,392.46
2016,7,29,15,0,220.0,356.0,2.6,18.0,524.0,483.33,374.84
2016,7,29,15,15,167.0,336.5,2.6,17.5,460.0,420.21,327.6
2016,7,29,15,30,114.0,317.0,2.6,17.0,396.0,361.83,283.43
2016,7,29,15,45,104.5,294.0,2.6,17.0,363.0,329.66,258.99
2016,7,29,16,0,95.0,271.0,2.6,17.0,330.0,297.06,233.84
2016,7,29,16,15,63.0,236.5,2.55,17.0,274.5,246.03,193.98
2016,7,29,16,30,31.0,202.0,2.5,17.0,219.0,198.71,156.89
2016,7,29,16,45,18.0,173.5,2.45,17.0,183.0,168.98,133.53
2016,7,29,17,0,5.0,145.0,2.4,17.0,147.0,137.99,109.0
2016,7,29,17,15,2.5,127.5,2.4,16.5,128.5,120.44,95.18
2016,7,29,17,30,0.0,110.0,2.4,16.0,110.0,103.24,81.4
2016,7,29,17,45,295.0,80.5,2.4,16.0,154.5,88.79,57.64
2016,7,29,18,0,590.0,51.0,2.4,16.0,199.0,53.88,27.58
2016,7,29,18,15,519.5,44.5,2.35,15.5,152.5,30.65,21.48
2016,7,29,18,30,449.0,38.0,2.3,15.0,106.0,27.56,18.4
2016,7,29,18,45,334.5,28.0,2.3,15.0,68.0,21.02,11.71
2016,7,29,19,0,220.0,18.0,2.3,15.0,30.0,13.97,0.0
2016,7,29,19,15,110.0,9.0,2.3,14.5,15.0,8.85,0.0
2016,7,29,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,88.5,7.0,1.5,13.0,10.5,6.88,0.0
2016,7,30,5,30,177.0,14.0,1.5,13.0,21.0,39.12,0.0
2016,7,30,5,45,302.5,24.5,1.55,13.5,57.0,94.34,52.84
2016,7,30,6,0,428.0,35.0,1.6,14.0,93.0,154.09,106.84
2016,7,30,6,15,504.5,42.0,1.6,14.0,139.0,208.85,155.81
2016,7,30,6,30,581.0,49.0,1.6,14.0,185.0,271.68,211.52
2016,7,30,6,45,290.5,71.5,1.65,14.5,139.5,204.94,164.23
2016,7,30,7,0,0.0,94.0,1.7,15.0,94.0,92.43,72.53
2016,7,30,7,15,0.0,107.0,1.65,15.0,107.0,105.18,83.22
2016,7,30,7,30,0.0,120.0,1.6,15.0,120.0,117.95,93.56
2016,7,30,7,45,3.0,142.5,1.6,15.5,144.5,142.34,113.15
2016,7,30,8,0,6.0,165.0,1.6,16.0,169.0,167.01,132.6
2016,7,30,8,15,15.5,194.0,1.65,16.0,204.0,203.21,161.48
2016,7,30,8,30,25.0,223.0,1.7,16.0,239.0,240.18,190.55
2016,7,30,8,45,30.0,246.0,1.75,16.5,266.5,275.09,217.05
2016,7,30,9,0,35.0,269.0,1.8,17.0,294.0,303.87,238.43
2016,7,30,9,15,49.5,299.5,1.9,17.0,336.0,348.92,272.86
2016,7,30,9,30,64.0,330.0,2.0,17.0,378.0,394.65,307.3
2016,7,30,9,45,130.0,359.5,2.1,17.5,463.0,494.73,382.78
2016,7,30,10,0,196.0,389.0,2.2,18.0,548.0,589.24,451.82
2016,7,30,10,15,183.0,405.5,2.25,18.0,558.5,597.05,455.76
2016,7,30,10,30,170.0,422.0,2.3,18.0,569.0,603.6,459.44
2016,7,30,10,45,116.0,416.5,2.4,18.0,518.0,545.79,415.91
2016,7,30,11,0,62.0,411.0,2.5,18.0,467.0,478.38,365.1
2016,7,30,11,15,84.0,432.0,2.55,18.0,509.5,521.13,397.27
2016,7,30,11,30,106.0,453.0,2.6,18.0,552.0,563.5,428.27
2016,7,30,11,45,98.5,454.0,2.65,18.0,546.5,555.35,421.81
2016,7,30,12,0,91.0,455.0,2.7,18.0,541.0,546.82,415.42
2016,7,30,12,15,61.5,418.5,2.7,18.0,476.5,478.35,364.7
2016,7,30,12,30,32.0,382.0,2.7,18.0,412.0,410.8,314.16
2016,7,30,12,45,42.5,399.0,2.75,18.0,439.0,435.89,333.57
2016,7,30,13,0,53.0,416.0,2.8,18.0,466.0,460.19,351.91
2016,7,30,13,15,47.5,401.5,2.75,18.0,446.0,437.94,335.27
2016,7,30,13,30,42.0,387.0,2.7,18.0,426.0,415.96,319.01
2016,7,30,13,45,49.0,386.5,2.7,18.0,430.5,418.55,321.52
2016,7,30,14,0,56.0,386.0,2.7,18.0,435.0,420.48,323.46
2016,7,30,14,15,57.5,374.5,2.65,17.5,423.5,406.86,314.18
2016,7,30,14,30,59.0,363.0,2.6,17.0,412.0,393.03,304.76
2016,7,30,14,45,57.5,346.0,2.6,17.0,392.0,371.71,289.06
2016,7,30,15,0,56.0,329.0,2.6,17.0,372.0,350.51,273.37
2016,7,30,15,15,37.0,286.5,2.55,17.0,314.5,295.09,230.86
2016,7,30,15,30,18.0,244.0,2.5,17.0,257.0,243.36,190.8
2016,7,30,15,45,12.0,215.0,2.5,17.0,223.5,211.53,166.18
2016,7,30,16,0,6.0,186.0,2.5,17.0,190.0,180.45,141.86
2016,7,30,16,15,3.5,172.0,2.5,16.5,174.5,165.46,130.53
2016,7,30,16,30,1.0,158.0,2.5,16.0,159.0,150.76,119.3
2016,7,30,16,45,0.5,143.5,2.5,16.0,144.0,136.52,108.08
2016,7,30,17,0,0.0,129.0,2.5,16.0,129.0,122.37,96.81
2016,7,30,17,15,0.0,112.5,2.5,15.5,112.5,106.62,84.22
2016,7,30,17,30,0.0,96.0,2.5,15.0,96.0,90.95,71.46
2016,7,30,17,45,315.0,72.0,2.55,15.0,150.0,82.88,52.23
2016,7,30,18,0,630.0,48.0,2.6,15.0,204.0,53.87,27.62
2016,7,30,18,15,560.0,41.5,2.55,14.5,156.5,30.89,21.77
2016,7,30,18,30,490.0,35.0,2.5,14.0,109.0,27.33,18.26
2016,7,30,18,45,372.5,26.0,2.5,14.0,69.5,19.33,10.24
2016,7,30,19,0,255.0,17.0,2.5,14.0,30.0,13.16,0.0
2016,7,30,19,15,127.5,8.5,2.45,14.0,15.0,8.36,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
