Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,90.5,7.0,1.7,12.5,10.0,6.88,0.0
2016,7,31,5,30,181.0,14.0,1.8,13.0,20.0,39.42,0.0
2016,7,31,5,45,310.0,24.0,1.9,13.5,56.0,94.53,51.47
2016,7,31,6,0,439.0,34.0,2.0,14.0,92.0,155.21,107.19
2016,7,31,6,15,515.5,41.0,2.0,14.0,138.5,210.47,156.84
2016,7,31,6,30,592.0,48.0,2.0,14.0,185.0,272.67,212.37
2016,7,31,6,45,296.0,66.5,2.0,14.5,135.0,201.29,161.39
2016,7,31,7,0,0.0,85.0,2.0,15.0,85.0,83.16,64.81
2016,7,31,7,15,0.0,99.0,1.9,15.0,99.0,96.98,76.42
2016,7,31,7,30,0.0,113.0,1.8,15.0,113.0,110.8,87.68
2016,7,31,7,45,5.0,142.5,1.75,15.0,145.5,143.61,114.52
2016,7,31,8,0,10.0,172.0,1.7,15.0,178.0,176.93,141.32
2016,7,31,8,15,13.5,191.5,1.65,15.0,199.5,199.26,158.86
2016,7,31,8,30,17.0,211.0,1.6,15.0,221.0,221.86,176.42
2016,7,31,8,45,14.0,214.5,1.6,15.5,223.5,223.13,176.43
2016,7,31,9,0,11.0,218.0,1.6,16.0,226.0,224.24,176.41
2016,7,31,9,15,17.5,249.0,1.6,16.0,262.0,261.32,205.21
2016,7,31,9,30,24.0,280.0,1.6,16.0,298.0,298.76,233.76
2016,7,31,9,45,21.5,282.0,1.65,16.5,299.0,298.62,232.57
2016,7,31,10,0,19.0,284.0,1.7,17.0,300.0,298.36,231.51
2016,7,31,10,15,31.0,324.5,1.75,17.0,351.0,359.16,277.69
2016,7,31,10,30,43.0,365.0,1.8,17.0,402.0,412.84,317.53
2016,7,31,10,45,42.5,374.0,1.85,17.5,411.5,421.3,322.6
2016,7,31,11,0,42.0,383.0,1.9,18.0,421.0,429.54,327.77
2016,7,31,11,15,55.0,406.5,1.95,18.0,457.5,465.94,354.68
2016,7,31,11,30,68.0,430.0,2.0,18.0,494.0,502.01,380.97
2016,7,31,11,45,65.5,431.5,2.05,18.0,493.0,499.53,378.83
2016,7,31,12,0,63.0,433.0,2.1,18.0,492.0,496.75,376.77
2016,7,31,12,15,101.0,451.0,2.15,18.0,546.0,550.0,416.66
2016,7,31,12,30,139.0,469.0,2.2,18.0,600.0,607.06,458.34
2016,7,31,12,45,139.0,465.5,2.25,18.0,595.5,598.69,452.28
2016,7,31,13,0,139.0,462.0,2.3,18.0,591.0,589.8,446.33
2016,7,31,13,15,123.5,451.0,2.35,17.5,564.0,559.01,425.04
2016,7,31,13,30,108.0,440.0,2.4,17.0,537.0,525.94,402.01
2016,7,31,13,45,94.0,422.5,2.45,17.0,505.5,491.79,377.27
2016,7,31,14,0,80.0,405.0,2.5,17.0,474.0,458.41,352.87
2016,7,31,14,15,97.0,397.5,2.55,17.0,479.0,459.68,354.96
2016,7,31,14,30,114.0,390.0,2.6,17.0,484.0,459.82,355.98
2016,7,31,14,45,91.0,363.5,2.65,17.0,436.5,411.61,319.82
2016,7,31,15,0,68.0,337.0,2.7,17.0,389.0,365.81,285.28
2016,7,31,15,15,84.0,324.5,2.75,16.5,385.0,358.96,281.51
2016,7,31,15,30,100.0,312.0,2.8,16.0,381.0,350.45,276.1
2016,7,31,15,45,93.5,289.0,2.85,16.0,350.5,319.15,252.06
2016,7,31,16,0,87.0,266.0,2.9,16.0,320.0,288.55,228.35
2016,7,31,16,15,86.0,244.0,2.9,15.5,293.5,261.82,207.77
2016,7,31,16,30,85.0,222.0,2.9,15.0,267.0,235.26,186.94
2016,7,31,16,45,61.5,194.0,2.9,15.0,225.0,196.94,156.4
2016,7,31,17,0,38.0,166.0,2.9,15.0,183.0,161.48,128.18
2016,7,31,17,15,34.5,146.0,2.85,14.5,160.0,139.46,110.48
2016,7,31,17,30,31.0,126.0,2.8,14.0,137.0,117.98,93.03
2016,7,31,17,45,319.5,88.0,2.75,14.0,168.0,95.55,63.07
2016,7,31,18,0,608.0,50.0,2.7,14.0,199.0,53.64,28.77
2016,7,31,18,15,535.5,43.0,2.6,13.5,152.0,29.68,20.77
2016,7,31,18,30,463.0,36.0,2.5,13.0,105.0,26.08,17.21
2016,7,31,18,45,343.5,26.5,2.45,13.0,66.5,19.93,10.62
2016,7,31,19,0,224.0,17.0,2.4,13.0,28.0,13.29,0.0
2016,7,31,19,15,112.0,8.5,2.3,13.0,14.0,8.36,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,69.5,7.0,1.75,13.0,9.0,0.0,0.0
2016,8,1,5,30,139.0,14.0,1.8,13.0,18.0,33.26,0.0
2016,8,1,5,45,269.5,25.0,1.9,13.5,53.0,86.91,46.05
2016,8,1,6,0,400.0,36.0,2.0,14.0,88.0,147.1,101.6
2016,8,1,6,15,479.5,43.5,2.0,14.0,133.5,201.69,150.35
2016,8,1,6,30,559.0,51.0,2.0,14.0,179.0,264.7,206.24
2016,8,1,6,45,279.5,57.5,2.05,14.5,121.5,183.93,147.26
2016,8,1,7,0,0.0,64.0,2.1,15.0,64.0,61.86,46.92
2016,8,1,7,15,0.0,83.5,2.05,15.0,83.5,81.2,63.24
2016,8,1,7,30,0.0,103.0,2.0,15.0,103.0,100.62,79.27
2016,8,1,7,45,0.0,120.0,1.95,15.0,120.0,117.52,92.98
2016,8,1,8,0,0.0,137.0,1.9,15.0,137.0,134.42,106.52
2016,8,1,8,15,3.0,161.0,1.85,15.0,163.0,160.57,127.52
2016,8,1,8,30,6.0,185.0,1.8,15.0,189.0,186.98,148.44
2016,8,1,8,45,11.0,208.5,1.8,15.5,216.0,214.67,169.9
2016,8,1,9,0,16.0,232.0,1.8,16.0,243.0,242.69,191.31
2016,8,1,9,15,25.0,264.5,1.85,16.0,282.5,283.63,223.04
2016,8,1,9,30,34.0,297.0,1.9,16.0,322.0,333.28,260.94
2016,8,1,9,45,55.5,333.5,1.95,16.5,377.0,391.44,304.63
2016,8,1,10,0,77.0,370.0,2.0,17.0,432.0,450.39,347.95
2016,8,1,10,15,83.5,388.0,2.05,17.0,458.0,475.97,366.27
2016,8,1,10,30,90.0,406.0,2.1,17.0,484.0,501.4,384.57
2016,8,1,10,45,125.5,425.0,2.15,17.5,536.0,564.17,430.04
2016,8,1,11,0,161.0,444.0,2.2,18.0,588.0,618.6,468.56
2016,8,1,11,15,217.5,444.0,2.25,18.0,643.0,673.59,508.86
2016,8,1,11,30,274.0,444.0,2.3,18.0,698.0,735.3,553.16
2016,8,1,11,45,276.0,448.0,2.35,18.0,705.5,738.5,554.94
2016,8,1,12,0,278.0,452.0,2.4,18.0,713.0,740.44,556.39
2016,8,1,12,15,235.0,460.5,2.45,18.0,681.0,696.21,524.38
2016,8,1,12,30,192.0,469.0,2.5,18.0,649.0,658.04,496.57
2016,8,1,12,45,203.0,464.0,2.55,18.0,653.0,657.69,497.28
2016,8,1,13,0,214.0,459.0,2.6,18.0,657.0,656.23,496.96
2016,8,1,13,15,262.0,439.5,2.65,17.5,679.0,675.83,513.82
2016,8,1,13,30,310.0,420.0,2.7,17.0,701.0,688.63,525.74
2016,8,1,13,45,278.0,417.0,2.75,17.0,664.0,646.32,495.01
2016,8,1,14,0,246.0,414.0,2.8,17.0,627.0,605.15,465.14
2016,8,1,14,15,235.0,401.0,2.8,17.0,599.5,571.36,440.88
2016,8,1,14,30,224.0,388.0,2.8,17.0,572.0,539.26,417.56
2016,8,1,14,45,218.5,370.5,2.85,17.0,543.5,507.19,394.32
2016,8,1,15,0,213.0,353.0,2.9,17.0,515.0,475.22,370.84
2016,8,1,15,15,175.5,334.5,2.95,16.5,463.0,422.96,331.79
2016,8,1,15,30,138.0,316.0,3.0,16.0,411.0,373.98,294.76
2016,8,1,15,45,119.5,292.0,3.1,16.0,370.5,333.36,263.51
2016,8,1,16,0,101.0,268.0,3.2,16.0,330.0,296.62,234.92
2016,8,1,16,15,73.5,238.0,3.2,15.5,281.5,251.23,199.57
2016,8,1,16,30,46.0,208.0,3.2,15.0,233.0,208.99,166.48
2016,8,1,16,45,41.0,186.0,3.2,15.0,206.5,183.71,146.26
2016,8,1,17,0,36.0,164.0,3.2,15.0,180.0,159.14,126.41
2016,8,1,17,15,31.5,144.0,3.15,14.5,156.5,137.06,108.66
2016,8,1,17,30,27.0,124.0,3.1,14.0,133.0,115.64,91.28
2016,8,1,17,45,294.5,90.5,3.1,14.0,163.0,94.82,63.59
2016,8,1,18,0,562.0,57.0,3.1,14.0,193.0,54.08,30.78
2016,8,1,18,15,485.0,49.0,3.0,14.0,146.5,35.0,25.41
2016,8,1,18,30,408.0,41.0,2.9,14.0,100.0,30.83,21.22
2016,8,1,18,45,282.0,29.5,2.85,14.0,62.5,22.95,12.77
2016,8,1,19,0,156.0,18.0,2.8,14.0,25.0,14.44,0.0
2016,8,1,19,15,78.0,9.0,2.75,13.5,12.5,8.85,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,49.0,7.0,2.3,12.5,8.5,0.0,0.0
2016,8,2,5,30,98.0,14.0,2.4,13.0,17.0,27.37,0.0
2016,8,2,5,45,235.0,26.0,2.5,13.5,51.5,80.49,41.22
2016,8,2,6,0,372.0,38.0,2.6,14.0,86.0,141.73,97.95
2016,8,2,6,15,457.0,46.5,2.55,14.0,132.0,197.56,147.49
2016,8,2,6,30,542.0,55.0,2.5,14.0,178.0,262.4,204.8
2016,8,2,6,45,271.0,58.5,2.5,14.5,120.0,181.35,145.29
2016,8,2,7,0,0.0,62.0,2.5,15.0,62.0,59.92,45.3
2016,8,2,7,15,0.0,78.0,2.45,15.0,78.0,75.66,58.6
2016,8,2,7,30,0.0,94.0,2.4,15.0,94.0,91.52,71.71
2016,8,2,7,45,0.0,102.5,2.35,15.5,102.5,99.81,78.21
2016,8,2,8,0,0.0,111.0,2.3,16.0,111.0,108.13,84.63
2016,8,2,8,15,0.0,129.0,2.25,16.0,129.0,126.02,98.99
2016,8,2,8,30,0.0,147.0,2.2,16.0,147.0,143.93,113.19
2016,8,2,8,45,1.5,162.5,2.15,16.0,163.5,160.48,126.23
2016,8,2,9,0,3.0,178.0,2.1,16.0,180.0,177.15,139.25
2016,8,2,9,15,7.5,207.0,2.05,16.0,212.5,210.11,165.2
2016,8,2,9,30,12.0,236.0,2.0,16.0,245.0,243.36,191.01
2016,8,2,9,45,13.0,247.5,2.0,16.5,257.5,255.88,199.95
2016,8,2,10,0,14.0,259.0,2.0,17.0,270.0,268.41,208.9
2016,8,2,10,15,20.0,293.5,2.0,17.0,310.5,308.96,239.84
2016,8,2,10,30,26.0,328.0,2.0,17.0,351.0,357.85,276.55
2016,8,2,10,45,24.0,326.5,2.05,17.5,347.5,346.0,266.61
2016,8,2,11,0,22.0,325.0,2.1,18.0,344.0,342.28,263.11
2016,8,2,11,15,30.0,356.0,2.1,18.0,383.5,388.99,298.07
2016,8,2,11,30,38.0,387.0,2.1,18.0,423.0,427.93,326.67
2016,8,2,11,45,43.0,399.5,2.15,18.0,440.0,444.46,338.74
2016,8,2,12,0,48.0,412.0,2.2,18.0,457.0,460.62,350.64
2016,8,2,12,15,61.5,427.0,2.2,18.0,485.0,487.14,370.31
2016,8,2,12,30,75.0,442.0,2.2,18.0,513.0,512.91,389.26
2016,8,2,12,45,68.0,432.5,2.2,18.0,496.5,493.75,375.06
2016,8,2,13,0,61.0,423.0,2.2,18.0,480.0,474.67,361.17
2016,8,2,13,15,56.0,410.5,2.25,18.0,462.0,454.6,346.76
2016,8,2,13,30,51.0,398.0,2.3,18.0,444.0,434.72,332.41
2016,8,2,13,45,61.0,397.5,2.35,18.5,451.5,439.46,336.08
2016,8,2,14,0,71.0,397.0,2.4,19.0,459.0,443.31,338.96
2016,8,2,14,15,64.0,377.5,2.45,18.5,432.0,414.74,318.68
2016,8,2,14,30,57.0,358.0,2.5,18.0,405.0,386.71,298.72
2016,8,2,14,45,58.0,343.0,2.55,18.0,389.0,369.11,286.06
2016,8,2,15,0,59.0,328.0,2.6,18.0,373.0,351.38,273.17
2016,8,2,15,15,75.0,317.5,2.6,18.0,371.5,346.79,270.42
2016,8,2,15,30,91.0,307.0,2.6,18.0,370.0,340.53,266.18
2016,8,2,15,45,117.5,289.0,2.65,18.0,364.0,329.44,258.18
2016,8,2,16,0,144.0,271.0,2.7,18.0,358.0,316.91,248.62
2016,8,2,16,15,116.0,245.5,2.7,17.5,312.5,272.74,214.44
2016,8,2,16,30,88.0,220.0,2.7,17.0,267.0,234.15,184.49
2016,8,2,16,45,69.5,194.0,2.75,17.0,229.0,198.95,156.61
2016,8,2,17,0,51.0,168.0,2.8,17.0,191.0,166.01,130.47
2016,8,2,17,15,45.0,147.5,2.8,16.5,165.5,142.31,111.56
2016,8,2,17,30,39.0,127.0,2.8,16.0,140.0,119.43,93.19
2016,8,2,17,45,276.5,95.0,2.85,16.0,163.5,100.38,68.56
2016,8,2,18,0,514.0,63.0,2.9,16.0,187.0,56.91,34.48
2016,8,2,18,15,432.0,54.0,2.85,15.5,140.5,39.73,29.38
2016,8,2,18,30,350.0,45.0,2.8,15.0,94.0,34.92,24.6
2016,8,2,18,45,222.0,31.5,2.8,15.0,58.0,24.44,13.57
2016,8,2,19,0,94.0,18.0,2.8,15.0,22.0,14.21,0.0
2016,8,2,19,15,47.0,9.0,2.8,14.5,11.0,8.85,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,37.5,6.0,1.25,13.5,7.0,0.0,0.0
2016,8,3,5,30,75.0,12.0,1.2,14.0,14.0,22.1,0.0
2016,8,3,5,45,207.0,25.5,1.15,14.5,48.0,73.9,35.86
2016,8,3,6,0,339.0,39.0,1.1,15.0,82.0,134.12,92.01
2016,8,3,6,15,426.0,48.5,0.95,15.0,127.5,189.79,140.44
2016,8,3,6,30,513.0,58.0,0.8,15.0,173.0,254.71,196.35
2016,8,3,6,45,256.5,71.0,0.65,15.5,128.5,189.47,150.05
2016,8,3,7,0,0.0,84.0,0.5,16.0,84.0,82.24,63.56
2016,8,3,7,15,0.0,93.5,0.45,16.0,93.5,91.43,71.39
2016,8,3,7,30,0.0,103.0,0.4,16.0,103.0,100.67,78.78
2016,8,3,7,45,1.0,129.5,0.4,16.5,130.0,127.9,100.59
2016,8,3,8,0,2.0,156.0,0.4,17.0,157.0,155.28,121.96
2016,8,3,8,15,3.5,169.0,0.45,17.0,171.5,169.19,132.6
2016,8,3,8,30,5.0,182.0,0.5,17.0,186.0,183.24,143.34
2016,8,3,8,45,7.5,198.5,0.6,17.5,204.0,201.77,157.32
2016,8,3,9,0,10.0,215.0,0.7,18.0,222.0,220.47,171.25
2016,8,3,9,15,14.5,240.0,0.8,18.0,251.0,249.68,193.56
2016,8,3,9,30,19.0,265.0,0.9,18.0,280.0,279.12,215.78
2016,8,3,9,45,24.5,289.5,1.05,18.5,309.5,309.12,237.95
2016,8,3,10,0,30.0,314.0,1.2,19.0,339.0,347.65,266.21
2016,8,3,10,15,48.0,351.5,1.3,19.0,392.5,403.9,308.0
2016,8,3,10,30,66.0,389.0,1.4,19.0,446.0,460.5,349.31
2016,8,3,10,45,48.5,373.5,1.55,19.0,416.0,426.85,324.03
2016,8,3,11,0,31.0,358.0,1.7,19.0,386.0,392.91,298.81
2016,8,3,11,15,43.5,386.5,1.85,19.0,426.5,434.0,329.71
2016,8,3,11,30,56.0,415.0,2.0,19.0,467.0,474.78,359.73
2016,8,3,11,45,47.0,404.5,2.15,19.0,448.5,453.62,344.05
2016,8,3,12,0,38.0,394.0,2.3,19.0,430.0,432.44,328.6
2016,8,3,12,15,39.5,396.5,2.4,18.5,433.5,434.75,331.26
2016,8,3,12,30,41.0,399.0,2.5,18.0,437.0,436.8,333.64
2016,8,3,12,45,44.0,401.0,2.65,18.0,442.0,439.48,336.07
2016,8,3,13,0,47.0,403.0,2.8,18.0,447.0,441.81,338.27
2016,8,3,13,15,72.0,417.5,2.85,18.0,483.5,475.97,364.59
2016,8,3,13,30,97.0,432.0,2.9,18.0,520.0,508.37,389.29
2016,8,3,13,45,67.5,394.5,3.0,18.0,455.0,442.01,339.82
2016,8,3,14,0,38.0,357.0,3.1,18.0,390.0,377.79,291.56
2016,8,3,14,15,37.0,343.5,3.15,17.5,374.5,361.12,280.09
2016,8,3,14,30,36.0,330.0,3.2,17.0,359.0,344.53,268.4
2016,8,3,14,45,32.5,311.0,3.3,17.0,336.5,321.09,250.83
2016,8,3,15,0,29.0,292.0,3.4,17.0,314.0,298.03,233.45
2016,8,3,15,15,30.5,279.5,3.4,17.0,301.5,284.47,223.38
2016,8,3,15,30,32.0,267.0,3.4,17.0,289.0,270.74,213.1
2016,8,3,15,45,30.5,248.5,3.45,17.0,269.0,249.85,197.08
2016,8,3,16,0,29.0,230.0,3.5,17.0,249.0,229.18,181.11
2016,8,3,16,15,16.0,196.0,3.5,16.5,206.0,192.48,152.48
2016,8,3,16,30,3.0,162.0,3.5,16.0,163.0,155.02,122.95
2016,8,3,16,45,1.5,149.0,3.55,16.0,149.5,141.67,112.48
2016,8,3,17,0,0.0,136.0,3.6,16.0,136.0,128.48,102.01
2016,8,3,17,15,0.0,118.0,3.55,15.5,118.0,111.3,88.22
2016,8,3,17,30,0.0,100.0,3.5,15.0,100.0,94.23,74.26
2016,8,3,17,45,271.5,80.0,3.5,15.0,144.0,82.93,54.54
2016,8,3,18,0,543.0,60.0,3.5,15.0,188.0,53.48,32.15
2016,8,3,18,15,461.0,51.0,3.35,14.5,141.0,37.2,27.24
2016,8,3,18,30,379.0,42.0,3.2,14.0,94.0,32.22,22.31
2016,8,3,18,45,246.5,29.0,3.1,14.0,57.5,22.87,12.03
2016,8,3,19,0,114.0,16.0,3.0,14.0,21.0,15.73,0.0
2016,8,3,19,15,57.0,8.0,2.95,14.0,10.5,7.86,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,31.5,6.0,2.6,13.0,6.5,0.0,0.0
2016,8,4,5,30,63.0,12.0,2.7,13.0,13.0,20.36,0.0
2016,8,4,5,45,197.0,25.5,2.8,13.5,46.5,70.86,32.42
2016,8,4,6,0,331.0,39.0,2.9,14.0,80.0,131.71,90.6
2016,8,4,6,15,419.0,49.0,2.9,14.0,125.5,187.68,140.01
2016,8,4,6,30,507.0,59.0,2.9,14.0,171.0,253.05,197.59
2016,8,4,6,45,253.5,58.5,2.95,14.5,114.5,173.75,139.13
2016,8,4,7,0,0.0,58.0,3.0,15.0,58.0,56.05,42.04
2016,8,4,7,15,0.0,69.5,2.95,15.0,69.5,67.19,51.47
2016,8,4,7,30,0.0,81.0,2.9,15.0,81.0,78.46,60.81
2016,8,4,7,45,0.0,89.5,2.9,15.5,89.5,86.79,67.43
2016,8,4,8,0,0.0,98.0,2.9,16.0,98.0,95.13,73.97
2016,8,4,8,15,0.0,116.0,2.95,16.0,116.0,112.99,88.41
2016,8,4,8,30,0.0,134.0,3.0,16.0,134.0,130.87,102.73
2016,8,4,8,45,0.0,144.5,3.05,16.0,144.5,141.23,110.81
2016,8,4,9,0,0.0,155.0,3.1,16.0,155.0,151.6,118.88
2016,8,4,9,15,5.0,189.0,3.15,16.0,192.5,189.83,149.46
2016,8,4,9,30,10.0,223.0,3.2,16.0,230.0,228.46,179.93
2016,8,4,9,45,8.5,215.5,3.3,16.0,222.0,219.51,172.4
2016,8,4,10,0,7.0,208.0,3.4,16.0,214.0,210.57,165.03
2016,8,4,10,15,58.0,309.0,3.4,16.0,359.0,368.64,289.9
2016,8,4,10,30,109.0,410.0,3.4,16.0,504.0,524.11,407.47
2016,8,4,10,45,71.0,385.5,3.45,16.0,447.5,461.4,358.34
2016,8,4,11,0,33.0,361.0,3.5,16.0,391.0,398.06,309.13
2016,8,4,11,15,33.5,369.0,3.5,16.0,399.5,406.03,315.15
2016,8,4,11,30,34.0,377.0,3.5,16.0,408.0,413.78,320.76
2016,8,4,11,45,35.5,378.5,3.55,16.0,411.5,415.6,322.09
2016,8,4,12,0,37.0,380.0,3.6,16.0,415.0,417.21,323.33
2016,8,4,12,15,33.0,375.0,3.6,16.0,406.5,406.65,315.15
2016,8,4,12,30,29.0,370.0,3.6,16.0,398.0,396.06,307.03
2016,8,4,12,45,23.0,336.0,3.6,16.0,357.5,350.09,272.05
2016,8,4,13,0,17.0,302.0,3.6,16.0,317.0,310.12,241.46
2016,8,4,13,15,26.5,336.0,3.6,16.0,359.5,354.36,275.95
2016,8,4,13,30,36.0,370.0,3.6,16.0,402.0,394.12,306.5
2016,8,4,13,45,26.0,327.5,3.6,16.0,350.5,341.62,266.3
2016,8,4,14,0,16.0,285.0,3.6,16.0,299.0,288.9,225.74
2016,8,4,14,15,24.5,304.5,3.6,16.0,325.0,313.92,245.8
2016,8,4,14,30,33.0,324.0,3.6,16.0,351.0,336.59,263.75
2016,8,4,14,45,26.5,296.5,3.65,16.0,317.5,303.17,238.05
2016,8,4,15,0,20.0,269.0,3.7,16.0,284.0,271.25,213.47
2016,8,4,15,15,15.0,242.0,3.7,16.0,253.5,241.09,190.08
2016,8,4,15,30,10.0,215.0,3.7,16.0,223.0,211.53,166.96
2016,8,4,15,45,5.0,183.0,3.7,16.0,187.0,177.9,140.38
2016,8,4,16,0,0.0,151.0,3.7,16.0,151.0,144.9,114.05
2016,8,4,16,15,0.0,142.5,3.7,15.5,142.5,136.55,107.85
2016,8,4,16,30,0.0,134.0,3.7,15.0,134.0,128.18,101.53
2016,8,4,16,45,0.0,103.5,3.7,15.0,103.5,99.47,78.05
2016,8,4,17,0,0.0,73.0,3.7,15.0,73.0,70.58,54.13
2016,8,4,17,15,0.0,63.5,3.65,14.5,63.5,61.37,46.62
2016,8,4,17,30,0.0,54.0,3.6,14.0,54.0,52.17,38.98
2016,8,4,17,45,282.0,53.5,3.6,14.0,119.5,61.6,36.48
2016,8,4,18,0,564.0,53.0,3.6,14.0,185.0,46.32,26.97
2016,8,4,18,15,484.0,45.0,3.5,13.5,138.5,32.01,22.75
2016,8,4,18,30,404.0,37.0,3.4,13.0,92.0,27.67,18.4
2016,8,4,18,45,275.5,25.5,3.3,13.0,55.5,19.64,9.2
2016,8,4,19,0,147.0,14.0,3.2,13.0,19.0,13.76,0.0
2016,8,4,19,15,73.5,7.0,3.15,13.0,9.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,32.0,5.0,2.25,14.0,6.0,0.0,0.0
2016,8,5,5,30,64.0,10.0,2.3,14.0,12.0,18.44,0.0
2016,8,5,5,45,191.0,24.5,2.4,14.0,44.5,68.03,28.57
2016,8,5,6,0,318.0,39.0,2.5,14.0,77.0,128.09,87.75
2016,8,5,6,15,405.5,49.0,2.45,14.0,122.5,183.13,136.31
2016,8,5,6,30,493.0,59.0,2.4,14.0,168.0,247.51,192.86
2016,8,5,6,45,246.5,80.5,2.4,14.0,135.0,190.3,152.78
2016,8,5,7,0,0.0,102.0,2.4,14.0,102.0,101.17,80.26
2016,8,5,7,15,3.0,120.0,2.35,14.0,121.5,120.6,96.58
2016,8,5,7,30,6.0,138.0,2.3,14.0,141.0,140.32,112.75
2016,8,5,7,45,3.0,129.5,2.25,14.5,131.0,129.19,102.92
2016,8,5,8,0,0.0,121.0,2.2,15.0,121.0,118.27,93.32
2016,8,5,8,15,28.5,183.0,2.15,15.0,200.0,206.44,165.66
2016,8,5,8,30,57.0,245.0,2.1,15.0,279.0,294.5,235.68
2016,8,5,8,45,31.5,220.5,2.05,15.5,240.0,249.42,198.08
2016,8,5,9,0,6.0,196.0,2.0,16.0,201.0,197.91,155.68
2016,8,5,9,15,13.0,231.0,2.0,16.0,241.0,239.28,188.37
2016,8,5,9,30,20.0,266.0,2.0,16.0,281.0,281.1,220.67
2016,8,5,9,45,47.0,315.5,2.0,16.0,352.5,364.94,285.36
2016,8,5,10,0,74.0,365.0,2.0,16.0,424.0,442.62,343.68
2016,8,5,10,15,65.5,372.0,2.0,16.0,426.0,442.3,342.13
2016,8,5,10,30,57.0,379.0,2.0,16.0,428.0,441.46,340.68
2016,8,5,10,45,165.5,402.0,2.0,16.5,548.5,579.0,444.12
2016,8,5,11,0,274.0,425.0,2.0,17.0,669.0,717.56,542.95
2016,8,5,11,15,218.0,441.0,2.05,17.0,637.5,670.91,507.19
2016,8,5,11,30,162.0,457.0,2.1,17.0,606.0,630.78,477.11
2016,8,5,11,45,219.5,453.0,2.15,17.0,657.0,680.93,514.87
2016,8,5,12,0,277.0,449.0,2.2,17.0,708.0,736.12,554.89
2016,8,5,12,15,261.0,453.0,2.25,17.0,697.0,719.29,542.38
2016,8,5,12,30,245.0,457.0,2.3,17.0,686.0,701.67,529.9
2016,8,5,12,45,205.5,458.0,2.4,17.0,649.0,653.76,495.66
2016,8,5,13,0,166.0,459.0,2.5,17.0,612.0,611.63,465.21
2016,8,5,13,15,343.0,399.0,2.55,17.0,708.5,707.96,540.52
2016,8,5,13,30,520.0,339.0,2.6,17.0,805.0,794.04,605.76
2016,8,5,13,45,539.5,319.5,2.65,17.0,792.5,772.98,591.51
2016,8,5,14,0,559.0,300.0,2.7,17.0,780.0,749.28,576.07
2016,8,5,14,15,361.5,344.5,2.75,17.0,651.0,615.11,475.61
2016,8,5,14,30,164.0,389.0,2.8,17.0,522.0,495.15,383.36
2016,8,5,14,45,120.5,363.0,2.9,17.0,458.5,431.15,335.71
2016,8,5,15,0,77.0,337.0,3.0,17.0,395.0,371.25,290.1
2016,8,5,15,15,59.5,306.5,3.0,16.5,350.0,326.92,256.83
2016,8,5,15,30,42.0,276.0,3.0,16.0,305.0,284.45,224.49
2016,8,5,15,45,28.5,241.5,3.0,16.0,260.5,242.32,191.66
2016,8,5,16,0,15.0,207.0,3.0,16.0,216.0,203.83,161.41
2016,8,5,16,15,7.5,172.5,3.0,16.0,177.0,167.37,132.51
2016,8,5,16,30,0.0,138.0,3.0,16.0,138.0,131.86,104.07
2016,8,5,16,45,0.0,133.0,3.05,16.0,133.0,126.63,100.17
2016,8,5,17,0,0.0,128.0,3.1,16.0,128.0,121.22,96.04
2016,8,5,17,15,0.0,110.5,3.1,15.5,110.5,104.55,82.61
2016,8,5,17,30,0.0,93.0,3.1,15.0,93.0,87.98,69.01
2016,8,5,17,45,193.0,84.5,3.1,15.0,129.0,83.82,58.48
2016,8,5,18,0,386.0,76.0,3.1,15.0,165.0,61.84,42.85
2016,8,5,18,15,304.0,62.0,3.0,14.5,121.5,46.47,35.32
2016,8,5,18,30,222.0,48.0,2.9,14.0,78.0,36.91,26.2
2016,8,5,18,45,127.5,30.5,2.85,14.0,46.0,25.3,12.74
2016,8,5,19,0,33.0,13.0,2.8,14.0,14.0,12.78,0.0
2016,8,5,19,15,16.5,6.5,2.75,13.5,7.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,5,15,14.5,4.5,2.35,13.0,5.0,0.0,0.0
2016,8,6,5,30,29.0,9.0,2.4,13.0,10.0,12.71,0.0
2016,8,6,5,45,143.0,25.0,2.5,13.5,41.0,59.16,22.46
2016,8,6,6,0,257.0,41.0,2.6,14.0,72.0,114.83,78.79
2016,8,6,6,15,346.5,53.0,2.55,14.0,116.0,168.37,125.54
2016,8,6,6,30,436.0,65.0,2.5,14.0,160.0,233.13,181.96
2016,8,6,6,45,218.0,59.5,2.5,14.0,107.0,160.12,128.1
2016,8,6,7,0,0.0,54.0,2.5,14.0,54.0,52.17,38.93
2016,8,6,7,15,0.0,65.0,2.45,14.0,65.0,62.82,48.0
2016,8,6,7,30,0.0,76.0,2.4,14.0,76.0,73.49,56.87
2016,8,6,7,45,0.0,90.5,2.4,14.5,90.5,87.81,68.56
2016,8,6,8,0,0.0,105.0,2.4,15.0,105.0,102.16,80.09
2016,8,6,8,15,0.0,113.0,2.35,15.0,113.0,110.0,86.27
2016,8,6,8,30,0.0,121.0,2.3,15.0,121.0,117.86,92.43
2016,8,6,8,45,0.5,145.0,2.3,15.5,145.5,142.15,111.75
2016,8,6,9,0,1.0,169.0,2.3,16.0,170.0,166.53,130.82
2016,8,6,9,15,1.5,166.5,2.3,16.0,168.0,164.27,128.65
2016,8,6,9,30,2.0,164.0,2.3,16.0,166.0,162.11,126.66
2016,8,6,9,45,5.0,191.0,2.3,16.0,195.5,191.75,150.13
2016,8,6,10,0,8.0,218.0,2.3,16.0,225.0,221.57,173.42
2016,8,6,10,15,16.0,267.5,2.3,16.0,281.5,278.94,218.07
2016,8,6,10,30,24.0,317.0,2.3,16.0,338.0,336.67,262.15
2016,8,6,10,45,25.5,329.5,2.35,16.5,352.0,358.71,277.9
2016,8,6,11,0,27.0,342.0,2.4,17.0,366.0,372.55,287.55
2016,8,6,11,15,23.5,333.5,2.4,17.0,355.0,352.1,271.76
2016,8,6,11,30,20.0,325.0,2.4,17.0,344.0,339.69,262.17
2016,8,6,11,45,17.5,306.0,2.45,17.0,322.5,317.76,245.47
2016,8,6,12,0,15.0,287.0,2.5,17.0,301.0,295.93,228.83
2016,8,6,12,15,24.0,332.5,2.5,17.0,355.0,354.92,273.96
2016,8,6,12,30,33.0,378.0,2.5,17.0,409.0,408.05,313.77
2016,8,6,12,45,37.0,384.5,2.55,17.0,419.0,416.43,320.04
2016,8,6,13,0,41.0,391.0,2.6,17.0,429.0,424.4,326.25
2016,8,6,13,15,42.0,386.5,2.65,17.0,424.5,418.32,321.97
2016,8,6,13,30,43.0,382.0,2.7,17.0,420.0,412.06,317.66
2016,8,6,13,45,36.5,360.0,2.75,17.0,392.0,382.22,295.43
2016,8,6,14,0,30.0,338.0,2.8,17.0,364.0,352.92,273.55
2016,8,6,14,15,66.5,359.0,2.85,17.0,414.0,398.75,309.87
2016,8,6,14,30,103.0,380.0,2.9,17.0,464.0,441.18,342.89
2016,8,6,14,45,108.5,364.0,3.0,17.0,448.5,423.58,330.14
2016,8,6,15,0,114.0,348.0,3.1,17.0,433.0,404.94,316.71
2016,8,6,15,15,112.5,327.5,3.15,16.5,408.0,378.11,297.21
2016,8,6,15,30,111.0,307.0,3.2,16.0,383.0,350.94,277.15
2016,8,6,15,45,99.5,283.5,3.3,16.0,348.0,316.11,250.25
2016,8,6,16,0,88.0,260.0,3.4,16.0,313.0,282.48,224.03
2016,8,6,16,15,115.5,239.5,3.5,16.0,303.0,266.2,211.09
2016,8,6,16,30,143.0,219.0,3.6,16.0,293.0,248.88,196.58
2016,8,6,16,45,160.0,194.5,3.7,16.0,269.5,222.14,174.0
2016,8,6,17,0,177.0,170.0,3.8,16.0,246.0,193.68,149.47
2016,8,6,17,15,162.5,150.0,3.8,15.5,212.0,161.53,123.11
2016,8,6,17,30,148.0,130.0,3.8,15.0,178.0,131.1,98.6
2016,8,6,17,45,321.5,96.0,3.85,15.0,176.0,97.11,65.2
2016,8,6,18,0,495.0,62.0,3.9,15.0,174.0,50.36,33.06
2016,8,6,18,15,407.5,52.0,3.85,14.5,128.5,38.82,28.57
2016,8,6,18,30,320.0,42.0,3.8,14.0,83.0,32.99,22.74
2016,8,6,18,45,193.0,27.5,3.75,14.0,49.0,21.44,9.22
2016,8,6,19,0,66.0,13.0,3.7,14.0,15.0,12.78,0.0
2016,8,6,19,15,33.0,6.5,3.7,13.5,7.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,32.5,5.0,2.8,12.0,5.5,0.0,0.0
2016,8,7,5,30,65.0,10.0,2.9,12.0,11.0,18.4,0.0
2016,8,7,5,45,214.0,22.5,3.0,12.5,44.0,69.56,23.05
2016,8,7,6,0,363.0,35.0,3.1,13.0,77.0,134.09,90.7
2016,8,7,6,15,454.0,43.5,3.0,13.0,123.0,190.67,141.46
2016,8,7,6,30,545.0,52.0,2.9,13.0,169.0,257.0,200.38
2016,8,7,6,45,605.0,57.5,2.85,13.5,220.5,316.86,253.83
2016,8,7,7,0,665.0,63.0,2.8,14.0,272.0,382.34,310.5
2016,8,7,7,15,339.0,102.5,2.65,14.0,210.0,291.99,239.7
2016,8,7,7,30,13.0,142.0,2.5,14.0,148.0,148.57,119.44
2016,8,7,7,45,8.5,151.0,2.45,14.5,155.5,154.9,124.29
2016,8,7,8,0,4.0,160.0,2.4,15.0,163.0,160.91,128.44
2016,8,7,8,15,23.5,197.5,2.3,15.0,211.5,212.82,170.6
2016,8,7,8,30,43.0,235.0,2.2,15.0,260.0,273.5,218.81
2016,8,7,8,45,59.5,263.5,2.1,15.5,301.5,317.58,252.52
2016,8,7,9,0,76.0,292.0,2.0,16.0,343.0,362.66,286.34
2016,8,7,9,15,64.0,303.0,1.9,16.0,348.0,365.63,287.13
2016,8,7,9,30,52.0,314.0,1.8,16.0,353.0,367.71,287.42
2016,8,7,9,45,162.0,341.5,1.75,16.5,469.5,504.65,392.18
2016,8,7,10,0,272.0,369.0,1.7,17.0,586.0,646.59,494.85
2016,8,7,10,15,600.0,234.5,1.75,17.0,737.5,827.73,630.39
2016,8,7,10,30,928.0,100.0,1.8,17.0,889.0,998.47,743.66
2016,8,7,10,45,934.5,100.0,1.85,17.5,912.5,1015.83,751.35
2016,8,7,11,0,941.0,100.0,1.9,18.0,936.0,1029.92,758.83
2016,8,7,11,15,944.5,101.0,1.95,18.0,952.0,1038.75,764.48
2016,8,7,11,30,948.0,102.0,2.0,18.0,968.0,1044.11,768.05
2016,8,7,11,45,951.5,101.0,2.1,18.0,977.0,1043.87,768.82
2016,8,7,12,0,955.0,100.0,2.2,18.0,986.0,1040.11,767.45
2016,8,7,12,15,955.0,100.0,2.25,18.0,986.5,1030.47,761.75
2016,8,7,12,30,955.0,100.0,2.3,18.0,987.0,1017.39,753.94
2016,8,7,12,45,952.0,101.0,2.35,18.5,979.0,999.13,741.39
2016,8,7,13,0,949.0,102.0,2.4,19.0,971.0,977.66,726.83
2016,8,7,13,15,946.0,101.5,2.45,19.0,956.0,951.59,710.61
2016,8,7,13,30,943.0,101.0,2.5,19.0,941.0,922.56,692.37
2016,8,7,13,45,939.0,100.0,2.55,19.0,919.0,889.36,671.2
2016,8,7,14,0,935.0,99.0,2.6,19.0,897.0,853.55,648.09
2016,8,7,14,15,928.5,97.5,2.65,18.5,867.5,812.87,622.54
2016,8,7,14,30,922.0,96.0,2.7,18.0,838.0,770.11,595.13
2016,8,7,14,45,912.0,95.0,2.75,18.0,802.0,723.53,563.43
2016,8,7,15,0,902.0,94.0,2.8,18.0,766.0,675.57,528.87
2016,8,7,15,15,890.5,92.0,2.8,18.0,724.5,624.6,490.05
2016,8,7,15,30,879.0,90.0,2.8,18.0,683.0,572.86,449.6
2016,8,7,15,45,861.5,88.5,2.8,18.0,636.5,518.06,405.62
2016,8,7,16,0,844.0,87.0,2.8,18.0,590.0,463.57,360.58
2016,8,7,16,15,823.0,84.0,2.8,18.0,540.5,404.29,310.63
2016,8,7,16,30,802.0,81.0,2.8,18.0,491.0,348.63,262.19
2016,8,7,16,45,771.5,78.5,2.8,18.0,438.5,292.22,212.47
2016,8,7,17,0,741.0,76.0,2.8,18.0,386.0,238.64,164.88
2016,8,7,17,15,702.5,71.0,2.75,17.5,333.5,184.44,118.4
2016,8,7,17,30,664.0,66.0,2.7,17.0,281.0,131.6,75.9
2016,8,7,17,45,605.0,60.5,2.7,16.5,229.5,83.95,44.24
2016,8,7,18,0,546.0,55.0,2.7,16.0,178.0,43.11,32.53
2016,8,7,18,15,458.0,46.0,2.65,15.5,131.0,33.51,23.77
2016,8,7,18,30,370.0,37.0,2.6,15.0,84.0,28.33,18.58
2016,8,7,18,45,226.5,24.5,2.55,15.0,49.0,19.27,6.85
2016,8,7,19,0,83.0,12.0,2.5,15.0,14.0,11.8,0.0
2016,8,7,19,15,41.5,6.0,2.5,14.5,7.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,172.5,17.0,2.25,13.5,36.5,55.47,13.99
2016,8,8,6,0,345.0,34.0,2.3,14.0,73.0,128.31,85.86
2016,8,8,6,15,436.0,42.5,2.15,14.0,118.0,183.76,135.32
2016,8,8,6,30,527.0,51.0,2.0,14.0,163.0,249.0,192.72
2016,8,8,6,45,281.0,83.0,1.9,14.5,144.5,211.82,169.36
2016,8,8,7,0,35.0,115.0,1.8,15.0,126.0,135.08,108.12
2016,8,8,7,15,41.0,136.0,1.7,15.5,151.0,161.53,130.05
2016,8,8,7,30,47.0,157.0,1.6,16.0,176.0,188.49,151.66
2016,8,8,7,45,91.5,184.5,1.55,16.5,228.0,246.38,198.32
2016,8,8,8,0,136.0,212.0,1.5,17.0,280.0,314.66,251.92
2016,8,8,8,15,213.5,227.0,1.5,17.0,346.5,389.54,310.73
2016,8,8,8,30,291.0,242.0,1.5,17.0,413.0,477.97,378.23
2016,8,8,8,45,572.5,166.5,1.5,17.5,536.5,635.86,499.26
2016,8,8,9,0,854.0,91.0,1.5,18.0,660.0,794.41,609.77
2016,8,8,9,15,866.5,93.0,1.55,18.0,701.5,834.56,634.68
2016,8,8,9,30,879.0,95.0,1.6,18.0,743.0,872.79,659.38
2016,8,8,9,45,890.0,96.0,1.7,18.0,779.0,906.43,681.46
2016,8,8,10,0,901.0,97.0,1.8,18.0,815.0,937.62,701.92
2016,8,8,10,15,908.0,98.5,1.9,18.0,845.0,962.95,718.5
2016,8,8,10,30,915.0,100.0,2.0,18.0,875.0,985.31,733.23
2016,8,8,10,45,919.5,101.0,2.15,18.5,898.0,1001.61,743.26
2016,8,8,11,0,924.0,102.0,2.3,19.0,921.0,1014.64,751.23
2016,8,8,11,15,927.5,103.0,2.4,19.0,937.0,1023.34,757.32
2016,8,8,11,30,931.0,104.0,2.5,19.0,953.0,1028.62,761.32
2016,8,8,11,45,932.5,104.5,2.65,19.0,961.0,1027.95,762.07
2016,8,8,12,0,934.0,105.0,2.8,19.0,969.0,1023.83,760.64
2016,8,8,12,15,934.0,105.0,2.9,19.0,969.5,1014.31,755.24
2016,8,8,12,30,934.0,105.0,3.0,19.0,970.0,1001.42,747.7
2016,8,8,12,45,934.5,103.5,3.15,19.0,963.5,984.17,737.69
2016,8,8,13,0,935.0,102.0,3.3,19.0,957.0,963.67,725.45
2016,8,8,13,15,932.0,101.5,3.35,18.5,942.0,937.87,710.18
2016,8,8,13,30,929.0,101.0,3.4,18.0,927.0,909.15,692.83
2016,8,8,13,45,925.5,99.5,3.5,18.0,905.0,876.23,671.42
2016,8,8,14,0,922.0,98.0,3.6,18.0,883.0,840.71,648.0
2016,8,8,14,15,915.5,97.0,3.65,18.0,854.0,800.93,621.07
2016,8,8,14,30,909.0,96.0,3.7,18.0,825.0,759.09,592.41
2016,8,8,14,45,900.5,94.0,3.75,18.0,789.5,713.05,560.36
2016,8,8,15,0,892.0,92.0,3.8,18.0,754.0,665.54,525.35
2016,8,8,15,15,880.0,90.0,3.8,18.0,713.0,614.68,485.97
2016,8,8,15,30,868.0,88.0,3.8,18.0,672.0,563.14,445.03
2016,8,8,15,45,482.0,173.5,3.8,18.0,494.0,402.22,317.6
2016,8,8,16,0,96.0,259.0,3.8,18.0,316.0,284.71,224.13
2016,8,8,16,15,96.0,236.5,3.75,17.5,289.5,257.38,203.17
2016,8,8,16,30,96.0,214.0,3.7,17.0,263.0,230.1,181.61
2016,8,8,16,45,137.0,191.0,3.7,17.0,252.5,211.64,165.45
2016,8,8,17,0,178.0,168.0,3.7,17.0,242.0,191.14,146.72
2016,8,8,17,15,168.0,146.5,3.65,16.5,208.5,158.53,119.89
2016,8,8,17,30,158.0,125.0,3.6,16.0,175.0,127.23,94.61
2016,8,8,17,45,360.5,87.5,3.6,16.0,174.5,90.52,58.62
2016,8,8,18,0,563.0,50.0,3.6,16.0,174.0,37.28,27.36
2016,8,8,18,15,476.0,42.0,3.55,15.5,127.5,30.13,20.78
2016,8,8,18,30,389.0,34.0,3.5,15.0,81.0,25.69,16.23
2016,8,8,18,45,241.5,22.5,3.5,15.0,47.0,17.52,4.73
2016,8,8,19,0,94.0,11.0,3.5,15.0,13.0,10.81,0.0
2016,8,8,19,15,47.0,5.5,3.45,14.5,6.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,162.5,17.0,1.2,13.5,35.0,53.15,9.55
2016,8,9,6,0,325.0,34.0,1.2,14.0,70.0,123.13,81.85
2016,8,9,6,15,418.0,43.0,1.0,14.0,115.0,178.52,130.82
2016,8,9,6,30,511.0,52.0,0.8,14.0,160.0,243.94,187.46
2016,8,9,6,45,255.5,65.5,0.6,14.5,119.5,181.61,143.81
2016,8,9,7,0,0.0,79.0,0.4,15.0,79.0,77.3,59.69
2016,8,9,7,15,0.0,94.5,0.4,15.5,94.5,92.67,72.61
2016,8,9,7,30,0.0,110.0,0.4,16.0,110.0,108.04,84.92
2016,8,9,7,45,3.0,136.0,0.4,16.5,137.5,136.07,107.32
2016,8,9,8,0,6.0,162.0,0.4,17.0,165.0,164.39,129.43
2016,8,9,8,15,10.5,181.5,0.45,17.0,187.5,187.25,147.19
2016,8,9,8,30,15.0,201.0,0.5,17.0,210.0,210.45,165.07
2016,8,9,8,45,25.0,231.0,0.6,17.5,247.5,249.11,194.64
2016,8,9,9,0,35.0,261.0,0.7,18.0,285.0,296.16,229.98
2016,8,9,9,15,35.5,277.5,0.7,18.0,303.0,314.39,242.87
2016,8,9,9,30,36.0,294.0,0.7,18.0,321.0,332.52,255.77
2016,8,9,9,45,37.0,308.0,0.75,18.5,336.5,348.31,266.57
2016,8,9,10,0,38.0,322.0,0.8,19.0,352.0,363.99,277.24
2016,8,9,10,15,112.5,363.0,0.85,19.0,457.5,485.8,367.81
2016,8,9,10,30,187.0,404.0,0.9,19.0,563.0,601.13,449.75
2016,8,9,10,45,181.0,420.5,0.95,19.5,577.5,613.67,455.92
2016,8,9,11,0,175.0,437.0,1.0,20.0,592.0,625.2,462.46
2016,8,9,11,15,166.0,445.0,1.1,20.0,594.5,623.9,461.58
2016,8,9,11,30,157.0,453.0,1.2,20.0,597.0,621.74,460.24
2016,8,9,11,45,226.5,446.5,1.35,20.0,655.5,680.82,504.14
2016,8,9,12,0,296.0,440.0,1.5,20.0,714.0,744.96,550.27
2016,8,9,12,15,421.0,394.5,1.6,20.0,784.0,818.65,603.98
2016,8,9,12,30,546.0,349.0,1.7,20.0,854.0,883.79,651.18
2016,8,9,12,45,568.0,325.5,1.85,20.0,847.0,868.92,643.29
2016,8,9,13,0,590.0,302.0,2.0,20.0,840.0,851.44,634.31
2016,8,9,13,15,371.5,370.0,2.1,20.0,707.0,703.37,528.2
2016,8,9,13,30,153.0,438.0,2.2,20.0,574.0,565.49,425.92
2016,8,9,13,45,127.0,422.0,2.35,20.0,533.0,520.83,394.87
2016,8,9,14,0,101.0,406.0,2.5,20.0,492.0,475.85,362.45
2016,8,9,14,15,151.5,394.0,2.55,20.0,518.0,498.54,381.2
2016,8,9,14,30,202.0,382.0,2.6,20.0,544.0,515.34,395.05
2016,8,9,14,45,204.0,363.5,2.65,20.0,521.0,488.27,375.57
2016,8,9,15,0,206.0,345.0,2.7,20.0,498.0,460.71,355.7
2016,8,9,15,15,523.0,222.0,2.7,19.5,579.5,522.33,407.7
2016,8,9,15,30,840.0,99.0,2.7,19.0,661.0,556.34,435.5
2016,8,9,15,45,821.5,97.5,2.7,19.0,615.5,500.9,390.7
2016,8,9,16,0,803.0,96.0,2.7,19.0,570.0,447.6,346.76
2016,8,9,16,15,781.0,92.5,2.65,18.5,521.0,391.86,300.25
2016,8,9,16,30,759.0,89.0,2.6,18.0,472.0,337.58,253.6
2016,8,9,16,45,726.5,86.0,2.6,18.0,420.5,282.5,205.28
2016,8,9,17,0,694.0,83.0,2.6,18.0,369.0,227.83,157.28
2016,8,9,17,15,653.0,77.5,2.55,17.5,317.5,175.21,112.62
2016,8,9,17,30,612.0,72.0,2.5,17.0,266.0,127.1,74.59
2016,8,9,17,45,546.5,65.5,2.5,17.0,215.0,81.37,44.97
2016,8,9,18,0,481.0,59.0,2.5,17.0,164.0,43.28,32.49
2016,8,9,18,15,389.5,49.0,2.45,16.5,119.0,36.76,26.42
2016,8,9,18,30,298.0,39.0,2.4,16.0,74.0,30.83,20.38
2016,8,9,18,45,149.0,24.5,2.4,15.5,42.0,19.17,4.27
2016,8,9,19,0,0.0,10.0,2.4,15.0,10.0,9.83,0.0
2016,8,9,19,15,0.0,5.0,2.45,14.5,5.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
