Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,141.0,17.5,2.05,13.5,32.5,48.32,4.15
2016,8,10,6,0,282.0,35.0,2.1,14.0,65.0,113.55,75.31
2016,8,10,6,15,375.5,45.0,2.0,14.0,109.0,167.75,123.37
2016,8,10,6,30,469.0,55.0,1.9,14.0,153.0,232.08,179.55
2016,8,10,6,45,234.5,68.5,1.8,14.5,117.5,176.46,140.66
2016,8,10,7,0,0.0,82.0,1.7,15.0,82.0,80.46,62.56
2016,8,10,7,15,0.0,98.5,1.6,15.0,98.5,96.86,76.38
2016,8,10,7,30,0.0,115.0,1.5,15.0,115.0,113.26,89.81
2016,8,10,7,45,0.0,130.5,1.45,15.5,130.5,128.62,101.97
2016,8,10,8,0,0.0,146.0,1.4,16.0,146.0,143.98,113.92
2016,8,10,8,15,9.0,176.5,1.4,16.0,182.0,181.07,143.73
2016,8,10,8,30,18.0,207.0,1.4,16.0,218.0,218.93,173.63
2016,8,10,8,45,19.0,223.0,1.4,16.5,235.0,236.22,186.31
2016,8,10,9,0,20.0,239.0,1.4,17.0,252.0,253.54,198.93
2016,8,10,9,15,35.0,274.5,1.45,17.0,300.0,310.84,243.13
2016,8,10,9,30,50.0,310.0,1.5,17.0,348.0,361.95,281.68
2016,8,10,9,45,54.5,330.0,1.55,17.5,372.5,387.59,299.78
2016,8,10,10,0,59.0,350.0,1.6,18.0,397.0,413.21,317.8
2016,8,10,10,15,61.5,365.5,1.65,18.0,416.0,432.05,331.24
2016,8,10,10,30,64.0,381.0,1.7,18.0,435.0,450.68,344.54
2016,8,10,10,45,56.0,383.0,1.75,18.0,431.5,444.65,339.45
2016,8,10,11,0,48.0,385.0,1.8,18.0,428.0,438.26,334.29
2016,8,10,11,15,44.5,386.0,1.85,18.0,426.5,434.94,331.63
2016,8,10,11,30,41.0,387.0,1.9,18.0,425.0,431.41,328.84
2016,8,10,11,45,41.0,390.0,2.0,18.0,428.0,433.18,330.26
2016,8,10,12,0,41.0,393.0,2.1,18.0,431.0,434.72,331.52
2016,8,10,12,15,48.0,404.5,2.15,18.0,449.5,451.45,344.1
2016,8,10,12,30,55.0,416.0,2.2,18.0,468.0,467.66,356.21
2016,8,10,12,45,45.5,397.5,2.3,18.0,440.0,437.6,334.09
2016,8,10,13,0,36.0,379.0,2.4,18.0,412.0,407.93,312.31
2016,8,10,13,15,40.5,380.0,2.4,18.0,416.5,410.6,314.75
2016,8,10,13,30,45.0,381.0,2.4,18.0,421.0,412.84,316.75
2016,8,10,13,45,46.5,374.0,2.45,18.0,414.5,404.26,310.77
2016,8,10,14,0,48.0,367.0,2.5,18.0,408.0,395.48,304.68
2016,8,10,14,15,42.5,346.5,2.5,17.5,382.0,368.13,284.9
2016,8,10,14,30,37.0,326.0,2.5,17.0,356.0,341.28,265.39
2016,8,10,14,45,32.5,304.0,2.5,17.0,329.5,314.26,245.09
2016,8,10,15,0,28.0,282.0,2.5,17.0,303.0,287.76,225.04
2016,8,10,15,15,26.5,265.5,2.5,17.0,285.0,268.72,210.69
2016,8,10,15,30,25.0,249.0,2.5,17.0,267.0,251.38,197.56
2016,8,10,15,45,14.0,211.0,2.5,17.0,221.0,208.39,163.97
2016,8,10,16,0,3.0,173.0,2.5,17.0,175.0,166.71,131.11
2016,8,10,16,15,1.5,154.0,2.5,16.5,155.0,147.72,116.47
2016,8,10,16,30,0.0,135.0,2.5,16.0,135.0,128.97,101.79
2016,8,10,16,45,0.0,112.0,2.55,16.0,112.0,107.22,84.21
2016,8,10,17,0,0.0,89.0,2.6,16.0,89.0,85.56,66.48
2016,8,10,17,15,0.0,76.5,2.6,15.5,76.5,73.66,56.81
2016,8,10,17,30,0.0,64.0,2.6,15.0,64.0,61.8,46.98
2016,8,10,17,45,259.0,58.0,2.6,15.0,113.5,58.72,36.01
2016,8,10,18,0,518.0,52.0,2.6,15.0,163.0,36.41,26.69
2016,8,10,18,15,427.5,43.0,2.55,14.5,118.0,31.43,21.95
2016,8,10,18,30,337.0,34.0,2.5,14.0,73.0,26.14,16.47
2016,8,10,18,45,168.5,17.0,2.45,14.0,36.5,12.67,0.0
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,140.5,16.5,1.6,13.5,31.5,47.7,0.0
2016,8,11,6,0,281.0,33.0,1.7,14.0,63.0,110.99,72.79
2016,8,11,6,15,373.0,44.0,1.7,14.0,107.0,165.54,121.34
2016,8,11,6,30,465.0,55.0,1.7,14.0,151.0,230.16,177.74
2016,8,11,6,45,232.5,55.0,1.75,14.5,103.0,159.91,127.02
2016,8,11,7,0,0.0,55.0,1.8,15.0,55.0,53.14,39.57
2016,8,11,7,15,0.0,67.0,1.75,15.0,67.0,64.76,49.47
2016,8,11,7,30,0.0,79.0,1.7,15.0,79.0,76.53,59.23
2016,8,11,7,45,0.0,99.5,1.65,15.5,99.5,96.94,75.91
2016,8,11,8,0,0.0,120.0,1.6,16.0,120.0,117.4,92.32
2016,8,11,8,15,0.0,133.5,1.6,16.0,133.5,130.77,102.89
2016,8,11,8,30,0.0,147.0,1.6,16.0,147.0,144.14,113.37
2016,8,11,8,45,1.5,162.5,1.65,16.5,164.0,160.7,126.17
2016,8,11,9,0,3.0,178.0,1.7,17.0,181.0,177.37,138.9
2016,8,11,9,15,8.5,210.0,1.7,17.0,217.0,214.26,167.87
2016,8,11,9,30,14.0,242.0,1.7,17.0,253.0,251.52,196.66
2016,8,11,9,45,15.0,253.5,1.75,17.0,265.5,264.07,205.92
2016,8,11,10,0,16.0,265.0,1.8,17.0,278.0,276.61,215.27
2016,8,11,10,15,17.5,279.5,1.85,17.0,294.0,292.66,227.3
2016,8,11,10,30,19.0,294.0,1.9,17.0,310.0,308.68,239.25
2016,8,11,10,45,30.0,333.0,1.95,17.5,359.5,367.06,282.96
2016,8,11,11,0,41.0,372.0,2.0,18.0,409.0,417.88,320.05
2016,8,11,11,15,46.0,386.5,2.05,18.0,428.5,436.99,333.88
2016,8,11,11,30,51.0,401.0,2.1,18.0,448.0,455.82,347.64
2016,8,11,11,45,52.5,403.0,2.15,18.0,451.5,457.92,349.1
2016,8,11,12,0,54.0,405.0,2.2,18.0,455.0,459.74,350.51
2016,8,11,12,15,58.5,414.0,2.25,18.0,468.5,471.32,359.17
2016,8,11,12,30,63.0,423.0,2.3,18.0,482.0,482.41,367.45
2016,8,11,12,45,48.5,398.0,2.35,18.0,443.0,440.93,336.73
2016,8,11,13,0,34.0,373.0,2.4,18.0,404.0,400.14,306.48
2016,8,11,13,15,35.0,368.5,2.45,18.0,400.5,394.3,302.62
2016,8,11,13,30,36.0,364.0,2.5,18.0,397.0,388.32,298.5
2016,8,11,13,45,34.0,351.0,2.55,18.0,381.0,371.35,286.07
2016,8,11,14,0,32.0,338.0,2.6,18.0,365.0,354.52,273.76
2016,8,11,14,15,29.5,321.5,2.6,18.0,346.0,334.1,258.61
2016,8,11,14,30,27.0,305.0,2.6,18.0,327.0,313.94,243.59
2016,8,11,14,45,27.0,292.5,2.6,18.0,314.0,299.57,233.0
2016,8,11,15,0,27.0,280.0,2.6,18.0,301.0,285.19,222.36
2016,8,11,15,15,26.5,265.0,2.6,17.5,284.5,268.2,210.01
2016,8,11,15,30,26.0,250.0,2.6,17.0,268.0,252.78,198.77
2016,8,11,15,45,20.0,225.0,2.6,17.0,238.5,224.31,176.7
2016,8,11,16,0,14.0,200.0,2.6,17.0,209.0,196.57,155.07
2016,8,11,16,15,9.0,179.5,2.6,16.5,185.0,174.1,137.76
2016,8,11,16,30,4.0,159.0,2.6,16.0,161.0,152.28,120.77
2016,8,11,16,45,2.0,134.0,2.6,16.0,135.0,127.87,101.19
2016,8,11,17,0,0.0,109.0,2.6,16.0,109.0,103.83,81.68
2016,8,11,17,15,0.0,93.5,2.6,15.5,93.5,89.06,69.72
2016,8,11,17,30,0.0,78.0,2.6,15.0,78.0,74.37,57.58
2016,8,11,17,45,243.0,67.0,2.6,15.0,118.0,64.19,41.39
2016,8,11,18,0,486.0,56.0,2.6,15.0,158.0,40.18,29.99
2016,8,11,18,15,396.0,45.0,2.5,14.5,113.0,33.52,23.73
2016,8,11,18,30,306.0,34.0,2.4,14.0,68.0,26.39,16.53
2016,8,11,18,45,153.0,17.0,2.3,14.0,34.0,12.81,0.0
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,154.0,16.0,1.9,12.5,31.5,49.12,0.0
2016,8,12,6,0,308.0,32.0,2.0,13.0,63.0,115.95,75.46
2016,8,12,6,15,401.5,42.0,1.95,13.0,108.0,171.22,125.5
2016,8,12,6,30,495.0,52.0,1.9,13.0,153.0,236.71,183.14
2016,8,12,6,45,558.0,59.0,1.9,13.5,203.5,296.57,236.19
2016,8,12,7,0,621.0,66.0,1.9,14.0,254.0,362.46,292.87
2016,8,12,7,15,440.5,108.5,1.9,14.0,254.5,348.27,284.14
2016,8,12,7,30,260.0,151.0,1.9,14.0,255.0,311.12,254.37
2016,8,12,7,45,514.0,117.5,1.9,14.5,358.5,448.46,366.42
2016,8,12,8,0,768.0,84.0,1.9,15.0,462.0,597.5,482.75
2016,8,12,8,15,790.0,87.5,1.85,15.0,511.0,649.99,520.8
2016,8,12,8,30,812.0,91.0,1.8,15.0,560.0,702.33,556.84
2016,8,12,8,45,830.5,93.0,1.8,15.5,606.5,749.83,587.94
2016,8,12,9,0,849.0,95.0,1.8,16.0,653.0,791.96,614.65
2016,8,12,9,15,572.5,208.0,1.85,16.0,595.0,714.19,555.97
2016,8,12,9,30,296.0,321.0,1.9,16.0,537.0,604.24,468.75
2016,8,12,9,45,289.5,341.0,1.95,16.5,561.0,626.79,484.09
2016,8,12,10,0,283.0,361.0,2.0,17.0,585.0,647.85,497.17
2016,8,12,10,15,310.0,368.5,2.1,17.0,622.0,685.41,524.29
2016,8,12,10,30,337.0,376.0,2.2,17.0,659.0,722.71,550.92
2016,8,12,10,45,434.5,350.0,2.3,17.5,725.0,799.47,606.09
2016,8,12,11,0,532.0,324.0,2.4,18.0,791.0,869.74,655.53
2016,8,12,11,15,500.0,341.5,2.45,18.0,787.0,857.58,645.42
2016,8,12,11,30,468.0,359.0,2.5,18.0,783.0,842.92,634.42
2016,8,12,11,45,427.5,378.0,2.6,18.0,768.0,819.31,617.4
2016,8,12,12,0,387.0,397.0,2.7,18.0,753.0,788.6,595.56
2016,8,12,12,15,311.5,424.0,2.75,18.0,710.5,737.36,557.69
2016,8,12,12,30,236.0,451.0,2.8,18.0,668.0,680.76,515.82
2016,8,12,12,45,189.0,450.0,2.85,18.0,623.0,629.44,478.45
2016,8,12,13,0,142.0,449.0,2.9,18.0,578.0,579.13,441.3
2016,8,12,13,15,156.0,441.5,2.9,18.0,581.0,578.06,441.51
2016,8,12,13,30,170.0,434.0,2.9,18.0,584.0,575.81,440.58
2016,8,12,13,45,172.0,422.0,2.9,18.0,570.5,557.89,427.95
2016,8,12,14,0,174.0,410.0,2.9,18.0,557.0,539.42,414.96
2016,8,12,14,15,202.0,391.5,2.85,18.0,556.5,533.97,412.08
2016,8,12,14,30,230.0,373.0,2.8,18.0,556.0,526.06,407.16
2016,8,12,14,45,219.0,356.5,2.8,18.0,524.0,490.83,381.12
2016,8,12,15,0,208.0,340.0,2.8,18.0,492.0,456.16,355.35
2016,8,12,15,15,228.5,316.0,2.75,18.0,474.5,433.82,339.01
2016,8,12,15,30,249.0,292.0,2.7,18.0,457.0,408.24,319.71
2016,8,12,15,45,237.0,271.5,2.65,18.0,419.5,369.82,289.83
2016,8,12,16,0,225.0,251.0,2.6,18.0,382.0,331.33,259.52
2016,8,12,16,15,180.0,230.5,2.5,18.0,329.5,281.22,219.96
2016,8,12,16,30,135.0,210.0,2.4,18.0,277.0,235.92,184.21
2016,8,12,16,45,75.0,176.0,2.35,18.0,212.5,182.52,142.55
2016,8,12,17,0,15.0,142.0,2.3,18.0,148.0,136.46,107.18
2016,8,12,17,15,10.0,123.0,2.15,17.5,126.5,116.56,91.44
2016,8,12,17,30,5.0,104.0,2.0,17.0,105.0,97.32,75.97
2016,8,12,17,45,256.0,78.5,1.9,17.0,131.5,73.28,48.51
2016,8,12,18,0,507.0,53.0,1.8,17.0,158.0,37.75,27.58
2016,8,12,18,15,412.5,43.0,1.8,16.5,112.5,31.91,22.09
2016,8,12,18,30,318.0,33.0,1.8,16.0,67.0,25.68,15.6
2016,8,12,18,45,159.0,16.5,1.8,15.5,33.5,12.51,0.0
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,142.5,16.0,2.0,13.5,30.0,46.63,0.0
2016,8,13,6,0,285.0,32.0,2.1,14.0,60.0,110.24,70.82
2016,8,13,6,15,380.5,42.0,2.05,14.0,104.0,164.72,120.1
2016,8,13,6,30,476.0,52.0,2.0,14.0,148.0,229.65,176.95
2016,8,13,6,45,245.5,78.5,1.95,14.5,129.0,186.27,148.43
2016,8,13,7,0,15.0,105.0,1.9,15.0,110.0,111.85,88.83
2016,8,13,7,15,20.5,125.0,1.85,15.0,133.0,135.36,108.61
2016,8,13,7,30,26.0,145.0,1.8,15.0,156.0,164.06,132.17
2016,8,13,7,45,31.5,166.5,1.75,15.5,181.5,190.79,153.43
2016,8,13,8,0,37.0,188.0,1.7,16.0,207.0,217.95,174.62
2016,8,13,8,15,36.5,206.5,1.7,16.5,226.5,238.08,189.72
2016,8,13,8,30,36.0,225.0,1.7,17.0,246.0,258.07,204.47
2016,8,13,8,45,35.5,241.5,1.7,17.5,263.5,275.76,217.22
2016,8,13,9,0,35.0,258.0,1.7,18.0,281.0,293.31,229.7
2016,8,13,9,15,36.5,276.0,1.75,18.0,301.5,313.99,245.04
2016,8,13,9,30,38.0,294.0,1.8,18.0,322.0,334.63,260.23
2016,8,13,9,45,53.5,324.0,1.85,18.5,365.0,380.54,294.31
2016,8,13,10,0,69.0,354.0,1.9,19.0,408.0,426.93,328.04
2016,8,13,10,15,75.0,372.0,1.95,19.0,433.0,451.88,345.92
2016,8,13,10,30,81.0,390.0,2.0,19.0,458.0,476.68,363.73
2016,8,13,10,45,93.5,407.0,2.05,19.0,487.0,506.45,385.32
2016,8,13,11,0,106.0,424.0,2.1,19.0,516.0,536.0,406.6
2016,8,13,11,15,97.5,428.0,2.15,19.0,514.5,530.97,402.3
2016,8,13,11,30,89.0,432.0,2.2,19.0,513.0,525.47,397.94
2016,8,13,11,45,114.0,444.0,2.3,19.0,548.5,567.9,429.38
2016,8,13,12,0,139.0,456.0,2.4,19.0,584.0,601.71,454.24
2016,8,13,12,15,147.0,456.5,2.45,19.0,591.5,606.22,457.63
2016,8,13,12,30,155.0,457.0,2.5,19.0,599.0,609.89,460.66
2016,8,13,12,45,139.5,451.0,2.55,19.0,578.0,584.23,442.09
2016,8,13,13,0,124.0,445.0,2.6,19.0,557.0,558.65,423.68
2016,8,13,13,15,506.0,281.5,2.65,19.0,727.0,736.77,564.28
2016,8,13,13,30,888.0,118.0,2.7,19.0,897.0,883.74,670.1
2016,8,13,13,45,592.0,253.0,2.75,19.0,767.0,746.33,571.22
2016,8,13,14,0,296.0,388.0,2.8,19.0,637.0,616.75,471.41
2016,8,13,14,15,393.0,336.5,2.8,19.0,654.5,627.07,482.71
2016,8,13,14,30,490.0,285.0,2.8,19.0,672.0,630.72,487.8
2016,8,13,14,45,464.5,280.5,2.85,19.0,634.0,585.87,454.61
2016,8,13,15,0,439.0,276.0,2.9,19.0,596.0,542.11,422.0
2016,8,13,15,15,384.5,275.0,2.9,19.0,543.5,486.29,379.35
2016,8,13,15,30,330.0,274.0,2.9,19.0,491.0,434.81,339.55
2016,8,13,15,45,266.5,263.0,2.9,19.0,430.5,374.5,292.71
2016,8,13,16,0,203.0,252.0,2.9,19.0,370.0,322.0,251.64
2016,8,13,16,15,174.0,230.0,2.9,18.5,325.0,277.95,217.35
2016,8,13,16,30,145.0,208.0,2.9,18.0,280.0,237.03,185.17
2016,8,13,16,45,121.5,184.5,2.9,18.0,240.0,199.59,155.17
2016,8,13,17,0,98.0,161.0,2.9,18.0,200.0,164.94,127.45
2016,8,13,17,15,90.0,139.0,2.8,17.5,171.0,139.68,107.11
2016,8,13,17,30,82.0,117.0,2.7,17.0,142.0,112.87,85.66
2016,8,13,17,45,293.5,84.0,2.65,17.0,148.0,78.59,52.21
2016,8,13,18,0,505.0,51.0,2.6,17.0,154.0,36.22,26.21
2016,8,13,18,15,408.5,41.5,2.6,16.5,109.0,30.77,21.04
2016,8,13,18,30,312.0,32.0,2.6,16.0,64.0,24.96,14.77
2016,8,13,18,45,156.0,16.0,2.6,16.0,32.0,12.21,0.0
2016,8,13,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,157.5,15.0,2.1,13.5,30.5,47.75,0.0
2016,8,14,6,0,315.0,30.0,2.2,14.0,61.0,114.81,72.56
2016,8,14,6,15,413.5,39.5,2.15,14.0,105.5,171.05,124.12
2016,8,14,6,30,512.0,49.0,2.1,14.0,150.0,238.11,183.0
2016,8,14,6,45,256.0,66.5,2.1,14.5,117.0,182.03,144.86
2016,8,14,7,0,0.0,84.0,2.1,15.0,84.0,82.76,64.51
2016,8,14,7,15,0.0,102.0,2.1,15.0,102.0,100.74,79.67
2016,8,14,7,30,0.0,120.0,2.1,15.0,120.0,118.69,94.43
2016,8,14,7,45,0.0,133.0,2.1,15.5,133.0,131.42,104.44
2016,8,14,8,0,0.0,146.0,2.1,16.0,146.0,144.18,114.32
2016,8,14,8,15,6.5,170.5,2.1,16.0,174.5,173.33,137.77
2016,8,14,8,30,13.0,195.0,2.1,16.0,203.0,203.02,161.34
2016,8,14,8,45,17.0,215.5,2.1,16.5,226.5,227.11,179.76
2016,8,14,9,0,21.0,236.0,2.1,17.0,250.0,251.44,198.13
2016,8,14,9,15,25.0,257.5,2.1,17.0,275.0,277.0,217.63
2016,8,14,9,30,29.0,279.0,2.1,17.0,300.0,310.86,243.32
2016,8,14,9,45,53.0,318.5,2.15,17.5,359.5,374.28,291.43
2016,8,14,10,0,77.0,358.0,2.2,18.0,419.0,438.63,339.06
2016,8,14,10,15,71.5,368.5,2.2,18.0,427.0,444.94,342.62
2016,8,14,10,30,66.0,379.0,2.2,18.0,435.0,450.78,346.17
2016,8,14,10,45,86.0,401.0,2.25,18.5,475.5,492.91,376.77
2016,8,14,11,0,106.0,423.0,2.3,19.0,516.0,534.98,406.69
2016,8,14,11,15,135.5,435.5,2.35,19.0,556.5,584.09,442.45
2016,8,14,11,30,165.0,448.0,2.4,19.0,597.0,624.28,471.56
2016,8,14,11,45,215.5,445.5,2.45,19.0,641.5,668.49,504.25
2016,8,14,12,0,266.0,443.0,2.5,19.0,686.0,717.99,540.17
2016,8,14,12,15,263.5,443.5,2.55,19.0,684.5,710.71,534.8
2016,8,14,12,30,261.0,444.0,2.6,19.0,683.0,702.37,529.16
2016,8,14,12,45,283.5,434.0,2.65,19.0,691.5,705.68,532.64
2016,8,14,13,0,306.0,424.0,2.7,19.0,700.0,707.2,534.78
2016,8,14,13,15,317.0,412.5,2.75,19.0,694.5,695.09,527.07
2016,8,14,13,30,328.0,401.0,2.8,19.0,689.0,681.46,518.33
2016,8,14,13,45,299.5,397.0,2.85,19.0,654.5,640.92,489.23
2016,8,14,14,0,271.0,393.0,2.9,19.0,620.0,601.29,460.65
2016,8,14,14,15,312.0,367.0,2.95,19.0,619.5,594.37,457.47
2016,8,14,14,30,353.0,341.0,3.0,19.0,619.0,583.82,451.19
2016,8,14,14,45,320.5,332.0,3.05,19.0,575.5,535.74,415.48
2016,8,14,15,0,288.0,323.0,3.1,19.0,532.0,489.75,381.05
2016,8,14,15,15,241.5,309.5,3.15,18.5,478.5,433.76,339.14
2016,8,14,15,30,195.0,296.0,3.2,18.0,425.0,382.8,300.47
2016,8,14,15,45,163.0,274.5,3.25,18.0,377.0,335.34,263.68
2016,8,14,16,0,131.0,253.0,3.3,18.0,329.0,291.09,229.06
2016,8,14,16,15,104.5,227.5,3.3,17.5,284.5,250.83,197.72
2016,8,14,16,30,78.0,202.0,3.3,17.0,240.0,211.83,167.16
2016,8,14,16,45,60.5,176.5,3.35,17.0,204.0,178.38,140.47
2016,8,14,17,0,43.0,151.0,3.4,17.0,168.0,147.14,115.52
2016,8,14,17,15,36.0,130.0,3.3,16.5,143.0,123.51,96.55
2016,8,14,17,30,29.0,109.0,3.2,16.0,118.0,100.87,78.29
2016,8,14,17,45,20.5,88.5,3.15,16.0,94.5,79.62,61.0
2016,8,14,18,0,12.0,68.0,3.1,16.0,71.0,62.38,49.19
2016,8,14,18,15,6.0,48.0,3.0,15.5,49.5,44.64,33.05
2016,8,14,18,30,0.0,28.0,2.9,15.0,28.0,26.68,15.95
2016,8,14,18,45,0.0,14.0,2.85,15.0,14.0,13.51,0.0
2016,8,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,152.5,15.5,2.15,12.5,30.0,46.97,0.0
2016,8,15,6,0,305.0,31.0,2.2,13.0,60.0,113.14,70.98
2016,8,15,6,15,407.0,40.5,2.15,13.0,105.0,169.79,123.47
2016,8,15,6,30,509.0,50.0,2.1,13.0,150.0,237.61,183.11
2016,8,15,6,45,254.5,58.0,2.1,13.5,108.0,171.42,136.62
2016,8,15,7,0,0.0,66.0,2.1,14.0,66.0,64.1,49.02
2016,8,15,7,15,0.0,79.5,2.05,14.0,79.5,77.45,60.4
2016,8,15,7,30,0.0,93.0,2.0,14.0,93.0,90.79,71.49
2016,8,15,7,45,0.0,119.0,2.0,14.5,119.0,116.97,92.92
2016,8,15,8,0,0.0,145.0,2.0,15.0,145.0,143.2,113.98
2016,8,15,8,15,9.5,175.0,1.95,15.0,180.5,180.12,143.88
2016,8,15,8,30,19.0,205.0,1.9,15.0,216.0,217.86,173.95
2016,8,15,8,45,35.0,238.0,1.85,15.5,260.5,271.77,216.12
2016,8,15,9,0,51.0,271.0,1.8,16.0,305.0,320.44,253.22
2016,8,15,9,15,132.0,302.5,1.8,16.0,396.5,430.87,339.25
2016,8,15,9,30,213.0,334.0,1.8,16.0,488.0,537.8,419.66
2016,8,15,9,45,161.5,351.5,1.85,16.5,472.0,515.23,399.27
2016,8,15,10,0,110.0,369.0,1.9,17.0,456.0,480.71,371.05
2016,8,15,10,15,126.5,387.0,1.95,17.0,490.5,524.95,403.67
2016,8,15,10,30,143.0,405.0,2.0,17.0,525.0,560.41,429.19
2016,8,15,10,45,161.0,417.5,2.1,17.0,555.5,591.21,451.6
2016,8,15,11,0,179.0,430.0,2.2,17.0,586.0,621.63,473.67
2016,8,15,11,15,148.5,435.5,2.25,17.0,566.5,596.77,454.43
2016,8,15,11,30,118.0,441.0,2.3,17.0,547.0,571.02,434.85
2016,8,15,11,45,78.5,413.5,2.4,17.5,485.0,494.31,377.59
2016,8,15,12,0,39.0,386.0,2.5,18.0,423.0,425.82,325.64
2016,8,15,12,15,44.0,394.0,2.5,18.0,435.0,437.06,334.41
2016,8,15,12,30,49.0,402.0,2.5,18.0,447.0,447.88,342.5
2016,8,15,12,45,82.0,421.5,2.55,18.0,495.5,495.81,379.0
2016,8,15,13,0,115.0,441.0,2.6,18.0,544.0,546.33,416.72
2016,8,15,13,15,88.0,418.0,2.6,17.5,496.0,490.42,375.82
2016,8,15,13,30,61.0,395.0,2.6,17.0,448.0,440.33,339.14
2016,8,15,13,45,52.0,374.0,2.6,17.0,418.5,408.71,315.8
2016,8,15,14,0,43.0,353.0,2.6,17.0,389.0,377.76,292.7
2016,8,15,14,15,47.5,346.0,2.6,17.0,384.5,371.24,288.37
2016,8,15,14,30,52.0,339.0,2.6,17.0,380.0,364.23,283.56
2016,8,15,14,45,65.0,331.5,2.6,17.0,380.5,361.95,282.55
2016,8,15,15,0,78.0,324.0,2.6,17.0,381.0,358.33,280.42
2016,8,15,15,15,55.0,289.0,2.6,17.0,328.0,306.86,240.8
2016,8,15,15,30,32.0,254.0,2.6,17.0,275.0,257.88,202.87
2016,8,15,15,45,33.5,238.0,2.6,17.0,259.0,240.7,189.85
2016,8,15,16,0,35.0,222.0,2.6,17.0,243.0,223.37,176.48
2016,8,15,16,15,18.0,186.5,2.55,16.5,197.0,183.64,145.41
2016,8,15,16,30,1.0,151.0,2.5,16.0,151.0,143.8,113.98
2016,8,15,16,45,0.5,123.5,2.5,16.0,123.5,117.72,92.96
2016,8,15,17,0,0.0,96.0,2.5,16.0,96.0,91.85,71.78
2016,8,15,17,15,0.0,82.0,2.45,15.5,82.0,78.51,60.91
2016,8,15,17,30,0.0,68.0,2.4,15.0,68.0,65.23,49.86
2016,8,15,17,45,270.5,57.5,2.35,15.0,110.5,54.18,33.5
2016,8,15,18,0,541.0,47.0,2.3,15.0,153.0,33.21,23.74
2016,8,15,18,15,439.5,38.0,2.15,14.5,107.0,28.04,18.76
2016,8,15,18,30,338.0,29.0,2.0,14.0,61.0,22.55,12.36
2016,8,15,18,45,169.0,14.5,1.95,14.0,30.5,11.13,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,123.0,15.5,2.0,12.5,27.0,40.82,0.0
2016,8,16,6,0,246.0,31.0,2.1,13.0,54.0,99.34,61.49
2016,8,16,6,15,345.5,43.0,2.05,13.0,97.5,154.5,112.44
2016,8,16,6,30,445.0,55.0,2.0,13.0,141.0,220.72,170.29
2016,8,16,6,45,222.5,63.5,2.0,13.5,106.5,165.09,131.54
2016,8,16,7,0,0.0,72.0,2.0,14.0,72.0,70.32,54.27
2016,8,16,7,15,0.0,88.0,2.0,14.0,88.0,86.23,67.81
2016,8,16,7,30,0.0,104.0,2.0,14.0,104.0,102.14,81.0
2016,8,16,7,45,0.0,122.5,2.0,14.5,122.5,120.63,95.95
2016,8,16,8,0,0.0,141.0,2.0,15.0,141.0,139.11,110.64
2016,8,16,8,15,0.0,149.0,1.95,15.0,149.0,146.76,116.48
2016,8,16,8,30,0.0,157.0,1.9,15.0,157.0,154.48,122.35
2016,8,16,8,45,9.5,195.0,1.9,15.5,201.0,200.25,158.87
2016,8,16,9,0,19.0,233.0,1.9,16.0,245.0,246.82,195.18
2016,8,16,9,15,24.0,255.5,1.9,16.0,272.0,274.19,216.12
2016,8,16,9,30,29.0,278.0,1.9,16.0,299.0,309.97,243.38
2016,8,16,9,45,28.5,289.5,1.9,16.5,311.0,321.61,251.17
2016,8,16,10,0,28.0,301.0,1.9,17.0,323.0,333.11,258.92
2016,8,16,10,15,27.5,310.0,1.95,17.0,332.0,341.82,265.12
2016,8,16,10,30,27.0,319.0,2.0,17.0,341.0,350.39,271.23
2016,8,16,10,45,28.0,330.0,2.05,17.5,354.0,362.34,279.46
2016,8,16,11,0,29.0,341.0,2.1,18.0,367.0,374.12,287.52
2016,8,16,11,15,38.5,367.0,2.15,18.0,402.0,409.63,314.07
2016,8,16,11,30,48.0,393.0,2.2,18.0,437.0,444.84,340.08
2016,8,16,11,45,47.0,394.5,2.25,18.0,437.5,443.99,339.18
2016,8,16,12,0,46.0,396.0,2.3,18.0,438.0,442.92,338.36
2016,8,16,12,15,57.0,409.5,2.3,18.0,461.5,465.39,355.21
2016,8,16,12,30,68.0,423.0,2.3,18.0,485.0,487.19,371.37
2016,8,16,12,45,87.5,430.0,2.35,18.0,509.5,509.47,388.36
2016,8,16,13,0,107.0,437.0,2.4,18.0,534.0,530.55,404.43
2016,8,16,13,15,102.5,427.5,2.4,18.0,519.0,512.6,391.33
2016,8,16,13,30,98.0,418.0,2.4,18.0,504.0,494.62,378.41
2016,8,16,13,45,67.0,379.5,2.45,18.0,438.0,426.42,327.79
2016,8,16,14,0,36.0,341.0,2.5,18.0,372.0,360.54,278.25
2016,8,16,14,15,32.5,322.5,2.5,18.0,349.5,337.23,261.12
2016,8,16,14,30,29.0,304.0,2.5,18.0,327.0,314.29,243.98
2016,8,16,14,45,34.0,298.5,2.5,18.0,324.0,309.77,241.1
2016,8,16,15,0,39.0,293.0,2.5,18.0,321.0,304.68,237.68
2016,8,16,15,15,44.5,281.0,2.5,17.5,311.5,293.21,229.76
2016,8,16,15,30,50.0,269.0,2.5,17.0,302.0,281.13,221.24
2016,8,16,15,45,35.5,238.0,2.5,17.0,261.0,241.54,190.44
2016,8,16,16,0,21.0,207.0,2.5,17.0,220.0,205.65,162.39
2016,8,16,16,15,11.5,179.5,2.5,17.0,186.5,174.72,138.07
2016,8,16,16,30,2.0,152.0,2.5,17.0,153.0,144.98,114.53
2016,8,16,16,45,1.0,126.0,2.5,17.0,126.5,120.08,94.55
2016,8,16,17,0,0.0,100.0,2.5,17.0,100.0,95.45,74.5
2016,8,16,17,15,0.0,84.5,2.5,16.5,84.5,80.72,62.52
2016,8,16,17,30,0.0,69.0,2.5,16.0,69.0,66.07,50.36
2016,8,16,17,45,200.5,63.5,2.55,16.0,102.0,59.7,40.08
2016,8,16,18,0,401.0,58.0,2.6,16.0,135.0,43.52,32.63
2016,8,16,18,15,303.0,44.5,2.5,15.5,92.5,33.75,23.52
2016,8,16,18,30,205.0,31.0,2.4,15.0,50.0,24.07,13.04
2016,8,16,18,45,102.5,15.5,2.35,14.5,25.0,15.24,0.0
2016,8,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,97.0,15.0,2.0,13.5,24.0,31.32,0.0
2016,8,17,6,0,194.0,30.0,2.1,14.0,48.0,85.92,51.93
2016,8,17,6,15,289.5,43.5,2.05,14.0,89.0,137.96,99.9
2016,8,17,6,30,385.0,57.0,2.0,14.0,130.0,202.06,155.42
2016,8,17,6,45,192.5,70.5,1.95,14.5,107.0,155.7,123.48
2016,8,17,7,0,0.0,84.0,1.9,15.0,84.0,82.96,64.68
2016,8,17,7,15,0.0,103.0,1.85,15.0,103.0,101.99,80.72
2016,8,17,7,30,0.0,122.0,1.8,15.0,122.0,120.99,96.34
2016,8,17,7,45,6.5,144.5,1.75,15.5,147.5,147.52,117.8
2016,8,17,8,0,13.0,167.0,1.7,16.0,173.0,174.63,139.35
2016,8,17,8,15,10.5,175.5,1.65,16.0,181.5,181.44,144.26
2016,8,17,8,30,8.0,184.0,1.6,16.0,190.0,188.13,149.06
2016,8,17,8,45,12.5,205.5,1.6,16.5,214.0,213.45,168.59
2016,8,17,9,0,17.0,227.0,1.6,17.0,238.0,239.05,188.02
2016,8,17,9,15,22.0,250.0,1.6,17.0,265.5,266.88,209.29
2016,8,17,9,30,27.0,273.0,1.6,17.0,293.0,302.98,236.68
2016,8,17,9,45,24.5,278.5,1.65,17.5,297.0,298.4,232.09
2016,8,17,10,0,22.0,284.0,1.7,18.0,301.0,301.74,233.76
2016,8,17,10,15,24.5,301.5,1.75,18.0,321.5,321.86,248.8
2016,8,17,10,30,27.0,319.0,1.8,18.0,342.0,350.47,270.05
2016,8,17,10,45,24.5,318.0,1.9,18.5,339.0,346.47,266.17
2016,8,17,11,0,22.0,317.0,2.0,19.0,336.0,334.58,256.59
2016,8,17,11,15,25.5,334.0,2.05,19.0,356.5,362.67,277.62
2016,8,17,11,30,29.0,351.0,2.1,19.0,377.0,382.75,292.44
2016,8,17,11,45,42.0,379.5,2.15,19.0,417.5,423.65,322.98
2016,8,17,12,0,55.0,408.0,2.2,19.0,458.0,464.01,352.72
2016,8,17,12,15,60.0,413.5,2.25,19.0,468.0,472.38,358.85
2016,8,17,12,30,65.0,419.0,2.3,19.0,478.0,480.29,364.86
2016,8,17,12,45,80.0,425.0,2.4,19.0,497.0,497.44,378.14
2016,8,17,13,0,95.0,431.0,2.5,19.0,516.0,513.59,390.65
2016,8,17,13,15,69.0,400.5,2.55,18.5,462.0,456.13,348.82
2016,8,17,13,30,43.0,370.0,2.6,18.0,408.0,400.22,307.74
2016,8,17,13,45,86.5,385.5,2.65,18.0,458.5,448.24,345.55
2016,8,17,14,0,130.0,401.0,2.7,18.0,509.0,494.79,381.29
2016,8,17,14,15,90.0,367.5,2.7,18.0,440.5,423.74,327.64
2016,8,17,14,30,50.0,334.0,2.7,18.0,372.0,357.87,277.63
2016,8,17,14,45,41.0,308.0,2.7,18.0,338.5,323.4,251.78
2016,8,17,15,0,32.0,282.0,2.7,18.0,305.0,289.89,226.32
2016,8,17,15,15,32.5,267.5,2.7,17.5,289.5,273.62,214.6
2016,8,17,15,30,33.0,253.0,2.7,17.0,274.0,257.29,202.66
2016,8,17,15,45,26.5,228.5,2.7,17.0,245.0,230.18,181.63
2016,8,17,16,0,20.0,204.0,2.7,17.0,216.0,202.37,159.91
2016,8,17,16,15,10.0,174.5,2.7,16.5,180.5,169.51,134.23
2016,8,17,16,30,0.0,145.0,2.7,16.0,145.0,137.92,109.3
2016,8,17,16,45,0.0,118.5,2.75,16.0,118.5,112.95,89.1
2016,8,17,17,0,0.0,92.0,2.8,16.0,92.0,88.12,68.71
2016,8,17,17,15,0.0,77.5,2.75,15.5,77.5,74.34,57.43
2016,8,17,17,30,0.0,63.0,2.7,15.0,63.0,60.63,45.97
2016,8,17,17,45,185.5,61.0,2.7,15.0,95.5,56.41,38.14
2016,8,17,18,0,371.0,59.0,2.7,15.0,128.0,43.88,33.04
2016,8,17,18,15,273.5,45.0,2.65,14.5,87.0,34.28,24.0
2016,8,17,18,30,176.0,31.0,2.6,14.0,46.0,24.18,12.58
2016,8,17,18,45,88.0,15.5,2.55,14.0,23.0,15.24,0.0
2016,8,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,86.5,15.5,1.7,13.5,23.0,29.9,0.0
2016,8,18,6,0,173.0,31.0,1.8,14.0,46.0,82.44,48.95
2016,8,18,6,15,271.5,45.0,1.8,14.0,87.0,134.5,97.3
2016,8,18,6,30,370.0,59.0,1.8,14.0,128.0,197.71,151.88
2016,8,18,6,45,185.0,62.0,1.8,14.5,96.5,142.83,112.84
2016,8,18,7,0,0.0,65.0,1.8,15.0,65.0,63.16,48.03
2016,8,18,7,15,0.0,80.0,1.8,15.0,80.0,78.05,60.68
2016,8,18,7,30,0.0,95.0,1.8,15.0,95.0,92.94,73.02
2016,8,18,7,45,0.0,111.0,1.8,15.5,111.0,108.85,85.86
2016,8,18,8,0,0.0,127.0,1.8,16.0,127.0,124.77,98.48
2016,8,18,8,15,0.0,141.0,1.75,16.0,141.0,138.63,109.44
2016,8,18,8,30,0.0,155.0,1.7,16.0,155.0,152.51,120.29
2016,8,18,8,45,4.0,177.5,1.7,16.5,180.5,178.14,140.38
2016,8,18,9,0,8.0,200.0,1.7,17.0,206.0,204.06,160.37
2016,8,18,9,15,12.5,225.0,1.7,17.0,234.5,233.22,182.97
2016,8,18,9,30,17.0,250.0,1.7,17.0,263.0,262.61,205.49
2016,8,18,9,45,17.0,258.5,1.75,17.5,272.0,271.22,211.27
2016,8,18,10,0,17.0,267.0,1.8,18.0,281.0,279.81,217.09
2016,8,18,10,15,19.0,282.5,1.85,18.0,298.5,297.34,230.24
2016,8,18,10,30,21.0,298.0,1.9,18.0,316.0,314.86,243.29
2016,8,18,10,45,27.0,324.5,1.95,18.0,348.0,355.75,274.02
2016,8,18,11,0,33.0,351.0,2.0,18.0,380.0,388.6,298.36
2016,8,18,11,15,46.5,378.5,2.05,18.0,420.0,429.55,328.87
2016,8,18,11,30,60.0,406.0,2.1,18.0,460.0,470.18,358.8
2016,8,18,11,45,63.0,407.0,2.15,18.0,463.5,472.56,360.41
2016,8,18,12,0,66.0,408.0,2.2,18.0,467.0,474.64,362.06
2016,8,18,12,15,65.5,412.5,2.25,18.0,471.5,476.61,363.52
2016,8,18,12,30,65.0,417.0,2.3,18.0,476.0,478.25,364.78
2016,8,18,12,45,75.0,420.5,2.35,18.0,488.0,488.23,372.62
2016,8,18,13,0,85.0,424.0,2.4,18.0,500.0,497.46,379.89
2016,8,18,13,15,72.5,407.5,2.4,18.0,471.5,466.14,356.7
2016,8,18,13,30,60.0,391.0,2.4,18.0,443.0,435.41,334.03
2016,8,18,13,45,65.5,384.5,2.45,18.0,440.5,429.95,330.71
2016,8,18,14,0,71.0,378.0,2.5,18.0,438.0,423.95,326.85
2016,8,18,14,15,68.5,362.0,2.5,17.5,418.0,402.2,311.5
2016,8,18,14,30,66.0,346.0,2.5,17.0,398.0,380.59,296.18
2016,8,18,14,45,62.0,327.0,2.55,17.0,374.0,355.3,277.41
2016,8,18,15,0,58.0,308.0,2.6,17.0,350.0,330.38,258.77
2016,8,18,15,15,49.5,283.5,2.6,17.0,317.5,298.16,234.2
2016,8,18,15,30,41.0,259.0,2.6,17.0,285.0,266.91,210.18
2016,8,18,15,45,37.5,238.0,2.65,17.0,261.0,242.23,191.19
2016,8,18,16,0,34.0,217.0,2.7,17.0,237.0,218.02,172.36
2016,8,18,16,15,25.0,192.5,2.7,16.5,206.5,191.36,151.7
2016,8,18,16,30,16.0,168.0,2.7,16.0,176.0,163.73,130.06
2016,8,18,16,45,10.0,147.5,2.7,16.0,152.5,141.6,112.41
2016,8,18,17,0,4.0,127.0,2.7,16.0,129.0,120.26,95.27
2016,8,18,17,15,2.0,107.0,2.65,15.5,108.0,100.75,79.44
2016,8,18,17,30,0.0,87.0,2.6,15.0,87.0,81.62,63.63
2016,8,18,17,45,120.0,77.0,2.55,15.0,99.0,69.61,50.87
2016,8,18,18,0,240.0,67.0,2.5,15.0,111.0,53.42,41.34
2016,8,18,18,15,167.5,47.0,2.4,14.5,72.5,38.27,27.32
2016,8,18,18,30,95.0,27.0,2.3,14.0,34.0,22.56,10.6
2016,8,18,18,45,47.5,13.5,2.25,14.0,17.0,13.27,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,40.5,12.0,2.0,13.5,15.5,18.61,0.0
2016,8,19,6,0,81.0,24.0,2.1,14.0,31.0,48.33,26.35
2016,8,19,6,15,142.5,45.5,2.1,14.0,68.0,94.59,68.27
2016,8,19,6,30,204.0,67.0,2.1,14.0,105.0,146.6,113.11
2016,8,19,6,45,257.5,85.5,2.1,14.5,149.0,198.29,157.85
2016,8,19,7,0,311.0,104.0,2.1,15.0,193.0,255.43,206.55
2016,8,19,7,15,155.5,94.0,2.05,15.0,138.5,182.24,148.16
2016,8,19,7,30,0.0,84.0,2.0,15.0,84.0,81.72,63.5
2016,8,19,7,45,0.0,98.5,1.95,15.5,98.5,96.1,75.31
2016,8,19,8,0,0.0,113.0,1.9,16.0,113.0,110.49,86.78
2016,8,19,8,15,0.0,130.5,1.85,16.0,130.5,127.94,100.77
2016,8,19,8,30,0.0,148.0,1.8,16.0,148.0,145.39,114.59
2016,8,19,8,45,3.5,173.0,1.8,16.5,175.5,173.19,136.47
2016,8,19,9,0,7.0,198.0,1.8,17.0,203.0,201.25,158.2
2016,8,19,9,15,12.0,222.5,1.8,17.0,231.0,230.27,180.76
2016,8,19,9,30,17.0,247.0,1.8,17.0,259.0,259.56,203.27
2016,8,19,9,45,19.0,263.5,1.8,17.5,277.5,278.17,216.8
2016,8,19,10,0,21.0,280.0,1.8,18.0,296.0,296.8,230.25
2016,8,19,10,15,23.5,297.0,1.85,18.0,316.0,316.39,244.86
2016,8,19,10,30,26.0,314.0,1.9,18.0,336.0,344.4,265.72
2016,8,19,10,45,30.0,333.0,1.95,18.0,359.0,367.62,282.91
2016,8,19,11,0,34.0,352.0,2.0,18.0,382.0,390.68,299.93
2016,8,19,11,15,40.0,369.5,2.05,18.0,405.0,413.88,317.08
2016,8,19,11,30,46.0,387.0,2.1,18.0,428.0,436.8,333.96
2016,8,19,11,45,48.5,394.0,2.2,18.5,437.5,445.05,339.43
2016,8,19,12,0,51.0,401.0,2.3,19.0,447.0,452.99,344.76
2016,8,19,12,15,62.0,412.0,2.35,19.0,468.0,472.77,359.63
2016,8,19,12,30,73.0,423.0,2.4,19.0,489.0,491.87,373.92
2016,8,19,12,45,71.0,417.5,2.45,19.0,481.5,481.48,366.39
2016,8,19,13,0,69.0,412.0,2.5,19.0,474.0,470.94,358.93
2016,8,19,13,15,72.0,402.0,2.55,18.5,465.5,460.16,352.19
2016,8,19,13,30,75.0,392.0,2.6,18.0,457.0,449.07,345.19
2016,8,19,13,45,77.0,386.5,2.65,18.0,452.0,441.24,339.86
2016,8,19,14,0,79.0,381.0,2.7,18.0,447.0,433.03,334.23
2016,8,19,14,15,82.5,368.0,2.7,18.0,434.5,418.31,323.72
2016,8,19,14,30,86.0,355.0,2.7,18.0,422.0,403.18,312.88
2016,8,19,14,45,76.0,333.5,2.7,18.0,390.5,370.61,288.46
2016,8,19,15,0,66.0,312.0,2.7,18.0,359.0,338.94,264.59
2016,8,19,15,15,60.0,289.5,2.7,17.5,330.5,309.6,242.86
2016,8,19,15,30,54.0,267.0,2.7,17.0,302.0,280.92,221.34
2016,8,19,15,45,50.0,245.5,2.75,17.0,276.0,254.79,201.2
2016,8,19,16,0,46.0,224.0,2.8,17.0,250.0,229.18,181.24
2016,8,19,16,15,27.5,191.5,2.8,17.0,206.5,189.06,149.57
2016,8,19,16,30,9.0,159.0,2.8,17.0,163.0,153.33,121.3
2016,8,19,16,45,4.5,140.5,2.8,17.0,142.5,133.85,105.84
2016,8,19,17,0,0.0,122.0,2.8,17.0,122.0,114.96,90.71
2016,8,19,17,15,0.0,101.5,2.8,16.5,101.5,95.57,74.93
2016,8,19,17,30,0.0,81.0,2.8,16.0,81.0,76.37,58.97
2016,8,19,17,45,95.5,73.0,2.8,16.0,90.0,65.3,47.71
2016,8,19,18,0,191.0,65.0,2.8,16.0,99.0,51.91,39.79
2016,8,19,18,15,131.5,43.5,2.75,15.5,63.0,35.57,24.78
2016,8,19,18,30,72.0,22.0,2.7,15.0,27.0,18.56,6.83
2016,8,19,18,45,36.0,11.0,2.65,15.0,13.5,10.81,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
