Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,35.0,11.0,1.8,14.5,14.0,16.65,0.0
2016,8,20,6,0,70.0,22.0,1.9,15.0,28.0,43.11,22.05
2016,8,20,6,15,126.5,44.0,1.9,15.0,63.5,88.34,63.19
2016,8,20,6,30,183.0,66.0,1.9,15.0,99.0,138.38,106.17
2016,8,20,6,45,91.5,64.5,1.95,15.0,81.0,104.97,82.05
2016,8,20,7,0,0.0,63.0,2.0,15.0,63.0,61.16,46.38
2016,8,20,7,15,0.0,78.5,1.95,15.0,78.5,76.57,59.44
2016,8,20,7,30,0.0,94.0,1.9,15.0,94.0,91.98,72.24
2016,8,20,7,45,0.0,109.5,1.9,15.5,109.5,107.38,84.68
2016,8,20,8,0,0.0,125.0,1.9,16.0,125.0,122.79,96.91
2016,8,20,8,15,0.0,139.0,1.9,16.0,139.0,136.66,107.9
2016,8,20,8,30,0.0,153.0,1.9,16.0,153.0,150.54,118.79
2016,8,20,8,45,1.5,165.0,1.9,16.5,166.0,163.52,128.68
2016,8,20,9,0,3.0,177.0,1.9,17.0,179.0,176.62,138.56
2016,8,20,9,15,5.5,193.5,1.95,17.0,197.5,195.23,153.07
2016,8,20,9,30,8.0,210.0,2.0,17.0,216.0,213.98,167.58
2016,8,20,9,45,10.5,229.5,2.05,17.5,238.0,235.88,184.12
2016,8,20,10,0,13.0,249.0,2.1,18.0,260.0,257.86,200.52
2016,8,20,10,15,15.5,268.0,2.15,18.0,281.5,279.37,216.82
2016,8,20,10,30,18.0,287.0,2.2,18.0,303.0,300.88,233.03
2016,8,20,10,45,25.0,316.0,2.3,18.0,338.0,345.05,266.55
2016,8,20,11,0,32.0,345.0,2.4,18.0,373.0,381.47,293.85
2016,8,20,11,15,29.5,344.5,2.45,18.0,370.5,377.65,290.57
2016,8,20,11,30,27.0,344.0,2.5,18.0,368.0,373.71,287.43
2016,8,20,11,45,34.5,364.5,2.6,18.5,395.5,401.01,307.55
2016,8,20,12,0,42.0,385.0,2.7,19.0,423.0,427.88,327.07
2016,8,20,12,15,49.0,395.0,2.75,19.0,439.0,442.99,338.39
2016,8,20,12,30,56.0,405.0,2.8,19.0,455.0,457.58,349.39
2016,8,20,12,45,65.5,410.0,2.9,19.0,468.5,468.8,358.18
2016,8,20,13,0,75.0,415.0,3.0,19.0,482.0,479.31,366.47
2016,8,20,13,15,66.5,400.0,3.0,18.5,458.5,453.3,347.85
2016,8,20,13,30,58.0,385.0,3.0,18.0,435.0,427.69,329.53
2016,8,20,13,45,47.0,360.0,3.05,18.0,400.0,390.69,301.95
2016,8,20,14,0,36.0,335.0,3.1,18.0,365.0,354.58,274.82
2016,8,20,14,15,33.5,319.0,3.1,18.0,346.0,334.46,259.88
2016,8,20,14,30,31.0,303.0,3.1,18.0,327.0,314.58,245.0
2016,8,20,14,45,26.0,279.5,3.1,18.0,299.0,286.19,223.41
2016,8,20,15,0,21.0,256.0,3.1,18.0,271.0,258.82,202.49
2016,8,20,15,15,15.0,230.0,3.1,18.0,240.5,229.11,179.54
2016,8,20,15,30,9.0,204.0,3.1,18.0,210.0,200.11,156.97
2016,8,20,15,45,6.5,188.0,3.1,18.0,192.5,182.84,143.63
2016,8,20,16,0,4.0,172.0,3.1,18.0,175.0,165.87,130.43
2016,8,20,16,15,2.0,152.5,3.1,17.5,154.0,146.18,115.16
2016,8,20,16,30,0.0,133.0,3.1,17.0,133.0,126.8,99.95
2016,8,20,16,45,0.0,121.5,3.1,17.0,121.5,115.53,91.0
2016,8,20,17,0,0.0,110.0,3.1,17.0,110.0,104.23,81.88
2016,8,20,17,15,0.0,91.5,3.1,16.5,91.5,86.71,67.55
2016,8,20,17,30,0.0,73.0,3.1,16.0,73.0,69.33,53.06
2016,8,20,17,45,123.5,67.0,3.1,16.0,88.5,57.27,40.71
2016,8,20,18,0,247.0,61.0,3.1,16.0,104.0,45.93,34.53
2016,8,20,18,15,172.0,42.0,3.0,15.5,67.0,32.2,21.77
2016,8,20,18,30,97.0,23.0,2.9,15.0,30.0,19.35,6.16
2016,8,20,18,45,48.5,11.5,2.85,15.0,15.0,11.3,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,12.5,2.6,14.0,16.5,20.23,0.0
2016,8,21,6,0,96.0,25.0,2.7,14.0,33.0,52.6,26.73
2016,8,21,6,15,168.0,44.5,2.8,14.0,70.0,100.51,72.01
2016,8,21,6,30,240.0,64.0,2.9,14.0,107.0,159.42,122.81
2016,8,21,6,45,300.5,80.0,3.0,14.5,152.0,213.32,169.81
2016,8,21,7,0,361.0,96.0,3.1,15.0,197.0,273.44,221.51
2016,8,21,7,15,180.5,102.0,3.05,15.0,152.5,203.52,166.06
2016,8,21,7,30,0.0,108.0,3.0,15.0,108.0,106.55,84.33
2016,8,21,7,45,1.0,128.5,2.95,15.5,129.0,127.73,101.65
2016,8,21,8,0,2.0,149.0,2.9,16.0,150.0,148.99,118.58
2016,8,21,8,15,4.5,164.5,2.8,16.0,167.0,166.12,132.18
2016,8,21,8,30,7.0,180.0,2.7,16.0,184.0,183.47,145.83
2016,8,21,8,45,15.0,208.0,2.65,16.5,217.5,218.16,173.11
2016,8,21,9,0,23.0,236.0,2.6,17.0,251.0,253.41,200.33
2016,8,21,9,15,26.0,255.0,2.55,17.0,273.5,275.6,217.17
2016,8,21,9,30,29.0,274.0,2.5,17.0,296.0,306.14,240.35
2016,8,21,9,45,40.5,303.0,2.45,17.0,334.5,347.15,271.6
2016,8,21,10,0,52.0,332.0,2.4,17.0,373.0,388.5,302.64
2016,8,21,10,15,57.5,350.5,2.45,17.0,397.0,413.2,320.82
2016,8,21,10,30,63.0,369.0,2.5,17.0,421.0,437.8,338.9
2016,8,21,10,45,79.0,389.5,2.55,17.5,456.5,474.34,365.48
2016,8,21,11,0,95.0,410.0,2.6,18.0,492.0,510.77,391.6
2016,8,21,11,15,110.5,422.5,2.65,18.0,519.5,537.93,411.53
2016,8,21,11,30,126.0,435.0,2.7,18.0,547.0,572.47,436.69
2016,8,21,11,45,130.0,440.0,2.8,18.0,556.0,579.14,441.52
2016,8,21,12,0,134.0,445.0,2.9,18.0,565.0,585.12,446.07
2016,8,21,12,15,135.5,445.0,2.95,18.0,566.5,582.85,444.54
2016,8,21,12,30,137.0,445.0,3.0,18.0,568.0,579.95,442.64
2016,8,21,12,45,150.0,441.5,3.1,18.0,575.0,583.41,446.0
2016,8,21,13,0,163.0,438.0,3.2,18.0,582.0,585.8,448.56
2016,8,21,13,15,125.0,421.5,3.2,18.0,531.0,529.63,406.62
2016,8,21,13,30,87.0,405.0,3.2,18.0,480.0,471.9,363.37
2016,8,21,13,45,67.5,378.5,3.25,18.0,435.5,425.46,328.83
2016,8,21,14,0,48.0,352.0,3.3,18.0,391.0,380.44,294.9
2016,8,21,14,15,56.5,346.5,3.3,17.5,391.0,378.01,294.37
2016,8,21,14,30,65.0,341.0,3.3,17.0,391.0,374.73,293.0
2016,8,21,14,45,52.0,313.5,3.35,17.0,352.0,335.52,263.07
2016,8,21,15,0,39.0,286.0,3.4,17.0,313.0,297.65,233.99
2016,8,21,15,15,37.5,268.5,3.4,17.0,294.0,277.01,218.33
2016,8,21,15,30,36.0,251.0,3.4,17.0,275.0,256.56,202.64
2016,8,21,15,45,20.5,212.0,3.4,17.0,225.5,211.65,167.31
2016,8,21,16,0,5.0,173.0,3.4,17.0,176.0,167.17,132.02
2016,8,21,16,15,2.5,148.5,3.4,16.5,150.0,142.62,112.76
2016,8,21,16,30,0.0,124.0,3.4,16.0,124.0,118.49,93.53
2016,8,21,16,45,0.0,108.5,3.45,16.0,108.5,103.64,81.53
2016,8,21,17,0,0.0,93.0,3.5,16.0,93.0,88.86,69.41
2016,8,21,17,15,0.0,77.5,3.45,15.5,77.5,74.15,57.29
2016,8,21,17,30,0.0,62.0,3.4,15.0,62.0,59.53,45.0
2016,8,21,17,45,131.0,60.5,3.4,15.0,83.0,51.76,36.4
2016,8,21,18,0,262.0,59.0,3.4,15.0,104.0,44.49,33.36
2016,8,21,18,15,181.5,40.5,3.3,15.0,66.5,31.11,20.75
2016,8,21,18,30,101.0,22.0,3.2,15.0,29.0,17.07,3.3
2016,8,21,18,45,50.5,11.0,3.1,15.0,14.5,10.81,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,2.7,13.5,5.0,4.91,0.0
2016,8,22,6,0,0.0,10.0,2.8,14.0,10.0,9.64,0.52
2016,8,22,6,15,0.0,21.5,2.8,14.0,21.5,20.75,11.4
2016,8,22,6,30,0.0,33.0,2.8,14.0,33.0,31.86,21.24
2016,8,22,6,45,0.0,47.0,2.85,14.5,47.0,45.41,32.97
2016,8,22,7,0,0.0,61.0,2.9,15.0,61.0,59.16,44.72
2016,8,22,7,15,0.0,75.5,2.8,15.0,75.5,73.55,56.91
2016,8,22,7,30,0.0,90.0,2.7,15.0,90.0,87.93,68.9
2016,8,22,7,45,0.0,108.5,2.65,15.5,108.5,106.43,83.97
2016,8,22,8,0,0.0,127.0,2.6,16.0,127.0,124.93,98.78
2016,8,22,8,15,3.5,153.0,2.5,16.0,155.0,153.55,121.93
2016,8,22,8,30,7.0,179.0,2.4,16.0,183.0,182.49,145.01
2016,8,22,8,45,11.0,199.5,2.35,16.5,206.5,206.35,163.45
2016,8,22,9,0,15.0,220.0,2.3,17.0,230.0,230.46,181.85
2016,8,22,9,15,13.5,224.5,2.3,17.0,234.0,233.71,183.83
2016,8,22,9,30,12.0,229.0,2.3,17.0,238.0,236.9,185.85
2016,8,22,9,45,21.5,266.5,2.35,17.5,283.0,283.6,221.8
2016,8,22,10,0,31.0,304.0,2.4,18.0,328.0,339.55,264.0
2016,8,22,10,15,52.0,339.5,2.45,18.0,381.5,396.41,307.14
2016,8,22,10,30,73.0,375.0,2.5,18.0,435.0,453.69,349.92
2016,8,22,10,45,64.5,378.5,2.6,18.0,433.0,448.87,345.51
2016,8,22,11,0,56.0,382.0,2.7,18.0,431.0,443.64,341.17
2016,8,22,11,15,41.5,362.0,2.75,18.0,398.5,407.65,313.74
2016,8,22,11,30,27.0,342.0,2.8,18.0,366.0,371.74,286.32
2016,8,22,11,45,40.5,371.0,2.9,18.0,407.5,413.6,318.32
2016,8,22,12,0,54.0,400.0,3.0,18.0,449.0,454.91,349.34
2016,8,22,12,15,116.0,422.5,3.05,18.0,527.0,541.16,414.87
2016,8,22,12,30,178.0,445.0,3.1,18.0,605.0,618.07,472.19
2016,8,22,12,45,126.5,428.5,3.2,18.0,542.0,548.59,420.13
2016,8,22,13,0,75.0,412.0,3.3,18.0,479.0,476.18,365.88
2016,8,22,13,15,66.5,397.0,3.3,18.0,455.5,450.2,346.85
2016,8,22,13,30,58.0,382.0,3.3,18.0,432.0,424.61,327.82
2016,8,22,13,45,54.5,368.0,3.35,18.0,414.0,404.53,313.09
2016,8,22,14,0,51.0,354.0,3.4,18.0,396.0,384.65,298.42
2016,8,22,14,15,45.5,334.5,3.4,18.0,370.5,358.2,278.6
2016,8,22,14,30,40.0,315.0,3.4,18.0,345.0,332.26,259.06
2016,8,22,14,45,36.0,295.5,3.45,18.0,322.0,307.84,240.66
2016,8,22,15,0,32.0,276.0,3.5,18.0,299.0,283.87,222.46
2016,8,22,15,15,23.5,247.0,3.5,17.5,263.5,249.8,196.5
2016,8,22,15,30,15.0,218.0,3.5,17.0,228.0,216.23,170.64
2016,8,22,15,45,13.0,202.0,3.5,17.0,210.0,198.8,157.15
2016,8,22,16,0,11.0,186.0,3.5,17.0,192.0,181.6,143.73
2016,8,22,16,15,5.5,163.5,3.45,16.5,166.5,157.45,124.83
2016,8,22,16,30,0.0,141.0,3.4,16.0,141.0,134.03,106.36
2016,8,22,16,45,0.0,129.5,3.35,16.0,129.5,122.63,97.29
2016,8,22,17,0,0.0,118.0,3.3,16.0,118.0,111.16,88.0
2016,8,22,17,15,0.0,98.0,3.2,15.5,98.0,92.22,72.44
2016,8,22,17,30,0.0,78.0,3.1,15.0,78.0,73.45,56.71
2016,8,22,17,45,112.0,69.0,3.05,15.0,87.5,60.79,44.52
2016,8,22,18,0,224.0,60.0,3.0,15.0,97.0,45.48,34.16
2016,8,22,18,15,150.0,40.0,2.85,15.0,61.0,32.84,22.03
2016,8,22,18,30,76.0,20.0,2.7,15.0,25.0,16.91,1.18
2016,8,22,18,45,38.0,10.0,2.6,15.0,12.5,9.83,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,70.0,12.5,2.2,14.5,17.5,23.7,0.0
2016,8,23,6,0,140.0,25.0,2.3,15.0,35.0,65.29,29.9
2016,8,23,6,15,232.5,40.5,2.3,15.0,74.0,117.71,83.24
2016,8,23,6,30,325.0,56.0,2.3,15.0,113.0,177.9,135.33
2016,8,23,6,45,162.5,49.0,2.3,15.5,77.5,118.55,92.35
2016,8,23,7,0,0.0,42.0,2.3,16.0,42.0,40.56,28.79
2016,8,23,7,15,0.0,52.5,2.2,16.0,52.5,50.72,37.46
2016,8,23,7,30,0.0,63.0,2.1,16.0,63.0,60.89,45.97
2016,8,23,7,45,0.0,75.0,2.05,16.0,75.0,72.52,55.57
2016,8,23,8,0,0.0,87.0,2.0,16.0,87.0,84.3,65.19
2016,8,23,8,15,0.0,105.5,1.95,16.0,105.5,102.7,80.16
2016,8,23,8,30,0.0,124.0,1.9,16.0,124.0,121.13,94.97
2016,8,23,8,45,0.0,144.0,1.85,16.5,144.0,141.11,110.66
2016,8,23,9,0,0.0,164.0,1.8,17.0,164.0,161.1,126.13
2016,8,23,9,15,3.5,185.5,1.8,17.0,188.5,185.52,145.34
2016,8,23,9,30,7.0,207.0,1.8,17.0,213.0,210.16,164.52
2016,8,23,9,45,8.5,218.5,1.8,17.5,225.5,223.01,173.91
2016,8,23,10,0,10.0,230.0,1.8,18.0,238.0,235.9,183.29
2016,8,23,10,15,13.5,253.5,1.85,18.0,264.5,262.85,203.94
2016,8,23,10,30,17.0,277.0,1.9,18.0,291.0,289.84,224.41
2016,8,23,10,45,26.0,313.5,1.95,18.5,336.0,343.57,264.64
2016,8,23,11,0,35.0,350.0,2.0,19.0,381.0,389.8,298.47
2016,8,23,11,15,35.0,356.5,2.05,19.0,387.5,395.67,302.43
2016,8,23,11,30,35.0,363.0,2.1,19.0,394.0,401.34,306.48
2016,8,23,11,45,56.5,392.0,2.2,19.0,442.0,450.82,343.73
2016,8,23,12,0,78.0,421.0,2.3,19.0,490.0,499.6,379.84
2016,8,23,12,15,63.5,406.5,2.35,19.0,463.0,468.55,356.57
2016,8,23,12,30,49.0,392.0,2.4,19.0,436.0,437.8,333.82
2016,8,23,12,45,52.5,392.5,2.45,19.0,439.0,439.12,335.25
2016,8,23,13,0,56.0,393.0,2.5,19.0,442.0,440.06,336.28
2016,8,23,13,15,59.0,389.0,2.55,19.0,440.0,435.65,333.41
2016,8,23,13,30,62.0,385.0,2.6,19.0,438.0,430.89,330.33
2016,8,23,13,45,81.5,384.5,2.7,19.0,452.0,442.49,340.04
2016,8,23,14,0,101.0,384.0,2.8,19.0,466.0,452.46,348.42
2016,8,23,14,15,68.5,346.0,2.8,18.5,401.0,386.16,298.96
2016,8,23,14,30,36.0,308.0,2.8,18.0,336.0,322.69,251.04
2016,8,23,14,45,30.5,285.0,2.85,18.0,308.0,294.19,229.63
2016,8,23,15,0,25.0,262.0,2.9,18.0,280.0,266.74,208.72
2016,8,23,15,15,25.0,247.5,2.9,17.5,264.5,251.03,197.28
2016,8,23,15,30,25.0,233.0,2.9,17.0,249.0,235.3,185.66
2016,8,23,15,45,17.5,207.5,2.95,17.0,218.0,205.9,162.68
2016,8,23,16,0,10.0,182.0,3.0,17.0,187.0,177.43,140.28
2016,8,23,16,15,5.0,161.0,3.0,16.5,163.5,154.91,122.75
2016,8,23,16,30,0.0,140.0,3.0,16.0,140.0,133.06,105.55
2016,8,23,16,45,0.0,120.0,3.05,16.0,120.0,114.0,90.14
2016,8,23,17,0,0.0,100.0,3.1,16.0,100.0,95.07,74.6
2016,8,23,17,15,0.0,83.0,3.1,15.5,83.0,78.95,61.31
2016,8,23,17,30,0.0,66.0,3.1,15.0,66.0,62.94,47.84
2016,8,23,17,45,140.0,60.0,3.1,15.0,83.0,50.14,35.63
2016,8,23,18,0,280.0,54.0,3.1,15.0,100.0,40.78,29.99
2016,8,23,18,15,191.0,37.0,3.0,15.0,63.0,28.49,18.18
2016,8,23,18,30,102.0,20.0,2.9,15.0,26.0,15.59,0.0
2016,8,23,18,45,51.0,10.0,2.85,15.0,13.0,9.83,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,83.5,12.0,2.15,13.5,18.0,25.3,0.0
2016,8,24,6,0,167.0,24.0,2.3,14.0,36.0,69.46,29.16
2016,8,24,6,15,268.5,38.5,2.3,14.0,76.5,125.0,88.08
2016,8,24,6,30,370.0,53.0,2.3,14.0,117.0,189.88,144.51
2016,8,24,6,45,193.0,75.0,2.35,14.5,109.0,160.66,127.08
2016,8,24,7,0,16.0,97.0,2.4,15.0,101.0,104.68,82.84
2016,8,24,7,15,24.0,117.0,2.35,15.0,125.5,133.61,107.3
2016,8,24,7,30,32.0,137.0,2.3,15.0,150.0,159.7,128.94
2016,8,24,7,45,110.0,164.5,2.3,15.5,215.0,242.07,196.98
2016,8,24,8,0,188.0,192.0,2.3,16.0,280.0,325.83,264.48
2016,8,24,8,15,208.0,213.5,2.25,16.0,320.5,370.14,298.91
2016,8,24,8,30,228.0,235.0,2.2,16.0,361.0,415.57,333.71
2016,8,24,8,45,239.0,255.5,2.2,16.0,398.0,462.05,368.45
2016,8,24,9,0,250.0,276.0,2.2,16.0,435.0,500.86,396.92
2016,8,24,9,15,147.0,283.0,2.15,16.0,378.0,422.21,333.63
2016,8,24,9,30,44.0,290.0,2.1,16.0,321.0,336.53,264.28
2016,8,24,9,45,76.0,324.0,2.1,16.5,381.0,401.39,314.1
2016,8,24,10,0,108.0,358.0,2.1,17.0,441.0,467.44,362.98
2016,8,24,10,15,98.5,369.5,2.1,17.0,447.5,471.7,364.79
2016,8,24,10,30,89.0,381.0,2.1,17.0,454.0,475.25,366.47
2016,8,24,10,45,88.0,391.5,2.15,17.5,465.5,485.16,372.67
2016,8,24,11,0,87.0,402.0,2.2,18.0,477.0,494.66,378.53
2016,8,24,11,15,140.0,417.5,2.25,18.0,540.0,569.25,434.22
2016,8,24,11,30,193.0,433.0,2.3,18.0,603.0,634.8,482.16
2016,8,24,11,45,165.5,436.5,2.35,18.0,583.0,609.39,462.64
2016,8,24,12,0,138.0,440.0,2.4,18.0,563.0,583.5,443.35
2016,8,24,12,15,76.0,358.0,2.45,18.0,426.0,430.58,330.71
2016,8,24,12,30,14.0,276.0,2.5,18.0,289.0,283.05,218.17
2016,8,24,12,45,18.5,299.5,2.6,18.0,316.0,309.76,239.36
2016,8,24,13,0,23.0,323.0,2.7,18.0,343.0,336.1,259.6
2016,8,24,13,15,29.5,335.5,2.75,18.0,361.0,356.73,275.53
2016,8,24,13,30,36.0,348.0,2.8,18.0,379.0,372.42,287.74
2016,8,24,13,45,30.5,326.5,2.9,18.0,352.5,344.31,266.62
2016,8,24,14,0,25.0,305.0,3.0,18.0,326.0,314.9,244.51
2016,8,24,14,15,36.0,312.5,3.05,18.0,341.0,329.83,256.71
2016,8,24,14,30,47.0,320.0,3.1,18.0,356.0,341.74,266.43
2016,8,24,14,45,37.5,293.0,3.15,18.0,321.0,306.28,239.33
2016,8,24,15,0,28.0,266.0,3.2,18.0,286.0,271.86,212.96
2016,8,24,15,15,31.0,254.5,3.2,17.5,275.5,259.99,204.59
2016,8,24,15,30,34.0,243.0,3.2,17.0,265.0,247.78,195.77
2016,8,24,15,45,34.0,226.0,3.2,17.0,246.0,228.81,181.07
2016,8,24,16,0,34.0,209.0,3.2,17.0,227.0,209.87,166.26
2016,8,24,16,15,20.0,179.5,3.2,16.5,190.0,176.96,140.46
2016,8,24,16,30,6.0,150.0,3.2,16.0,153.0,143.84,114.29
2016,8,24,16,45,3.0,122.0,3.2,16.0,123.5,116.46,92.09
2016,8,24,17,0,0.0,94.0,3.2,16.0,94.0,89.6,70.05
2016,8,24,17,15,0.0,78.0,3.15,15.5,78.0,74.42,57.51
2016,8,24,17,30,0.0,62.0,3.1,15.0,62.0,59.34,44.78
2016,8,24,17,45,159.5,57.0,3.1,15.0,82.0,47.26,36.21
2016,8,24,18,0,319.0,52.0,3.1,15.0,102.0,39.33,28.67
2016,8,24,18,15,215.5,36.0,3.05,15.0,64.0,27.81,17.36
2016,8,24,18,30,112.0,20.0,3.0,15.0,26.0,15.68,0.0
2016,8,24,18,45,56.0,10.0,2.95,15.0,13.0,9.83,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,11.5,2.15,13.5,18.0,27.52,0.0
2016,8,25,6,0,202.0,23.0,2.2,14.0,36.0,75.91,28.39
2016,8,25,6,15,310.0,35.0,2.15,14.0,77.0,133.09,92.98
2016,8,25,6,30,418.0,47.0,2.1,14.0,118.0,198.91,150.6
2016,8,25,6,45,209.0,39.0,2.1,14.5,74.5,129.51,101.14
2016,8,25,7,0,0.0,31.0,2.1,15.0,31.0,29.92,19.87
2016,8,25,7,15,0.0,38.5,2.05,15.0,38.5,37.17,26.12
2016,8,25,7,30,0.0,46.0,2.0,15.0,46.0,44.43,32.24
2016,8,25,7,45,0.0,59.5,2.0,15.5,59.5,57.5,43.1
2016,8,25,8,0,0.0,73.0,2.0,16.0,73.0,70.58,53.8
2016,8,25,8,15,0.0,76.0,2.0,16.0,76.0,73.5,56.02
2016,8,25,8,30,0.0,79.0,2.0,16.0,79.0,76.41,58.25
2016,8,25,8,45,0.0,96.0,2.0,16.5,96.0,93.0,71.58
2016,8,25,9,0,0.0,113.0,2.0,17.0,113.0,109.84,84.93
2016,8,25,9,15,0.0,117.0,2.0,17.0,117.0,113.76,87.85
2016,8,25,9,30,0.0,121.0,2.0,17.0,121.0,117.69,90.8
2016,8,25,9,45,2.5,158.0,2.05,17.0,160.0,156.7,122.0
2016,8,25,10,0,5.0,195.0,2.1,17.0,199.0,196.01,152.96
2016,8,25,10,15,6.5,203.5,2.15,17.0,209.0,205.84,160.43
2016,8,25,10,30,8.0,212.0,2.2,17.0,219.0,215.7,167.99
2016,8,25,10,45,9.0,221.0,2.25,17.0,228.5,225.57,175.54
2016,8,25,11,0,10.0,230.0,2.3,17.0,238.0,235.42,183.08
2016,8,25,11,15,10.0,229.0,2.3,17.0,237.5,234.25,182.0
2016,8,25,11,30,10.0,228.0,2.3,17.0,237.0,233.06,180.96
2016,8,25,11,45,10.5,229.5,2.35,17.0,239.0,234.8,182.29
2016,8,25,12,0,11.0,231.0,2.4,17.0,241.0,236.48,183.59
2016,8,25,12,15,15.5,274.0,2.4,17.0,288.5,283.02,219.66
2016,8,25,12,30,20.0,317.0,2.4,17.0,336.0,329.32,254.97
2016,8,25,12,45,16.5,290.5,2.45,17.0,306.0,299.03,231.72
2016,8,25,13,0,13.0,264.0,2.5,17.0,276.0,269.03,208.81
2016,8,25,13,15,28.0,312.0,2.55,17.0,336.5,332.03,257.9
2016,8,25,13,30,43.0,360.0,2.6,17.0,397.0,390.13,302.29
2016,8,25,13,45,33.0,329.5,2.65,17.0,357.0,349.24,271.16
2016,8,25,14,0,23.0,299.0,2.7,17.0,317.0,307.5,239.45
2016,8,25,14,15,31.0,303.5,2.75,17.0,327.5,317.41,247.8
2016,8,25,14,30,39.0,308.0,2.8,17.0,338.0,324.63,253.9
2016,8,25,14,45,24.0,261.5,2.85,17.0,280.0,267.33,209.58
2016,8,25,15,0,9.0,215.0,2.9,17.0,222.0,212.31,166.58
2016,8,25,15,15,10.0,210.0,2.95,16.5,217.0,207.16,163.33
2016,8,25,15,30,11.0,205.0,3.0,16.0,212.0,201.82,159.78
2016,8,25,15,45,5.5,162.0,3.1,16.0,165.5,157.82,124.69
2016,8,25,16,0,0.0,119.0,3.2,16.0,119.0,114.52,89.74
2016,8,25,16,15,0.0,104.5,3.2,16.0,104.5,100.62,78.6
2016,8,25,16,30,0.0,90.0,3.2,16.0,90.0,86.78,67.35
2016,8,25,16,45,0.0,78.5,3.2,16.0,78.5,75.78,58.37
2016,8,25,17,0,0.0,67.0,3.2,16.0,67.0,64.76,49.25
2016,8,25,17,15,274.0,65.0,3.15,15.5,134.5,85.6,54.99
2016,8,25,17,30,548.0,63.0,3.1,15.0,202.0,81.84,45.25
2016,8,25,17,45,470.0,54.0,3.05,15.0,153.5,40.43,30.14
2016,8,25,18,0,392.0,45.0,3.0,15.0,105.0,34.15,24.1
2016,8,25,18,15,273.5,31.5,2.85,14.5,65.5,24.57,14.45
2016,8,25,18,30,155.0,18.0,2.7,14.0,26.0,14.26,0.0
2016,8,25,18,45,77.5,9.0,2.55,14.0,13.0,8.85,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,94.0,11.5,1.9,14.5,17.5,26.27,0.0
2016,8,26,6,0,188.0,23.0,2.0,15.0,35.0,71.79,22.46
2016,8,26,6,15,299.5,35.5,2.05,15.0,76.0,130.42,90.36
2016,8,26,6,30,411.0,48.0,2.1,15.0,117.0,197.2,148.55
2016,8,26,6,45,205.5,40.5,2.15,15.5,75.0,129.89,101.01
2016,8,26,7,0,0.0,33.0,2.2,16.0,33.0,31.85,21.41
2016,8,26,7,15,0.0,40.5,2.2,16.0,40.5,39.11,27.64
2016,8,26,7,30,0.0,48.0,2.2,16.0,48.0,46.36,33.74
2016,8,26,7,45,0.0,64.0,2.2,16.0,64.0,61.86,46.68
2016,8,26,8,0,0.0,80.0,2.2,16.0,80.0,77.37,59.47
2016,8,26,8,15,0.0,90.0,2.15,16.0,90.0,87.19,67.4
2016,8,26,8,30,0.0,100.0,2.1,16.0,100.0,97.06,75.3
2016,8,26,8,45,0.0,133.0,2.05,16.5,133.5,130.05,101.83
2016,8,26,9,0,0.0,166.0,2.0,17.0,167.0,163.24,127.99
2016,8,26,9,15,1.0,169.5,2.0,17.0,170.5,167.3,130.86
2016,8,26,9,30,2.0,173.0,2.0,17.0,174.0,171.47,133.91
2016,8,26,9,45,4.5,191.5,2.0,17.5,195.0,192.18,149.84
2016,8,26,10,0,7.0,210.0,2.0,18.0,216.0,212.98,165.64
2016,8,26,10,15,10.0,231.5,2.05,18.0,240.0,237.36,184.43
2016,8,26,10,30,13.0,253.0,2.1,18.0,264.0,261.78,203.12
2016,8,26,10,45,13.0,256.0,2.15,18.0,267.0,264.63,205.03
2016,8,26,11,0,13.0,259.0,2.2,18.0,270.0,267.45,207.02
2016,8,26,11,15,12.5,258.5,2.25,18.0,269.5,266.22,205.93
2016,8,26,11,30,12.0,258.0,2.3,18.0,269.0,264.96,204.85
2016,8,26,11,45,11.5,248.5,2.35,18.5,259.0,254.67,196.51
2016,8,26,12,0,11.0,239.0,2.4,19.0,249.0,244.41,188.26
2016,8,26,12,15,32.0,316.5,2.45,19.0,345.5,346.75,266.96
2016,8,26,12,30,53.0,394.0,2.5,19.0,442.0,443.55,339.17
2016,8,26,12,45,36.5,352.5,2.6,19.0,386.0,384.06,294.38
2016,8,26,13,0,20.0,311.0,2.7,19.0,330.0,321.56,247.33
2016,8,26,13,15,20.0,305.5,2.7,18.5,323.5,315.11,243.28
2016,8,26,13,30,20.0,300.0,2.7,18.0,317.0,308.62,238.99
2016,8,26,13,45,17.0,279.5,2.75,18.0,293.5,285.05,221.13
2016,8,26,14,0,14.0,259.0,2.8,18.0,270.0,261.76,203.43
2016,8,26,14,15,16.5,263.0,2.8,18.0,276.0,266.44,207.46
2016,8,26,14,30,19.0,267.0,2.8,18.0,282.0,270.78,211.18
2016,8,26,14,45,61.0,290.0,2.8,18.0,332.5,318.38,249.29
2016,8,26,15,0,103.0,313.0,2.8,18.0,383.0,360.74,282.6
2016,8,26,15,15,64.5,271.5,2.75,17.5,314.5,294.06,231.18
2016,8,26,15,30,26.0,230.0,2.7,17.0,246.0,232.68,183.51
2016,8,26,15,45,13.0,192.5,2.7,17.0,200.5,189.67,149.72
2016,8,26,16,0,0.0,155.0,2.7,17.0,155.0,148.23,116.8
2016,8,26,16,15,0.0,139.5,2.7,17.0,139.5,133.23,105.01
2016,8,26,16,30,0.0,124.0,2.7,17.0,124.0,118.29,93.1
2016,8,26,16,45,0.0,108.0,2.7,17.0,108.0,102.95,80.7
2016,8,26,17,0,0.0,92.0,2.7,17.0,92.0,87.68,68.19
2016,8,26,17,15,0.0,76.0,2.65,16.5,76.0,72.5,55.65
2016,8,26,17,30,0.0,60.0,2.6,16.0,60.0,57.42,42.95
2016,8,26,17,45,176.5,53.0,2.55,16.0,79.0,42.86,32.12
2016,8,26,18,0,353.0,46.0,2.5,16.0,98.0,35.47,25.06
2016,8,26,18,15,237.5,31.5,2.4,15.5,60.0,24.34,13.83
2016,8,26,18,30,122.0,17.0,2.3,15.0,22.0,13.35,0.0
2016,8,26,18,45,61.0,8.5,2.2,15.0,11.0,8.36,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,81.0,10.5,2.0,14.5,16.0,23.12,0.0
2016,8,27,6,0,162.0,21.0,2.1,15.0,32.0,63.34,14.89
2016,8,27,6,15,268.5,35.5,2.15,15.0,72.0,120.94,83.32
2016,8,27,6,30,375.0,50.0,2.2,15.0,112.0,187.12,140.94
2016,8,27,6,45,187.5,42.0,2.3,15.0,73.0,124.8,97.13
2016,8,27,7,0,0.0,34.0,2.4,15.0,34.0,32.82,22.32
2016,8,27,7,15,0.0,42.0,2.4,15.0,42.0,40.56,28.99
2016,8,27,7,30,0.0,50.0,2.4,15.0,50.0,48.3,35.53
2016,8,27,7,45,0.0,59.0,2.4,15.5,59.0,57.01,42.7
2016,8,27,8,0,0.0,68.0,2.4,16.0,68.0,65.74,49.77
2016,8,27,8,15,0.0,84.5,2.4,16.0,84.5,81.73,62.91
2016,8,27,8,30,0.0,101.0,2.4,16.0,101.0,98.07,76.17
2016,8,27,8,45,0.0,115.0,2.4,16.5,115.0,111.95,87.13
2016,8,27,9,0,0.0,129.0,2.4,17.0,129.0,125.85,97.97
2016,8,27,9,15,0.5,146.5,2.35,17.0,146.5,143.69,112.09
2016,8,27,9,30,1.0,164.0,2.3,17.0,164.0,161.56,126.12
2016,8,27,9,45,3.0,179.5,2.3,17.0,181.5,178.76,139.59
2016,8,27,10,0,5.0,195.0,2.3,17.0,199.0,196.05,153.06
2016,8,27,10,15,7.5,213.0,2.3,17.0,219.0,216.37,168.85
2016,8,27,10,30,10.0,231.0,2.3,17.0,239.0,236.73,184.57
2016,8,27,10,45,10.5,238.0,2.35,17.5,247.0,244.12,189.72
2016,8,27,11,0,11.0,245.0,2.4,18.0,255.0,251.46,194.87
2016,8,27,11,15,14.0,268.5,2.45,18.0,281.0,277.72,215.06
2016,8,27,11,30,17.0,292.0,2.5,18.0,307.0,303.9,234.99
2016,8,27,11,45,15.0,280.5,2.6,18.0,294.0,290.0,224.21
2016,8,27,12,0,13.0,269.0,2.7,18.0,281.0,276.17,213.6
2016,8,27,12,15,14.5,279.0,2.75,18.0,292.0,287.05,222.05
2016,8,27,12,30,16.0,289.0,2.8,18.0,303.0,297.78,230.34
2016,8,27,12,45,22.0,313.0,2.85,18.0,332.0,326.28,252.34
2016,8,27,13,0,28.0,337.0,2.9,18.0,361.0,358.89,277.29
2016,8,27,13,15,30.0,337.0,2.95,18.0,363.0,358.64,277.26
2016,8,27,13,30,32.0,337.0,3.0,18.0,365.0,358.14,277.21
2016,8,27,13,45,26.5,312.5,3.05,18.0,335.0,327.29,253.89
2016,8,27,14,0,21.0,288.0,3.1,18.0,305.0,295.21,229.56
2016,8,27,14,15,24.5,288.0,3.1,18.0,307.0,296.34,230.93
2016,8,27,14,30,28.0,288.0,3.1,18.0,309.0,297.75,232.42
2016,8,27,14,45,36.0,284.5,3.1,18.0,310.5,296.96,232.36
2016,8,27,15,0,44.0,281.0,3.1,18.0,312.0,295.27,231.55
2016,8,27,15,15,40.0,261.0,3.1,17.5,287.5,270.66,213.09
2016,8,27,15,30,36.0,241.0,3.1,17.0,263.0,246.53,194.84
2016,8,27,15,45,54.0,231.0,3.1,17.0,261.0,241.81,191.49
2016,8,27,16,0,72.0,221.0,3.1,17.0,259.0,234.99,186.08
2016,8,27,16,15,70.5,199.0,3.1,16.5,233.0,208.83,165.41
2016,8,27,16,30,69.0,177.0,3.1,16.0,207.0,182.94,144.63
2016,8,27,16,45,63.5,155.5,3.1,16.0,180.5,156.85,123.28
2016,8,27,17,0,58.0,134.0,3.1,16.0,154.0,131.52,102.46
2016,8,27,17,15,50.5,112.0,3.0,15.5,127.5,106.39,82.06
2016,8,27,17,30,43.0,90.0,2.9,15.0,101.0,82.4,62.74
2016,8,27,17,45,31.5,69.0,2.85,15.0,76.0,60.76,47.9
2016,8,27,18,0,20.0,48.0,2.8,15.0,51.0,43.21,31.75
2016,8,27,18,15,10.0,29.5,2.7,15.0,31.0,27.19,15.59
2016,8,27,18,30,0.0,11.0,2.6,15.0,11.0,10.81,0.0
2016,8,27,18,45,0.0,5.5,2.55,15.0,5.5,5.41,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,123.5,10.0,1.65,13.5,17.0,29.21,0.0
2016,8,28,6,0,247.0,20.0,1.7,14.0,34.0,80.37,13.19
2016,8,28,6,15,364.5,30.5,1.65,14.0,76.5,141.85,96.79
2016,8,28,6,30,482.0,41.0,1.6,14.0,119.0,211.59,158.5
2016,8,28,6,45,241.0,42.0,1.6,14.5,81.0,144.84,112.99
2016,8,28,7,0,0.0,43.0,1.6,15.0,43.0,41.53,29.69
2016,8,28,7,15,0.0,53.5,1.55,15.0,53.5,51.69,38.45
2016,8,28,7,30,0.0,64.0,1.5,15.0,64.0,61.86,47.0
2016,8,28,7,45,0.0,82.0,1.5,15.5,82.0,79.54,61.6
2016,8,28,8,0,0.0,100.0,1.5,16.0,100.0,97.49,76.16
2016,8,28,8,15,0.0,121.5,1.45,16.0,121.5,119.03,93.6
2016,8,28,8,30,0.0,143.0,1.4,16.0,143.0,140.6,110.81
2016,8,28,8,45,0.0,146.0,1.4,16.5,146.0,143.28,112.36
2016,8,28,9,0,0.0,149.0,1.4,17.0,149.0,146.03,114.02
2016,8,28,9,15,1.5,164.5,1.45,17.0,165.5,162.7,127.11
2016,8,28,9,30,3.0,180.0,1.5,17.0,182.0,179.45,140.15
2016,8,28,9,45,7.5,210.0,1.55,17.5,215.5,213.63,166.6
2016,8,28,10,0,12.0,240.0,1.6,18.0,249.0,248.03,192.78
2016,8,28,10,15,16.5,266.5,1.7,18.0,280.0,279.02,216.42
2016,8,28,10,30,21.0,293.0,1.8,18.0,311.0,310.07,239.94
2016,8,28,10,45,86.5,352.5,1.9,18.0,425.5,442.23,341.18
2016,8,28,11,0,152.0,412.0,2.0,18.0,540.0,575.81,439.32
2016,8,28,11,15,537.5,259.5,2.1,18.0,723.0,798.22,608.85
2016,8,28,11,30,923.0,107.0,2.2,18.0,906.0,999.0,745.7
2016,8,28,11,45,925.0,106.5,2.3,18.5,913.5,996.56,741.29
2016,8,28,12,0,927.0,106.0,2.4,19.0,921.0,990.62,736.9
2016,8,28,12,15,926.5,106.0,2.45,19.0,919.5,979.36,729.98
2016,8,28,12,30,926.0,106.0,2.5,19.0,918.0,964.7,720.92
2016,8,28,12,45,932.0,101.0,2.6,19.0,911.5,947.44,710.66
2016,8,28,13,0,938.0,96.0,2.7,19.0,905.0,926.67,698.02
2016,8,28,13,15,934.5,95.5,2.75,18.5,888.0,898.89,681.47
2016,8,28,13,30,931.0,95.0,2.8,18.0,871.0,868.17,662.79
2016,8,28,13,45,925.5,93.5,2.85,18.0,847.0,832.06,638.94
2016,8,28,14,0,920.0,92.0,2.9,18.0,823.0,793.46,613.14
2016,8,28,14,15,912.5,91.0,2.9,18.0,792.0,751.6,584.48
2016,8,28,14,30,905.0,90.0,2.9,18.0,761.0,707.77,554.13
2016,8,28,14,45,894.0,88.5,2.9,18.0,723.5,659.47,518.45
2016,8,28,15,0,883.0,87.0,2.9,18.0,686.0,609.96,480.36
2016,8,28,15,15,869.0,84.5,2.9,17.5,643.0,556.88,439.38
2016,8,28,15,30,855.0,82.0,2.9,17.0,600.0,503.38,396.69
2016,8,28,15,45,835.5,80.0,2.9,17.0,552.5,447.75,350.22
2016,8,28,16,0,816.0,78.0,2.9,17.0,505.0,390.61,301.26
2016,8,28,16,15,791.0,74.5,2.85,16.5,454.5,333.12,251.27
2016,8,28,16,30,766.0,71.0,2.8,16.0,404.0,277.49,201.77
2016,8,28,16,45,729.0,67.5,2.75,16.0,351.5,221.34,151.76
2016,8,28,17,0,692.0,64.0,2.7,16.0,299.0,168.96,106.33
2016,8,28,17,15,641.5,58.5,2.6,15.5,247.0,114.79,63.89
2016,8,28,17,30,591.0,53.0,2.5,15.0,195.0,68.61,35.04
2016,8,28,17,45,507.5,45.5,2.45,15.0,146.0,32.25,22.84
2016,8,28,18,0,424.0,38.0,2.4,15.0,97.0,28.48,18.97
2016,8,28,18,15,212.0,29.0,2.35,14.5,58.5,22.51,11.36
2016,8,28,18,30,0.0,20.0,2.3,14.0,20.0,19.66,0.0
2016,8,28,18,45,0.0,10.0,2.25,14.0,10.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,29,5,45,92.0,10.0,2.5,14.5,15.5,24.16,0.0
2016,8,29,6,0,184.0,20.0,2.6,15.0,31.0,66.46,3.27
2016,8,29,6,15,302.0,32.0,2.7,15.0,71.0,126.5,85.72
2016,8,29,6,30,420.0,44.0,2.8,15.0,111.0,194.44,145.6
2016,8,29,6,45,497.5,52.0,2.95,15.0,160.0,255.68,200.46
2016,8,29,7,0,575.0,60.0,3.1,15.0,209.0,324.66,261.23
2016,8,29,7,15,295.5,93.5,3.1,15.0,171.0,255.15,208.44
2016,8,29,7,30,16.0,127.0,3.1,15.0,133.0,135.97,109.05
2016,8,29,7,45,51.0,156.5,3.1,15.5,179.0,192.93,156.4
2016,8,29,8,0,86.0,186.0,3.1,16.0,225.0,248.45,201.48
2016,8,29,8,15,216.5,197.0,3.05,16.0,310.0,356.97,290.5
2016,8,29,8,30,347.0,208.0,3.0,16.0,395.0,477.28,386.11
2016,8,29,8,45,595.0,147.0,3.0,16.5,501.5,621.07,499.26
2016,8,29,9,0,843.0,86.0,3.0,17.0,608.0,761.98,601.88
2016,8,29,9,15,857.0,88.0,2.95,17.0,649.5,802.55,628.23
2016,8,29,9,30,871.0,90.0,2.9,17.0,691.0,841.2,653.66
2016,8,29,9,45,722.0,164.0,2.85,17.5,680.0,822.65,637.33
2016,8,29,10,0,573.0,238.0,2.8,18.0,669.0,780.93,603.17
2016,8,29,10,15,748.0,162.5,2.8,18.0,747.5,873.29,669.55
2016,8,29,10,30,923.0,87.0,2.8,18.0,826.0,956.12,724.66
2016,8,29,10,45,929.0,87.5,2.85,18.5,849.0,972.5,733.16
2016,8,29,11,0,935.0,88.0,2.9,19.0,872.0,985.52,740.07
2016,8,29,11,15,938.5,88.5,2.95,19.0,887.0,992.68,744.61
2016,8,29,11,30,942.0,89.0,3.0,19.0,902.0,996.29,746.95
2016,8,29,11,45,944.5,88.5,3.05,19.0,909.5,994.3,745.71
2016,8,29,12,0,947.0,88.0,3.1,19.0,917.0,988.72,742.23
2016,8,29,12,15,947.0,88.0,3.15,19.0,916.5,977.75,735.26
2016,8,29,12,30,947.0,88.0,3.2,19.0,916.0,963.28,726.06
2016,8,29,12,45,927.5,98.5,3.25,19.0,902.5,938.67,710.04
2016,8,29,13,0,908.0,109.0,3.3,19.0,889.0,911.33,692.2
2016,8,29,13,15,904.0,108.5,3.35,19.0,872.5,883.72,674.13
2016,8,29,13,30,900.0,108.0,3.4,19.0,856.0,853.29,654.02
2016,8,29,13,45,898.5,104.5,3.45,19.0,833.0,819.19,631.21
2016,8,29,14,0,897.0,101.0,3.5,19.0,810.0,782.43,606.36
2016,8,29,14,15,762.0,156.0,3.5,19.0,742.0,705.51,551.06
2016,8,29,14,30,627.0,211.0,3.5,19.0,674.0,634.45,496.07
2016,8,29,14,45,745.5,151.5,3.55,19.0,674.5,622.84,489.62
2016,8,29,15,0,864.0,92.0,3.6,19.0,675.0,600.78,473.83
2016,8,29,15,15,849.5,90.0,3.6,18.5,632.5,548.74,433.19
2016,8,29,15,30,835.0,88.0,3.6,18.0,590.0,494.82,389.95
2016,8,29,15,45,816.5,85.0,3.6,18.0,543.5,439.35,343.44
2016,8,29,16,0,798.0,82.0,3.6,18.0,497.0,384.54,296.13
2016,8,29,16,15,649.0,103.0,3.6,18.0,418.0,307.79,232.74
2016,8,29,16,30,500.0,124.0,3.6,18.0,339.0,247.88,183.95
2016,8,29,16,45,469.0,113.5,3.6,18.0,294.5,201.24,143.72
2016,8,29,17,0,438.0,103.0,3.6,18.0,250.0,157.87,107.19
2016,8,29,17,15,403.5,88.5,3.5,17.5,205.5,114.14,73.09
2016,8,29,17,30,369.0,74.0,3.4,17.0,161.0,74.43,46.68
2016,8,29,17,45,313.0,59.0,3.3,16.5,119.5,43.96,32.85
2016,8,29,18,0,257.0,44.0,3.2,16.0,78.0,33.58,23.14
2016,8,29,18,15,128.5,29.5,3.15,16.0,46.5,23.03,10.78
2016,8,29,18,30,0.0,15.0,3.1,16.0,15.0,14.74,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
