Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,5,45,55.5,9.5,3.0,15.0,12.5,17.92,0.0
2016,8,30,6,0,111.0,19.0,3.1,15.0,25.0,49.01,0.0
2016,8,30,6,15,188.5,34.5,3.1,15.0,58.5,98.29,66.36
2016,8,30,6,30,266.0,50.0,3.1,15.0,92.0,150.33,112.88
2016,8,30,6,45,309.0,66.0,3.1,15.5,132.0,198.55,155.89
2016,8,30,7,0,352.0,82.0,3.1,16.0,172.0,251.1,201.84
2016,8,30,7,15,381.0,96.5,3.0,16.0,214.5,299.28,243.63
2016,8,30,7,30,410.0,111.0,2.9,16.0,257.0,349.78,286.13
2016,8,30,7,45,418.5,129.5,2.85,16.5,298.5,394.91,322.4
2016,8,30,8,0,427.0,148.0,2.8,17.0,340.0,439.84,357.27
2016,8,30,8,15,633.0,110.0,2.75,17.5,431.5,557.66,450.59
2016,8,30,8,30,839.0,72.0,2.7,18.0,523.0,680.76,542.49
2016,8,30,8,45,858.0,73.5,2.65,18.5,569.5,728.47,573.6
2016,8,30,9,0,877.0,75.0,2.6,19.0,616.0,775.08,603.76
2016,8,30,9,15,889.5,76.5,2.6,19.0,657.5,814.97,630.1
2016,8,30,9,30,902.0,78.0,2.6,19.0,699.0,852.76,654.75
2016,8,30,9,45,912.0,79.0,2.65,19.5,734.5,885.47,674.8
2016,8,30,10,0,922.0,80.0,2.7,20.0,770.0,915.5,692.92
2016,8,30,10,15,928.5,81.0,2.75,20.0,799.0,939.46,708.2
2016,8,30,10,30,935.0,82.0,2.8,20.0,828.0,960.26,721.45
2016,8,30,10,45,941.0,82.0,2.9,20.0,850.5,976.2,731.96
2016,8,30,11,0,947.0,82.0,3.0,20.0,873.0,988.72,740.33
2016,8,30,11,15,949.5,82.5,3.1,20.0,887.5,994.94,744.63
2016,8,30,11,30,952.0,83.0,3.2,20.0,902.0,997.57,746.71
2016,8,30,11,45,954.0,82.5,3.3,20.0,909.0,995.02,745.46
2016,8,30,12,0,956.0,82.0,3.4,20.0,916.0,988.85,741.93
2016,8,30,12,15,955.5,82.0,3.45,20.0,914.5,977.28,734.5
2016,8,30,12,30,955.0,82.0,3.5,20.0,913.0,962.18,724.82
2016,8,30,12,45,949.5,84.0,3.6,20.0,903.0,941.23,711.56
2016,8,30,13,0,944.0,86.0,3.7,20.0,893.0,917.09,696.12
2016,8,30,13,15,940.5,85.0,3.7,19.5,876.5,888.54,678.33
2016,8,30,13,30,937.0,84.0,3.7,19.0,860.0,857.04,658.38
2016,8,30,13,45,933.5,82.5,3.75,19.0,836.0,822.22,634.96
2016,8,30,14,0,930.0,81.0,3.8,19.0,812.0,784.76,609.49
2016,8,30,14,15,922.5,80.0,3.75,19.0,781.5,742.45,579.91
2016,8,30,14,30,915.0,79.0,3.7,19.0,751.0,698.16,548.66
2016,8,30,14,45,905.5,77.0,3.7,19.0,713.5,649.85,512.63
2016,8,30,15,0,896.0,75.0,3.7,19.0,676.0,600.18,473.96
2016,8,30,15,15,883.0,73.5,3.65,19.0,633.5,547.99,432.17
2016,8,30,15,30,870.0,72.0,3.6,19.0,591.0,495.26,388.8
2016,8,30,15,45,852.5,69.5,3.6,19.0,544.0,439.33,341.79
2016,8,30,16,0,835.0,67.0,3.6,19.0,497.0,383.84,293.79
2016,8,30,16,15,811.0,64.5,3.55,18.5,447.0,326.94,244.01
2016,8,30,16,30,787.0,62.0,3.5,18.0,397.0,269.07,192.56
2016,8,30,16,45,751.0,59.0,3.5,18.0,344.5,212.62,142.33
2016,8,30,17,0,715.0,56.0,3.5,18.0,292.0,159.78,96.86
2016,8,30,17,15,664.5,51.5,3.45,17.5,240.0,108.01,57.37
2016,8,30,17,30,614.0,47.0,3.4,17.0,188.0,62.05,30.62
2016,8,30,17,45,527.0,40.5,3.35,17.0,139.0,28.45,19.22
2016,8,30,18,0,440.0,34.0,3.3,17.0,90.0,25.34,15.92
2016,8,30,18,15,220.0,25.0,3.25,16.5,53.0,19.69,7.35
2016,8,30,18,30,0.0,16.0,3.2,16.0,16.0,15.73,0.0
2016,8,30,18,45,0.0,8.0,3.2,16.0,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,111.0,9.0,2.9,14.5,14.5,25.88,0.0
2016,8,31,6,0,222.0,18.0,3.0,15.0,29.0,71.09,0.0
2016,8,31,6,15,350.5,28.0,3.1,15.0,70.5,134.31,89.0
2016,8,31,6,30,479.0,38.0,3.2,15.0,112.0,205.65,152.93
2016,8,31,6,45,551.5,45.0,3.3,15.5,161.5,266.71,208.04
2016,8,31,7,0,624.0,52.0,3.4,16.0,211.0,333.37,266.92
2016,8,31,7,15,327.5,91.5,3.4,16.0,176.5,267.7,217.97
2016,8,31,7,30,31.0,131.0,3.4,16.0,142.0,153.3,123.19
2016,8,31,7,45,28.5,148.0,3.45,16.5,159.5,170.55,137.16
2016,8,31,8,0,26.0,165.0,3.5,17.0,177.0,181.78,145.7
2016,8,31,8,15,19.5,175.0,3.45,17.0,185.0,187.93,150.11
2016,8,31,8,30,13.0,185.0,3.4,17.0,193.0,193.61,154.04
2016,8,31,8,45,83.0,231.0,3.4,17.5,282.0,301.7,241.44
2016,8,31,9,0,153.0,277.0,3.4,18.0,371.0,416.93,331.31
2016,8,31,9,15,186.0,295.5,3.4,18.0,417.5,467.74,369.79
2016,8,31,9,30,219.0,314.0,3.4,18.0,464.0,519.92,409.02
2016,8,31,9,45,560.0,202.0,3.4,18.0,613.5,720.58,566.65
2016,8,31,10,0,901.0,90.0,3.4,18.0,763.0,906.42,698.42
2016,8,31,10,15,908.5,91.0,3.4,18.0,792.0,930.77,712.68
2016,8,31,10,30,916.0,92.0,3.4,18.0,821.0,952.05,726.17
2016,8,31,10,45,922.5,92.0,3.45,18.5,843.5,968.1,735.1
2016,8,31,11,0,929.0,92.0,3.5,19.0,866.0,980.81,741.86
2016,8,31,11,15,932.0,92.5,3.5,19.0,881.0,987.29,745.58
2016,8,31,11,30,935.0,93.0,3.5,19.0,896.0,990.23,747.08
2016,8,31,11,45,938.5,92.0,3.55,19.0,903.0,988.48,745.93
2016,8,31,12,0,942.0,91.0,3.6,19.0,910.0,983.16,742.52
2016,8,31,12,15,941.5,91.0,3.6,19.0,909.0,971.6,734.67
2016,8,31,12,30,941.0,91.0,3.6,19.0,908.0,956.56,724.6
2016,8,31,12,45,934.5,93.5,3.6,19.5,897.5,935.34,709.05
2016,8,31,13,0,928.0,96.0,3.6,20.0,887.0,911.02,691.52
2016,8,31,13,15,924.0,95.0,3.65,20.0,870.0,882.31,672.6
2016,8,31,13,30,920.0,94.0,3.7,20.0,853.0,850.73,651.63
2016,8,31,13,45,916.5,91.5,3.75,20.0,829.0,815.31,627.83
2016,8,31,14,0,913.0,89.0,3.8,20.0,805.0,777.3,602.02
2016,8,31,14,15,905.0,88.0,3.8,20.0,773.5,735.16,572.81
2016,8,31,14,30,897.0,87.0,3.8,20.0,742.0,691.13,541.95
2016,8,31,14,45,888.5,84.5,3.85,20.0,705.0,643.62,506.21
2016,8,31,15,0,880.0,82.0,3.9,20.0,668.0,594.72,468.28
2016,8,31,15,15,560.5,169.5,3.9,19.5,534.5,462.47,364.3
2016,8,31,15,30,241.0,257.0,3.9,19.0,401.0,358.51,281.77
2016,8,31,15,45,164.5,236.5,3.9,19.0,331.0,292.51,229.96
2016,8,31,16,0,88.0,216.0,3.9,19.0,261.0,235.22,184.96
2016,8,31,16,15,131.0,194.0,3.85,18.5,253.0,220.89,172.92
2016,8,31,16,30,174.0,172.0,3.8,18.0,245.0,203.21,157.05
2016,8,31,16,45,167.0,150.0,3.8,18.0,212.5,170.2,129.42
2016,8,31,17,0,160.0,128.0,3.8,18.0,180.0,138.11,102.75
2016,8,31,17,15,376.0,88.0,3.7,17.5,181.0,107.69,69.25
2016,8,31,17,30,592.0,48.0,3.6,17.0,182.0,57.03,28.09
2016,8,31,17,45,506.5,40.5,3.55,17.0,134.0,28.68,19.39
2016,8,31,18,0,421.0,33.0,3.5,17.0,86.0,24.68,15.26
2016,8,31,18,15,271.0,22.0,3.5,16.5,49.5,17.05,4.34
2016,8,31,18,30,121.0,11.0,3.5,16.0,13.0,10.81,0.0
2016,8,31,18,45,60.5,5.5,3.5,16.0,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,102.0,9.0,2.35,14.5,14.0,24.39,0.0
2016,9,1,6,0,204.0,18.0,2.4,15.0,28.0,66.75,0.0
2016,9,1,6,15,335.5,28.5,2.35,15.0,69.0,130.6,85.64
2016,9,1,6,30,467.0,39.0,2.3,15.0,110.0,202.43,150.02
2016,9,1,6,45,537.0,47.5,2.3,15.5,159.5,263.58,204.86
2016,9,1,7,0,607.0,56.0,2.3,16.0,209.0,331.71,264.37
2016,9,1,7,15,303.5,52.0,2.15,16.0,128.5,213.65,173.52
2016,9,1,7,30,0.0,48.0,2.0,16.0,48.0,46.36,33.64
2016,9,1,7,45,0.0,72.0,1.9,16.0,72.0,69.61,53.23
2016,9,1,8,0,0.0,96.0,1.8,16.0,96.0,93.51,72.95
2016,9,1,8,15,0.0,112.5,1.75,16.0,112.5,109.97,86.26
2016,9,1,8,30,0.0,129.0,1.7,16.0,129.0,126.43,99.43
2016,9,1,8,45,2.0,155.5,1.65,16.5,157.0,154.62,121.79
2016,9,1,9,0,4.0,182.0,1.6,17.0,185.0,183.0,143.89
2016,9,1,9,15,10.0,209.5,1.65,17.0,216.5,215.82,169.65
2016,9,1,9,30,16.0,237.0,1.7,17.0,248.0,248.98,195.38
2016,9,1,9,45,24.5,266.5,1.75,17.5,284.5,286.66,223.99
2016,9,1,10,0,33.0,296.0,1.8,18.0,321.0,333.64,259.17
2016,9,1,10,15,100.0,339.5,1.9,18.0,418.5,440.82,341.58
2016,9,1,10,30,167.0,383.0,2.0,18.0,516.0,558.76,428.98
2016,9,1,10,45,119.5,383.0,2.1,18.0,479.5,514.54,394.36
2016,9,1,11,0,72.0,383.0,2.2,18.0,443.0,460.35,353.16
2016,9,1,11,15,111.0,402.0,2.35,18.0,496.5,524.67,402.02
2016,9,1,11,30,150.0,421.0,2.5,18.0,550.0,579.82,443.06
2016,9,1,11,45,151.5,422.5,2.65,18.0,553.0,580.19,443.35
2016,9,1,12,0,153.0,424.0,2.8,18.0,556.0,579.88,443.52
2016,9,1,12,15,231.5,413.5,2.8,18.0,613.5,637.73,487.87
2016,9,1,12,30,310.0,403.0,2.8,18.0,671.0,698.65,533.22
2016,9,1,12,45,382.0,368.5,2.85,18.0,695.5,719.2,550.14
2016,9,1,13,0,454.0,334.0,2.9,18.0,720.0,740.39,567.55
2016,9,1,13,15,382.5,355.0,2.85,18.0,676.0,682.51,524.06
2016,9,1,13,30,311.0,376.0,2.8,18.0,632.0,631.31,485.43
2016,9,1,13,45,603.0,241.0,2.75,18.0,717.5,718.25,556.57
2016,9,1,14,0,895.0,106.0,2.7,18.0,803.0,778.05,602.48
2016,9,1,14,15,612.5,210.5,2.75,18.0,679.5,646.04,503.7
2016,9,1,14,30,330.0,315.0,2.8,18.0,556.0,527.73,411.15
2016,9,1,14,45,423.0,266.0,2.85,18.0,557.5,523.07,410.16
2016,9,1,15,0,516.0,217.0,2.9,18.0,559.0,508.37,400.1
2016,9,1,15,15,306.0,237.5,2.9,18.0,437.0,388.69,306.21
2016,9,1,15,30,96.0,258.0,2.9,18.0,315.0,290.18,228.39
2016,9,1,15,45,152.5,236.0,2.95,18.0,317.5,286.27,225.55
2016,9,1,16,0,209.0,214.0,3.0,18.0,320.0,277.01,217.13
2016,9,1,16,15,308.5,176.0,3.0,17.5,314.0,259.44,200.44
2016,9,1,16,30,408.0,138.0,3.0,17.0,308.0,230.32,172.3
2016,9,1,16,45,517.5,105.5,3.0,17.0,291.0,198.6,139.54
2016,9,1,17,0,627.0,73.0,3.0,17.0,274.0,154.02,95.99
2016,9,1,17,15,568.0,66.0,3.0,16.5,222.5,104.36,59.16
2016,9,1,17,30,509.0,59.0,3.0,16.0,171.0,61.57,35.04
2016,9,1,17,45,413.0,49.0,3.0,16.0,124.0,36.67,26.4
2016,9,1,18,0,317.0,39.0,3.0,16.0,77.0,30.82,20.38
2016,9,1,18,15,158.5,19.5,2.95,15.5,38.5,15.06,1.62
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,59.0,8.5,2.15,14.0,11.0,17.28,0.0
2016,9,2,6,0,118.0,17.0,2.2,14.0,22.0,47.02,0.0
2016,9,2,6,15,238.0,30.5,2.2,14.0,59.5,107.04,69.84
2016,9,2,6,30,358.0,44.0,2.2,14.0,97.0,172.9,128.83
2016,9,2,6,45,437.5,53.5,2.2,14.5,144.5,232.82,181.88
2016,9,2,7,0,517.0,63.0,2.2,15.0,192.0,300.78,240.92
2016,9,2,7,15,569.5,70.0,2.1,15.5,242.5,360.71,292.21
2016,9,2,7,30,622.0,77.0,2.0,16.0,293.0,424.94,345.11
2016,9,2,7,45,662.5,81.0,1.9,16.5,344.5,482.75,391.08
2016,9,2,8,0,703.0,85.0,1.8,17.0,396.0,542.85,437.01
2016,9,2,8,15,730.0,89.0,1.75,17.0,444.5,594.02,475.64
2016,9,2,8,30,757.0,93.0,1.7,17.0,493.0,647.44,514.37
2016,9,2,8,45,569.0,165.0,1.65,17.5,481.5,614.67,484.49
2016,9,2,9,0,381.0,237.0,1.6,18.0,470.0,558.45,437.19
2016,9,2,9,15,607.0,169.0,1.65,18.0,569.0,691.82,539.46
2016,9,2,9,30,833.0,101.0,1.7,18.0,668.0,821.32,629.23
2016,9,2,9,45,856.0,97.0,1.75,18.5,706.5,852.77,647.41
2016,9,2,10,0,879.0,93.0,1.8,19.0,745.0,887.29,668.58
2016,9,2,10,15,695.5,187.0,1.85,19.0,715.5,847.63,640.79
2016,9,2,10,30,512.0,281.0,1.9,19.0,686.0,784.84,593.62
2016,9,2,10,45,707.0,190.0,1.95,19.5,766.0,877.99,660.57
2016,9,2,11,0,902.0,99.0,2.0,20.0,846.0,959.42,712.48
2016,9,2,11,15,905.5,100.0,2.05,20.0,860.5,966.6,716.33
2016,9,2,11,30,909.0,101.0,2.1,20.0,875.0,970.33,718.85
2016,9,2,11,45,911.0,100.5,2.2,20.0,881.5,967.57,717.81
2016,9,2,12,0,913.0,100.0,2.3,20.0,888.0,961.34,714.63
2016,9,2,12,15,913.0,100.0,2.35,20.0,887.0,950.33,707.86
2016,9,2,12,30,913.0,100.0,2.4,20.0,886.0,935.94,698.97
2016,9,2,12,45,899.5,106.5,2.5,20.0,874.0,912.9,684.77
2016,9,2,13,0,886.0,113.0,2.6,20.0,862.0,887.1,668.69
2016,9,2,13,15,882.5,112.0,2.7,20.0,845.5,859.62,651.35
2016,9,2,13,30,879.0,111.0,2.8,20.0,829.0,829.38,631.96
2016,9,2,13,45,876.0,108.5,2.9,20.0,806.0,795.42,609.78
2016,9,2,14,0,873.0,106.0,3.0,20.0,783.0,758.96,585.6
2016,9,2,14,15,864.5,104.5,3.1,19.5,752.0,717.26,558.43
2016,9,2,14,30,856.0,103.0,3.2,19.0,721.0,673.82,528.64
2016,9,2,14,45,846.5,100.0,3.3,19.0,684.5,626.78,493.27
2016,9,2,15,0,837.0,97.0,3.4,19.0,648.0,578.53,455.99
2016,9,2,15,15,821.5,94.5,3.45,18.5,606.0,525.5,414.63
2016,9,2,15,30,806.0,92.0,3.5,18.0,564.0,473.1,372.35
2016,9,2,15,45,785.5,89.0,3.55,18.0,517.0,418.24,326.12
2016,9,2,16,0,765.0,86.0,3.6,18.0,470.0,364.33,279.39
2016,9,2,16,15,736.5,82.5,3.55,17.5,420.0,308.62,230.72
2016,9,2,16,30,708.0,79.0,3.5,17.0,370.0,253.15,181.6
2016,9,2,16,45,663.5,74.5,3.5,17.0,318.0,198.03,133.34
2016,9,2,17,0,619.0,70.0,3.5,17.0,266.0,147.61,91.04
2016,9,2,17,15,558.5,63.5,3.5,16.5,215.5,98.94,55.41
2016,9,2,17,30,498.0,57.0,3.5,16.0,165.0,57.31,32.78
2016,9,2,17,45,398.5,47.5,3.5,16.0,118.5,35.61,25.42
2016,9,2,18,0,299.0,38.0,3.5,16.0,72.0,30.21,19.66
2016,9,2,18,15,149.5,19.0,3.45,15.5,36.0,14.73,0.0
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,2.7,13.5,4.0,3.93,0.0
2016,9,3,6,0,0.0,8.0,2.8,14.0,8.0,7.71,0.0
2016,9,3,6,15,0.0,23.0,2.8,14.0,23.0,22.21,11.31
2016,9,3,6,30,0.0,38.0,2.8,14.0,38.0,37.23,25.33
2016,9,3,6,45,0.0,56.5,2.85,14.5,56.5,56.06,41.69
2016,9,3,7,0,0.0,75.0,2.9,15.0,75.0,74.72,57.71
2016,9,3,7,15,0.5,95.0,2.8,15.0,95.0,95.16,75.07
2016,9,3,7,30,1.0,115.0,2.7,15.0,115.0,115.57,92.11
2016,9,3,7,45,90.0,148.0,2.6,15.5,187.5,206.18,167.95
2016,9,3,8,0,179.0,181.0,2.5,16.0,260.0,307.43,250.35
2016,9,3,8,15,114.0,196.5,2.4,16.0,249.0,288.01,232.77
2016,9,3,8,30,49.0,212.0,2.3,16.0,238.0,255.35,204.56
2016,9,3,8,45,47.0,229.5,2.2,16.0,256.5,273.5,218.35
2016,9,3,9,0,45.0,247.0,2.1,16.0,275.0,291.38,231.57
2016,9,3,9,15,116.5,280.0,2.1,16.0,358.0,394.06,312.66
2016,9,3,9,30,188.0,313.0,2.1,16.0,441.0,492.41,387.82
2016,9,3,9,45,196.5,330.5,2.1,16.5,470.5,522.31,408.09
2016,9,3,10,0,205.0,348.0,2.1,17.0,500.0,551.82,428.25
2016,9,3,10,15,159.5,362.0,2.2,17.0,482.5,528.12,408.85
2016,9,3,10,30,114.0,376.0,2.3,17.0,465.0,502.18,387.99
2016,9,3,10,45,107.0,385.0,2.45,17.0,471.0,496.13,383.46
2016,9,3,11,0,100.0,394.0,2.6,17.0,477.0,498.47,384.91
2016,9,3,11,15,90.5,397.0,2.75,17.0,473.5,491.54,379.48
2016,9,3,11,30,81.0,400.0,2.9,17.0,470.0,484.22,373.82
2016,9,3,11,45,131.0,413.0,3.05,17.0,526.0,550.61,424.7
2016,9,3,12,0,181.0,426.0,3.2,17.0,582.0,607.65,467.86
2016,9,3,12,15,183.0,425.0,3.3,17.0,582.5,604.13,465.26
2016,9,3,12,30,185.0,424.0,3.4,17.0,583.0,599.81,462.48
2016,9,3,12,45,218.0,414.5,3.5,17.0,600.0,613.51,473.98
2016,9,3,13,0,251.0,405.0,3.6,17.0,617.0,629.88,487.23
2016,9,3,13,15,251.0,396.0,3.6,17.0,604.5,611.36,473.83
2016,9,3,13,30,251.0,387.0,3.6,17.0,592.0,592.07,460.01
2016,9,3,13,45,355.5,339.5,3.65,17.0,619.5,615.34,480.76
2016,9,3,14,0,460.0,292.0,3.7,17.0,647.0,633.57,497.05
2016,9,3,14,15,657.5,201.5,3.7,17.0,686.0,665.16,524.85
2016,9,3,14,30,855.0,111.0,3.7,17.0,725.0,678.39,537.86
2016,9,3,14,45,845.0,108.0,3.7,17.0,688.0,630.53,500.72
2016,9,3,15,0,835.0,105.0,3.7,17.0,651.0,581.55,462.16
2016,9,3,15,15,819.0,102.5,3.75,17.0,608.5,529.03,419.92
2016,9,3,15,30,803.0,100.0,3.8,17.0,566.0,476.45,376.43
2016,9,3,15,45,778.0,98.0,3.85,17.0,518.0,420.77,329.32
2016,9,3,16,0,753.0,96.0,3.9,17.0,470.0,366.53,282.16
2016,9,3,16,15,723.0,91.5,3.95,16.5,419.5,307.94,231.16
2016,9,3,16,30,693.0,87.0,4.0,16.0,369.0,253.82,183.07
2016,9,3,16,45,644.0,82.5,4.05,16.0,316.5,198.74,135.01
2016,9,3,17,0,595.0,78.0,4.1,16.0,264.0,148.95,93.57
2016,9,3,17,15,531.0,70.5,4.0,15.5,212.5,100.73,58.63
2016,9,3,17,30,467.0,63.0,3.9,15.0,161.0,60.11,36.96
2016,9,3,17,45,363.0,51.5,3.85,15.0,114.5,38.85,28.28
2016,9,3,18,0,259.0,40.0,3.8,15.0,68.0,31.09,20.22
2016,9,3,18,15,129.5,20.0,3.75,14.5,34.0,15.65,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,7.5,2.75,13.0,9.0,7.37,0.0
2016,9,4,6,0,59.0,15.0,2.8,13.0,18.0,26.61,0.0
2016,9,4,6,15,169.5,33.0,2.8,13.0,54.5,91.72,58.52
2016,9,4,6,30,280.0,51.0,2.8,13.0,91.0,155.11,116.13
2016,9,4,6,45,373.0,62.5,2.8,13.5,139.5,216.74,170.16
2016,9,4,7,0,466.0,74.0,2.8,14.0,188.0,289.71,233.31
2016,9,4,7,15,413.0,93.5,2.65,14.0,212.5,309.19,252.69
2016,9,4,7,30,360.0,113.0,2.5,14.0,237.0,323.85,266.34
2016,9,4,7,45,520.5,106.0,2.45,14.5,317.0,427.74,351.47
2016,9,4,8,0,681.0,99.0,2.4,15.0,397.0,543.42,442.85
2016,9,4,8,15,710.0,104.0,2.3,15.0,446.5,597.92,484.14
2016,9,4,8,30,739.0,109.0,2.2,15.0,496.0,652.94,524.9
2016,9,4,8,45,766.5,110.5,2.1,15.5,544.0,700.55,557.09
2016,9,4,9,0,794.0,112.0,2.0,16.0,592.0,750.45,589.54
2016,9,4,9,15,810.0,115.0,1.95,16.0,633.5,791.99,616.75
2016,9,4,9,30,826.0,118.0,1.9,16.0,675.0,831.78,642.38
2016,9,4,9,45,852.0,113.0,1.9,16.5,714.5,869.37,665.42
2016,9,4,10,0,878.0,108.0,1.9,17.0,754.0,899.9,683.37
2016,9,4,10,15,886.0,109.5,1.95,17.0,783.0,924.43,699.08
2016,9,4,10,30,894.0,111.0,2.0,17.0,812.0,945.95,712.87
2016,9,4,10,45,899.0,112.5,2.05,17.5,834.0,961.54,721.44
2016,9,4,11,0,904.0,114.0,2.1,18.0,856.0,973.81,727.93
2016,9,4,11,15,907.5,114.5,2.2,18.0,870.5,980.19,732.6
2016,9,4,11,30,911.0,115.0,2.3,18.0,885.0,983.12,735.15
2016,9,4,11,45,912.5,115.0,2.4,18.0,892.0,980.15,733.91
2016,9,4,12,0,914.0,115.0,2.5,18.0,899.0,973.7,730.49
2016,9,4,12,15,913.5,115.0,2.6,18.0,897.5,961.95,723.61
2016,9,4,12,30,913.0,115.0,2.7,18.0,896.0,946.83,714.53
2016,9,4,12,45,915.5,112.0,2.8,18.0,887.5,927.98,702.96
2016,9,4,13,0,918.0,109.0,2.9,18.0,879.0,905.81,689.1
2016,9,4,13,15,914.0,108.5,2.95,18.0,861.5,877.46,670.58
2016,9,4,13,30,910.0,108.0,3.0,18.0,844.0,846.27,650.03
2016,9,4,13,45,902.0,107.5,3.1,18.0,819.0,809.28,625.55
2016,9,4,14,0,894.0,107.0,3.2,18.0,794.0,770.04,599.21
2016,9,4,14,15,885.0,105.5,3.2,18.0,762.0,727.05,569.38
2016,9,4,14,30,876.0,104.0,3.2,18.0,730.0,682.32,536.8
2016,9,4,14,45,862.5,102.5,3.25,18.0,691.5,633.28,499.57
2016,9,4,15,0,849.0,101.0,3.3,18.0,653.0,582.68,460.19
2016,9,4,15,15,832.5,98.5,3.3,17.5,609.0,529.22,418.2
2016,9,4,15,30,816.0,96.0,3.3,17.0,565.0,475.74,374.79
2016,9,4,15,45,791.0,93.5,3.3,17.0,516.5,418.96,326.82
2016,9,4,16,0,766.0,91.0,3.3,17.0,468.0,363.59,278.76
2016,9,4,16,15,735.5,87.0,3.35,16.5,417.0,304.8,227.61
2016,9,4,16,30,705.0,83.0,3.4,16.0,366.0,250.4,179.32
2016,9,4,16,45,655.0,78.5,3.5,16.0,313.0,194.61,130.81
2016,9,4,17,0,605.0,74.0,3.6,16.0,260.0,144.21,89.13
2016,9,4,17,15,540.0,66.5,3.6,15.5,208.5,95.55,54.37
2016,9,4,17,30,475.0,59.0,3.6,15.0,157.0,54.55,33.34
2016,9,4,17,45,368.0,48.0,3.6,14.5,110.5,36.87,26.54
2016,9,4,18,0,261.0,37.0,3.6,14.0,64.0,28.74,18.04
2016,9,4,18,15,130.5,18.5,3.45,14.0,32.0,14.49,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,50.0,7.5,1.05,12.5,9.0,0.0,0.0
2016,9,5,6,0,100.0,15.0,1.0,13.0,18.0,34.73,0.0
2016,9,5,6,15,226.0,29.0,1.0,13.0,55.5,101.08,62.58
2016,9,5,6,30,352.0,43.0,1.0,13.0,93.0,168.66,124.75
2016,9,5,6,45,435.5,53.0,1.0,13.5,140.5,229.96,178.65
2016,9,5,7,0,519.0,63.0,1.0,14.0,188.0,299.73,238.65
2016,9,5,7,15,573.5,70.0,0.9,14.5,239.5,360.52,289.88
2016,9,5,7,30,628.0,77.0,0.8,15.0,291.0,425.77,342.48
2016,9,5,7,45,667.0,82.0,0.75,15.5,342.5,483.97,387.71
2016,9,5,8,0,706.0,87.0,0.7,16.0,394.0,544.3,432.65
2016,9,5,8,15,733.5,91.5,0.65,16.0,443.0,598.21,471.84
2016,9,5,8,30,761.0,96.0,0.6,16.0,492.0,650.44,508.48
2016,9,5,8,45,782.5,98.5,0.6,16.5,538.5,698.05,538.97
2016,9,5,9,0,804.0,101.0,0.6,17.0,585.0,744.84,568.22
2016,9,5,9,15,819.0,103.5,0.65,17.0,626.0,785.25,594.45
2016,9,5,9,30,834.0,106.0,0.7,17.0,667.0,823.84,619.3
2016,9,5,9,45,856.0,103.0,0.8,17.5,705.0,855.18,638.87
2016,9,5,10,0,878.0,100.0,0.9,18.0,743.0,889.6,660.45
2016,9,5,10,15,886.0,101.5,1.05,18.0,772.5,914.09,677.51
2016,9,5,10,30,894.0,103.0,1.2,18.0,802.0,935.59,692.75
2016,9,5,10,45,897.0,105.0,1.35,18.5,823.0,949.83,701.99
2016,9,5,11,0,900.0,107.0,1.5,19.0,844.0,960.72,709.13
2016,9,5,11,15,904.0,108.0,1.65,19.0,858.5,968.06,715.35
2016,9,5,11,30,908.0,109.0,1.8,19.0,873.0,971.94,719.38
2016,9,5,11,45,906.5,111.0,1.95,19.0,879.0,968.24,718.5
2016,9,5,12,0,905.0,113.0,2.1,19.0,885.0,961.08,715.41
2016,9,5,12,15,905.0,113.0,2.2,19.0,883.5,949.82,709.09
2016,9,5,12,30,905.0,113.0,2.3,19.0,882.0,935.2,700.58
2016,9,5,12,45,892.5,118.0,2.4,19.0,870.0,911.38,685.88
2016,9,5,13,0,880.0,123.0,2.5,19.0,858.0,884.81,669.28
2016,9,5,13,15,876.0,122.5,2.55,19.0,841.0,857.28,651.53
2016,9,5,13,30,872.0,122.0,2.6,19.0,824.0,827.03,631.8
2016,9,5,13,45,865.0,120.5,2.7,19.0,799.0,790.89,608.14
2016,9,5,14,0,858.0,119.0,2.8,19.0,774.0,752.56,582.65
2016,9,5,14,15,848.5,117.0,2.8,19.0,742.5,710.77,553.84
2016,9,5,14,30,839.0,115.0,2.8,19.0,711.0,666.14,520.83
2016,9,5,14,45,827.5,112.5,2.85,19.0,673.5,618.44,484.92
2016,9,5,15,0,816.0,110.0,2.9,19.0,636.0,569.8,447.32
2016,9,5,15,15,799.0,107.0,2.85,18.5,593.0,517.13,406.09
2016,9,5,15,30,782.0,104.0,2.8,18.0,550.0,464.57,363.64
2016,9,5,15,45,762.0,99.0,2.8,18.0,503.5,409.22,317.22
2016,9,5,16,0,742.0,94.0,2.8,18.0,457.0,352.98,268.88
2016,9,5,16,15,711.0,89.5,2.7,17.5,406.5,296.73,220.04
2016,9,5,16,30,680.0,85.0,2.6,17.0,356.0,243.18,172.88
2016,9,5,16,45,637.0,79.0,2.55,17.0,304.0,188.95,125.9
2016,9,5,17,0,594.0,73.0,2.5,17.0,252.0,139.32,85.1
2016,9,5,17,15,530.0,65.0,2.45,16.5,201.5,91.16,51.31
2016,9,5,17,30,466.0,57.0,2.4,16.0,151.0,50.54,31.28
2016,9,5,17,45,362.0,45.5,2.35,15.5,105.5,34.82,24.59
2016,9,5,18,0,258.0,34.0,2.3,15.0,60.0,26.38,15.65
2016,9,5,18,15,129.0,17.0,2.3,14.5,30.0,13.33,0.0
2016,9,5,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,53.5,6.5,0.9,13.5,8.5,0.0,0.0
2016,9,6,6,0,107.0,13.0,0.8,14.0,17.0,34.02,0.0
2016,9,6,6,15,236.0,27.0,0.7,14.0,54.0,101.7,60.96
2016,9,6,6,30,365.0,41.0,0.6,14.0,91.0,170.2,124.65
2016,9,6,6,45,446.5,50.5,0.55,14.5,138.5,230.74,177.55
2016,9,6,7,0,528.0,60.0,0.5,15.0,186.0,299.54,236.02
2016,9,6,7,15,582.0,66.5,0.5,15.5,237.0,359.85,286.52
2016,9,6,7,30,636.0,73.0,0.5,16.0,288.0,424.58,338.54
2016,9,6,7,45,673.0,78.5,0.5,16.5,339.0,482.5,383.36
2016,9,6,8,0,710.0,84.0,0.5,17.0,390.0,542.36,427.86
2016,9,6,8,15,737.0,88.0,0.55,17.5,439.0,593.53,464.98
2016,9,6,8,30,764.0,92.0,0.6,18.0,488.0,646.99,502.41
2016,9,6,8,45,783.5,95.5,0.7,18.5,533.5,694.27,533.82
2016,9,6,9,0,803.0,99.0,0.8,19.0,579.0,740.59,564.12
2016,9,6,9,15,818.0,101.5,0.8,19.0,620.5,780.9,589.57
2016,9,6,9,30,833.0,104.0,0.8,19.0,662.0,819.39,613.53
2016,9,6,9,45,847.0,105.0,0.8,19.5,698.0,848.17,629.64
2016,9,6,10,0,861.0,106.0,0.8,20.0,734.0,879.63,647.47
2016,9,6,10,15,869.5,107.5,0.85,20.0,763.0,904.14,662.76
2016,9,6,10,30,878.0,109.0,0.9,20.0,792.0,925.73,676.29
2016,9,6,10,45,884.0,109.5,1.0,20.5,814.0,940.84,685.39
2016,9,6,11,0,890.0,110.0,1.1,21.0,836.0,952.71,692.54
2016,9,6,11,15,894.0,111.0,1.25,21.0,850.5,959.91,698.95
2016,9,6,11,30,898.0,112.0,1.4,21.0,865.0,963.68,703.23
2016,9,6,11,45,900.0,112.0,1.6,21.0,872.0,961.08,704.13
2016,9,6,12,0,902.0,112.0,1.8,21.0,879.0,955.04,702.71
2016,9,6,12,15,902.0,112.0,1.9,21.0,877.5,943.73,696.58
2016,9,6,12,30,902.0,112.0,2.0,21.0,876.0,929.08,688.3
2016,9,6,12,45,899.0,111.5,2.15,21.0,866.0,908.0,676.25
2016,9,6,13,0,896.0,111.0,2.3,21.0,856.0,883.84,662.01
2016,9,6,13,15,892.0,110.5,2.35,21.0,839.0,855.89,644.21
2016,9,6,13,30,888.0,110.0,2.4,21.0,822.0,825.18,624.43
2016,9,6,13,45,884.5,107.0,2.5,21.0,798.0,789.72,601.57
2016,9,6,14,0,881.0,104.0,2.6,21.0,774.0,751.79,576.7
2016,9,6,14,15,872.0,102.5,2.6,21.0,742.5,709.22,547.65
2016,9,6,14,30,863.0,101.0,2.6,21.0,711.0,664.93,515.63
2016,9,6,14,45,854.0,98.0,2.6,21.0,673.5,617.7,480.15
2016,9,6,15,0,845.0,95.0,2.6,21.0,636.0,568.47,442.27
2016,9,6,15,15,828.5,92.5,2.55,20.5,593.0,515.23,400.87
2016,9,6,15,30,812.0,90.0,2.5,20.0,550.0,461.98,358.13
2016,9,6,15,45,794.0,85.5,2.5,20.0,503.0,406.45,311.75
2016,9,6,16,0,776.0,81.0,2.5,20.0,456.0,351.63,264.61
2016,9,6,16,15,746.5,77.0,2.45,19.5,405.5,294.8,215.44
2016,9,6,16,30,717.0,73.0,2.4,19.0,355.0,240.47,167.73
2016,9,6,16,45,677.0,67.5,2.35,19.0,303.5,183.34,118.49
2016,9,6,17,0,637.0,62.0,2.3,19.0,252.0,132.43,76.94
2016,9,6,17,15,574.5,55.5,2.15,18.5,201.0,83.47,43.45
2016,9,6,17,30,512.0,49.0,2.0,18.0,150.0,41.75,24.75
2016,9,6,17,45,409.0,39.5,1.9,18.0,104.0,29.47,19.66
2016,9,6,18,0,306.0,30.0,1.8,18.0,58.0,23.66,12.79
2016,9,6,18,15,153.0,15.0,1.75,17.5,29.0,14.74,0.0
2016,9,6,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,52.0,6.0,1.1,16.0,7.5,0.0,0.0
2016,9,7,6,0,104.0,12.0,1.1,16.0,15.0,32.3,0.0
2016,9,7,6,15,230.0,26.0,1.15,16.5,51.5,98.27,56.37
2016,9,7,6,30,356.0,40.0,1.2,17.0,88.0,165.94,120.06
2016,9,7,6,45,438.0,50.0,1.3,17.5,135.5,226.56,173.09
2016,9,7,7,0,520.0,60.0,1.4,18.0,183.0,295.54,232.19
2016,9,7,7,15,574.5,67.5,1.45,18.0,234.0,356.73,284.52
2016,9,7,7,30,629.0,75.0,1.5,18.0,285.0,422.4,338.84
2016,9,7,7,45,667.0,80.5,1.55,18.5,336.5,480.5,384.99
2016,9,7,8,0,705.0,86.0,1.6,19.0,388.0,540.64,431.08
2016,9,7,8,15,732.5,90.0,1.55,19.5,437.0,591.72,468.41
2016,9,7,8,30,760.0,94.0,1.5,20.0,486.0,645.29,506.15
2016,9,7,8,45,780.0,97.5,1.45,20.5,531.5,692.74,536.77
2016,9,7,9,0,800.0,101.0,1.4,21.0,577.0,739.25,565.98
2016,9,7,9,15,815.5,103.5,1.3,21.5,618.5,779.8,589.83
2016,9,7,9,30,831.0,106.0,1.2,22.0,660.0,818.55,611.86
2016,9,7,9,45,842.0,108.0,1.15,22.5,695.0,850.85,629.72
2016,9,7,10,0,853.0,110.0,1.1,23.0,730.0,875.39,642.29
2016,9,7,10,15,861.0,112.0,1.0,23.0,759.0,899.75,655.13
2016,9,7,10,30,869.0,114.0,0.9,23.0,788.0,921.18,665.88
2016,9,7,10,45,875.0,115.0,0.85,23.5,810.0,936.62,672.35
2016,9,7,11,0,881.0,116.0,0.8,24.0,832.0,948.84,676.88
2016,9,7,11,15,884.5,116.5,0.85,24.0,846.0,954.88,680.91
2016,9,7,11,30,888.0,117.0,0.9,24.0,860.0,957.53,683.05
2016,9,7,11,45,890.0,117.5,1.0,24.5,866.5,955.38,681.92
2016,9,7,12,0,892.0,118.0,1.1,25.0,873.0,949.81,678.74
2016,9,7,12,15,891.5,118.0,1.25,25.0,871.5,938.04,673.8
2016,9,7,12,30,891.0,118.0,1.4,25.0,870.0,922.98,666.67
2016,9,7,12,45,870.0,127.5,1.55,25.0,855.0,896.41,651.94
2016,9,7,13,0,849.0,137.0,1.7,25.0,840.0,870.87,637.69
2016,9,7,13,15,844.5,136.0,1.8,24.5,822.5,842.52,621.97
2016,9,7,13,30,840.0,135.0,1.9,24.0,805.0,811.58,604.24
2016,9,7,13,45,831.5,133.5,2.0,24.0,780.0,774.65,580.97
2016,9,7,14,0,823.0,132.0,2.1,24.0,755.0,735.73,556.01
2016,9,7,14,15,812.5,130.0,2.15,23.5,723.0,693.16,527.94
2016,9,7,14,30,802.0,128.0,2.2,23.0,691.0,649.2,497.4
2016,9,7,14,45,787.5,125.5,2.3,23.0,653.0,601.16,462.28
2016,9,7,15,0,773.0,123.0,2.4,23.0,615.0,552.56,425.69
2016,9,7,15,15,754.0,119.5,2.4,22.5,572.0,499.13,384.87
2016,9,7,15,30,735.0,116.0,2.4,22.0,529.0,447.1,343.76
2016,9,7,15,45,709.5,111.5,2.45,22.0,482.0,392.17,298.69
2016,9,7,16,0,684.0,107.0,2.5,22.0,435.0,338.89,253.76
2016,9,7,16,15,650.0,101.5,2.45,21.5,385.0,284.09,207.3
2016,9,7,16,30,616.0,96.0,2.4,21.0,335.0,232.45,162.99
2016,9,7,16,45,569.0,88.5,2.4,20.5,284.0,180.02,119.22
2016,9,7,17,0,522.0,81.0,2.4,20.0,233.0,132.79,81.92
2016,9,7,17,15,453.5,71.0,2.2,19.5,183.5,87.26,51.2
2016,9,7,17,30,385.0,61.0,2.0,19.0,134.0,48.75,36.71
2016,9,7,17,45,284.5,46.5,1.85,18.5,91.0,35.44,24.61
2016,9,7,18,0,184.0,32.0,1.7,18.0,48.0,24.99,13.14
2016,9,7,18,15,92.0,16.0,1.6,17.5,24.0,15.73,0.0
2016,9,7,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,28.0,5.0,1.3,14.5,6.0,0.0,0.0
2016,9,8,6,0,56.0,10.0,1.3,15.0,12.0,20.8,0.0
2016,9,8,6,15,166.0,27.0,1.35,15.0,46.0,81.84,45.32
2016,9,8,6,30,276.0,44.0,1.4,15.0,80.0,144.83,105.72
2016,9,8,6,45,360.5,56.0,1.45,15.5,126.0,203.18,156.7
2016,9,8,7,0,445.0,68.0,1.5,16.0,172.0,272.34,216.0
2016,9,8,7,15,222.5,55.0,1.5,16.0,107.0,173.4,139.77
2016,9,8,7,30,0.0,42.0,1.5,16.0,42.0,40.56,28.78
2016,9,8,7,45,0.0,54.5,1.5,16.5,54.5,52.66,38.95
2016,9,8,8,0,0.0,67.0,1.5,17.0,67.0,64.76,48.87
2016,9,8,8,15,0.0,84.5,1.5,17.0,84.5,81.79,62.83
2016,9,8,8,30,0.0,102.0,1.5,17.0,102.0,99.21,76.94
2016,9,8,8,45,0.0,114.0,1.55,17.5,114.0,111.12,86.23
2016,9,8,9,0,0.0,126.0,1.6,18.0,126.0,123.03,95.43
2016,9,8,9,15,1.0,150.0,1.6,18.0,151.0,147.88,115.15
2016,9,8,9,30,2.0,174.0,1.6,18.0,176.0,172.83,134.7
2016,9,8,9,45,7.0,204.5,1.65,18.0,210.0,207.93,162.22
2016,9,8,10,0,12.0,235.0,1.7,18.0,244.0,243.29,189.59
2016,9,8,10,15,25.0,277.0,1.75,18.0,296.5,297.86,231.7
2016,9,8,10,30,38.0,319.0,1.8,18.0,349.0,362.27,280.42
2016,9,8,10,45,32.5,316.5,1.85,18.5,343.0,353.81,272.76
2016,9,8,11,0,27.0,314.0,1.9,19.0,337.0,345.22,265.45
2016,9,8,11,15,21.5,296.5,1.95,19.0,314.5,313.27,241.12
2016,9,8,11,30,16.0,279.0,2.0,19.0,292.0,289.94,223.28
2016,9,8,11,45,16.5,280.5,2.05,19.0,294.5,291.45,224.5
2016,9,8,12,0,17.0,282.0,2.1,19.0,297.0,292.88,225.61
2016,9,8,12,15,22.5,305.0,2.15,19.0,324.0,320.3,246.62
2016,9,8,12,30,28.0,328.0,2.2,19.0,351.0,353.34,271.63
2016,9,8,12,45,29.0,327.0,2.25,19.0,351.0,351.5,270.29
2016,9,8,13,0,30.0,326.0,2.3,19.0,351.0,349.49,269.02
2016,9,8,13,15,36.0,330.5,2.3,19.0,360.0,356.93,275.0
2016,9,8,13,30,42.0,335.0,2.3,19.0,369.0,363.8,280.53
2016,9,8,13,45,54.5,335.5,2.35,19.0,378.0,371.01,286.66
2016,9,8,14,0,67.0,336.0,2.4,19.0,387.0,377.1,291.91
2016,9,8,14,15,72.0,324.0,2.4,19.0,376.5,364.64,282.94
2016,9,8,14,30,77.0,312.0,2.4,19.0,366.0,351.64,273.57
2016,9,8,14,45,85.0,297.0,2.45,19.0,353.5,337.0,262.99
2016,9,8,15,0,93.0,282.0,2.5,19.0,341.0,321.52,251.58
2016,9,8,15,15,91.0,262.5,2.5,18.5,317.0,295.89,232.42
2016,9,8,15,30,89.0,243.0,2.5,18.0,293.0,270.42,213.1
2016,9,8,15,45,68.0,215.5,2.55,18.0,252.0,230.28,181.58
2016,9,8,16,0,47.0,188.0,2.6,18.0,211.0,192.59,151.86
2016,9,8,16,15,42.5,167.5,2.55,17.5,186.5,168.45,132.8
2016,9,8,16,30,38.0,147.0,2.5,17.0,162.0,144.91,113.96
2016,9,8,16,45,32.5,126.0,2.5,17.0,137.5,121.42,94.79
2016,9,8,17,0,27.0,105.0,2.5,17.0,113.0,98.75,76.19
2016,9,8,17,15,229.0,79.0,2.45,16.5,123.0,80.6,54.42
2016,9,8,17,30,431.0,53.0,2.4,16.0,133.0,40.74,30.12
2016,9,8,17,45,329.5,40.5,2.35,16.0,90.0,31.1,21.05
2016,9,8,18,0,228.0,28.0,2.3,16.0,47.0,22.35,10.43
2016,9,8,18,15,114.0,14.0,2.35,15.5,23.5,13.76,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
