Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,35.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,9,9,6,0,70.0,11.0,1.5,14.0,13.0,24.43,0.0
2016,9,9,6,15,197.0,25.5,1.5,14.0,47.5,87.09,45.97
2016,9,9,6,30,324.0,40.0,1.5,14.0,82.0,155.26,113.05
2016,9,9,6,45,412.0,50.5,1.5,14.5,129.0,216.63,167.18
2016,9,9,7,0,500.0,61.0,1.5,15.0,176.0,287.03,227.98
2016,9,9,7,15,250.0,57.5,1.4,15.0,115.0,189.02,152.95
2016,9,9,7,30,0.0,54.0,1.3,15.0,54.0,52.17,38.71
2016,9,9,7,45,0.0,70.0,1.2,15.5,70.0,67.67,51.76
2016,9,9,8,0,0.0,86.0,1.1,16.0,86.0,83.53,64.72
2016,9,9,8,15,0.0,97.5,1.05,16.0,97.5,94.91,73.91
2016,9,9,8,30,0.0,109.0,1.0,16.0,109.0,106.3,83.01
2016,9,9,8,45,0.0,133.0,0.95,16.5,133.0,130.41,102.16
2016,9,9,9,0,0.0,157.0,0.9,17.0,157.0,154.57,120.98
2016,9,9,9,15,0.5,163.5,0.9,17.0,164.0,161.24,125.9
2016,9,9,9,30,1.0,170.0,0.9,17.0,171.0,167.97,130.92
2016,9,9,9,45,4.0,187.5,0.95,17.5,191.0,188.05,146.34
2016,9,9,10,0,7.0,205.0,1.0,18.0,211.0,208.25,161.64
2016,9,9,10,15,10.0,226.5,1.05,18.0,234.5,232.62,180.32
2016,9,9,10,30,13.0,248.0,1.1,18.0,258.0,257.03,198.88
2016,9,9,10,45,15.5,265.0,1.2,18.5,277.5,276.38,213.13
2016,9,9,11,0,18.0,282.0,1.3,19.0,297.0,295.68,227.26
2016,9,9,11,15,16.0,274.0,1.4,19.0,287.5,285.31,219.24
2016,9,9,11,30,14.0,266.0,1.5,19.0,278.0,274.97,211.38
2016,9,9,11,45,15.5,276.5,1.65,19.0,289.5,286.5,220.34
2016,9,9,12,0,17.0,287.0,1.8,19.0,301.0,297.9,229.12
2016,9,9,12,15,17.0,286.5,1.9,19.0,301.0,296.77,228.33
2016,9,9,12,30,17.0,286.0,2.0,19.0,301.0,295.58,227.58
2016,9,9,12,45,25.0,309.0,2.1,19.0,330.0,329.74,253.91
2016,9,9,13,0,33.0,332.0,2.2,19.0,359.0,358.07,275.58
2016,9,9,13,15,32.0,323.5,2.25,18.5,349.5,346.59,267.55
2016,9,9,13,30,31.0,315.0,2.3,18.0,340.0,335.12,259.68
2016,9,9,13,45,28.0,299.5,2.4,18.0,322.0,315.26,244.89
2016,9,9,14,0,25.0,284.0,2.5,18.0,304.0,293.61,228.67
2016,9,9,14,15,24.5,272.5,2.55,18.0,291.0,280.51,218.98
2016,9,9,14,30,24.0,261.0,2.6,18.0,278.0,267.43,209.23
2016,9,9,14,45,28.0,253.5,2.65,18.0,272.0,261.26,204.93
2016,9,9,15,0,32.0,246.0,2.7,18.0,266.0,253.71,199.48
2016,9,9,15,15,18.0,210.0,2.7,17.5,221.5,210.39,165.85
2016,9,9,15,30,4.0,174.0,2.7,17.0,177.0,168.61,133.06
2016,9,9,15,45,3.0,162.0,2.75,17.0,164.0,156.12,123.42
2016,9,9,16,0,2.0,150.0,2.8,17.0,151.0,143.74,113.72
2016,9,9,16,15,1.0,132.5,2.85,16.5,133.0,126.41,100.07
2016,9,9,16,30,0.0,115.0,2.9,16.0,115.0,109.27,86.36
2016,9,9,16,45,274.0,93.5,2.95,16.0,171.0,128.36,90.89
2016,9,9,17,0,548.0,72.0,3.0,16.0,227.0,123.03,74.29
2016,9,9,17,15,477.5,63.0,2.95,15.5,177.5,77.28,44.09
2016,9,9,17,30,407.0,54.0,2.9,15.0,128.0,40.63,30.1
2016,9,9,17,45,299.5,41.0,2.9,14.5,85.5,31.27,21.22
2016,9,9,18,0,192.0,28.0,2.9,14.0,43.0,21.91,9.03
2016,9,9,18,15,96.0,14.0,2.8,14.0,21.5,13.76,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,18.0,4.5,2.05,13.0,5.0,0.0,0.0
2016,9,10,6,0,36.0,9.0,2.1,13.0,10.0,15.81,0.0
2016,9,10,6,15,145.0,26.0,2.15,13.0,42.5,74.27,36.82
2016,9,10,6,30,254.0,43.0,2.2,13.0,75.0,136.63,99.91
2016,9,10,6,45,337.5,55.5,2.25,13.5,119.5,193.69,150.46
2016,9,10,7,0,421.0,68.0,2.3,14.0,164.0,259.69,207.99
2016,9,10,7,15,210.5,63.5,2.25,14.0,111.5,177.7,144.55
2016,9,10,7,30,0.0,59.0,2.2,14.0,59.0,57.01,43.02
2016,9,10,7,45,0.0,68.0,2.2,14.5,68.0,65.73,50.34
2016,9,10,8,0,0.0,77.0,2.2,15.0,77.0,74.46,57.42
2016,9,10,8,15,0.0,98.5,2.1,15.0,98.5,95.95,75.17
2016,9,10,8,30,0.0,120.0,2.0,15.0,120.0,117.52,92.74
2016,9,10,8,45,0.0,140.0,1.95,15.5,140.0,137.6,108.65
2016,9,10,9,0,0.0,160.0,1.9,16.0,160.0,157.69,124.34
2016,9,10,9,15,2.5,175.0,1.9,16.0,177.0,174.64,137.69
2016,9,10,9,30,5.0,190.0,1.9,16.0,194.0,191.74,151.06
2016,9,10,9,45,6.5,203.0,1.95,16.5,208.0,206.04,161.81
2016,9,10,10,0,8.0,216.0,2.0,17.0,222.0,220.39,172.53
2016,9,10,10,15,9.0,224.5,2.05,17.0,232.0,229.71,179.58
2016,9,10,10,30,10.0,233.0,2.1,17.0,242.0,239.04,186.65
2016,9,10,10,45,17.0,267.5,2.2,17.5,282.0,280.33,218.34
2016,9,10,11,0,24.0,302.0,2.3,18.0,322.0,321.69,249.53
2016,9,10,11,15,30.0,321.5,2.35,18.0,346.5,355.06,274.72
2016,9,10,11,30,36.0,341.0,2.4,18.0,371.0,379.99,293.44
2016,9,10,11,45,41.0,351.0,2.45,18.0,385.5,393.71,303.74
2016,9,10,12,0,46.0,361.0,2.5,18.0,400.0,407.09,313.85
2016,9,10,12,15,41.5,353.5,2.55,18.0,389.0,393.39,303.46
2016,9,10,12,30,37.0,346.0,2.6,18.0,378.0,379.76,293.23
2016,9,10,12,45,34.5,337.0,2.65,18.0,366.5,366.42,283.33
2016,9,10,13,0,32.0,328.0,2.7,18.0,355.0,353.17,273.48
2016,9,10,13,15,26.5,307.5,2.7,18.0,329.5,326.03,252.91
2016,9,10,13,30,21.0,287.0,2.7,18.0,304.0,296.18,230.21
2016,9,10,13,45,20.5,277.5,2.75,18.0,293.5,285.28,222.18
2016,9,10,14,0,20.0,268.0,2.8,18.0,283.0,274.38,214.09
2016,9,10,14,15,27.0,271.5,2.8,18.0,290.5,282.66,221.02
2016,9,10,14,30,34.0,275.0,2.8,18.0,298.0,288.14,225.73
2016,9,10,14,45,39.5,265.0,2.85,18.0,290.5,278.96,219.06
2016,9,10,15,0,45.0,255.0,2.9,18.0,283.0,269.18,211.89
2016,9,10,15,15,28.0,220.5,2.9,17.5,237.5,224.69,177.37
2016,9,10,15,30,11.0,186.0,2.9,17.0,192.0,182.95,144.69
2016,9,10,15,45,5.5,161.0,2.9,17.0,164.0,156.13,123.45
2016,9,10,16,0,0.0,136.0,2.9,17.0,136.0,130.04,102.6
2016,9,10,16,15,0.0,115.0,2.9,16.5,115.0,109.97,86.57
2016,9,10,16,30,0.0,94.0,2.9,16.0,94.0,90.03,70.36
2016,9,10,16,45,0.0,79.0,2.9,16.0,79.0,75.71,58.47
2016,9,10,17,0,0.0,64.0,2.9,16.0,64.0,61.46,46.45
2016,9,10,17,15,163.0,61.0,2.85,15.5,89.5,60.28,40.26
2016,9,10,17,30,326.0,58.0,2.8,15.0,115.0,43.53,32.58
2016,9,10,17,45,230.0,42.0,2.75,15.0,75.5,32.23,21.85
2016,9,10,18,0,134.0,26.0,2.7,15.0,36.0,20.35,6.35
2016,9,10,18,15,67.0,13.0,2.65,14.5,18.0,12.78,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,10.0,3.5,2.5,13.5,3.5,0.0,0.0
2016,9,11,6,0,20.0,7.0,2.6,14.0,7.0,10.72,0.0
2016,9,11,6,15,105.0,26.0,2.7,14.0,37.5,59.97,26.49
2016,9,11,6,30,190.0,45.0,2.8,14.0,68.0,119.64,87.08
2016,9,11,6,45,265.0,61.5,2.9,14.0,111.0,174.64,135.66
2016,9,11,7,0,340.0,78.0,3.0,14.0,154.0,237.64,190.78
2016,9,11,7,15,170.0,60.5,2.95,14.0,98.5,148.48,120.41
2016,9,11,7,30,0.0,43.0,2.9,14.0,43.0,41.52,29.88
2016,9,11,7,45,0.0,51.5,2.85,14.5,51.5,49.75,36.82
2016,9,11,8,0,0.0,60.0,2.8,15.0,60.0,57.98,43.59
2016,9,11,8,15,0.0,68.0,2.75,15.0,68.0,65.74,49.96
2016,9,11,8,30,0.0,76.0,2.7,15.0,76.0,73.5,56.27
2016,9,11,8,45,0.0,102.0,2.65,15.5,102.0,99.09,77.18
2016,9,11,9,0,0.0,128.0,2.6,16.0,128.0,125.11,98.09
2016,9,11,9,15,0.0,134.5,2.55,16.0,134.5,131.47,102.95
2016,9,11,9,30,0.0,141.0,2.5,16.0,141.0,137.85,107.85
2016,9,11,9,45,2.0,164.0,2.5,16.0,165.5,162.56,127.6
2016,9,11,10,0,4.0,187.0,2.5,16.0,190.0,187.39,147.24
2016,9,11,10,15,6.5,206.5,2.5,16.0,211.5,209.2,164.34
2016,9,11,10,30,9.0,226.0,2.5,16.0,233.0,231.04,181.37
2016,9,11,10,45,8.0,214.5,2.55,16.5,221.0,218.29,170.73
2016,9,11,11,0,7.0,203.0,2.6,17.0,209.0,205.63,160.31
2016,9,11,11,15,6.5,201.0,2.65,17.0,207.0,203.0,158.15
2016,9,11,11,30,6.0,199.0,2.7,17.0,205.0,200.37,155.98
2016,9,11,11,45,16.0,260.0,2.75,17.0,274.0,270.36,211.0
2016,9,11,12,0,26.0,321.0,2.8,17.0,343.0,347.34,270.18
2016,9,11,12,15,29.0,327.5,2.85,17.0,351.5,355.33,276.12
2016,9,11,12,30,32.0,334.0,2.9,17.0,360.0,363.03,282.13
2016,9,11,12,45,22.0,292.0,3.0,17.0,310.0,305.08,237.7
2016,9,11,13,0,12.0,250.0,3.1,17.0,260.0,254.14,198.27
2016,9,11,13,15,7.5,213.0,3.15,17.0,219.5,213.44,166.55
2016,9,11,13,30,3.0,176.0,3.2,17.0,179.0,173.28,134.87
2016,9,11,13,45,1.5,166.5,3.3,17.0,168.5,162.65,126.59
2016,9,11,14,0,0.0,157.0,3.4,17.0,158.0,152.15,118.36
2016,9,11,14,15,0.0,148.0,3.45,16.5,148.5,143.3,111.69
2016,9,11,14,30,0.0,139.0,3.5,16.0,139.0,134.48,105.0
2016,9,11,14,45,0.0,140.0,3.55,16.0,140.0,135.32,105.94
2016,9,11,15,0,0.0,141.0,3.6,16.0,141.0,136.12,106.86
2016,9,11,15,15,8.0,167.0,3.6,16.0,171.5,164.59,130.39
2016,9,11,15,30,16.0,193.0,3.6,16.0,202.0,191.65,152.61
2016,9,11,15,45,8.0,160.0,3.65,16.0,164.5,156.11,124.03
2016,9,11,16,0,0.0,127.0,3.7,16.0,127.0,121.63,96.17
2016,9,11,16,15,0.0,94.0,3.7,15.5,94.0,90.42,70.68
2016,9,11,16,30,0.0,61.0,3.7,15.0,61.0,58.95,44.5
2016,9,11,16,45,0.0,51.5,3.7,15.0,51.5,49.75,36.78
2016,9,11,17,0,0.0,42.0,3.7,15.0,42.0,40.56,28.93
2016,9,11,17,15,187.5,47.5,3.65,14.5,79.5,46.19,28.05
2016,9,11,17,30,375.0,53.0,3.6,14.0,117.0,40.52,30.02
2016,9,11,17,45,267.5,39.0,3.55,14.0,76.5,29.94,19.81
2016,9,11,18,0,160.0,25.0,3.5,14.0,36.0,19.64,3.74
2016,9,11,18,15,80.0,12.5,3.4,14.0,18.0,12.29,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,6,15,0.0,8.5,3.3,13.0,8.5,8.19,0.0
2016,9,12,6,30,0.0,17.0,3.4,13.0,17.0,16.4,7.78
2016,9,12,6,45,0.0,28.0,3.5,13.5,28.0,27.02,17.15
2016,9,12,7,0,0.0,39.0,3.6,14.0,39.0,37.66,26.43
2016,9,12,7,15,0.0,50.5,3.55,14.0,50.5,48.79,36.08
2016,9,12,7,30,0.0,62.0,3.5,14.0,62.0,59.92,45.59
2016,9,12,7,45,0.0,74.0,3.5,14.5,74.0,71.7,55.4
2016,9,12,8,0,0.0,86.0,3.5,15.0,86.0,83.59,65.13
2016,9,12,8,15,0.0,101.0,3.45,15.0,101.0,98.54,77.4
2016,9,12,8,30,0.0,116.0,3.4,15.0,116.0,113.5,89.55
2016,9,12,8,45,0.0,125.0,3.35,15.0,125.0,122.35,96.55
2016,9,12,9,0,0.0,134.0,3.3,15.0,134.0,131.21,103.52
2016,9,12,9,15,1.5,158.5,3.3,15.0,160.0,157.04,124.35
2016,9,12,9,30,3.0,183.0,3.3,15.0,186.0,182.99,145.06
2016,9,12,9,45,3.5,185.0,3.3,15.5,188.0,185.17,146.19
2016,9,12,10,0,4.0,187.0,3.3,16.0,190.0,187.42,147.45
2016,9,12,10,15,3.5,183.0,3.3,16.0,185.5,182.77,143.46
2016,9,12,10,30,3.0,179.0,3.3,16.0,181.0,178.16,139.57
2016,9,12,10,45,6.0,202.5,3.35,16.0,207.5,204.37,160.41
2016,9,12,11,0,9.0,226.0,3.4,16.0,234.0,230.62,181.08
2016,9,12,11,15,11.5,246.5,3.45,16.0,256.5,253.35,198.85
2016,9,12,11,30,14.0,267.0,3.5,16.0,279.0,276.0,216.48
2016,9,12,11,45,13.0,261.0,3.6,16.0,272.5,268.61,210.59
2016,9,12,12,0,12.0,255.0,3.7,16.0,266.0,261.24,204.81
2016,9,12,12,15,11.0,246.5,3.75,16.0,256.5,251.4,197.1
2016,9,12,12,30,10.0,238.0,3.8,16.0,247.0,241.6,189.44
2016,9,12,12,45,9.5,229.5,3.85,16.0,237.5,232.28,182.2
2016,9,12,13,0,9.0,221.0,3.9,16.0,228.0,223.0,174.99
2016,9,12,13,15,9.5,225.5,3.9,16.0,232.5,227.33,178.58
2016,9,12,13,30,10.0,230.0,3.9,16.0,237.0,231.56,182.09
2016,9,12,13,45,11.5,235.0,3.95,16.0,243.5,236.92,186.58
2016,9,12,14,0,13.0,240.0,4.0,16.0,250.0,242.06,190.94
2016,9,12,14,15,11.0,225.5,4.0,15.5,233.5,225.72,178.54
2016,9,12,14,30,9.0,211.0,4.0,15.0,217.0,209.6,166.27
2016,9,12,14,45,5.0,190.5,4.0,15.0,194.0,186.76,148.16
2016,9,12,15,0,1.0,170.0,4.0,15.0,171.0,164.4,130.34
2016,9,12,15,15,0.5,150.5,3.95,15.0,151.0,145.19,115.03
2016,9,12,15,30,0.0,131.0,3.9,15.0,131.0,126.13,99.71
2016,9,12,15,45,0.0,132.5,3.85,15.0,132.5,127.22,100.93
2016,9,12,16,0,0.0,134.0,3.8,15.0,134.0,128.1,101.98
2016,9,12,16,15,0.0,119.0,3.75,14.5,119.0,113.56,90.35
2016,9,12,16,30,0.0,104.0,3.7,14.0,104.0,99.07,78.58
2016,9,12,16,45,277.5,88.0,3.65,14.0,162.0,120.41,84.6
2016,9,12,17,0,555.0,72.0,3.6,14.0,220.0,116.69,69.83
2016,9,12,17,15,476.0,62.5,3.5,13.5,169.5,70.61,41.15
2016,9,12,17,30,397.0,53.0,3.4,13.0,119.0,41.0,30.49
2016,9,12,17,45,264.0,39.5,3.35,13.0,76.5,30.52,20.18
2016,9,12,18,0,131.0,26.0,3.3,13.0,34.0,20.63,0.79
2016,9,12,18,15,65.5,13.0,3.25,13.0,17.0,12.78,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,6,15,117.5,21.5,1.85,14.0,35.0,60.3,20.07
2016,9,13,6,30,235.0,43.0,1.9,14.0,70.0,130.61,93.94
2016,9,13,6,45,318.5,57.0,1.95,14.5,114.5,187.85,144.63
2016,9,13,7,0,402.0,71.0,2.0,15.0,159.0,254.06,202.0
2016,9,13,7,15,463.0,81.0,1.95,15.0,208.5,313.65,253.74
2016,9,13,7,30,524.0,91.0,1.9,15.0,258.0,381.18,310.48
2016,9,13,7,45,566.5,99.0,1.85,15.5,308.0,439.36,357.54
2016,9,13,8,0,609.0,107.0,1.8,16.0,358.0,500.08,404.91
2016,9,13,8,15,641.0,113.0,1.75,16.0,406.5,553.99,446.25
2016,9,13,8,30,673.0,119.0,1.7,16.0,455.0,608.75,487.02
2016,9,13,8,45,696.5,123.5,1.7,16.5,500.0,656.17,520.6
2016,9,13,9,0,720.0,128.0,1.7,17.0,545.0,703.08,552.46
2016,9,13,9,15,738.0,131.5,1.75,17.0,585.5,743.71,580.08
2016,9,13,9,30,756.0,135.0,1.8,17.0,626.0,782.89,606.46
2016,9,13,9,45,765.0,140.0,1.85,17.5,659.5,814.42,626.14
2016,9,13,10,0,774.0,145.0,1.9,18.0,693.0,840.18,641.75
2016,9,13,10,15,784.0,147.5,1.9,18.0,721.5,864.93,657.4
2016,9,13,10,30,794.0,150.0,1.9,18.0,750.0,886.98,671.23
2016,9,13,10,45,805.5,149.0,1.9,18.0,772.5,903.84,681.59
2016,9,13,11,0,817.0,148.0,1.9,18.0,795.0,917.74,690.09
2016,9,13,11,15,821.0,149.0,1.85,18.0,809.0,923.77,692.87
2016,9,13,11,30,825.0,150.0,1.8,18.0,823.0,926.58,693.7
2016,9,13,11,45,834.0,146.5,1.8,18.5,830.5,925.95,691.69
2016,9,13,12,0,843.0,143.0,1.8,19.0,838.0,922.0,687.64
2016,9,13,12,15,842.5,142.5,1.75,19.0,836.0,909.32,678.67
2016,9,13,12,30,842.0,142.0,1.7,19.0,834.0,893.49,667.8
2016,9,13,12,45,843.0,139.0,1.7,19.0,824.5,873.27,654.71
2016,9,13,13,0,844.0,136.0,1.7,19.0,815.0,850.01,639.63
2016,9,13,13,15,838.5,135.0,1.7,19.0,797.0,820.6,620.39
2016,9,13,13,30,833.0,134.0,1.7,19.0,779.0,788.68,599.41
2016,9,13,13,45,830.0,130.0,1.7,19.0,754.5,753.25,575.89
2016,9,13,14,0,827.0,126.0,1.7,19.0,730.0,715.52,550.58
2016,9,13,14,15,816.0,124.0,1.7,19.0,697.5,672.28,519.46
2016,9,13,14,30,805.0,122.0,1.7,19.0,665.0,627.7,486.65
2016,9,13,14,45,794.0,117.5,1.7,19.0,627.5,579.55,450.45
2016,9,13,15,0,783.0,113.0,1.7,19.0,590.0,530.56,412.61
2016,9,13,15,15,763.5,109.5,1.7,18.5,546.5,477.81,371.49
2016,9,13,15,30,744.0,106.0,1.7,18.0,503.0,424.05,328.24
2016,9,13,15,45,720.0,100.5,1.75,18.0,455.5,368.65,281.92
2016,9,13,16,0,696.0,95.0,1.8,18.0,408.0,314.77,235.57
2016,9,13,16,15,660.0,90.0,1.8,17.5,358.0,259.9,188.24
2016,9,13,16,30,624.0,85.0,1.8,17.0,308.0,208.42,143.6
2016,9,13,16,45,573.0,77.5,1.85,17.0,257.5,155.96,99.86
2016,9,13,17,0,522.0,70.0,1.9,17.0,207.0,109.18,64.24
2016,9,13,17,15,446.0,60.0,1.8,16.5,158.5,64.99,37.58
2016,9,13,17,30,370.0,50.0,1.7,16.0,110.0,38.47,27.84
2016,9,13,17,45,255.0,36.0,1.6,16.0,70.0,27.77,17.37
2016,9,13,18,0,140.0,22.0,1.5,16.0,30.0,17.35,0.0
2016,9,13,18,15,70.0,11.0,1.5,15.5,15.0,10.81,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,102.0,21.0,0.85,14.0,32.5,55.48,14.17
2016,9,14,6,30,204.0,42.0,0.9,14.0,65.0,120.09,85.76
2016,9,14,6,45,287.0,57.5,0.95,14.5,109.0,177.08,135.74
2016,9,14,7,0,370.0,73.0,1.0,15.0,153.0,242.97,192.16
2016,9,14,7,15,430.0,84.5,1.0,15.0,202.0,302.04,242.78
2016,9,14,7,30,490.0,96.0,1.0,15.0,251.0,366.54,296.42
2016,9,14,7,45,375.0,127.0,1.0,15.5,258.0,360.84,291.87
2016,9,14,8,0,260.0,158.0,1.0,16.0,265.0,336.04,271.22
2016,9,14,8,15,451.0,142.5,1.0,16.0,355.5,459.84,369.94
2016,9,14,8,30,642.0,127.0,1.0,16.0,446.0,595.17,472.49
2016,9,14,8,45,667.5,132.0,1.0,16.5,491.0,643.39,505.19
2016,9,14,9,0,693.0,137.0,1.0,17.0,536.0,691.32,537.66
2016,9,14,9,15,711.5,141.0,1.05,17.0,576.0,731.99,565.08
2016,9,14,9,30,730.0,145.0,1.1,17.0,616.0,771.3,591.22
2016,9,14,9,45,794.5,124.5,1.15,17.5,662.5,817.63,620.78
2016,9,14,10,0,859.0,104.0,1.2,18.0,709.0,861.97,648.48
2016,9,14,10,15,867.5,105.0,1.2,18.0,738.0,885.23,662.38
2016,9,14,10,30,876.0,106.0,1.2,18.0,767.0,905.53,674.59
2016,9,14,10,45,883.5,106.5,1.3,18.5,788.5,921.3,684.14
2016,9,14,11,0,891.0,107.0,1.4,19.0,810.0,933.82,691.68
2016,9,14,11,15,894.5,107.5,1.45,19.0,824.0,939.33,695.32
2016,9,14,11,30,898.0,108.0,1.5,19.0,838.0,941.41,696.93
2016,9,14,11,45,901.0,107.5,1.6,19.0,844.0,938.5,696.12
2016,9,14,12,0,904.0,107.0,1.7,19.0,850.0,932.13,693.13
2016,9,14,12,15,904.0,107.0,1.75,19.0,848.0,920.14,685.9
2016,9,14,12,30,904.0,107.0,1.8,19.0,846.0,904.8,676.56
2016,9,14,12,45,897.0,109.0,1.85,19.0,834.5,882.25,662.43
2016,9,14,13,0,890.0,111.0,1.9,19.0,823.0,856.77,646.36
2016,9,14,13,15,885.5,110.0,1.95,19.0,804.5,827.48,627.62
2016,9,14,13,30,881.0,109.0,2.0,19.0,786.0,795.49,606.91
2016,9,14,13,45,876.5,106.5,2.05,19.0,761.5,759.45,583.19
2016,9,14,14,0,872.0,104.0,2.1,19.0,737.0,721.04,557.55
2016,9,14,14,15,862.0,102.0,2.1,19.0,704.5,677.27,526.57
2016,9,14,14,30,852.0,100.0,2.1,19.0,672.0,631.94,492.79
2016,9,14,14,45,841.0,97.0,2.15,19.0,634.0,583.41,456.02
2016,9,14,15,0,830.0,94.0,2.2,19.0,596.0,533.79,417.32
2016,9,14,15,15,812.0,91.0,2.2,19.0,552.0,480.08,374.12
2016,9,14,15,30,794.0,88.0,2.2,19.0,508.0,426.59,329.8
2016,9,14,15,45,772.0,84.0,2.2,19.0,460.5,371.13,282.72
2016,9,14,16,0,750.0,80.0,2.2,19.0,413.0,316.87,235.41
2016,9,14,16,15,716.0,75.5,2.15,18.5,362.5,260.44,186.26
2016,9,14,16,30,682.0,71.0,2.1,18.0,312.0,205.01,137.97
2016,9,14,16,45,635.5,65.0,2.1,18.0,261.0,151.52,93.13
2016,9,14,17,0,589.0,59.0,2.1,18.0,210.0,103.09,56.54
2016,9,14,17,15,513.5,51.0,2.0,17.5,160.5,57.11,30.21
2016,9,14,17,30,438.0,43.0,1.9,17.0,111.0,32.15,22.19
2016,9,14,17,45,315.0,31.0,1.8,16.5,70.0,24.01,13.94
2016,9,14,18,0,192.0,19.0,1.7,16.0,29.0,15.25,0.0
2016,9,14,18,15,96.0,9.5,1.75,15.5,14.5,9.34,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,184.5,16.5,1.55,13.5,37.0,70.66,12.71
2016,9,15,6,30,369.0,33.0,1.6,14.0,74.0,158.86,111.86
2016,9,15,6,45,461.5,41.5,1.65,14.5,121.5,220.9,168.29
2016,9,15,7,0,554.0,50.0,1.7,15.0,169.0,292.47,230.84
2016,9,15,7,15,277.0,50.5,1.6,15.0,110.0,191.27,154.48
2016,9,15,7,30,0.0,51.0,1.5,15.0,51.0,49.27,36.27
2016,9,15,7,45,0.0,61.0,1.45,15.5,61.0,58.95,44.46
2016,9,15,8,0,0.0,71.0,1.4,16.0,71.0,68.64,52.38
2016,9,15,8,15,0.0,88.0,1.3,16.0,88.0,85.41,66.17
2016,9,15,8,30,0.0,105.0,1.2,16.0,105.0,102.38,79.94
2016,9,15,8,45,0.0,121.5,1.15,16.5,121.5,118.87,92.97
2016,9,15,9,0,0.0,138.0,1.1,17.0,138.0,135.37,105.82
2016,9,15,9,15,0.0,148.5,1.1,17.0,148.5,145.76,113.83
2016,9,15,9,30,0.0,159.0,1.1,17.0,159.0,156.15,121.83
2016,9,15,9,45,4.0,185.5,1.15,17.5,188.5,186.2,145.27
2016,9,15,10,0,8.0,212.0,1.2,18.0,218.0,216.46,168.47
2016,9,15,10,15,8.0,216.0,1.25,18.0,222.5,220.3,171.1
2016,9,15,10,30,8.0,220.0,1.3,18.0,227.0,224.14,173.86
2016,9,15,10,45,9.5,231.5,1.4,18.5,239.5,236.93,183.34
2016,9,15,11,0,11.0,243.0,1.5,19.0,252.0,249.69,192.71
2016,9,15,11,15,27.5,294.0,1.6,19.0,316.5,323.99,249.73
2016,9,15,11,30,44.0,345.0,1.7,19.0,381.0,391.68,300.46
2016,9,15,11,45,44.5,346.5,1.85,19.0,383.5,392.23,300.73
2016,9,15,12,0,45.0,348.0,2.0,19.0,386.0,392.6,301.27
2016,9,15,12,15,45.0,347.0,2.1,19.0,384.5,389.72,299.31
2016,9,15,12,30,45.0,346.0,2.2,19.0,383.0,386.68,297.28
2016,9,15,12,45,55.0,352.0,2.3,19.0,397.0,399.11,307.18
2016,9,15,13,0,65.0,358.0,2.4,19.0,411.0,410.8,316.47
2016,9,15,13,15,64.5,350.5,2.45,19.0,401.5,399.61,308.33
2016,9,15,13,30,64.0,343.0,2.5,19.0,392.0,388.28,300.2
2016,9,15,13,45,84.5,339.5,2.55,19.0,402.5,396.25,307.18
2016,9,15,14,0,105.0,336.0,2.6,19.0,413.0,402.47,312.7
2016,9,15,14,15,90.5,316.0,2.65,18.5,380.0,367.58,286.88
2016,9,15,14,30,76.0,296.0,2.7,18.0,347.0,333.84,261.78
2016,9,15,14,45,80.0,279.5,2.75,18.0,330.5,315.31,247.99
2016,9,15,15,0,84.0,263.0,2.8,18.0,314.0,296.34,233.61
2016,9,15,15,15,54.5,229.5,2.8,18.0,261.5,245.08,193.42
2016,9,15,15,30,25.0,196.0,2.8,18.0,209.0,197.87,156.22
2016,9,15,15,45,93.0,190.0,2.8,18.0,232.0,214.04,168.83
2016,9,15,16,0,161.0,184.0,2.8,18.0,255.0,222.12,173.54
2016,9,15,16,15,150.5,163.0,2.8,17.5,223.0,189.26,146.58
2016,9,15,16,30,140.0,142.0,2.8,17.0,191.0,157.61,120.5
2016,9,15,16,45,127.5,119.5,2.85,17.0,158.5,125.69,94.17
2016,9,15,17,0,115.0,97.0,2.9,17.0,126.0,95.44,69.82
2016,9,15,17,15,95.0,75.5,2.85,16.5,95.5,67.5,48.85
2016,9,15,17,30,75.0,54.0,2.8,16.0,65.0,45.85,34.01
2016,9,15,17,45,37.5,34.5,2.8,15.5,40.0,29.96,18.36
2016,9,15,18,0,0.0,15.0,2.8,15.0,15.0,14.42,0.0
2016,9,15,18,15,0.0,7.5,2.75,14.5,7.5,7.37,0.0
2016,9,15,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,166.5,16.5,0.7,13.5,34.5,65.74,4.48
2016,9,16,6,30,333.0,33.0,0.6,14.0,69.0,147.78,103.07
2016,9,16,6,45,430.0,42.5,0.55,14.5,116.0,210.41,159.11
2016,9,16,7,0,527.0,52.0,0.5,15.0,163.0,283.11,221.14
2016,9,16,7,15,586.5,58.5,0.4,15.0,213.5,344.79,273.54
2016,9,16,7,30,646.0,65.0,0.3,15.0,264.0,411.43,327.68
2016,9,16,7,45,323.0,85.0,0.25,15.5,184.5,283.08,227.87
2016,9,16,8,0,0.0,105.0,0.2,16.0,105.0,103.33,80.17
2016,9,16,8,15,0.0,119.5,0.15,16.0,119.5,117.76,92.42
2016,9,16,8,30,0.0,134.0,0.1,16.0,134.0,132.2,103.71
2016,9,16,8,45,0.5,150.5,0.1,16.5,151.0,149.08,116.64
2016,9,16,9,0,1.0,167.0,0.1,17.0,168.0,165.99,129.37
2016,9,16,9,15,3.0,178.5,0.15,17.5,180.5,178.93,138.97
2016,9,16,9,30,5.0,190.0,0.2,18.0,193.0,192.0,148.62
2016,9,16,9,45,37.0,250.0,0.3,18.5,275.5,288.82,223.26
2016,9,16,10,0,69.0,310.0,0.4,19.0,358.0,381.38,291.51
2016,9,16,10,15,51.5,305.5,0.5,19.0,342.5,360.85,275.12
2016,9,16,10,30,34.0,301.0,0.6,19.0,327.0,339.84,259.24
2016,9,16,10,45,80.0,339.0,0.7,19.5,401.5,421.36,320.24
2016,9,16,11,0,126.0,377.0,0.8,20.0,476.0,511.81,385.05
2016,9,16,11,15,162.0,384.5,0.95,20.0,513.5,551.12,413.79
2016,9,16,11,30,198.0,392.0,1.1,20.0,551.0,589.73,442.36
2016,9,16,11,45,202.0,391.0,1.25,20.0,554.5,589.28,442.73
2016,9,16,12,0,206.0,390.0,1.4,20.0,558.0,587.99,442.83
2016,9,16,12,15,199.0,392.5,1.45,20.0,554.5,579.71,436.99
2016,9,16,12,30,192.0,395.0,1.5,20.0,551.0,570.81,430.79
2016,9,16,12,45,230.0,384.0,1.6,20.0,568.0,585.62,443.18
2016,9,16,13,0,268.0,373.0,1.7,20.0,585.0,603.0,457.06
2016,9,16,13,15,274.0,362.0,1.75,20.0,574.5,586.65,445.95
2016,9,16,13,30,280.0,351.0,1.8,20.0,564.0,569.14,434.18
2016,9,16,13,45,386.5,302.5,1.85,20.0,586.0,586.91,450.3
2016,9,16,14,0,493.0,254.0,1.9,20.0,608.0,599.57,461.9
2016,9,16,14,15,490.0,242.5,1.9,20.0,581.0,564.26,435.98
2016,9,16,14,30,487.0,231.0,1.9,20.0,554.0,527.98,409.22
2016,9,16,14,45,658.5,162.0,1.95,20.0,570.5,535.91,416.83
2016,9,16,15,0,830.0,93.0,2.0,20.0,587.0,526.18,409.29
2016,9,16,15,15,673.5,126.0,2.0,20.0,507.5,440.69,341.87
2016,9,16,15,30,517.0,159.0,2.0,20.0,428.0,368.8,284.86
2016,9,16,15,45,405.0,163.0,2.05,20.0,361.5,301.6,231.56
2016,9,16,16,0,293.0,167.0,2.1,20.0,295.0,246.45,188.04
2016,9,16,16,15,275.5,149.5,2.1,19.5,257.5,207.46,155.89
2016,9,16,16,30,258.0,132.0,2.1,19.0,220.0,170.28,125.06
2016,9,16,16,45,413.5,95.5,2.1,18.5,209.5,141.37,94.04
2016,9,16,17,0,569.0,59.0,2.1,18.0,199.0,96.18,52.39
2016,9,16,17,15,488.5,50.5,2.05,17.5,150.0,51.42,28.26
2016,9,16,17,30,408.0,42.0,2.0,17.0,101.0,31.93,21.84
2016,9,16,17,45,273.5,29.0,1.95,16.5,61.5,22.73,12.03
2016,9,16,18,0,139.0,16.0,1.9,16.0,22.0,15.73,0.0
2016,9,16,18,15,69.5,8.0,1.95,16.0,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,172.5,15.5,0.75,13.5,34.0,65.4,0.0
2016,9,17,6,30,345.0,31.0,0.6,14.0,68.0,148.76,102.76
2016,9,17,6,45,444.0,40.0,0.5,14.5,115.0,211.88,159.65
2016,9,17,7,0,543.0,49.0,0.4,15.0,162.0,285.33,222.17
2016,9,17,7,15,271.5,56.0,0.35,15.0,112.5,194.91,155.62
2016,9,17,7,30,0.0,63.0,0.3,15.0,63.0,60.96,45.95
2016,9,17,7,45,0.0,75.0,0.3,15.5,75.0,72.85,56.13
2016,9,17,8,0,0.0,87.0,0.3,16.0,87.0,84.74,65.74
2016,9,17,8,15,0.0,114.5,0.3,16.5,114.5,112.62,88.27
2016,9,17,8,30,0.0,142.0,0.3,17.0,142.0,140.61,110.33
2016,9,17,8,45,4.0,164.0,0.35,17.5,166.5,165.74,129.86
2016,9,17,9,0,8.0,186.0,0.4,18.0,191.0,191.14,149.31
2016,9,17,9,15,10.5,201.5,0.45,18.0,208.0,208.79,162.71
2016,9,17,9,30,13.0,217.0,0.5,18.0,225.0,226.55,176.16
2016,9,17,9,45,14.0,228.0,0.55,18.5,237.5,238.46,184.63
2016,9,17,10,0,15.0,239.0,0.6,19.0,250.0,250.38,193.1
2016,9,17,10,15,36.0,282.5,0.65,19.0,309.5,322.39,247.86
2016,9,17,10,30,57.0,326.0,0.7,19.0,369.0,387.4,295.83
2016,9,17,10,45,84.0,349.0,0.8,19.5,414.0,435.74,330.89
2016,9,17,11,0,111.0,372.0,0.9,20.0,459.0,484.06,365.53
2016,9,17,11,15,139.5,381.5,1.0,20.0,492.5,527.2,396.89
2016,9,17,11,30,168.0,391.0,1.1,20.0,526.0,561.07,421.64
2016,9,17,11,45,172.5,390.0,1.2,20.0,529.5,561.19,422.08
2016,9,17,12,0,177.0,389.0,1.3,20.0,533.0,560.56,422.32
2016,9,17,12,15,177.0,388.0,1.4,20.0,531.0,555.18,419.05
2016,9,17,12,30,177.0,387.0,1.5,20.0,529.0,549.09,415.32
2016,9,17,12,45,173.0,382.5,1.6,20.0,520.0,535.35,406.03
2016,9,17,13,0,169.0,378.0,1.7,20.0,511.0,521.17,396.41
2016,9,17,13,15,524.5,241.5,1.75,20.0,640.5,667.51,511.63
2016,9,17,13,30,880.0,105.0,1.8,20.0,770.0,781.36,595.19
2016,9,17,13,45,872.0,103.5,1.9,20.0,744.0,743.64,569.37
2016,9,17,14,0,864.0,102.0,2.0,20.0,718.0,703.82,543.16
2016,9,17,14,15,853.5,100.5,2.0,20.0,685.0,660.45,511.92
2016,9,17,14,30,843.0,99.0,2.0,20.0,652.0,615.69,478.47
2016,9,17,14,45,828.5,96.5,2.05,20.0,613.5,565.91,440.7
2016,9,17,15,0,814.0,94.0,2.1,20.0,575.0,515.53,401.32
2016,9,17,15,15,795.0,91.0,2.1,20.0,531.0,462.19,358.34
2016,9,17,15,30,776.0,88.0,2.1,20.0,487.0,409.23,314.36
2016,9,17,15,45,608.5,113.5,2.15,20.0,407.5,328.37,249.58
2016,9,17,16,0,441.0,139.0,2.2,20.0,328.0,264.5,198.95
2016,9,17,16,15,415.0,126.0,2.15,19.5,286.0,219.16,160.8
2016,9,17,16,30,389.0,113.0,2.1,19.0,244.0,176.43,124.81
2016,9,17,16,45,467.5,86.0,2.1,19.0,217.0,138.67,89.28
2016,9,17,17,0,546.0,59.0,2.1,19.0,190.0,91.81,49.89
2016,9,17,17,15,463.0,50.0,1.95,18.5,142.0,48.23,27.11
2016,9,17,17,30,380.0,41.0,1.8,18.0,94.0,31.34,21.14
2016,9,17,17,45,246.5,27.5,1.7,17.5,56.5,21.59,10.42
2016,9,17,18,0,113.0,14.0,1.6,17.0,19.0,13.76,0.0
2016,9,17,18,15,56.5,7.0,1.6,16.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,163.5,15.0,0.85,15.5,32.0,62.09,0.0
2016,9,18,6,30,327.0,30.0,0.9,16.0,64.0,142.01,96.47
2016,9,18,6,45,424.5,39.5,1.0,16.5,110.0,203.96,152.82
2016,9,18,7,0,522.0,49.0,1.1,17.0,156.0,276.16,214.95
2016,9,18,7,15,582.0,55.0,1.05,17.5,206.0,336.91,267.0
2016,9,18,7,30,642.0,61.0,1.0,18.0,256.0,402.69,321.07
2016,9,18,7,45,683.0,65.5,0.95,18.5,307.0,459.04,365.82
2016,9,18,8,0,724.0,70.0,0.9,19.0,358.0,519.55,411.74
2016,9,18,8,15,752.0,73.5,0.9,19.5,406.5,572.4,450.5
2016,9,18,8,30,780.0,77.0,0.9,20.0,455.0,625.5,488.09
2016,9,18,8,45,801.0,80.0,0.9,20.5,500.0,672.92,518.87
2016,9,18,9,0,822.0,83.0,0.9,21.0,545.0,719.38,548.26
2016,9,18,9,15,837.0,85.0,0.85,21.5,585.5,754.14,568.37
2016,9,18,9,30,852.0,87.0,0.8,22.0,626.0,791.46,589.89
2016,9,18,9,45,872.5,84.5,0.75,22.5,663.0,826.15,609.18
2016,9,18,10,0,893.0,82.0,0.7,23.0,700.0,858.73,626.73
2016,9,18,10,15,901.0,83.0,0.6,23.5,728.0,881.9,637.04
2016,9,18,10,30,909.0,84.0,0.5,24.0,756.0,901.98,645.29
2016,9,18,10,45,913.5,85.0,0.45,24.5,777.0,915.68,650.5
2016,9,18,11,0,918.0,86.0,0.4,25.0,798.0,925.97,653.72
2016,9,18,11,15,921.5,86.5,0.5,25.0,811.0,931.32,658.46
2016,9,18,11,30,925.0,87.0,0.6,25.0,824.0,933.13,661.2
2016,9,18,11,45,925.5,87.5,0.7,25.5,829.5,928.67,658.9
2016,9,18,12,0,926.0,88.0,0.8,26.0,835.0,920.67,654.51
2016,9,18,12,15,925.5,88.0,0.95,26.0,832.0,907.76,649.2
2016,9,18,12,30,925.0,88.0,1.1,26.0,829.0,891.43,641.57
2016,9,18,12,45,920.5,88.5,1.25,26.0,818.0,868.9,629.75
2016,9,18,13,0,916.0,89.0,1.4,26.0,807.0,843.29,615.68
2016,9,18,13,15,911.5,88.5,1.5,26.0,788.5,813.71,598.12
2016,9,18,13,30,907.0,88.0,1.6,26.0,770.0,781.33,578.47
2016,9,18,13,45,900.0,87.0,1.7,26.0,744.0,744.01,555.16
2016,9,18,14,0,893.0,86.0,1.8,26.0,718.0,704.42,529.92
2016,9,18,14,15,883.5,84.5,1.85,25.5,685.5,660.64,500.99
2016,9,18,14,30,874.0,83.0,1.9,25.0,653.0,615.21,468.95
2016,9,18,14,45,860.5,81.0,2.0,25.0,614.0,565.61,432.15
2016,9,18,15,0,847.0,79.0,2.1,25.0,575.0,515.21,393.51
2016,9,18,15,15,829.0,77.0,2.15,24.5,531.0,462.16,352.1
2016,9,18,15,30,811.0,75.0,2.2,24.0,487.0,407.83,308.22
2016,9,18,15,45,786.0,72.0,2.25,24.0,439.0,351.63,260.97
2016,9,18,16,0,761.0,69.0,2.3,24.0,391.0,296.95,213.79
2016,9,18,16,15,726.5,65.0,2.25,23.5,341.0,240.75,165.41
2016,9,18,16,30,692.0,61.0,2.2,23.0,291.0,187.72,119.97
2016,9,18,16,45,641.0,55.5,2.2,22.5,240.0,134.5,77.29
2016,9,18,17,0,590.0,50.0,2.2,22.0,189.0,84.63,42.27
2016,9,18,17,15,508.0,42.5,2.1,21.0,140.5,40.2,20.88
2016,9,18,17,30,426.0,35.0,2.0,20.0,92.0,26.02,16.35
2016,9,18,17,45,283.5,24.0,1.9,19.5,54.5,18.5,7.22
2016,9,18,18,0,141.0,13.0,1.8,19.0,17.0,12.78,0.0
2016,9,18,18,15,70.5,6.5,1.75,18.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
