Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,155.5,15.0,1.05,16.0,30.5,59.64,0.0
2016,9,19,6,30,311.0,30.0,1.1,16.0,61.0,136.96,92.09
2016,9,19,6,45,408.0,39.5,1.15,16.5,106.0,197.7,147.94
2016,9,19,7,0,505.0,49.0,1.2,17.0,151.0,268.63,209.09
2016,9,19,7,15,565.5,55.5,1.15,17.5,200.5,329.2,261.12
2016,9,19,7,30,626.0,62.0,1.1,18.0,250.0,394.87,315.31
2016,9,19,7,45,668.5,66.5,1.05,18.5,300.5,452.94,361.58
2016,9,19,8,0,711.0,71.0,1.0,19.0,351.0,511.7,406.49
2016,9,19,8,15,739.5,74.5,1.0,19.0,399.5,564.22,446.12
2016,9,19,8,30,768.0,78.0,1.0,19.0,448.0,617.05,484.78
2016,9,19,8,45,790.5,80.0,1.05,19.5,493.0,663.85,516.19
2016,9,19,9,0,813.0,82.0,1.1,20.0,538.0,709.81,546.21
2016,9,19,9,15,828.5,84.5,1.1,20.5,578.0,745.16,567.79
2016,9,19,9,30,844.0,87.0,1.1,21.0,618.0,783.11,590.9
2016,9,19,9,45,850.5,91.0,1.15,21.5,651.5,813.16,608.98
2016,9,19,10,0,857.0,95.0,1.2,22.0,685.0,840.44,625.19
2016,9,19,10,15,865.5,96.5,1.2,22.0,713.0,863.79,639.28
2016,9,19,10,30,874.0,98.0,1.2,22.0,741.0,884.18,651.48
2016,9,19,10,45,882.5,97.5,1.3,22.5,762.5,899.28,660.49
2016,9,19,11,0,891.0,97.0,1.4,23.0,784.0,911.16,667.51
2016,9,19,11,15,895.0,97.5,1.5,23.0,797.0,916.73,671.83
2016,9,19,11,30,899.0,98.0,1.6,23.0,810.0,918.86,674.08
2016,9,19,11,45,903.0,97.0,1.75,23.5,816.5,915.9,672.42
2016,9,19,12,0,907.0,96.0,1.9,24.0,823.0,909.46,668.52
2016,9,19,12,15,907.0,95.5,1.95,24.0,820.5,896.56,660.65
2016,9,19,12,30,907.0,95.0,2.0,24.0,818.0,880.31,650.69
2016,9,19,12,45,895.5,99.5,2.15,24.0,805.0,856.34,636.53
2016,9,19,13,0,884.0,104.0,2.3,24.0,792.0,829.61,620.37
2016,9,19,13,15,879.5,103.0,2.35,24.0,774.0,800.21,601.46
2016,9,19,13,30,875.0,102.0,2.4,24.0,756.0,768.15,580.59
2016,9,19,13,45,871.0,99.0,2.5,24.0,731.0,731.91,556.95
2016,9,19,14,0,867.0,96.0,2.6,24.0,706.0,693.3,531.33
2016,9,19,14,15,857.0,94.5,2.65,23.5,674.0,650.12,501.21
2016,9,19,14,30,847.0,93.0,2.7,23.0,642.0,605.41,468.72
2016,9,19,14,45,836.5,89.5,2.75,23.0,604.0,557.15,431.76
2016,9,19,15,0,826.0,86.0,2.8,23.0,566.0,507.13,392.39
2016,9,19,15,15,807.5,83.5,2.8,22.5,522.5,454.04,350.03
2016,9,19,15,30,789.0,81.0,2.8,22.0,479.0,401.25,306.5
2016,9,19,15,45,767.0,77.0,2.85,22.0,432.0,346.35,259.56
2016,9,19,16,0,745.0,73.0,2.9,22.0,385.0,292.69,212.56
2016,9,19,16,15,709.0,68.5,2.85,21.5,334.5,236.65,163.9
2016,9,19,16,30,673.0,64.0,2.8,21.0,284.0,183.98,118.54
2016,9,19,16,45,623.0,58.0,2.75,20.5,234.0,129.55,74.73
2016,9,19,17,0,573.0,52.0,2.7,20.0,184.0,82.55,42.14
2016,9,19,17,15,488.0,44.0,2.6,19.5,136.0,38.98,21.79
2016,9,19,17,30,403.0,36.0,2.5,19.0,88.0,27.28,17.38
2016,9,19,17,45,257.5,23.5,2.4,18.5,51.0,18.31,6.0
2016,9,19,18,0,112.0,11.0,2.3,18.0,14.0,10.81,0.0
2016,9,19,18,15,56.0,5.5,2.3,17.5,7.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,126.0,17.5,2.6,14.0,29.5,54.3,0.0
2016,9,20,6,30,252.0,35.0,2.7,14.0,59.0,125.02,84.22
2016,9,20,6,45,357.0,46.0,2.8,14.5,104.0,186.53,141.3
2016,9,20,7,0,462.0,57.0,2.9,15.0,149.0,259.63,205.03
2016,9,20,7,15,255.5,85.5,2.9,15.0,139.0,215.46,174.24
2016,9,20,7,30,49.0,114.0,2.9,15.0,129.0,145.86,117.61
2016,9,20,7,45,57.5,135.0,2.95,15.5,155.5,174.66,141.68
2016,9,20,8,0,66.0,156.0,3.0,16.0,182.0,204.08,165.6
2016,9,20,8,15,99.0,180.0,2.95,16.0,225.0,253.04,205.71
2016,9,20,8,30,132.0,204.0,2.9,16.0,268.0,311.94,253.03
2016,9,20,8,45,125.5,225.0,2.85,16.5,290.5,334.32,269.26
2016,9,20,9,0,119.0,246.0,2.8,17.0,313.0,355.78,284.56
2016,9,20,9,15,208.5,257.5,2.8,17.0,384.5,440.16,351.62
2016,9,20,9,30,298.0,269.0,2.8,17.0,456.0,538.13,426.95
2016,9,20,9,45,236.0,295.0,2.8,17.5,448.0,512.5,403.89
2016,9,20,10,0,174.0,321.0,2.8,18.0,440.0,491.94,385.12
2016,9,20,10,15,137.5,332.0,2.8,18.0,428.5,473.72,369.78
2016,9,20,10,30,101.0,343.0,2.8,18.0,417.0,444.86,346.51
2016,9,20,10,45,160.0,355.0,2.85,18.0,476.5,518.69,403.27
2016,9,20,11,0,219.0,367.0,2.9,18.0,536.0,583.8,452.26
2016,9,20,11,15,165.0,373.0,2.95,18.0,501.5,540.34,418.03
2016,9,20,11,30,111.0,379.0,3.0,18.0,467.0,488.12,377.71
2016,9,20,11,45,113.5,379.5,3.05,18.5,470.0,496.32,383.3
2016,9,20,12,0,116.0,380.0,3.1,19.0,473.0,496.01,382.4
2016,9,20,12,15,134.0,380.5,3.15,19.0,487.5,508.65,392.4
2016,9,20,12,30,152.0,381.0,3.2,19.0,502.0,520.19,401.54
2016,9,20,12,45,149.0,378.0,3.25,19.0,495.5,509.34,393.56
2016,9,20,13,0,146.0,375.0,3.3,19.0,489.0,498.09,385.39
2016,9,20,13,15,157.5,365.5,3.3,19.0,485.0,491.22,380.9
2016,9,20,13,30,169.0,356.0,3.3,19.0,481.0,483.25,375.53
2016,9,20,13,45,148.0,342.0,3.35,19.0,448.5,446.29,347.68
2016,9,20,14,0,127.0,328.0,3.4,19.0,416.0,410.5,320.62
2016,9,20,14,15,137.0,312.0,3.4,18.5,403.5,394.01,309.27
2016,9,20,14,30,147.0,296.0,3.4,18.0,391.0,376.48,296.81
2016,9,20,14,45,421.5,210.0,3.45,18.0,458.0,439.5,349.05
2016,9,20,15,0,696.0,124.0,3.5,18.0,525.0,474.28,376.02
2016,9,20,15,15,732.5,106.0,3.5,18.0,498.5,437.22,344.21
2016,9,20,15,30,769.0,88.0,3.5,18.0,472.0,396.63,308.39
2016,9,20,15,45,743.0,83.5,3.55,18.0,424.0,340.92,259.9
2016,9,20,16,0,717.0,79.0,3.6,18.0,376.0,286.94,211.94
2016,9,20,16,15,678.5,74.5,3.55,17.5,326.0,230.04,161.98
2016,9,20,16,30,640.0,70.0,3.5,17.0,276.0,178.51,117.13
2016,9,20,16,45,584.0,63.5,3.5,17.0,225.5,126.89,75.36
2016,9,20,17,0,528.0,57.0,3.5,17.0,175.0,81.52,44.04
2016,9,20,17,15,438.0,47.5,3.45,16.5,128.0,39.57,28.89
2016,9,20,17,30,348.0,38.0,3.4,16.0,81.0,29.57,19.43
2016,9,20,17,45,202.5,24.0,3.35,16.0,46.5,19.12,4.91
2016,9,20,18,0,57.0,10.0,3.3,16.0,12.0,9.83,0.0
2016,9,20,18,15,28.5,5.0,3.3,15.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,59.5,16.5,3.6,14.0,22.5,34.59,0.0
2016,9,21,6,30,119.0,33.0,3.8,14.0,45.0,78.97,51.57
2016,9,21,6,45,170.0,52.0,4.0,14.0,79.5,123.65,93.59
2016,9,21,7,0,221.0,71.0,4.2,14.0,114.0,173.39,137.7
2016,9,21,7,15,252.5,89.5,4.3,14.0,152.5,218.78,178.14
2016,9,21,7,30,284.0,108.0,4.4,14.0,191.0,266.89,220.15
2016,9,21,7,45,312.5,123.0,4.5,14.5,230.5,311.72,258.2
2016,9,21,8,0,341.0,138.0,4.6,15.0,270.0,358.55,296.95
2016,9,21,8,15,339.5,161.5,4.6,15.0,308.0,397.95,328.71
2016,9,21,8,30,338.0,185.0,4.6,15.0,346.0,436.15,358.77
2016,9,21,8,45,572.5,139.0,4.65,15.5,443.0,574.74,471.42
2016,9,21,9,0,807.0,93.0,4.7,16.0,540.0,714.46,579.13
2016,9,21,9,15,824.5,95.5,4.7,16.0,581.0,755.57,607.85
2016,9,21,9,30,842.0,98.0,4.7,16.0,622.0,794.9,635.48
2016,9,21,9,45,857.5,98.5,4.75,16.0,658.0,823.29,655.13
2016,9,21,10,0,873.0,99.0,4.8,16.0,694.0,854.23,676.7
2016,9,21,10,15,883.0,100.5,4.8,16.0,723.5,878.94,693.36
2016,9,21,10,30,893.0,102.0,4.8,16.0,753.0,900.66,707.91
2016,9,21,10,45,900.0,103.0,4.8,16.0,775.0,916.02,717.97
2016,9,21,11,0,907.0,104.0,4.8,16.0,797.0,928.05,725.79
2016,9,21,11,15,912.0,105.0,4.8,16.0,811.5,934.85,730.02
2016,9,21,11,30,917.0,106.0,4.8,16.0,826.0,938.15,731.92
2016,9,21,11,45,919.5,106.0,4.85,16.5,832.0,934.58,728.07
2016,9,21,12,0,922.0,106.0,4.9,17.0,838.0,927.48,721.9
2016,9,21,12,15,923.0,106.0,4.95,17.0,836.0,915.55,713.83
2016,9,21,12,30,924.0,106.0,5.0,17.0,834.0,900.17,703.4
2016,9,21,12,45,922.0,106.0,5.05,17.0,824.0,878.89,688.82
2016,9,21,13,0,920.0,106.0,5.1,17.0,814.0,854.42,671.98
2016,9,21,13,15,915.5,105.0,5.15,17.0,795.0,823.91,650.7
2016,9,21,13,30,911.0,104.0,5.2,17.0,776.0,790.62,627.31
2016,9,21,13,45,906.5,101.5,5.3,17.0,750.0,753.18,600.93
2016,9,21,14,0,902.0,99.0,5.4,17.0,724.0,713.3,572.44
2016,9,21,14,15,891.0,97.0,5.45,17.0,690.5,667.52,536.84
2016,9,21,14,30,880.0,95.0,5.5,17.0,657.0,620.22,499.26
2016,9,21,14,45,868.5,92.0,5.55,17.0,617.5,570.04,458.52
2016,9,21,15,0,857.0,89.0,5.6,17.0,578.0,518.83,415.87
2016,9,21,15,15,837.5,86.0,5.6,16.5,532.5,463.3,369.26
2016,9,21,15,30,818.0,83.0,5.6,16.0,487.0,408.14,321.53
2016,9,21,15,45,793.0,79.0,5.6,16.0,438.0,350.75,270.27
2016,9,21,16,0,768.0,75.0,5.6,16.0,389.0,294.91,219.43
2016,9,21,16,15,729.0,70.5,5.5,15.5,337.0,237.13,167.57
2016,9,21,16,30,690.0,66.0,5.4,15.0,285.0,180.98,118.09
2016,9,21,16,45,630.0,60.5,5.35,15.0,232.0,127.16,74.38
2016,9,21,17,0,570.0,55.0,5.3,15.0,179.0,80.01,42.35
2016,9,21,17,15,473.5,46.0,5.2,14.5,130.0,36.42,26.31
2016,9,21,17,30,377.0,37.0,5.1,14.0,81.0,28.99,18.92
2016,9,21,17,45,188.5,18.5,5.05,14.0,40.5,14.05,0.31
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,137.0,15.5,3.8,13.0,28.0,46.71,0.0
2016,9,22,6,30,274.0,31.0,3.9,13.0,56.0,126.04,82.15
2016,9,22,6,45,385.0,41.5,4.05,13.5,102.0,190.25,143.91
2016,9,22,7,0,496.0,52.0,4.2,14.0,148.0,266.07,210.74
2016,9,22,7,15,562.0,59.0,4.1,14.0,199.0,328.94,267.2
2016,9,22,7,30,628.0,66.0,4.0,14.0,250.0,397.35,326.86
2016,9,22,7,45,679.0,70.0,3.95,14.5,302.0,459.25,379.07
2016,9,22,8,0,730.0,74.0,3.9,15.0,354.0,522.2,430.4
2016,9,22,8,15,759.5,77.5,3.7,15.0,403.5,575.91,473.21
2016,9,22,8,30,789.0,81.0,3.5,15.0,453.0,629.92,514.86
2016,9,22,8,45,814.0,82.5,3.35,15.5,499.5,678.4,549.05
2016,9,22,9,0,839.0,84.0,3.2,16.0,546.0,726.13,581.24
2016,9,22,9,15,854.0,86.5,3.1,16.0,586.5,761.56,605.01
2016,9,22,9,30,869.0,89.0,3.0,16.0,627.0,799.49,630.33
2016,9,22,9,45,884.0,89.0,2.9,16.5,662.5,832.39,650.47
2016,9,22,10,0,899.0,89.0,2.8,17.0,698.0,862.83,668.58
2016,9,22,10,15,906.5,90.0,2.75,17.0,726.0,885.23,682.52
2016,9,22,10,30,914.0,91.0,2.7,17.0,754.0,904.49,694.33
2016,9,22,10,45,918.0,92.5,2.65,17.5,774.5,917.92,700.86
2016,9,22,11,0,922.0,94.0,2.6,18.0,795.0,927.9,705.14
2016,9,22,11,15,925.0,94.5,2.65,18.0,807.5,932.38,708.0
2016,9,22,11,30,928.0,95.0,2.7,18.0,820.0,933.3,708.63
2016,9,22,11,45,731.0,186.5,2.75,18.0,760.0,857.75,656.73
2016,9,22,12,0,534.0,278.0,2.8,18.0,700.0,769.19,591.23
2016,9,22,12,15,542.0,270.5,2.8,18.0,697.5,759.05,584.97
2016,9,22,12,30,550.0,263.0,2.8,18.0,695.0,746.65,576.47
2016,9,22,12,45,731.0,181.5,2.85,18.5,746.5,801.31,618.61
2016,9,22,13,0,912.0,100.0,2.9,19.0,798.0,838.51,643.87
2016,9,22,13,15,907.0,99.5,2.95,18.5,779.0,808.32,624.4
2016,9,22,13,30,902.0,99.0,3.0,18.0,760.0,775.41,603.34
2016,9,22,13,45,891.5,98.5,3.05,18.0,732.5,736.02,576.27
2016,9,22,14,0,881.0,98.0,3.1,18.0,705.0,694.65,547.23
2016,9,22,14,15,870.0,96.5,3.2,18.0,671.5,650.2,513.91
2016,9,22,14,30,859.0,95.0,3.3,18.0,638.0,604.34,478.63
2016,9,22,14,45,841.5,93.5,3.4,18.0,598.0,553.26,438.37
2016,9,22,15,0,824.0,92.0,3.5,18.0,558.0,501.82,396.66
2016,9,22,15,15,803.0,89.5,3.6,17.5,513.5,447.77,352.35
2016,9,22,15,30,782.0,87.0,3.7,17.0,469.0,394.3,307.03
2016,9,22,15,45,750.5,84.0,3.85,17.0,420.0,337.62,257.52
2016,9,22,16,0,719.0,81.0,4.0,17.0,371.0,281.49,207.62
2016,9,22,16,15,678.0,76.0,4.05,16.5,320.0,225.4,158.18
2016,9,22,16,30,637.0,71.0,4.1,16.0,269.0,173.3,113.0
2016,9,22,16,45,577.0,64.0,4.2,16.0,218.0,121.39,71.59
2016,9,22,17,0,517.0,57.0,4.3,16.0,167.0,76.24,41.49
2016,9,22,17,15,419.5,47.0,4.15,15.5,120.0,35.35,25.2
2016,9,22,17,30,322.0,37.0,4.0,15.0,73.0,29.39,18.95
2016,9,22,17,45,161.0,18.5,3.9,14.5,36.5,14.29,0.0
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,6,15,154.0,13.5,1.85,13.0,27.0,48.4,0.0
2016,9,23,6,30,308.0,27.0,1.9,13.0,54.0,131.33,83.29
2016,9,23,6,45,413.0,36.0,1.95,13.5,99.0,193.08,144.79
2016,9,23,7,0,518.0,45.0,2.0,14.0,144.0,265.96,208.93
2016,9,23,7,15,580.0,51.5,1.9,14.0,193.5,327.24,263.5
2016,9,23,7,30,642.0,58.0,1.8,14.0,243.0,393.75,320.65
2016,9,23,7,45,685.0,62.0,1.75,14.5,293.0,449.99,367.33
2016,9,23,8,0,728.0,66.0,1.7,15.0,343.0,510.56,415.46
2016,9,23,8,15,755.5,69.0,1.65,15.5,391.0,562.15,454.84
2016,9,23,8,30,783.0,72.0,1.6,16.0,439.0,613.92,492.92
2016,9,23,8,45,805.0,74.0,1.6,16.5,483.5,660.48,524.83
2016,9,23,9,0,827.0,76.0,1.6,17.0,528.0,701.75,551.93
2016,9,23,9,15,841.5,78.0,1.55,17.5,567.5,740.26,576.14
2016,9,23,9,30,856.0,80.0,1.5,18.0,607.0,776.83,598.5
2016,9,23,9,45,867.0,81.5,1.5,18.5,641.0,807.75,617.12
2016,9,23,10,0,878.0,83.0,1.5,19.0,675.0,836.08,633.83
2016,9,23,10,15,885.5,84.0,1.55,19.0,702.0,858.06,647.96
2016,9,23,10,30,893.0,85.0,1.6,19.0,729.0,876.97,660.14
2016,9,23,10,45,898.0,86.0,1.65,19.5,749.0,890.48,667.54
2016,9,23,11,0,903.0,87.0,1.7,20.0,769.0,900.64,672.85
2016,9,23,11,15,906.0,87.5,1.8,20.0,781.5,905.04,676.33
2016,9,23,11,30,909.0,88.0,1.9,20.0,794.0,905.95,677.64
2016,9,23,11,45,909.0,88.5,2.0,20.0,798.5,900.7,674.95
2016,9,23,12,0,909.0,89.0,2.1,20.0,803.0,892.0,670.07
2016,9,23,12,15,908.0,89.0,2.25,20.0,799.5,878.47,662.44
2016,9,23,12,30,907.0,89.0,2.4,20.0,796.0,861.6,652.53
2016,9,23,12,45,902.0,89.5,2.55,20.0,784.5,838.71,638.39
2016,9,23,13,0,897.0,90.0,2.7,20.0,773.0,812.84,622.07
2016,9,23,13,15,892.0,89.5,2.8,19.5,754.0,783.08,603.7
2016,9,23,13,30,887.0,89.0,2.9,19.0,735.0,750.66,583.2
2016,9,23,13,45,879.0,88.0,3.05,19.0,709.0,713.09,557.84
2016,9,23,14,0,871.0,87.0,3.2,19.0,683.0,673.4,530.48
2016,9,23,14,15,860.5,85.5,3.25,19.0,650.5,629.73,497.38
2016,9,23,14,30,850.0,84.0,3.3,19.0,618.0,584.58,462.35
2016,9,23,14,45,837.5,81.5,3.4,19.0,579.5,536.11,423.97
2016,9,23,15,0,825.0,79.0,3.5,19.0,541.0,486.82,383.8
2016,9,23,15,15,805.5,76.5,3.5,18.5,497.5,432.76,339.22
2016,9,23,15,30,786.0,74.0,3.5,18.0,454.0,379.9,294.16
2016,9,23,15,45,757.5,71.0,3.55,18.0,406.5,324.22,245.29
2016,9,23,16,0,729.0,68.0,3.6,18.0,359.0,270.51,197.21
2016,9,23,16,15,690.5,64.0,3.6,17.5,309.0,215.84,148.89
2016,9,23,16,30,652.0,60.0,3.6,17.0,259.0,162.96,103.15
2016,9,23,16,45,597.5,53.5,3.6,17.0,209.5,111.59,62.4
2016,9,23,17,0,543.0,47.0,3.6,17.0,160.0,66.24,32.91
2016,9,23,17,15,448.5,38.5,3.55,16.5,114.0,27.85,18.53
2016,9,23,17,30,354.0,30.0,3.5,16.0,68.0,22.86,13.19
2016,9,23,17,45,177.0,15.0,3.45,15.5,34.0,11.24,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,174.5,12.0,1.35,14.0,27.0,51.33,0.0
2016,9,24,6,30,349.0,24.0,1.4,14.0,54.0,138.65,84.88
2016,9,24,6,45,452.5,32.5,1.5,14.5,99.5,201.59,149.64
2016,9,24,7,0,556.0,41.0,1.6,15.0,145.0,272.91,212.58
2016,9,24,7,15,617.0,46.5,1.65,15.5,195.0,334.67,267.14
2016,9,24,7,30,678.0,52.0,1.7,16.0,245.0,401.34,323.88
2016,9,24,7,45,718.5,56.0,1.75,16.5,296.0,459.74,372.2
2016,9,24,8,0,759.0,60.0,1.8,17.0,347.0,520.17,420.28
2016,9,24,8,15,787.0,62.5,1.9,17.5,395.5,572.66,460.89
2016,9,24,8,30,815.0,65.0,2.0,18.0,444.0,621.31,497.4
2016,9,24,8,45,836.0,67.5,2.1,18.5,489.5,668.67,530.21
2016,9,24,9,0,857.0,70.0,2.2,19.0,535.0,714.98,561.66
2016,9,24,9,15,872.0,71.5,2.2,19.5,575.5,754.17,586.84
2016,9,24,9,30,887.0,73.0,2.2,20.0,616.0,791.34,610.24
2016,9,24,9,45,901.0,73.0,2.2,20.5,651.5,823.7,630.0
2016,9,24,10,0,915.0,73.0,2.2,21.0,687.0,853.5,647.82
2016,9,24,10,15,922.5,74.0,2.15,21.0,715.0,876.08,661.41
2016,9,24,10,30,930.0,75.0,2.1,21.0,743.0,895.45,672.88
2016,9,24,10,45,936.0,75.5,2.1,21.5,763.5,909.61,680.1
2016,9,24,11,0,942.0,76.0,2.1,22.0,784.0,920.3,685.11
2016,9,24,11,15,945.0,76.5,2.05,22.0,797.0,924.76,686.93
2016,9,24,11,30,948.0,77.0,2.0,22.0,810.0,925.59,686.53
2016,9,24,11,45,949.0,77.0,1.95,22.5,815.0,920.45,681.04
2016,9,24,12,0,950.0,77.0,1.9,23.0,820.0,911.7,673.37
2016,9,24,12,15,949.5,77.0,1.9,23.0,816.5,898.06,664.5
2016,9,24,12,30,949.0,77.0,1.9,23.0,813.0,880.92,653.45
2016,9,24,12,45,938.0,81.5,1.95,23.0,800.0,856.52,638.12
2016,9,24,13,0,927.0,86.0,2.0,23.0,787.0,829.2,620.84
2016,9,24,13,15,922.0,85.0,2.05,23.0,767.5,798.08,600.89
2016,9,24,13,30,917.0,84.0,2.1,23.0,748.0,764.19,578.89
2016,9,24,13,45,908.5,83.5,2.15,23.0,721.5,725.77,553.51
2016,9,24,14,0,900.0,83.0,2.2,23.0,695.0,685.17,526.26
2016,9,24,14,15,889.5,81.5,2.2,22.5,661.5,640.35,494.21
2016,9,24,14,30,879.0,80.0,2.2,22.0,628.0,593.98,460.07
2016,9,24,14,45,864.0,78.5,2.25,22.0,588.0,543.88,421.42
2016,9,24,15,0,849.0,77.0,2.3,22.0,548.0,493.13,381.06
2016,9,24,15,15,829.0,74.5,2.3,21.5,503.5,437.7,336.46
2016,9,24,15,30,809.0,72.0,2.3,21.0,459.0,383.51,291.28
2016,9,24,15,45,780.5,69.5,2.35,21.0,410.5,327.19,242.79
2016,9,24,16,0,752.0,67.0,2.4,21.0,362.0,272.81,194.96
2016,9,24,16,15,713.0,62.5,2.35,20.5,311.5,216.41,146.0
2016,9,24,16,30,674.0,58.0,2.3,20.0,261.0,163.75,101.23
2016,9,24,16,45,610.0,53.0,2.3,19.5,210.0,109.84,59.9
2016,9,24,17,0,546.0,48.0,2.3,19.0,159.0,64.87,32.23
2016,9,24,17,15,447.5,39.0,2.25,18.5,112.5,28.61,18.95
2016,9,24,17,30,349.0,30.0,2.2,18.0,66.0,23.19,13.02
2016,9,24,17,45,174.5,15.0,2.2,17.5,33.0,11.44,0.0
2016,9,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,155.5,12.5,1.7,16.5,25.5,47.26,0.0
2016,9,25,6,30,311.0,25.0,1.8,17.0,51.0,127.92,74.77
2016,9,25,6,45,427.5,34.5,1.9,17.5,97.5,194.93,142.89
2016,9,25,7,0,544.0,44.0,2.0,18.0,144.0,273.12,210.49
2016,9,25,7,15,608.0,50.0,2.05,18.0,195.0,335.7,265.76
2016,9,25,7,30,672.0,56.0,2.1,18.0,246.0,401.66,322.32
2016,9,25,7,45,717.0,60.0,2.15,18.5,298.0,462.15,372.21
2016,9,25,8,0,762.0,64.0,2.2,19.0,350.0,525.04,422.1
2016,9,25,8,15,790.5,67.0,2.2,19.5,399.0,578.47,462.89
2016,9,25,8,30,819.0,70.0,2.2,20.0,448.0,632.06,502.4
2016,9,25,8,45,840.5,72.5,2.25,21.0,494.0,675.76,531.25
2016,9,25,9,0,862.0,75.0,2.3,22.0,540.0,722.44,561.3
2016,9,25,9,15,876.5,77.0,2.25,22.5,580.5,761.83,585.96
2016,9,25,9,30,891.0,79.0,2.2,23.0,621.0,799.15,608.77
2016,9,25,9,45,909.5,77.0,2.2,23.5,657.5,832.86,629.12
2016,9,25,10,0,928.0,75.0,2.2,24.0,694.0,864.19,647.67
2016,9,25,10,15,935.0,76.0,2.15,24.5,721.5,886.44,659.53
2016,9,25,10,30,942.0,77.0,2.1,25.0,749.0,905.43,669.23
2016,9,25,10,45,945.0,78.5,2.1,25.5,769.0,918.08,675.26
2016,9,25,11,0,948.0,80.0,2.1,26.0,789.0,927.16,679.11
2016,9,25,11,15,951.0,80.5,2.0,26.5,801.5,931.5,678.96
2016,9,25,11,30,954.0,81.0,1.9,27.0,814.0,932.2,676.57
2016,9,25,11,45,951.5,82.5,1.85,27.5,817.5,925.48,670.12
2016,9,25,12,0,949.0,84.0,1.8,28.0,821.0,915.16,661.57
2016,9,25,12,15,948.0,84.0,1.7,28.0,817.5,900.98,651.46
2016,9,25,12,30,947.0,84.0,1.6,28.0,814.0,883.33,639.24
2016,9,25,12,45,942.0,84.5,1.5,28.5,801.5,859.54,621.93
2016,9,25,13,0,937.0,85.0,1.4,29.0,789.0,832.63,602.78
2016,9,25,13,15,931.5,84.0,1.25,29.0,769.5,800.8,581.13
2016,9,25,13,30,926.0,83.0,1.1,29.0,750.0,766.21,557.68
2016,9,25,13,45,913.5,84.5,1.0,29.0,721.5,726.71,531.53
2016,9,25,14,0,901.0,86.0,0.9,29.0,693.0,685.28,503.62
2016,9,25,14,15,890.0,84.0,0.8,28.5,659.5,639.58,471.85
2016,9,25,14,30,879.0,82.0,0.7,28.0,626.0,592.37,438.23
2016,9,25,14,45,856.0,83.0,0.6,28.0,584.0,540.49,399.5
2016,9,25,15,0,833.0,84.0,0.5,28.0,542.0,487.95,359.41
2016,9,25,15,15,812.5,81.0,0.55,27.5,497.5,433.39,318.53
2016,9,25,15,30,792.0,78.0,0.6,27.0,453.0,379.37,276.33
2016,9,25,15,45,754.0,76.5,0.65,27.0,402.5,321.85,229.76
2016,9,25,16,0,716.0,75.0,0.7,27.0,352.0,267.34,184.53
2016,9,25,16,15,674.5,69.5,0.8,26.0,301.5,209.72,137.47
2016,9,25,16,30,633.0,64.0,0.9,25.0,251.0,157.81,95.52
2016,9,25,16,45,564.0,58.0,1.05,24.0,200.5,106.91,58.38
2016,9,25,17,0,495.0,52.0,1.2,23.0,150.0,63.8,33.04
2016,9,25,17,15,395.5,41.0,1.3,22.0,104.5,30.78,20.4
2016,9,25,17,30,296.0,30.0,1.4,21.0,59.0,23.53,12.67
2016,9,25,17,45,148.0,15.0,1.5,20.5,29.5,11.66,0.0
2016,9,25,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,109.5,13.5,0.45,17.0,22.0,37.73,0.0
2016,9,26,6,30,219.0,27.0,0.4,17.0,44.0,103.2,57.48
2016,9,26,6,45,324.0,40.0,0.35,17.5,87.0,165.89,120.74
2016,9,26,7,0,429.0,53.0,0.3,18.0,130.0,237.93,181.46
2016,9,26,7,15,497.5,62.0,0.3,18.5,179.5,300.2,233.82
2016,9,26,7,30,566.0,71.0,0.3,19.0,229.0,368.35,289.07
2016,9,26,7,45,613.0,77.5,0.3,19.5,279.0,427.63,335.62
2016,9,26,8,0,660.0,84.0,0.3,20.0,329.0,489.73,382.44
2016,9,26,8,15,693.0,89.0,0.25,20.5,378.0,543.82,421.08
2016,9,26,8,30,726.0,94.0,0.2,21.0,427.0,598.68,458.75
2016,9,26,8,45,750.5,97.5,0.2,21.5,472.0,646.25,490.53
2016,9,26,9,0,775.0,101.0,0.2,22.0,517.0,690.79,518.35
2016,9,26,9,15,793.0,104.0,0.3,22.5,557.5,731.35,544.11
2016,9,26,9,30,811.0,107.0,0.4,23.0,598.0,770.22,568.59
2016,9,26,9,45,825.0,109.0,0.55,23.5,633.0,802.77,589.63
2016,9,26,10,0,839.0,111.0,0.7,24.0,668.0,832.93,609.12
2016,9,26,10,15,848.5,113.0,0.75,24.5,696.0,856.65,622.71
2016,9,26,10,30,858.0,115.0,0.8,25.0,724.0,877.43,634.48
2016,9,26,10,45,865.5,115.5,0.9,25.5,745.0,891.72,643.03
2016,9,26,11,0,873.0,116.0,1.0,26.0,766.0,897.66,646.4
2016,9,26,11,15,877.0,117.0,1.1,26.0,778.5,902.96,650.8
2016,9,26,11,30,881.0,118.0,1.2,26.0,791.0,904.88,653.13
2016,9,26,11,45,884.5,117.0,1.3,26.0,796.5,900.82,651.73
2016,9,26,12,0,888.0,116.0,1.4,26.0,802.0,893.35,648.25
2016,9,26,12,15,887.0,116.0,1.5,26.0,798.5,879.7,640.81
2016,9,26,12,30,886.0,116.0,1.6,26.0,795.0,862.79,631.28
2016,9,26,12,45,908.5,103.5,1.75,26.5,790.5,848.82,622.95
2016,9,26,13,0,931.0,91.0,1.9,27.0,786.0,830.67,611.74
2016,9,26,13,15,925.5,90.0,1.95,26.5,766.5,798.93,592.83
2016,9,26,13,30,920.0,89.0,2.0,26.0,747.0,764.44,571.93
2016,9,26,13,45,914.5,87.0,2.1,26.0,720.5,726.37,547.52
2016,9,26,14,0,909.0,85.0,2.2,26.0,694.0,685.91,520.55
2016,9,26,14,15,898.5,83.5,2.2,25.5,660.0,640.7,488.52
2016,9,26,14,30,888.0,82.0,2.2,25.0,626.0,593.92,454.38
2016,9,26,14,45,876.0,79.0,2.25,25.0,586.5,543.52,415.86
2016,9,26,15,0,864.0,76.0,2.3,25.0,547.0,492.19,375.4
2016,9,26,15,15,844.0,73.5,2.25,24.5,502.0,437.23,331.31
2016,9,26,15,30,824.0,71.0,2.2,24.0,457.0,381.29,285.06
2016,9,26,15,45,799.0,67.5,2.15,24.0,408.5,324.55,236.44
2016,9,26,16,0,774.0,64.0,2.1,24.0,360.0,269.37,188.24
2016,9,26,16,15,734.5,59.5,1.9,23.5,308.5,211.96,139.0
2016,9,26,16,30,695.0,55.0,1.7,23.0,257.0,158.32,94.29
2016,9,26,16,45,637.5,49.0,1.55,22.5,206.0,105.54,54.98
2016,9,26,17,0,580.0,43.0,1.4,22.0,155.0,59.23,28.19
2016,9,26,17,15,480.0,34.5,1.35,21.5,108.0,25.14,15.62
2016,9,26,17,30,380.0,26.0,1.3,21.0,61.0,19.97,9.42
2016,9,26,17,45,190.0,13.0,1.3,20.5,30.5,12.78,0.0
2016,9,26,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,143.0,12.0,0.25,17.0,23.0,43.5,0.0
2016,9,27,6,30,286.0,24.0,0.2,17.0,46.0,117.62,61.77
2016,9,27,6,45,392.0,34.5,0.2,17.5,90.0,181.9,131.16
2016,9,27,7,0,498.0,45.0,0.2,18.0,134.0,254.82,193.11
2016,9,27,7,15,309.5,76.5,0.2,18.0,138.0,232.65,181.75
2016,9,27,7,30,121.0,108.0,0.2,18.0,142.0,180.36,142.62
2016,9,27,7,45,132.0,129.0,0.2,18.5,172.0,214.27,170.45
2016,9,27,8,0,143.0,150.0,0.2,19.0,202.0,248.82,197.42
2016,9,27,8,15,129.0,171.5,0.2,19.5,223.5,269.08,212.16
2016,9,27,8,30,115.0,193.0,0.2,20.0,245.0,287.78,225.27
2016,9,27,8,45,138.5,214.0,0.25,20.5,283.5,330.46,257.17
2016,9,27,9,0,162.0,235.0,0.3,21.0,322.0,374.33,289.1
2016,9,27,9,15,171.0,254.0,0.35,21.5,352.0,405.83,311.05
2016,9,27,9,30,180.0,273.0,0.4,22.0,382.0,437.21,332.7
2016,9,27,9,45,194.5,289.0,0.5,22.5,412.5,469.44,355.2
2016,9,27,10,0,209.0,305.0,0.6,23.0,443.0,501.54,377.37
2016,9,27,10,15,191.5,320.0,0.65,23.0,450.5,505.1,378.77
2016,9,27,10,30,174.0,335.0,0.7,23.0,458.0,507.31,379.52
2016,9,27,10,45,190.5,344.0,0.8,23.5,482.5,531.35,396.32
2016,9,27,11,0,207.0,353.0,0.9,24.0,507.0,554.83,412.41
2016,9,27,11,15,210.5,357.0,0.95,24.0,515.5,560.72,416.42
2016,9,27,11,30,214.0,361.0,1.0,24.0,524.0,565.76,420.03
2016,9,27,11,45,181.0,367.0,1.1,24.0,505.5,540.29,401.75
2016,9,27,12,0,148.0,373.0,1.2,24.0,487.0,514.54,383.34
2016,9,27,12,15,172.0,370.5,1.3,24.0,502.5,528.16,394.37
2016,9,27,12,30,196.0,368.0,1.4,24.0,518.0,540.4,404.11
2016,9,27,12,45,180.5,363.0,1.5,24.0,499.5,516.52,387.31
2016,9,27,13,0,165.0,358.0,1.6,24.0,481.0,492.73,370.67
2016,9,27,13,15,168.0,346.5,1.65,24.0,468.5,476.59,359.74
2016,9,27,13,30,171.0,335.0,1.7,24.0,456.0,459.82,348.22
2016,9,27,13,45,150.5,322.5,1.75,24.0,426.0,425.23,323.06
2016,9,27,14,0,130.0,310.0,1.8,24.0,396.0,391.76,298.59
2016,9,27,14,15,134.5,293.5,1.85,23.5,379.0,371.02,284.36
2016,9,27,14,30,139.0,277.0,1.9,23.0,362.0,349.71,269.34
2016,9,27,14,45,143.5,258.0,2.0,23.0,341.0,325.42,251.32
2016,9,27,15,0,148.0,239.0,2.1,23.0,320.0,300.56,232.49
2016,9,27,15,15,119.0,217.0,2.15,22.5,278.5,258.07,200.05
2016,9,27,15,30,90.0,195.0,2.2,22.0,237.0,218.72,169.78
2016,9,27,15,45,86.0,174.5,2.25,22.0,211.0,192.07,148.59
2016,9,27,16,0,82.0,154.0,2.3,22.0,185.0,165.88,127.45
2016,9,27,16,15,373.5,105.0,2.25,21.5,215.5,173.09,122.29
2016,9,27,16,30,665.0,56.0,2.2,21.0,246.0,151.68,90.97
2016,9,27,16,45,602.0,50.0,2.2,20.5,195.5,98.32,51.32
2016,9,27,17,0,539.0,44.0,2.2,20.0,145.0,53.79,26.05
2016,9,27,17,15,435.5,35.0,2.15,19.5,99.5,25.86,16.3
2016,9,27,17,30,332.0,26.0,2.1,19.0,54.0,20.27,9.04
2016,9,27,17,45,166.0,13.0,2.05,18.5,27.0,12.78,0.0
2016,9,27,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,118.0,12.5,1.75,14.0,21.0,38.27,0.0
2016,9,28,6,30,236.0,25.0,1.8,14.0,42.0,103.77,51.25
2016,9,28,6,45,350.5,36.0,1.9,14.5,85.0,169.31,124.2
2016,9,28,7,0,465.0,47.0,2.0,15.0,128.0,243.63,189.25
2016,9,28,7,15,535.0,54.5,1.9,15.0,177.5,306.17,244.66
2016,9,28,7,30,605.0,62.0,1.8,15.0,227.0,374.71,303.49
2016,9,28,7,45,302.5,80.5,1.75,15.5,163.0,261.07,213.57
2016,9,28,8,0,0.0,99.0,1.7,16.0,99.0,97.79,76.54
2016,9,28,8,15,0.0,117.0,1.65,16.0,117.0,115.96,91.68
2016,9,28,8,30,0.0,135.0,1.6,16.0,135.0,134.1,106.29
2016,9,28,8,45,1.5,150.5,1.6,16.5,151.5,150.63,119.24
2016,9,28,9,0,3.0,166.0,1.6,17.0,168.0,167.26,132.11
2016,9,28,9,15,7.0,184.5,1.65,17.0,189.0,189.03,149.3
2016,9,28,9,30,11.0,203.0,1.7,17.0,210.0,210.99,166.5
2016,9,28,9,45,13.0,215.5,1.75,17.5,224.0,225.2,177.06
2016,9,28,10,0,15.0,228.0,1.8,18.0,238.0,239.47,187.61
2016,9,28,10,15,17.5,242.5,1.85,18.0,255.0,256.26,200.44
2016,9,28,10,30,20.0,257.0,1.9,18.0,272.0,273.05,213.22
2016,9,28,10,45,16.0,248.0,2.0,18.0,260.0,259.87,202.66
2016,9,28,11,0,12.0,239.0,2.1,18.0,248.0,246.77,192.28
2016,9,28,11,15,14.0,250.0,2.2,18.0,261.0,259.36,202.08
2016,9,28,11,30,16.0,261.0,2.3,18.0,274.0,271.86,211.74
2016,9,28,11,45,15.5,260.5,2.4,18.0,273.0,270.4,210.55
2016,9,28,12,0,15.0,260.0,2.5,18.0,272.0,268.92,209.43
2016,9,28,12,15,23.0,281.0,2.55,18.0,299.0,296.24,230.85
2016,9,28,12,30,31.0,302.0,2.6,18.0,326.0,329.17,256.34
2016,9,28,12,45,36.0,305.5,2.7,18.0,333.0,335.06,261.09
2016,9,28,13,0,41.0,309.0,2.8,18.0,340.0,340.52,265.64
2016,9,28,13,15,28.5,277.5,2.85,18.0,298.5,296.95,232.03
2016,9,28,13,30,16.0,246.0,2.9,18.0,257.0,251.41,196.68
2016,9,28,13,45,16.0,239.5,3.0,18.0,250.0,244.06,191.35
2016,9,28,14,0,16.0,233.0,3.1,18.0,243.0,236.68,185.88
2016,9,28,14,15,12.5,215.0,3.1,17.5,223.0,215.95,170.07
2016,9,28,14,30,9.0,197.0,3.1,17.0,203.0,195.59,154.45
2016,9,28,14,45,4.5,177.0,3.15,17.0,180.0,173.19,136.76
2016,9,28,15,0,0.0,157.0,3.2,17.0,157.0,151.32,119.4
2016,9,28,15,15,0.0,130.5,3.25,16.5,130.5,125.72,99.05
2016,9,28,15,30,0.0,104.0,3.3,16.0,104.0,100.27,78.5
2016,9,28,15,45,0.0,88.0,3.35,16.0,88.0,84.89,65.93
2016,9,28,16,0,0.0,72.0,3.4,16.0,72.0,69.58,53.26
2016,9,28,16,15,0.0,61.0,3.35,15.5,61.0,58.95,44.48
2016,9,28,16,30,0.0,50.0,3.3,15.0,50.0,48.3,35.52
2016,9,28,16,45,228.5,50.5,3.3,15.0,92.0,62.93,38.37
2016,9,28,17,0,457.0,51.0,3.3,15.0,134.0,55.27,30.77
2016,9,28,17,15,344.0,40.0,3.25,14.5,90.5,30.93,20.94
2016,9,28,17,30,231.0,29.0,3.2,14.0,47.0,22.72,9.99
2016,9,28,17,45,115.5,14.5,3.15,14.0,23.5,14.25,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
