Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,6,15,83.5,13.5,2.5,13.0,19.5,31.52,0.0
2016,9,29,6,30,167.0,27.0,2.6,13.0,39.0,86.36,38.5
2016,9,29,6,45,284.0,40.0,2.75,13.0,80.5,150.86,111.11
2016,9,29,7,0,401.0,53.0,2.9,13.0,122.0,224.86,176.35
2016,9,29,7,15,200.5,55.5,2.85,13.0,90.0,159.74,128.59
2016,9,29,7,30,0.0,58.0,2.8,13.0,58.0,56.2,42.47
2016,9,29,7,45,0.0,71.5,2.8,13.5,71.5,69.67,53.97
2016,9,29,8,0,0.0,85.0,2.8,14.0,85.0,83.14,65.17
2016,9,29,8,15,0.0,91.0,2.8,14.0,91.0,88.83,69.81
2016,9,29,8,30,0.0,97.0,2.8,14.0,97.0,94.6,74.44
2016,9,29,8,45,0.0,107.0,2.8,14.5,107.0,104.5,82.31
2016,9,29,9,0,0.0,117.0,2.8,15.0,117.0,114.4,90.09
2016,9,29,9,15,0.0,137.5,2.8,15.0,137.5,135.03,106.78
2016,9,29,9,30,0.0,158.0,2.8,15.0,158.0,155.69,123.33
2016,9,29,9,45,2.5,177.0,2.8,15.5,179.0,176.83,139.97
2016,9,29,10,0,5.0,196.0,2.8,16.0,200.0,198.07,156.51
2016,9,29,10,15,8.0,212.0,2.8,16.0,218.0,216.7,171.15
2016,9,29,10,30,11.0,228.0,2.8,16.0,236.0,235.38,185.76
2016,9,29,10,45,18.0,254.0,2.85,16.5,267.5,267.82,210.9
2016,9,29,11,0,25.0,280.0,2.9,17.0,299.0,300.27,235.71
2016,9,29,11,15,26.0,286.5,2.95,17.0,306.5,307.27,240.9
2016,9,29,11,30,27.0,293.0,3.0,17.0,314.0,321.89,252.08
2016,9,29,11,45,27.5,294.0,3.05,17.0,315.5,322.19,252.23
2016,9,29,12,0,28.0,295.0,3.1,17.0,317.0,322.37,252.39
2016,9,29,12,15,28.0,293.5,3.15,17.0,315.0,319.42,250.16
2016,9,29,12,30,28.0,292.0,3.2,17.0,313.0,316.38,247.91
2016,9,29,12,45,28.0,287.5,3.25,17.0,308.5,310.17,243.26
2016,9,29,13,0,28.0,283.0,3.3,17.0,304.0,303.9,238.6
2016,9,29,13,15,75.0,305.0,3.3,17.0,358.5,359.5,283.24
2016,9,29,13,30,122.0,327.0,3.3,17.0,413.0,415.55,327.31
2016,9,29,13,45,121.5,314.5,3.35,17.0,397.0,396.47,312.77
2016,9,29,14,0,121.0,302.0,3.4,17.0,381.0,377.18,298.25
2016,9,29,14,15,120.5,286.0,3.45,16.5,361.5,354.27,281.35
2016,9,29,14,30,120.0,270.0,3.5,16.0,342.0,331.23,264.1
2016,9,29,14,45,118.5,252.0,3.55,16.0,319.0,305.65,244.09
2016,9,29,15,0,117.0,234.0,3.6,16.0,296.0,280.11,223.84
2016,9,29,15,15,59.5,191.0,3.65,16.0,222.5,207.66,165.75
2016,9,29,15,30,2.0,148.0,3.7,16.0,149.0,142.55,113.37
2016,9,29,15,45,1.0,131.5,3.75,16.0,132.0,126.03,100.13
2016,9,29,16,0,0.0,115.0,3.8,16.0,115.0,109.69,86.81
2016,9,29,16,15,0.0,97.5,3.75,15.5,97.5,92.83,72.97
2016,9,29,16,30,0.0,80.0,3.7,15.0,80.0,76.07,58.94
2016,9,29,16,45,0.0,62.5,3.7,15.0,62.5,59.43,44.67
2016,9,29,17,0,0.0,45.0,3.7,15.0,45.0,42.99,30.38
2016,9,29,17,15,0.0,30.0,3.55,14.5,30.0,28.95,19.12
2016,9,29,17,30,0.0,15.0,3.4,14.0,15.0,14.47,3.29
2016,9,29,17,45,0.0,7.5,3.3,14.0,7.5,7.37,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,6,15,101.0,12.0,3.35,13.0,19.0,33.71,0.0
2016,9,30,6,30,202.0,24.0,3.5,13.0,38.0,91.42,35.28
2016,9,30,6,45,319.0,36.0,3.65,13.0,79.5,157.87,115.56
2016,9,30,7,0,436.0,48.0,3.8,13.0,121.0,232.07,181.76
2016,9,30,7,15,508.0,56.0,3.85,13.0,169.5,294.29,238.04
2016,9,30,7,30,580.0,64.0,3.9,13.0,218.0,362.7,298.44
2016,9,30,7,45,629.0,69.0,4.0,13.5,267.5,421.29,348.96
2016,9,30,8,0,678.0,74.0,4.1,14.0,317.0,482.83,400.27
2016,9,30,8,15,711.0,78.0,4.1,14.0,365.0,535.94,443.95
2016,9,30,8,30,744.0,82.0,4.1,14.0,413.0,587.68,485.46
2016,9,30,8,45,769.5,84.5,4.2,14.5,458.0,635.07,521.87
2016,9,30,9,0,795.0,87.0,4.3,15.0,503.0,681.81,555.54
2016,9,30,9,15,812.0,89.5,4.3,15.0,542.5,721.18,583.73
2016,9,30,9,30,829.0,92.0,4.3,15.0,582.0,758.76,610.32
2016,9,30,9,45,844.0,93.0,4.3,15.5,616.5,790.97,631.49
2016,9,30,10,0,859.0,94.0,4.3,16.0,651.0,815.89,647.16
2016,9,30,10,15,868.5,95.5,4.25,16.0,678.5,839.02,662.42
2016,9,30,10,30,878.0,97.0,4.2,16.0,706.0,859.2,675.75
2016,9,30,10,45,883.5,98.0,4.2,16.0,726.0,872.26,684.21
2016,9,30,11,0,889.0,99.0,4.2,16.0,746.0,882.03,690.47
2016,9,30,11,15,893.0,99.5,4.25,16.0,758.5,886.58,693.38
2016,9,30,11,30,897.0,100.0,4.3,16.0,771.0,887.69,694.06
2016,9,30,11,45,900.0,99.5,4.35,16.0,776.0,883.4,691.15
2016,9,30,12,0,903.0,99.0,4.4,16.0,781.0,875.66,685.93
2016,9,30,12,15,902.0,99.0,4.4,16.0,777.0,861.66,675.99
2016,9,30,12,30,901.0,99.0,4.4,16.0,773.0,844.35,663.8
2016,9,30,12,45,898.5,98.0,4.45,16.0,761.5,821.59,648.07
2016,9,30,13,0,896.0,97.0,4.5,16.0,750.0,795.77,630.14
2016,9,30,13,15,890.5,96.0,4.5,16.0,730.5,764.81,608.09
2016,9,30,13,30,885.0,95.0,4.5,16.0,711.0,731.23,584.04
2016,9,30,13,45,879.0,93.0,4.55,16.0,684.5,693.85,557.26
2016,9,30,14,0,873.0,91.0,4.6,16.0,658.0,654.25,526.74
2016,9,30,14,15,861.5,89.0,4.55,16.0,624.5,609.33,490.93
2016,9,30,14,30,850.0,87.0,4.5,16.0,591.0,563.04,453.28
2016,9,30,14,45,835.5,84.5,4.5,16.0,552.0,513.26,412.12
2016,9,30,15,0,821.0,82.0,4.5,16.0,513.0,462.89,369.4
2016,9,30,15,15,799.0,79.0,4.45,16.0,468.5,408.63,322.39
2016,9,30,15,30,777.0,76.0,4.4,16.0,424.0,355.11,274.87
2016,9,30,15,45,746.0,72.5,4.35,16.0,375.5,299.36,224.84
2016,9,30,16,0,715.0,69.0,4.3,16.0,327.0,245.93,176.33
2016,9,30,16,15,670.0,64.0,4.2,15.5,277.0,189.13,126.43
2016,9,30,16,30,625.0,59.0,4.1,15.0,227.0,138.36,83.7
2016,9,30,16,45,552.0,52.5,4.05,15.0,177.5,88.65,47.59
2016,9,30,17,0,479.0,46.0,4.0,15.0,128.0,47.21,25.71
2016,9,30,17,15,363.0,35.0,3.85,14.5,84.5,26.8,17.14
2016,9,30,17,30,247.0,24.0,3.7,14.0,41.0,19.25,4.29
2016,9,30,17,45,123.5,12.0,3.55,14.0,20.5,11.8,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,6,15,107.5,11.5,2.05,13.0,18.5,34.46,0.0
2016,10,1,6,30,215.0,23.0,2.1,13.0,37.0,92.92,29.04
2016,10,1,6,45,339.0,34.5,2.2,13.5,79.5,162.17,117.48
2016,10,1,7,0,463.0,46.0,2.3,14.0,122.0,239.17,185.5
2016,10,1,7,15,537.0,53.0,2.35,14.0,171.5,302.23,242.03
2016,10,1,7,30,611.0,60.0,2.4,14.0,221.0,371.61,302.57
2016,10,1,7,45,659.5,65.5,2.45,14.5,271.5,431.75,353.55
2016,10,1,8,0,708.0,71.0,2.5,15.0,322.0,492.51,403.31
2016,10,1,8,15,740.5,75.0,2.4,15.0,371.0,546.63,446.51
2016,10,1,8,30,773.0,79.0,2.3,15.0,420.0,601.28,488.66
2016,10,1,8,45,797.0,81.5,2.25,15.5,465.0,648.55,523.09
2016,10,1,9,0,821.0,84.0,2.2,16.0,510.0,695.0,554.52
2016,10,1,9,15,838.0,86.5,2.15,16.0,550.0,735.04,581.66
2016,10,1,9,30,855.0,89.0,2.1,16.0,590.0,773.21,607.08
2016,10,1,9,45,872.5,88.5,2.1,16.5,625.5,801.42,624.36
2016,10,1,10,0,890.0,88.0,2.1,17.0,661.0,832.03,643.25
2016,10,1,10,15,899.0,89.0,2.1,17.0,689.0,854.63,657.62
2016,10,1,10,30,908.0,90.0,2.1,17.0,717.0,874.15,669.96
2016,10,1,10,45,913.5,91.0,2.1,17.5,737.0,887.44,676.83
2016,10,1,11,0,919.0,92.0,2.1,18.0,757.0,897.32,681.51
2016,10,1,11,15,922.5,92.5,2.2,18.0,769.5,901.44,684.69
2016,10,1,11,30,926.0,93.0,2.3,18.0,782.0,902.01,685.63
2016,10,1,11,45,926.5,93.5,2.4,18.0,786.0,896.44,682.51
2016,10,1,12,0,927.0,94.0,2.5,18.0,790.0,887.35,677.11
2016,10,1,12,15,926.5,94.0,2.6,18.0,786.0,873.4,668.44
2016,10,1,12,30,926.0,94.0,2.7,18.0,782.0,856.05,657.47
2016,10,1,12,45,923.0,93.0,2.85,18.0,770.0,832.34,642.39
2016,10,1,13,0,920.0,92.0,3.0,18.0,758.0,805.53,625.02
2016,10,1,13,15,915.0,91.5,3.05,18.0,738.5,774.78,604.14
2016,10,1,13,30,910.0,91.0,3.1,18.0,719.0,741.3,581.19
2016,10,1,13,45,901.5,89.5,3.2,18.0,691.5,701.89,553.93
2016,10,1,14,0,893.0,88.0,3.3,18.0,664.0,660.37,522.93
2016,10,1,14,15,881.5,86.5,3.35,18.0,630.0,615.17,488.04
2016,10,1,14,30,870.0,85.0,3.4,18.0,596.0,568.56,451.14
2016,10,1,14,45,854.0,82.5,3.5,18.0,556.0,517.13,409.65
2016,10,1,15,0,838.0,80.0,3.6,18.0,516.0,465.25,366.54
2016,10,1,15,15,815.5,77.5,3.65,17.5,470.5,410.51,320.47
2016,10,1,15,30,793.0,75.0,3.7,17.0,425.0,356.54,273.6
2016,10,1,15,45,761.5,71.0,3.75,17.0,376.0,299.43,222.82
2016,10,1,16,0,730.0,67.0,3.8,17.0,327.0,244.67,173.52
2016,10,1,16,15,684.0,62.0,3.75,16.5,276.5,188.82,124.72
2016,10,1,16,30,638.0,57.0,3.7,16.0,226.0,135.6,80.44
2016,10,1,16,45,565.5,50.5,3.7,16.0,176.0,85.5,44.69
2016,10,1,17,0,493.0,44.0,3.7,16.0,126.0,43.6,23.57
2016,10,1,17,15,368.5,33.5,3.6,15.5,82.0,25.7,15.95
2016,10,1,17,30,244.0,23.0,3.5,15.0,38.0,18.58,1.18
2016,10,1,17,45,122.0,11.5,3.45,15.0,19.0,11.3,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,6,15,105.5,11.0,2.35,13.0,17.5,33.37,0.0
2016,10,2,6,30,211.0,22.0,2.5,13.0,35.0,89.86,19.7
2016,10,2,6,45,329.5,33.0,2.65,13.5,76.0,156.96,112.9
2016,10,2,7,0,448.0,44.0,2.8,14.0,117.0,230.52,178.61
2016,10,2,7,15,521.0,51.5,2.9,14.0,165.0,292.69,234.64
2016,10,2,7,30,594.0,59.0,3.0,14.0,213.0,361.16,294.82
2016,10,2,7,45,375.5,100.0,3.15,14.5,205.0,319.68,263.11
2016,10,2,8,0,157.0,141.0,3.3,15.0,197.0,245.72,201.6
2016,10,2,8,15,231.0,155.0,3.35,15.0,250.0,318.6,262.36
2016,10,2,8,30,305.0,169.0,3.4,15.0,303.0,390.03,320.65
2016,10,2,8,45,287.5,192.0,3.45,15.5,328.5,414.21,338.23
2016,10,2,9,0,270.0,215.0,3.5,16.0,354.0,436.11,353.73
2016,10,2,9,15,542.0,154.5,3.5,16.0,461.5,586.86,476.05
2016,10,2,9,30,814.0,94.0,3.5,16.0,569.0,744.86,595.69
2016,10,2,9,45,574.0,183.0,3.55,16.0,527.0,669.97,535.75
2016,10,2,10,0,334.0,272.0,3.6,16.0,485.0,573.73,456.79
2016,10,2,10,15,599.5,185.5,3.6,16.0,589.0,716.74,570.88
2016,10,2,10,30,865.0,99.0,3.6,16.0,693.0,844.97,663.83
2016,10,2,10,45,872.5,100.0,3.65,16.5,713.5,859.43,671.43
2016,10,2,11,0,880.0,101.0,3.7,17.0,734.0,870.66,677.68
2016,10,2,11,15,885.5,101.5,3.7,17.0,747.5,876.3,681.1
2016,10,2,11,30,891.0,102.0,3.7,17.0,761.0,878.54,682.29
2016,10,2,11,45,897.5,100.5,3.75,17.0,767.0,876.02,680.55
2016,10,2,12,0,904.0,99.0,3.8,17.0,773.0,870.01,676.5
2016,10,2,12,15,904.0,99.0,3.85,17.0,770.0,856.7,667.4
2016,10,2,12,30,904.0,99.0,3.9,17.0,767.0,840.05,656.05
2016,10,2,12,45,899.5,99.5,3.95,17.0,755.0,817.12,640.24
2016,10,2,13,0,895.0,100.0,4.0,17.0,743.0,791.21,622.33
2016,10,2,13,15,889.0,99.0,4.05,17.0,723.0,759.82,600.37
2016,10,2,13,30,883.0,98.0,4.1,17.0,703.0,725.86,576.43
2016,10,2,13,45,873.5,96.5,4.2,17.0,675.5,686.65,548.13
2016,10,2,14,0,864.0,95.0,4.3,17.0,648.0,645.49,516.62
2016,10,2,14,15,851.0,93.5,4.3,16.5,614.0,601.0,482.37
2016,10,2,14,30,838.0,92.0,4.3,16.0,580.0,554.46,445.59
2016,10,2,14,45,818.5,90.0,4.35,16.0,539.5,503.22,403.4
2016,10,2,15,0,799.0,88.0,4.4,16.0,499.0,451.92,360.02
2016,10,2,15,15,775.0,85.0,4.35,16.0,454.0,398.05,313.31
2016,10,2,15,30,751.0,82.0,4.3,16.0,409.0,345.19,266.37
2016,10,2,15,45,716.5,77.5,4.3,16.0,361.0,287.56,215.06
2016,10,2,16,0,682.0,73.0,4.3,16.0,313.0,233.94,166.76
2016,10,2,16,15,633.0,67.5,4.2,15.5,263.0,179.69,119.51
2016,10,2,16,30,584.0,62.0,4.1,15.0,213.0,130.42,78.81
2016,10,2,16,45,511.0,54.0,4.0,15.0,164.5,82.33,44.74
2016,10,2,17,0,438.0,46.0,3.9,15.0,116.0,42.57,24.81
2016,10,2,17,15,312.0,34.0,3.7,14.5,74.5,26.53,16.5
2016,10,2,17,30,186.0,22.0,3.5,14.0,33.0,17.88,0.0
2016,10,2,17,45,93.0,11.0,3.3,14.0,16.5,10.81,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.0,1.55,13.0,6.0,5.9,0.0
2016,10,3,6,30,0.0,12.0,1.6,13.0,12.0,11.58,0.0
2016,10,3,6,45,0.0,28.0,1.7,13.5,28.0,27.3,16.24
2016,10,3,7,0,0.0,44.0,1.8,14.0,44.0,43.72,30.95
2016,10,3,7,15,0.0,63.0,1.8,14.0,63.0,63.3,47.99
2016,10,3,7,30,0.0,82.0,1.8,14.0,82.0,82.67,64.68
2016,10,3,7,45,1.5,100.5,1.85,14.5,101.0,102.15,81.05
2016,10,3,8,0,3.0,119.0,1.9,15.0,120.0,121.71,97.16
2016,10,3,8,15,1.5,111.0,1.9,15.0,111.5,110.92,87.96
2016,10,3,8,30,0.0,103.0,1.9,15.0,103.0,100.93,79.42
2016,10,3,8,45,9.5,145.5,1.9,15.0,150.5,151.21,120.98
2016,10,3,9,0,19.0,188.0,1.9,15.0,198.0,202.61,162.56
2016,10,3,9,15,9.5,177.5,1.9,15.0,182.5,183.9,146.62
2016,10,3,9,30,0.0,167.0,1.9,15.0,167.0,165.21,130.88
2016,10,3,9,45,22.0,215.5,1.95,15.5,230.0,232.67,185.22
2016,10,3,10,0,44.0,264.0,2.0,16.0,293.0,310.56,246.1
2016,10,3,10,15,22.0,203.5,2.05,16.0,218.0,226.17,178.74
2016,10,3,10,30,0.0,143.0,2.1,16.0,143.0,139.71,108.9
2016,10,3,10,45,1.0,158.0,2.15,16.0,158.5,155.5,121.69
2016,10,3,11,0,2.0,173.0,2.2,16.0,174.0,171.29,134.23
2016,10,3,11,15,5.5,199.0,2.25,16.0,203.0,200.3,157.34
2016,10,3,11,30,9.0,225.0,2.3,16.0,232.0,229.31,180.25
2016,10,3,11,45,18.5,257.5,2.35,16.0,271.5,269.95,212.32
2016,10,3,12,0,28.0,290.0,2.4,16.0,311.0,317.21,249.15
2016,10,3,12,15,20.0,264.5,2.4,16.0,279.5,277.0,217.58
2016,10,3,12,30,12.0,239.0,2.4,16.0,248.0,244.18,191.83
2016,10,3,12,45,7.0,208.0,2.45,16.0,213.5,208.8,163.99
2016,10,3,13,0,2.0,177.0,2.5,16.0,179.0,173.94,136.31
2016,10,3,13,15,1.0,168.5,2.45,16.0,169.5,164.65,129.03
2016,10,3,13,30,0.0,160.0,2.4,16.0,160.0,155.44,121.77
2016,10,3,13,45,0.5,166.0,2.4,16.0,166.5,161.51,126.87
2016,10,3,14,0,1.0,172.0,2.4,16.0,173.0,167.49,131.91
2016,10,3,14,15,0.5,147.5,2.35,16.0,148.0,143.15,112.46
2016,10,3,14,30,0.0,123.0,2.3,16.0,123.0,119.01,93.06
2016,10,3,14,45,0.0,96.5,2.3,16.0,96.5,93.34,72.23
2016,10,3,15,0,0.0,70.0,2.3,16.0,70.0,67.68,51.17
2016,10,3,15,15,0.0,63.0,2.25,16.0,63.0,60.9,45.67
2016,10,3,15,30,0.0,56.0,2.2,16.0,56.0,54.11,40.11
2016,10,3,15,45,0.0,49.0,2.15,16.0,49.0,47.33,34.51
2016,10,3,16,0,0.0,42.0,2.1,16.0,42.0,40.56,28.85
2016,10,3,16,15,259.0,54.5,1.95,15.5,120.0,96.59,65.47
2016,10,3,16,30,518.0,67.0,1.8,15.0,198.0,124.27,76.47
2016,10,3,16,45,438.0,58.0,1.7,15.0,151.5,78.91,44.94
2016,10,3,17,0,358.0,49.0,1.6,15.0,105.0,42.82,26.96
2016,10,3,17,15,237.0,35.5,1.5,15.0,66.5,27.47,16.96
2016,10,3,17,30,116.0,22.0,1.4,15.0,28.0,17.43,0.0
2016,10,3,17,45,58.0,11.0,1.3,15.0,14.0,10.81,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,6,15,69.5,10.5,1.7,14.0,14.5,24.96,0.0
2016,10,4,6,30,139.0,21.0,1.8,14.0,29.0,67.88,0.0
2016,10,4,6,45,266.0,34.0,1.95,14.0,69.0,136.67,96.38
2016,10,4,7,0,393.0,47.0,2.1,14.0,109.0,211.66,163.11
2016,10,4,7,15,471.0,56.0,2.1,14.0,156.5,274.66,219.17
2016,10,4,7,30,549.0,65.0,2.1,14.0,204.0,344.44,279.79
2016,10,4,7,45,310.0,101.0,2.1,14.5,183.0,285.71,234.04
2016,10,4,8,0,71.0,137.0,2.1,15.0,162.0,186.18,151.14
2016,10,4,8,15,208.5,148.0,2.0,15.0,235.0,296.17,243.03
2016,10,4,8,30,346.0,159.0,1.9,15.0,308.0,403.49,329.82
2016,10,4,8,45,576.0,121.5,1.85,15.5,400.5,540.65,438.13
2016,10,4,9,0,806.0,84.0,1.8,16.0,493.0,677.81,540.71
2016,10,4,9,15,824.5,86.0,1.7,16.0,533.5,717.59,566.27
2016,10,4,9,30,843.0,88.0,1.6,16.0,574.0,755.61,590.93
2016,10,4,9,45,858.0,89.5,1.55,16.5,608.5,783.49,607.36
2016,10,4,10,0,873.0,91.0,1.5,17.0,643.0,813.64,625.23
2016,10,4,10,15,882.5,92.0,1.45,17.0,670.5,836.05,638.71
2016,10,4,10,30,892.0,93.0,1.4,17.0,698.0,855.45,650.17
2016,10,4,10,45,902.0,92.5,1.4,17.0,719.0,870.45,659.33
2016,10,4,11,0,912.0,92.0,1.4,17.0,740.0,882.16,666.42
2016,10,4,11,15,915.5,92.5,1.5,17.0,752.5,886.02,669.7
2016,10,4,11,30,919.0,93.0,1.6,17.0,765.0,886.36,670.79
2016,10,4,11,45,923.0,92.0,1.7,17.5,769.5,881.96,667.55
2016,10,4,12,0,927.0,91.0,1.8,18.0,774.0,874.01,662.02
2016,10,4,12,15,926.0,91.0,1.95,18.0,770.0,859.49,653.83
2016,10,4,12,30,925.0,91.0,2.1,18.0,766.0,841.59,643.29
2016,10,4,12,45,920.0,91.0,2.3,18.0,753.0,817.27,628.58
2016,10,4,13,0,915.0,91.0,2.5,18.0,740.0,789.96,611.52
2016,10,4,13,15,909.0,90.5,2.65,18.0,720.0,758.53,590.92
2016,10,4,13,30,903.0,90.0,2.8,18.0,700.0,724.48,568.16
2016,10,4,13,45,894.0,88.5,2.95,18.0,672.5,684.96,540.58
2016,10,4,14,0,885.0,87.0,3.1,18.0,645.0,643.41,509.49
2016,10,4,14,15,873.0,85.5,3.2,18.0,611.0,598.29,474.65
2016,10,4,14,30,861.0,84.0,3.3,18.0,577.0,551.83,437.78
2016,10,4,14,45,843.0,82.0,3.4,18.0,536.5,500.48,396.06
2016,10,4,15,0,825.0,80.0,3.5,18.0,496.0,448.88,352.9
2016,10,4,15,15,801.5,77.0,3.55,17.5,451.0,394.15,306.58
2016,10,4,15,30,778.0,74.0,3.6,17.0,406.0,340.33,259.63
2016,10,4,15,45,741.0,71.0,3.7,17.0,357.0,283.79,209.38
2016,10,4,16,0,704.0,68.0,3.8,17.0,308.0,230.24,161.38
2016,10,4,16,15,654.0,62.5,3.8,16.5,257.5,173.44,112.43
2016,10,4,16,30,604.0,57.0,3.8,16.0,207.0,123.3,71.74
2016,10,4,16,45,517.0,50.5,3.8,16.0,157.5,75.18,39.42
2016,10,4,17,0,430.0,44.0,3.8,16.0,108.0,37.03,26.4
2016,10,4,17,15,293.5,31.5,3.7,15.5,67.5,24.77,14.32
2016,10,4,17,30,157.0,19.0,3.6,15.0,27.0,15.0,0.0
2016,10,4,17,45,78.5,9.5,3.55,15.0,13.5,9.34,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,6,15,102.5,9.5,2.15,12.0,15.0,30.77,0.0
2016,10,5,6,30,205.0,19.0,2.2,12.0,30.0,82.4,0.0
2016,10,5,6,45,344.0,30.0,2.25,12.5,72.0,156.52,109.67
2016,10,5,7,0,483.0,41.0,2.3,13.0,114.0,237.33,182.78
2016,10,5,7,15,559.5,47.5,2.3,13.5,163.5,300.89,239.9
2016,10,5,7,30,636.0,54.0,2.3,14.0,213.0,371.01,300.9
2016,10,5,7,45,688.0,58.5,2.3,14.5,264.5,430.09,351.37
2016,10,5,8,0,740.0,63.0,2.3,15.0,316.0,494.62,404.21
2016,10,5,8,15,772.0,66.5,2.3,15.5,364.5,548.57,446.92
2016,10,5,8,30,804.0,70.0,2.3,16.0,413.0,602.94,488.45
2016,10,5,8,45,829.0,72.0,2.3,16.5,458.5,650.87,523.64
2016,10,5,9,0,854.0,74.0,2.3,17.0,504.0,693.61,552.59
2016,10,5,9,15,870.0,76.0,2.15,17.0,544.5,732.74,578.46
2016,10,5,9,30,886.0,78.0,2.0,17.0,585.0,769.87,602.33
2016,10,5,9,45,898.5,79.0,1.9,17.5,619.0,800.84,620.62
2016,10,5,10,0,911.0,80.0,1.8,18.0,653.0,829.16,636.76
2016,10,5,10,15,919.5,81.5,1.75,18.0,680.5,851.89,650.56
2016,10,5,10,30,928.0,83.0,1.7,18.0,708.0,871.44,662.19
2016,10,5,10,45,934.0,83.5,1.65,18.5,728.0,884.44,668.17
2016,10,5,11,0,940.0,84.0,1.6,19.0,748.0,893.97,671.92
2016,10,5,11,15,943.0,84.5,1.65,19.0,759.5,897.4,674.22
2016,10,5,11,30,946.0,85.0,1.7,19.0,771.0,897.22,674.31
2016,10,5,11,45,946.5,85.0,1.8,19.0,775.0,890.76,670.92
2016,10,5,12,0,947.0,85.0,1.9,19.0,779.0,880.71,665.23
2016,10,5,12,15,945.5,85.0,1.95,19.0,774.5,865.48,655.58
2016,10,5,12,30,944.0,85.0,2.0,19.0,770.0,846.83,643.69
2016,10,5,12,45,933.0,88.0,2.15,19.0,755.0,820.64,627.48
2016,10,5,13,0,922.0,91.0,2.3,19.0,740.0,791.63,609.13
2016,10,5,13,15,916.0,90.0,2.35,19.0,719.5,759.46,587.64
2016,10,5,13,30,910.0,89.0,2.4,19.0,699.0,724.66,564.09
2016,10,5,13,45,899.0,88.5,2.5,19.0,671.0,684.61,536.11
2016,10,5,14,0,888.0,88.0,2.6,19.0,643.0,642.66,504.88
2016,10,5,14,15,875.0,86.0,2.65,18.5,608.0,596.35,470.27
2016,10,5,14,30,862.0,84.0,2.7,18.0,573.0,548.79,433.59
2016,10,5,14,45,841.0,83.0,2.8,18.0,532.0,496.99,391.79
2016,10,5,15,0,820.0,82.0,2.9,18.0,491.0,445.2,348.71
2016,10,5,15,15,795.0,79.0,2.95,18.0,445.5,390.21,301.83
2016,10,5,15,30,770.0,76.0,3.0,18.0,400.0,336.3,254.62
2016,10,5,15,45,731.0,72.5,3.05,18.0,350.5,279.27,204.4
2016,10,5,16,0,692.0,69.0,3.1,18.0,301.0,223.84,155.36
2016,10,5,16,15,640.0,63.5,3.05,17.5,251.0,169.17,108.7
2016,10,5,16,30,588.0,58.0,3.0,17.0,201.0,119.81,69.27
2016,10,5,16,45,502.5,50.5,3.0,16.5,152.0,72.15,37.88
2016,10,5,17,0,417.0,43.0,3.0,16.0,103.0,34.3,23.97
2016,10,5,17,15,208.5,33.5,3.05,15.5,63.5,26.09,14.89
2016,10,5,17,30,0.0,24.0,3.1,15.0,24.0,23.59,0.0
2016,10,5,17,45,0.0,12.0,3.15,15.0,12.0,11.8,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,15,93.0,9.0,1.45,13.0,13.5,28.14,0.0
2016,10,6,6,30,186.0,18.0,1.5,13.0,27.0,75.55,0.0
2016,10,6,6,45,325.5,29.0,1.55,13.5,68.0,149.07,102.53
2016,10,6,7,0,465.0,40.0,1.6,14.0,109.0,228.7,174.6
2016,10,6,7,15,541.5,47.0,1.7,14.5,157.5,291.68,230.8
2016,10,6,7,30,618.0,54.0,1.8,15.0,206.0,361.29,291.0
2016,10,6,7,45,669.5,58.0,1.9,15.5,256.0,418.47,339.84
2016,10,6,8,0,721.0,62.0,2.0,16.0,306.0,481.16,391.24
2016,10,6,8,15,753.0,66.0,1.95,16.0,354.0,534.74,434.07
2016,10,6,8,30,785.0,70.0,1.9,16.0,402.0,588.79,475.83
2016,10,6,8,45,809.5,72.0,1.9,16.5,447.0,635.56,510.22
2016,10,6,9,0,834.0,74.0,1.9,17.0,492.0,681.5,541.48
2016,10,6,9,15,850.5,76.0,1.85,17.0,531.5,715.95,564.42
2016,10,6,9,30,867.0,78.0,1.8,17.0,571.0,752.82,588.85
2016,10,6,9,45,884.0,78.0,1.75,17.5,605.5,785.61,608.89
2016,10,6,10,0,901.0,78.0,1.7,18.0,640.0,816.01,626.97
2016,10,6,10,15,909.0,79.0,1.6,18.0,667.0,837.51,639.38
2016,10,6,10,30,917.0,80.0,1.5,18.0,694.0,855.87,649.61
2016,10,6,10,45,922.5,80.5,1.45,18.5,713.5,868.28,655.17
2016,10,6,11,0,928.0,81.0,1.4,19.0,733.0,877.27,658.55
2016,10,6,11,15,931.0,81.5,1.35,19.0,744.5,880.63,659.53
2016,10,6,11,30,934.0,82.0,1.3,19.0,756.0,880.42,658.32
2016,10,6,11,45,935.5,82.0,1.3,19.5,760.0,874.83,653.16
2016,10,6,12,0,937.0,82.0,1.3,20.0,764.0,865.68,645.85
2016,10,6,12,15,936.0,81.5,1.35,20.0,759.5,850.43,636.52
2016,10,6,12,30,935.0,81.0,1.4,20.0,755.0,831.78,625.0
2016,10,6,12,45,928.0,82.5,1.5,20.0,741.5,807.32,610.1
2016,10,6,13,0,921.0,84.0,1.6,20.0,728.0,779.89,593.06
2016,10,6,13,15,915.0,83.0,1.65,20.0,708.0,747.79,572.11
2016,10,6,13,30,909.0,82.0,1.7,20.0,688.0,713.05,549.15
2016,10,6,13,45,899.5,81.5,1.75,20.0,660.5,674.09,522.27
2016,10,6,14,0,890.0,81.0,1.8,20.0,633.0,633.11,492.09
2016,10,6,14,15,877.5,79.5,1.85,20.0,598.5,587.6,457.76
2016,10,6,14,30,865.0,78.0,1.9,20.0,564.0,540.78,421.45
2016,10,6,14,45,846.5,76.0,2.0,20.0,523.5,489.51,380.8
2016,10,6,15,0,828.0,74.0,2.1,20.0,483.0,437.32,338.11
2016,10,6,15,15,804.5,71.5,2.15,19.5,438.5,383.17,293.0
2016,10,6,15,30,781.0,69.0,2.2,19.0,394.0,329.92,247.18
2016,10,6,15,45,744.5,65.5,2.25,19.0,345.0,273.23,197.47
2016,10,6,16,0,708.0,62.0,2.3,19.0,296.0,219.46,149.97
2016,10,6,16,15,658.0,57.0,2.25,18.5,246.5,165.18,103.89
2016,10,6,16,30,608.0,52.0,2.2,18.0,197.0,114.1,63.47
2016,10,6,16,45,524.0,45.0,2.15,17.5,148.5,66.21,32.73
2016,10,6,17,0,440.0,38.0,2.1,17.0,100.0,28.46,18.77
2016,10,6,17,15,220.0,30.0,2.1,16.5,61.0,23.31,12.03
2016,10,6,17,30,0.0,22.0,2.1,16.0,22.0,21.63,0.0
2016,10,6,17,45,0.0,11.0,2.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,88.0,8.5,1.35,13.5,12.5,26.47,0.0
2016,10,7,6,30,176.0,17.0,1.4,14.0,25.0,71.1,0.0
2016,10,7,6,45,310.5,28.0,1.5,14.5,64.5,142.77,96.23
2016,10,7,7,0,445.0,39.0,1.6,15.0,104.0,219.41,166.42
2016,10,7,7,15,369.0,61.5,1.6,15.0,130.0,234.43,185.33
2016,10,7,7,30,293.0,84.0,1.6,15.0,156.0,242.87,196.15
2016,10,7,7,45,324.5,99.0,1.6,15.5,194.5,288.94,235.33
2016,10,7,8,0,356.0,114.0,1.6,16.0,233.0,337.11,274.83
2016,10,7,8,15,538.0,94.0,1.6,16.5,305.0,439.82,357.72
2016,10,7,8,30,720.0,74.0,1.6,17.0,377.0,550.27,443.74
2016,10,7,8,45,702.5,89.5,1.65,17.5,411.0,584.3,467.64
2016,10,7,9,0,685.0,105.0,1.7,18.0,445.0,612.72,487.27
2016,10,7,9,15,768.5,92.0,1.7,18.5,502.5,676.43,532.38
2016,10,7,9,30,852.0,79.0,1.7,19.0,560.0,740.03,575.08
2016,10,7,9,45,847.5,87.5,1.75,19.5,589.5,769.98,593.66
2016,10,7,10,0,843.0,96.0,1.8,20.0,619.0,792.0,606.92
2016,10,7,10,15,852.5,97.5,1.75,20.5,645.5,814.17,619.37
2016,10,7,10,30,862.0,99.0,1.7,21.0,672.0,828.53,626.39
2016,10,7,10,45,868.5,99.5,1.7,21.5,691.5,841.1,632.83
2016,10,7,11,0,875.0,100.0,1.7,22.0,711.0,850.45,637.19
2016,10,7,11,15,878.5,101.0,1.6,22.0,722.5,854.52,638.25
2016,10,7,11,30,882.0,102.0,1.5,22.0,734.0,855.22,637.19
2016,10,7,11,45,883.5,102.0,1.45,22.5,738.0,849.77,631.55
2016,10,7,12,0,885.0,102.0,1.4,23.0,742.0,840.97,623.88
2016,10,7,12,15,750.5,158.5,1.3,23.0,699.0,784.64,585.16
2016,10,7,12,30,616.0,215.0,1.2,23.0,656.0,721.55,539.6
2016,10,7,12,45,728.0,165.5,1.1,23.5,678.0,741.57,554.32
2016,10,7,13,0,840.0,116.0,1.0,24.0,700.0,752.06,559.57
2016,10,7,13,15,739.5,148.5,0.9,24.0,651.5,689.61,515.32
2016,10,7,13,30,639.0,181.0,0.8,24.0,603.0,628.61,470.77
2016,10,7,13,45,592.5,187.0,0.75,24.0,566.0,579.98,436.0
2016,10,7,14,0,546.0,193.0,0.7,24.0,529.0,531.31,400.59
2016,10,7,14,15,660.0,150.0,0.7,23.5,533.5,531.1,402.08
2016,10,7,14,30,774.0,107.0,0.7,23.0,538.0,518.4,393.0
2016,10,7,14,45,749.5,99.5,0.7,23.0,492.0,462.42,350.17
2016,10,7,15,0,725.0,92.0,0.7,23.0,446.0,406.21,306.28
2016,10,7,15,15,493.5,127.0,0.75,22.5,358.0,312.51,235.53
2016,10,7,15,30,262.0,162.0,0.8,22.0,270.0,240.93,182.41
2016,10,7,15,45,241.0,146.0,0.9,22.0,235.5,204.09,152.81
2016,10,7,16,0,220.0,130.0,1.0,22.0,201.0,169.28,124.41
2016,10,7,16,15,198.5,109.5,1.1,21.0,166.0,132.57,95.06
2016,10,7,16,30,177.0,89.0,1.2,20.0,131.0,98.35,68.19
2016,10,7,16,45,143.0,69.0,1.35,19.5,97.5,66.5,44.81
2016,10,7,17,0,109.0,49.0,1.5,19.0,64.0,39.76,28.06
2016,10,7,17,15,54.5,30.5,1.55,18.5,38.0,26.56,13.39
2016,10,7,17,30,0.0,12.0,1.6,18.0,12.0,11.8,0.0
2016,10,7,17,45,0.0,6.0,1.65,17.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,53.5,8.0,1.1,14.0,10.5,7.86,0.0
2016,10,8,6,30,107.0,16.0,1.1,14.0,21.0,42.9,0.0
2016,10,8,6,45,236.0,30.0,1.1,14.5,58.5,121.39,80.29
2016,10,8,7,0,365.0,44.0,1.1,15.0,96.0,195.07,147.54
2016,10,8,7,15,448.0,53.0,1.1,15.5,143.0,257.84,202.38
2016,10,8,7,30,531.0,62.0,1.1,16.0,190.0,327.89,261.84
2016,10,8,7,45,582.5,69.0,1.1,16.5,238.5,386.52,310.73
2016,10,8,8,0,634.0,76.0,1.1,17.0,287.0,448.37,360.33
2016,10,8,8,15,671.5,81.0,1.1,17.5,334.0,502.41,402.17
2016,10,8,8,30,709.0,86.0,1.1,18.0,381.0,557.56,443.37
2016,10,8,8,45,733.5,90.5,1.1,18.5,424.5,604.18,476.85
2016,10,8,9,0,758.0,95.0,1.1,19.0,468.0,647.67,507.2
2016,10,8,9,15,777.5,98.0,1.15,19.5,507.5,687.45,533.43
2016,10,8,9,30,797.0,101.0,1.2,20.0,547.0,725.64,558.12
2016,10,8,9,45,844.5,90.0,1.25,21.0,588.0,767.89,584.19
2016,10,8,10,0,892.0,79.0,1.3,22.0,629.0,804.28,605.74
2016,10,8,10,15,900.5,80.5,1.25,22.0,656.0,826.41,618.61
2016,10,8,10,30,909.0,82.0,1.2,22.0,683.0,845.43,629.52
2016,10,8,10,45,914.0,83.0,1.2,22.5,702.5,857.72,635.48
2016,10,8,11,0,919.0,84.0,1.2,23.0,722.0,866.61,639.35
2016,10,8,11,15,922.5,84.5,1.1,23.0,733.5,870.21,639.68
2016,10,8,11,30,926.0,85.0,1.0,23.0,745.0,870.27,637.82
2016,10,8,11,45,926.0,85.5,0.9,23.5,748.5,863.88,630.66
2016,10,8,12,0,926.0,86.0,0.8,24.0,752.0,853.99,621.43
2016,10,8,12,15,925.0,86.0,0.7,24.0,747.5,839.31,610.46
2016,10,8,12,30,924.0,86.0,0.6,24.0,743.0,821.27,597.48
2016,10,8,12,45,921.0,85.5,0.5,24.5,730.5,797.89,580.05
2016,10,8,13,0,918.0,85.0,0.4,25.0,718.0,771.44,560.84
2016,10,8,13,15,912.0,84.0,0.35,24.5,697.5,739.39,541.05
2016,10,8,13,30,906.0,83.0,0.3,24.0,677.0,704.72,519.45
2016,10,8,13,45,896.5,82.0,0.3,24.0,649.5,665.35,493.16
2016,10,8,14,0,887.0,81.0,0.3,24.0,622.0,624.0,464.23
2016,10,8,14,15,874.5,79.5,0.4,24.0,587.5,578.67,432.88
2016,10,8,14,30,862.0,78.0,0.5,24.0,553.0,532.05,399.37
2016,10,8,14,45,843.5,76.0,0.6,24.0,513.0,480.68,361.03
2016,10,8,15,0,825.0,74.0,0.7,24.0,473.0,429.15,320.97
2016,10,8,15,15,801.0,71.0,0.8,23.5,428.0,374.66,277.68
2016,10,8,15,30,777.0,68.0,0.9,23.0,383.0,321.15,233.43
2016,10,8,15,45,741.5,64.5,1.05,23.0,334.5,265.26,186.06
2016,10,8,16,0,706.0,61.0,1.2,23.0,286.0,212.21,140.52
2016,10,8,16,15,654.5,55.5,1.2,22.0,236.5,157.77,95.91
2016,10,8,16,30,603.0,50.0,1.2,21.0,187.0,106.72,57.09
2016,10,8,16,45,519.0,42.5,1.3,20.5,139.5,59.39,28.28
2016,10,8,17,0,435.0,35.0,1.4,20.0,92.0,26.27,16.48
2016,10,8,17,15,290.5,23.5,1.45,19.0,54.0,18.18,6.47
2016,10,8,17,30,146.0,12.0,1.5,18.0,16.0,11.8,0.0
2016,10,8,17,45,73.0,6.0,1.55,17.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,78.5,7.5,0.7,14.0,10.5,0.0,0.0
2016,10,9,6,30,157.0,15.0,0.7,14.0,21.0,54.31,0.0
2016,10,9,6,45,292.0,27.0,0.7,14.5,60.0,134.94,87.02
2016,10,9,7,0,427.0,39.0,0.7,15.0,99.0,211.13,158.4
2016,10,9,7,15,507.5,47.0,0.65,15.5,146.5,274.34,213.66
2016,10,9,7,30,588.0,55.0,0.6,16.0,194.0,344.61,272.81
2016,10,9,7,45,638.0,60.5,0.55,16.5,243.0,403.07,320.82
2016,10,9,8,0,688.0,66.0,0.5,17.0,292.0,464.54,369.04
2016,10,9,8,15,723.0,70.0,0.5,17.5,339.5,515.83,408.09
2016,10,9,8,30,758.0,74.0,0.5,18.0,387.0,570.19,447.86
