Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,45,781.5,77.5,0.5,18.5,431.0,616.69,480.49
2016,10,9,9,0,805.0,81.0,0.5,19.0,475.0,662.35,510.88
2016,10,9,9,15,823.0,83.5,0.55,19.0,514.5,701.71,537.15
2016,10,9,9,30,841.0,86.0,0.6,19.0,554.0,739.27,561.98
2016,10,9,9,45,677.0,145.0,0.65,19.5,536.5,700.03,532.83
2016,10,9,10,0,513.0,204.0,0.7,20.0,519.0,643.19,489.22
2016,10,9,10,15,703.5,146.5,0.8,20.5,597.5,745.4,563.43
2016,10,9,10,30,894.0,89.0,0.9,21.0,676.0,837.91,623.8
2016,10,9,10,45,898.0,90.5,1.0,21.5,695.0,849.67,629.95
2016,10,9,11,0,902.0,92.0,1.1,22.0,714.0,858.07,635.02
2016,10,9,11,15,905.0,92.5,1.2,22.0,725.5,861.1,637.88
2016,10,9,11,30,908.0,93.0,1.3,22.0,737.0,860.68,638.6
2016,10,9,11,45,907.0,94.5,1.4,22.0,739.5,854.55,635.64
2016,10,9,12,0,906.0,96.0,1.5,22.0,742.0,845.01,630.5
2016,10,9,12,15,904.5,95.5,1.55,22.0,737.5,829.56,620.88
2016,10,9,12,30,903.0,95.0,1.6,22.0,733.0,810.85,609.16
2016,10,9,12,45,898.0,95.0,1.7,22.0,720.0,786.84,594.32
2016,10,9,13,0,893.0,95.0,1.8,22.0,707.0,759.92,577.37
2016,10,9,13,15,886.5,94.0,1.85,22.0,686.5,728.14,556.46
2016,10,9,13,30,880.0,93.0,1.9,22.0,666.0,693.86,533.64
2016,10,9,13,45,869.5,92.0,1.95,22.0,638.0,654.7,505.31
2016,10,9,14,0,859.0,91.0,2.0,22.0,610.0,614.52,475.52
2016,10,9,14,15,845.0,89.0,2.05,21.5,576.0,568.55,441.56
2016,10,9,14,30,831.0,87.0,2.1,21.0,542.0,521.53,405.69
2016,10,9,14,45,812.0,84.5,2.15,21.0,501.5,470.85,365.1
2016,10,9,15,0,793.0,82.0,2.2,21.0,461.0,420.12,323.23
2016,10,9,15,15,767.0,78.5,2.2,20.5,416.5,366.02,278.07
2016,10,9,15,30,741.0,75.0,2.2,20.0,372.0,313.18,232.65
2016,10,9,15,45,704.5,70.5,2.2,20.0,324.0,258.09,184.5
2016,10,9,16,0,668.0,66.0,2.2,20.0,276.0,204.42,137.6
2016,10,9,16,15,613.5,60.0,2.05,19.5,227.0,151.15,93.31
2016,10,9,16,30,559.0,54.0,1.9,19.0,178.0,103.5,57.01
2016,10,9,16,45,474.5,45.5,1.8,18.5,131.5,58.09,29.45
2016,10,9,17,0,390.0,37.0,1.7,18.0,85.0,28.5,18.4
2016,10,9,17,15,195.0,25.0,1.6,17.5,49.0,19.5,6.06
2016,10,9,17,30,0.0,13.0,1.5,17.0,13.0,12.78,0.0
2016,10,9,17,45,0.0,6.5,1.45,16.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.0,1.2,13.0,6.0,0.0,0.0
2016,10,10,6,30,0.0,12.0,1.2,13.0,12.0,11.8,0.0
2016,10,10,6,45,38.5,30.5,1.3,13.5,35.5,50.43,30.04
2016,10,10,7,0,77.0,49.0,1.4,14.0,59.0,86.49,64.41
2016,10,10,7,15,99.5,69.5,1.45,14.0,89.0,121.9,95.71
2016,10,10,7,30,122.0,90.0,1.5,14.0,119.0,159.01,128.11
2016,10,10,7,45,137.0,111.0,1.55,14.5,150.5,194.73,158.53
2016,10,10,8,0,152.0,132.0,1.6,15.0,182.0,231.37,188.96
2016,10,10,8,15,164.5,151.0,1.55,15.0,212.0,264.96,216.45
2016,10,10,8,30,177.0,170.0,1.5,15.0,242.0,299.1,243.79
2016,10,10,8,45,200.0,188.0,1.5,15.5,278.0,339.39,275.2
2016,10,10,9,0,223.0,206.0,1.5,16.0,314.0,380.63,306.66
2016,10,10,9,15,202.0,226.5,1.5,16.0,330.5,393.7,315.39
2016,10,10,9,30,181.0,247.0,1.5,16.0,347.0,404.81,322.62
2016,10,10,9,45,126.0,257.0,1.5,16.0,328.5,376.01,298.43
2016,10,10,10,0,71.0,267.0,1.5,16.0,310.0,335.86,265.55
2016,10,10,10,15,55.0,267.5,1.55,16.0,302.0,322.99,255.01
2016,10,10,10,30,39.0,268.0,1.6,16.0,294.0,309.69,243.98
2016,10,10,10,45,28.0,255.5,1.65,16.5,274.5,286.11,224.8
2016,10,10,11,0,17.0,243.0,1.7,17.0,255.0,255.47,200.18
2016,10,10,11,15,34.0,273.5,1.75,17.0,298.0,308.53,241.83
2016,10,10,11,30,51.0,304.0,1.8,17.0,341.0,354.11,276.88
2016,10,10,11,45,68.0,316.0,1.85,17.5,364.5,379.33,295.76
2016,10,10,12,0,85.0,328.0,1.9,18.0,388.0,403.89,314.09
2016,10,10,12,15,85.5,325.5,1.95,17.5,386.0,399.1,311.07
2016,10,10,12,30,86.0,323.0,2.0,17.0,384.0,394.04,308.01
2016,10,10,12,45,99.0,320.5,2.1,17.0,389.5,398.13,311.83
2016,10,10,13,0,112.0,318.0,2.2,17.0,395.0,401.29,314.87
2016,10,10,13,15,110.5,309.5,2.25,17.0,383.5,387.04,304.23
2016,10,10,13,30,109.0,301.0,2.3,17.0,372.0,372.6,293.48
2016,10,10,13,45,107.0,288.0,2.35,17.0,355.5,353.13,278.82
2016,10,10,14,0,105.0,275.0,2.4,17.0,339.0,333.62,264.02
2016,10,10,14,15,95.5,258.0,2.4,16.5,313.0,305.94,243.01
2016,10,10,14,30,86.0,241.0,2.4,16.0,287.0,278.98,222.35
2016,10,10,14,45,86.5,221.0,2.45,16.0,265.0,254.6,203.18
2016,10,10,15,0,87.0,201.0,2.5,16.0,243.0,230.18,183.67
2016,10,10,15,15,80.0,183.0,2.55,15.5,218.5,204.8,163.46
2016,10,10,15,30,73.0,165.0,2.6,15.0,194.0,180.11,143.5
2016,10,10,15,45,66.5,144.5,2.7,15.0,168.0,154.01,121.87
2016,10,10,16,0,60.0,124.0,2.8,15.0,142.0,128.69,100.7
2016,10,10,16,15,251.5,96.0,2.75,14.5,153.5,126.24,90.11
2016,10,10,16,30,443.0,68.0,2.7,14.0,165.0,103.3,63.1
2016,10,10,16,45,354.0,55.5,2.7,14.0,120.0,59.81,35.31
2016,10,10,17,0,265.0,43.0,2.7,14.0,75.0,33.27,22.63
2016,10,10,17,15,146.0,26.0,2.6,13.5,42.0,20.45,4.8
2016,10,10,17,30,27.0,9.0,2.5,13.0,9.0,8.85,0.0
2016,10,10,17,45,13.5,4.5,2.45,13.0,4.5,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.35,13.0,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.4,13.0,7.0,6.88,0.0
2016,10,11,6,45,0.0,22.0,1.45,13.5,22.0,21.33,9.31
2016,10,11,7,0,0.0,37.0,1.5,14.0,37.0,36.84,24.75
2016,10,11,7,15,0.0,56.0,1.55,14.0,56.0,56.65,42.09
2016,10,11,7,30,0.0,75.0,1.6,14.0,75.0,76.15,59.0
2016,10,11,7,45,4.0,94.0,1.65,14.5,95.5,97.48,77.09
2016,10,11,8,0,8.0,113.0,1.7,15.0,116.0,119.07,95.08
2016,10,11,8,15,12.5,130.5,1.65,15.0,135.5,139.56,112.03
2016,10,11,8,30,17.0,148.0,1.6,15.0,155.0,160.38,129.01
2016,10,11,8,45,30.0,170.5,1.6,15.0,184.5,199.54,160.9
2016,10,11,9,0,43.0,193.0,1.6,15.0,214.0,233.27,187.91
2016,10,11,9,15,55.5,214.0,1.55,15.0,243.0,265.52,213.36
2016,10,11,9,30,68.0,235.0,1.5,15.0,272.0,298.23,238.82
2016,10,11,9,45,70.0,250.0,1.5,15.5,290.5,316.4,251.94
2016,10,11,10,0,72.0,265.0,1.5,16.0,309.0,334.41,264.87
2016,10,11,10,15,193.5,273.5,1.5,16.0,398.0,449.46,355.71
2016,10,11,10,30,315.0,282.0,1.5,16.0,487.0,567.3,444.81
2016,10,11,10,45,316.0,290.5,1.5,16.5,501.0,578.36,450.48
2016,10,11,11,0,317.0,299.0,1.5,17.0,515.0,588.11,456.09
2016,10,11,11,15,272.0,314.0,1.5,17.0,501.5,565.49,437.92
2016,10,11,11,30,227.0,329.0,1.5,17.0,488.0,533.93,413.58
2016,10,11,11,45,307.0,312.5,1.5,17.0,528.5,585.73,453.47
2016,10,11,12,0,387.0,296.0,1.5,17.0,569.0,627.38,484.93
2016,10,11,12,15,645.5,194.5,1.5,17.0,646.0,727.67,562.46
2016,10,11,12,30,904.0,93.0,1.5,17.0,723.0,802.5,615.49
2016,10,11,12,45,881.5,100.5,1.55,17.0,706.0,773.18,595.14
2016,10,11,13,0,859.0,108.0,1.6,17.0,689.0,744.22,576.06
2016,10,11,13,15,852.0,107.0,1.65,17.0,668.5,712.57,554.9
2016,10,11,13,30,845.0,106.0,1.7,17.0,648.0,678.56,530.79
2016,10,11,13,45,834.0,104.5,1.8,17.0,620.0,639.33,502.24
2016,10,11,14,0,823.0,103.0,1.9,17.0,592.0,598.43,471.66
2016,10,11,14,15,807.5,100.5,2.0,16.5,558.0,552.58,437.27
2016,10,11,14,30,792.0,98.0,2.1,16.0,524.0,505.92,401.05
2016,10,11,14,45,771.0,95.0,2.25,16.0,484.0,455.66,360.2
2016,10,11,15,0,750.0,92.0,2.4,16.0,444.0,404.77,317.54
2016,10,11,15,15,602.5,107.0,2.5,15.5,372.0,326.22,253.79
2016,10,11,15,30,455.0,122.0,2.6,15.0,300.0,260.07,200.17
2016,10,11,15,45,534.0,98.0,2.75,15.0,280.0,232.8,172.26
2016,10,11,16,0,613.0,74.0,2.9,15.0,260.0,195.27,134.45
2016,10,11,16,15,553.0,66.5,2.85,15.0,212.0,143.26,90.88
2016,10,11,16,30,493.0,59.0,2.8,15.0,164.0,97.61,56.23
2016,10,11,16,45,400.0,48.5,2.8,15.0,118.5,54.54,30.26
2016,10,11,17,0,307.0,38.0,2.8,15.0,73.0,30.22,19.75
2016,10,11,17,15,153.5,19.0,2.7,14.5,36.5,14.71,0.0
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,6,15,38.5,6.0,1.45,12.0,7.5,0.0,0.0
2016,10,12,6,30,77.0,12.0,1.3,12.0,15.0,30.73,0.0
2016,10,12,6,45,207.5,27.0,1.2,12.5,50.5,105.45,60.96
2016,10,12,7,0,338.0,42.0,1.1,13.0,86.0,180.12,135.25
2016,10,12,7,15,423.0,52.5,1.0,13.0,131.5,243.07,191.16
2016,10,12,7,30,508.0,63.0,0.9,13.0,177.0,313.53,251.82
2016,10,12,7,45,564.5,69.5,0.85,13.5,225.0,372.42,301.39
2016,10,12,8,0,621.0,76.0,0.8,14.0,273.0,434.91,351.85
2016,10,12,8,15,324.0,114.0,0.8,14.0,218.0,328.52,267.5
2016,10,12,8,30,27.0,152.0,0.8,14.0,163.0,177.57,142.59
2016,10,12,8,45,13.5,146.5,0.85,14.5,152.0,155.67,124.6
2016,10,12,9,0,0.0,141.0,0.9,15.0,141.0,140.0,111.0
2016,10,12,9,15,6.0,165.5,1.0,15.0,169.0,169.39,134.86
2016,10,12,9,30,12.0,190.0,1.1,15.0,197.0,199.1,158.57
2016,10,12,9,45,8.0,187.0,1.25,15.0,192.0,192.32,152.68
2016,10,12,10,0,4.0,184.0,1.4,15.0,187.0,185.59,146.98
2016,10,12,10,15,4.5,189.0,1.6,15.0,192.5,190.74,151.01
2016,10,12,10,30,5.0,194.0,1.8,15.0,198.0,195.92,155.04
2016,10,12,10,45,7.5,207.0,2.0,15.0,212.5,210.99,167.04
2016,10,12,11,0,10.0,220.0,2.2,15.0,227.0,226.03,178.99
2016,10,12,11,15,30.0,259.5,2.2,15.0,280.5,290.28,230.11
2016,10,12,11,30,50.0,299.0,2.2,15.0,334.0,347.89,275.06
2016,10,12,11,45,166.0,309.5,2.2,15.5,425.5,459.32,362.9
2016,10,12,12,0,282.0,320.0,2.2,16.0,517.0,567.22,444.74
2016,10,12,12,15,266.0,320.5,2.15,16.0,505.5,548.86,429.71
2016,10,12,12,30,250.0,321.0,2.1,16.0,494.0,523.91,410.78
2016,10,12,12,45,207.5,319.0,2.1,16.0,460.5,482.79,379.21
2016,10,12,13,0,165.0,317.0,2.1,16.0,427.0,442.93,348.44
2016,10,12,13,15,160.5,306.5,2.15,16.0,411.5,422.47,333.33
2016,10,12,13,30,156.0,296.0,2.2,16.0,396.0,401.87,317.87
2016,10,12,13,45,148.5,282.5,2.3,16.0,374.5,376.3,298.51
2016,10,12,14,0,141.0,269.0,2.4,16.0,353.0,350.97,279.13
2016,10,12,14,15,182.0,250.5,2.45,16.0,352.0,347.7,277.32
2016,10,12,14,30,223.0,232.0,2.5,16.0,351.0,340.73,272.01
2016,10,12,14,45,498.5,155.5,2.65,16.0,394.5,384.53,306.37
2016,10,12,15,0,774.0,79.0,2.8,16.0,438.0,399.63,314.14
2016,10,12,15,15,746.5,75.5,2.65,15.5,393.5,346.29,267.68
2016,10,12,15,30,719.0,72.0,2.5,15.0,349.0,294.42,221.68
2016,10,12,15,45,681.5,67.5,2.45,15.0,302.0,239.41,172.57
2016,10,12,16,0,644.0,63.0,2.4,15.0,255.0,188.69,127.38
2016,10,12,16,15,586.5,56.5,2.3,14.5,207.5,136.58,83.88
2016,10,12,16,30,529.0,50.0,2.2,14.0,160.0,90.46,49.23
2016,10,12,16,45,437.0,41.5,2.15,14.0,115.5,47.58,24.49
2016,10,12,17,0,345.0,33.0,2.1,14.0,71.0,25.59,15.74
2016,10,12,17,15,172.5,16.5,2.1,13.5,35.5,12.46,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.0,1.9,13.0,4.0,0.0,0.0
2016,10,13,6,30,0.0,8.0,1.9,13.0,8.0,7.86,0.0
2016,10,13,6,45,28.0,25.5,1.95,13.5,29.5,39.8,19.14
2016,10,13,7,0,56.0,43.0,2.0,14.0,51.0,71.56,51.97
2016,10,13,7,15,73.0,63.5,2.1,14.0,77.5,103.87,80.69
2016,10,13,7,30,90.0,84.0,2.2,14.0,104.0,137.25,109.98
2016,10,13,7,45,101.5,104.5,2.35,14.5,132.5,169.12,137.38
2016,10,13,8,0,113.0,125.0,2.5,15.0,161.0,201.67,164.74
2016,10,13,8,15,118.0,145.5,2.45,15.0,188.0,231.09,189.09
2016,10,13,8,30,123.0,166.0,2.4,15.0,215.0,260.51,212.94
2016,10,13,8,45,88.5,180.0,2.35,15.5,217.5,249.0,202.2
2016,10,13,9,0,54.0,194.0,2.3,16.0,220.0,242.2,195.1
2016,10,13,9,15,53.5,209.5,2.25,16.0,237.0,259.11,208.15
2016,10,13,9,30,53.0,225.0,2.2,16.0,254.0,275.84,220.85
2016,10,13,9,45,62.0,243.0,2.15,16.0,278.5,302.44,241.49
2016,10,13,10,0,71.0,261.0,2.1,16.0,303.0,329.15,261.98
2016,10,13,10,15,148.0,277.5,2.05,16.0,370.5,416.86,331.26
2016,10,13,10,30,225.0,294.0,2.0,16.0,438.0,497.45,393.17
2016,10,13,10,45,311.0,284.5,2.0,16.5,489.5,565.76,444.51
2016,10,13,11,0,397.0,275.0,2.0,17.0,541.0,625.47,488.63
2016,10,13,11,15,279.0,301.5,2.05,17.0,490.5,555.98,434.01
2016,10,13,11,30,161.0,328.0,2.1,17.0,440.0,477.62,372.85
2016,10,13,11,45,165.5,327.0,2.15,17.5,442.0,477.25,372.49
2016,10,13,12,0,170.0,326.0,2.2,18.0,444.0,476.19,371.18
2016,10,13,12,15,274.5,307.5,2.25,18.0,496.5,540.91,422.15
2016,10,13,12,30,379.0,289.0,2.3,18.0,549.0,594.47,463.75
2016,10,13,12,45,350.5,290.0,2.35,18.0,527.5,563.99,440.48
2016,10,13,13,0,322.0,291.0,2.4,18.0,506.0,533.56,417.65
2016,10,13,13,15,339.5,277.0,2.4,18.0,497.5,519.92,408.11
2016,10,13,13,30,357.0,263.0,2.4,18.0,489.0,504.31,396.8
2016,10,13,13,45,277.0,264.0,2.4,18.0,434.5,440.82,347.49
2016,10,13,14,0,197.0,265.0,2.4,18.0,380.0,379.34,299.48
2016,10,13,14,15,229.0,244.5,2.4,17.5,371.0,366.77,290.89
2016,10,13,14,30,261.0,224.0,2.4,17.0,362.0,353.02,280.59
2016,10,13,14,45,248.5,207.5,2.4,17.0,330.5,317.24,251.86
2016,10,13,15,0,236.0,191.0,2.4,17.0,299.0,282.26,223.4
2016,10,13,15,15,118.0,151.5,2.35,17.0,205.5,188.24,148.46
2016,10,13,15,30,0.0,112.0,2.3,17.0,112.0,107.58,84.48
2016,10,13,15,45,0.0,96.5,2.3,17.0,96.5,92.55,72.24
2016,10,13,16,0,0.0,81.0,2.3,17.0,81.0,77.6,59.79
2016,10,13,16,15,0.0,65.5,2.15,16.5,65.5,62.74,47.31
2016,10,13,16,30,0.0,50.0,2.0,16.0,50.0,47.98,34.7
2016,10,13,16,45,0.0,35.5,1.95,16.0,35.5,34.26,22.75
2016,10,13,17,0,0.0,21.0,1.9,16.0,21.0,20.27,10.97
2016,10,13,17,15,0.0,10.5,1.8,16.0,10.5,10.13,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,4.05,16.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,3.9,16.0,4.0,3.93,0.0
2016,10,14,6,45,0.0,15.5,3.75,16.0,15.5,14.96,3.09
2016,10,14,7,0,0.0,27.0,3.6,16.0,27.0,26.07,15.5
2016,10,14,7,15,0.0,42.5,3.4,16.0,42.5,41.59,29.06
2016,10,14,7,30,0.0,58.0,3.2,16.0,58.0,57.33,42.71
2016,10,14,7,45,0.0,74.5,3.0,16.0,74.5,74.08,57.04
2016,10,14,8,0,0.0,91.0,2.8,16.0,91.0,90.77,71.11
2016,10,14,8,15,0.0,107.0,2.65,16.0,107.0,106.87,84.48
2016,10,14,8,30,0.0,123.0,2.5,16.0,123.0,122.95,97.63
2016,10,14,8,45,0.0,85.5,2.45,16.5,85.5,83.0,64.1
2016,10,14,9,0,0.0,48.0,2.4,17.0,48.0,46.38,33.34
2016,10,14,9,15,0.0,101.5,2.35,17.0,101.5,98.82,76.78
2016,10,14,9,30,0.0,155.0,2.3,17.0,155.0,153.51,121.15
2016,10,14,9,45,0.0,116.5,2.3,17.0,116.5,113.65,88.4
2016,10,14,10,0,0.0,78.0,2.3,17.0,78.0,75.46,57.0
2016,10,14,10,15,8.0,153.0,2.25,17.0,158.5,156.63,123.32
2016,10,14,10,30,16.0,228.0,2.2,17.0,239.0,240.2,189.7
2016,10,14,10,45,8.0,177.5,2.15,17.0,183.0,181.24,142.26
2016,10,14,11,0,0.0,127.0,2.1,17.0,127.0,123.7,95.78
2016,10,14,11,15,0.0,129.5,2.05,17.0,129.5,126.13,97.76
2016,10,14,11,30,0.0,132.0,2.0,17.0,132.0,128.55,99.66
2016,10,14,11,45,14.5,202.0,1.95,17.0,212.5,210.29,165.37
2016,10,14,12,0,29.0,272.0,1.9,17.0,293.0,299.33,234.95
2016,10,14,12,15,14.5,187.0,1.85,17.0,197.5,194.41,152.27
2016,10,14,12,30,0.0,102.0,1.8,17.0,102.0,98.84,75.51
2016,10,14,12,45,0.0,128.5,1.8,17.0,128.5,124.84,96.77
2016,10,14,13,0,0.0,155.0,1.8,17.0,155.0,150.89,117.77
2016,10,14,13,15,0.0,137.5,1.75,17.0,137.5,133.57,103.9
2016,10,14,13,30,0.0,120.0,1.7,17.0,120.0,116.36,90.15
2016,10,14,13,45,0.0,65.0,1.65,17.0,65.0,62.86,46.57
2016,10,14,14,0,0.0,10.0,1.6,17.0,10.0,9.66,2.44
2016,10,14,14,15,1.5,88.5,1.55,17.0,89.5,86.44,66.37
2016,10,14,14,30,3.0,167.0,1.5,17.0,169.0,163.15,128.94
2016,10,14,14,45,1.5,123.0,1.5,17.0,124.0,119.57,93.63
2016,10,14,15,0,0.0,79.0,1.5,17.0,79.0,76.4,58.37
2016,10,14,15,15,0.0,67.0,1.45,17.0,67.0,64.76,48.88
2016,10,14,15,30,0.0,55.0,1.4,17.0,55.0,53.14,39.27
2016,10,14,15,45,0.0,47.0,1.4,17.0,47.0,45.39,32.82
2016,10,14,16,0,0.0,39.0,1.4,17.0,39.0,37.65,26.29
2016,10,14,16,15,0.0,31.5,1.25,16.5,31.5,30.4,20.13
2016,10,14,16,30,0.0,24.0,1.1,16.0,24.0,23.15,13.88
2016,10,14,16,45,0.0,17.0,1.0,15.5,17.0,16.39,7.98
2016,10,14,17,0,0.0,10.0,0.9,15.0,10.0,9.64,2.17
2016,10,14,17,15,0.0,5.0,0.85,15.0,5.0,4.82,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,6,15,32.5,5.0,1.8,14.0,5.5,0.0,0.0
2016,10,15,6,30,65.0,10.0,1.9,14.0,11.0,25.41,0.0
2016,10,15,6,45,205.0,23.0,2.0,14.5,44.0,97.32,42.49
2016,10,15,7,0,345.0,36.0,2.1,15.0,77.0,174.06,127.84
2016,10,15,7,15,434.0,44.5,2.2,15.0,121.5,235.65,183.65
2016,10,15,7,30,523.0,53.0,2.3,15.0,166.0,305.18,244.68
2016,10,15,7,45,283.0,85.0,2.45,15.5,148.5,246.94,200.86
2016,10,15,8,0,43.0,117.0,2.6,16.0,131.0,148.51,119.38
2016,10,15,8,15,48.5,136.5,2.9,16.0,154.0,173.78,140.67
2016,10,15,8,30,54.0,156.0,3.2,16.0,177.0,199.32,161.66
2016,10,15,8,45,27.0,148.5,3.5,16.5,159.0,172.85,138.92
2016,10,15,9,0,0.0,141.0,3.8,17.0,141.0,140.28,111.05
2016,10,15,9,15,3.0,158.0,4.0,17.0,160.0,159.58,126.69
2016,10,15,9,30,6.0,175.0,4.2,17.0,179.0,179.02,142.29
2016,10,15,9,45,6.0,181.0,4.45,17.0,185.0,184.72,146.63
2016,10,15,10,0,6.0,187.0,4.7,17.0,191.0,190.47,151.04
2016,10,15,10,15,13.0,210.5,4.85,17.0,219.0,220.04,174.83
2016,10,15,10,30,20.0,234.0,5.0,17.0,247.0,249.75,198.56
2016,10,15,10,45,10.0,197.5,5.15,17.0,204.0,203.36,160.91
2016,10,15,11,0,0.0,161.0,5.3,17.0,161.0,157.83,123.79
2016,10,15,11,15,36.0,234.0,5.4,17.0,259.0,267.99,213.4
2016,10,15,11,30,72.0,307.0,5.5,17.0,357.0,374.35,297.9
2016,10,15,11,45,114.5,317.0,5.65,17.0,396.0,417.39,332.61
2016,10,15,12,0,157.0,327.0,5.8,17.0,435.0,466.03,371.48
2016,10,15,12,15,78.5,210.0,5.85,17.0,264.0,277.71,222.21
2016,10,15,12,30,0.0,93.0,5.9,17.0,93.0,90.03,68.56
2016,10,15,12,45,0.0,112.0,6.0,17.5,112.0,108.63,83.75
2016,10,15,13,0,0.0,131.0,6.1,18.0,131.0,127.25,98.8
2016,10,15,13,15,0.0,121.0,6.1,18.0,121.0,117.39,90.88
2016,10,15,13,30,0.0,111.0,6.1,18.0,111.0,107.57,83.0
2016,10,15,13,45,0.0,109.0,6.15,18.0,109.0,105.59,81.53
2016,10,15,14,0,0.0,107.0,6.2,18.0,107.0,103.61,80.06
2016,10,15,14,15,0.5,133.5,6.15,17.5,134.0,129.6,101.74
2016,10,15,14,30,1.0,160.0,6.1,17.0,161.0,155.38,123.3
2016,10,15,14,45,0.5,117.0,6.05,17.0,117.5,113.32,88.94
2016,10,15,15,0,0.0,74.0,6.0,17.0,74.0,71.55,54.45
2016,10,15,15,15,0.0,56.0,5.8,17.0,56.0,54.11,39.98
2016,10,15,15,30,0.0,38.0,5.6,17.0,38.0,36.69,25.4
2016,10,15,15,45,0.0,32.5,5.45,17.0,32.5,31.37,20.94
2016,10,15,16,0,0.0,27.0,5.3,17.0,27.0,26.05,16.43
2016,10,15,16,15,0.0,21.5,5.15,16.5,21.5,20.74,11.9
2016,10,15,16,30,0.0,16.0,5.0,16.0,16.0,15.43,7.32
2016,10,15,16,45,0.0,11.0,4.85,16.0,11.0,10.6,3.09
2016,10,15,17,0,0.0,6.0,4.7,16.0,6.0,5.78,0.0
2016,10,15,17,15,0.0,3.0,4.55,16.0,3.0,2.89,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,180.0,17.0,1.6,14.5,38.0,82.15,29.37
2016,10,16,7,0,360.0,34.0,1.7,15.0,76.0,176.23,128.43
2016,10,16,7,15,449.5,42.5,1.8,15.0,120.5,238.36,184.98
2016,10,16,7,30,539.0,51.0,1.9,15.0,165.0,308.54,246.47
2016,10,16,7,45,586.5,57.5,2.0,15.5,210.5,363.41,294.3
2016,10,16,8,0,634.0,64.0,2.1,16.0,256.0,421.15,342.85
2016,10,16,8,15,317.0,66.5,2.2,16.0,162.5,264.92,218.28
2016,10,16,8,30,0.0,69.0,2.3,16.0,69.0,66.7,50.62
2016,10,16,8,45,0.0,80.0,2.4,16.5,80.0,77.46,59.58
2016,10,16,9,0,0.0,91.0,2.5,17.0,91.0,88.42,68.38
2016,10,16,9,15,0.0,74.5,2.55,17.0,74.5,72.04,54.63
2016,10,16,9,30,0.0,58.0,2.6,17.0,58.0,56.07,41.26
2016,10,16,9,45,1.0,116.0,2.7,17.0,116.5,113.94,88.91
2016,10,16,10,0,2.0,174.0,2.8,17.0,175.0,173.91,137.31
2016,10,16,10,15,1.0,155.5,2.85,17.0,156.0,153.72,120.67
2016,10,16,10,30,0.0,137.0,2.9,17.0,137.0,133.95,104.52
2016,10,16,10,45,0.0,112.5,3.0,17.0,112.5,109.33,84.45
2016,10,16,11,0,0.0,88.0,3.1,17.0,88.0,85.17,64.69
2016,10,16,11,15,3.5,146.5,3.1,17.0,149.0,145.96,114.18
2016,10,16,11,30,7.0,205.0,3.1,17.0,210.0,207.66,163.51
2016,10,16,11,45,33.0,252.5,3.15,17.0,275.0,283.18,223.81
2016,10,16,12,0,59.0,300.0,3.2,17.0,340.0,352.73,278.36
2016,10,16,12,15,34.5,259.0,3.3,17.0,282.5,288.62,227.73
2016,10,16,12,30,10.0,218.0,3.4,17.0,225.0,221.62,174.48
2016,10,16,12,45,5.0,177.5,3.55,17.5,181.0,177.01,138.78
2016,10,16,13,0,0.0,137.0,3.7,18.0,137.0,133.16,103.35
2016,10,16,13,15,0.0,151.0,3.85,18.0,151.0,146.87,114.61
2016,10,16,13,30,0.0,165.0,4.0,18.0,165.0,160.55,125.78
2016,10,16,13,45,13.5,193.0,4.2,18.0,201.0,196.2,154.96
2016,10,16,14,0,27.0,221.0,4.4,18.0,237.0,230.68,183.0
2016,10,16,14,15,402.5,155.0,4.5,17.5,362.5,373.18,301.11
2016,10,16,14,30,778.0,89.0,4.6,17.0,488.0,474.18,380.53
2016,10,16,14,45,423.0,136.5,4.7,17.0,351.0,324.59,259.41
2016,10,16,15,0,68.0,184.0,4.8,17.0,214.0,204.43,163.13
2016,10,16,15,15,34.0,98.0,4.7,17.0,113.0,106.52,83.14
2016,10,16,15,30,0.0,12.0,4.6,17.0,12.0,11.57,4.16
2016,10,16,15,45,0.0,10.0,4.6,17.0,10.0,9.64,2.53
2016,10,16,16,0,0.0,8.0,4.6,17.0,8.0,7.71,0.89
2016,10,16,16,15,0.0,6.5,4.45,16.5,6.5,6.26,0.0
2016,10,16,16,30,0.0,5.0,4.3,16.0,5.0,4.82,0.0
2016,10,16,16,45,0.0,3.5,4.2,16.0,3.5,3.37,0.0
2016,10,16,17,0,0.0,2.0,4.1,16.0,2.0,1.93,0.0
2016,10,16,17,15,0.0,1.0,4.1,16.0,1.0,0.98,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,6,45,133.0,20.5,1.6,14.5,35.0,70.67,18.61
2016,10,17,7,0,266.0,41.0,1.6,15.0,70.0,151.73,110.06
2016,10,17,7,15,362.0,51.5,1.6,15.0,114.0,212.44,164.65
2016,10,17,7,30,458.0,62.0,1.6,15.0,158.0,284.04,226.56
2016,10,17,7,45,525.5,68.5,1.6,15.0,205.0,345.1,279.24
2016,10,17,8,0,593.0,75.0,1.6,15.0,252.0,410.67,334.13
2016,10,17,8,15,634.0,80.0,1.6,15.0,297.5,463.65,377.57
2016,10,17,8,30,675.0,85.0,1.6,15.0,343.0,518.02,420.81
2016,10,17,8,45,708.5,87.5,1.6,15.5,386.5,565.67,456.9
2016,10,17,9,0,742.0,90.0,1.6,16.0,430.0,613.34,491.94
2016,10,17,9,15,762.0,93.0,1.6,16.0,468.0,649.35,518.26
2016,10,17,9,30,782.0,96.0,1.6,16.0,506.0,686.41,543.9
2016,10,17,9,45,800.0,97.0,1.6,16.5,538.5,717.92,564.15
2016,10,17,10,0,818.0,98.0,1.6,17.0,571.0,747.26,582.67
2016,10,17,10,15,828.0,99.5,1.6,17.0,596.5,768.5,596.42
2016,10,17,10,30,838.0,101.0,1.6,17.0,622.0,786.9,608.27
2016,10,17,10,45,847.0,101.0,1.65,17.5,641.0,799.83,615.74
2016,10,17,11,0,856.0,101.0,1.7,18.0,660.0,809.64,621.17
2016,10,17,11,15,859.0,101.5,1.75,18.0,670.5,811.93,622.7
2016,10,17,11,30,862.0,102.0,1.8,18.0,681.0,806.71,619.23
2016,10,17,11,45,864.5,101.5,1.9,18.0,684.0,801.14,616.15
2016,10,17,12,0,867.0,101.0,2.0,18.0,687.0,792.29,610.85
2016,10,17,12,15,865.0,100.5,2.05,18.0,682.0,776.74,600.51
2016,10,17,12,30,863.0,100.0,2.1,18.0,677.0,758.12,588.1
2016,10,17,12,45,863.5,97.0,2.15,18.0,665.0,735.7,573.02
2016,10,17,13,0,864.0,94.0,2.2,18.0,653.0,710.32,555.79
2016,10,17,13,15,856.5,93.0,2.25,18.0,632.5,678.73,533.84
2016,10,17,13,30,849.0,92.0,2.3,18.0,612.0,646.41,509.69
2016,10,17,13,45,839.5,90.0,2.35,18.0,584.5,607.77,480.39
2016,10,17,14,0,830.0,88.0,2.4,18.0,557.0,567.37,449.06
2016,10,17,14,15,815.0,86.0,2.4,17.5,523.5,522.5,414.1
2016,10,17,14,30,800.0,84.0,2.4,17.0,490.0,476.78,377.41
2016,10,17,14,45,778.5,81.5,2.45,17.0,450.5,427.1,335.97
2016,10,17,15,0,757.0,79.0,2.5,17.0,411.0,377.71,293.6
2016,10,17,15,15,728.0,75.5,2.45,17.0,367.5,325.33,247.8
2016,10,17,15,30,699.0,72.0,2.4,17.0,324.0,273.44,201.66
2016,10,17,15,45,656.0,67.0,2.4,17.0,277.5,219.7,154.25
2016,10,17,16,0,613.0,62.0,2.4,17.0,231.0,169.73,110.75
2016,10,17,16,15,547.5,55.5,2.25,16.5,184.0,119.55,70.57
2016,10,17,16,30,482.0,49.0,2.1,16.0,137.0,76.29,40.5
2016,10,17,16,45,374.5,39.0,2.0,15.5,94.5,36.31,20.14
2016,10,17,17,0,267.0,29.0,1.9,15.0,52.0,23.23,11.51
2016,10,17,17,15,133.5,14.5,1.9,14.5,26.0,14.25,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,45,168.0,17.5,1.9,13.5,36.0,77.44,12.15
2016,10,18,7,0,336.0,35.0,1.9,14.0,72.0,167.42,120.62
2016,10,18,7,15,432.0,44.0,2.0,14.0,116.5,231.07,179.26
2016,10,18,7,30,528.0,53.0,2.1,14.0,161.0,303.29,242.7
2016,10,18,7,45,593.5,58.0,2.25,14.5,209.0,364.22,295.85
2016,10,18,8,0,659.0,63.0,2.4,15.0,257.0,429.49,350.96
2016,10,18,8,15,697.5,67.0,2.45,15.0,303.5,479.87,393.26
2016,10,18,8,30,736.0,71.0,2.5,15.0,350.0,533.92,437.13
2016,10,18,8,45,764.5,73.5,2.55,15.5,393.0,580.51,473.19
2016,10,18,9,0,793.0,76.0,2.6,16.0,436.0,626.6,507.86
2016,10,18,9,15,812.0,78.5,2.5,16.0,474.5,665.22,535.43
2016,10,18,9,30,831.0,81.0,2.4,16.0,513.0,702.13,560.81
2016,10,18,9,45,850.5,80.5,2.35,16.5,546.5,729.42,577.98
2016,10,18,10,0,870.0,80.0,2.3,17.0,580.0,759.0,596.67
2016,10,18,10,15,879.5,81.5,2.2,17.0,606.0,780.62,610.19
2016,10,18,10,30,889.0,83.0,2.1,17.0,632.0,799.27,621.57
2016,10,18,10,45,897.0,83.0,2.05,17.5,651.0,811.89,627.95
2016,10,18,11,0,905.0,83.0,2.0,18.0,670.0,821.24,632.15
2016,10,18,11,15,908.0,83.5,1.95,18.0,681.0,823.78,632.9
2016,10,18,11,30,911.0,84.0,1.9,18.0,692.0,822.87,631.47
2016,10,18,11,45,914.5,83.0,1.85,18.0,695.5,817.25,626.93
2016,10,18,12,0,918.0,82.0,1.8,18.0,699.0,808.17,620.18
2016,10,18,12,15,916.5,82.0,1.85,18.0,693.5,792.9,610.2
2016,10,18,12,30,915.0,82.0,1.9,18.0,688.0,774.37,598.04
2016,10,18,12,45,911.5,81.0,1.95,18.0,675.0,750.13,581.87
2016,10,18,13,0,908.0,80.0,2.0,18.0,662.0,722.93,563.57
2016,10,18,13,15,901.0,79.0,2.0,18.0,641.5,690.55,541.1
2016,10,18,13,30,894.0,78.0,2.0,18.0,621.0,655.69,515.38
2016,10,18,13,45,882.5,77.5,2.05,18.0,593.0,616.35,485.68
2016,10,18,14,0,871.0,77.0,2.1,18.0,565.0,575.25,453.91
2016,10,18,14,15,856.5,75.0,2.15,18.0,530.5,529.5,417.76
2016,10,18,14,30,842.0,73.0,2.2,18.0,496.0,482.73,379.77
2016,10,18,14,45,818.0,72.0,2.25,18.0,455.5,431.77,337.42
2016,10,18,15,0,794.0,71.0,2.3,18.0,415.0,381.21,294.17
2016,10,18,15,15,765.5,67.5,2.25,18.0,371.0,327.36,247.19
2016,10,18,15,30,737.0,64.0,2.2,18.0,327.0,275.04,200.63
2016,10,18,15,45,692.5,60.5,2.2,18.0,279.5,220.82,152.86
2016,10,18,16,0,648.0,57.0,2.2,18.0,232.0,169.03,108.03
2016,10,18,16,15,584.0,51.0,2.2,17.5,184.5,117.86,67.33
2016,10,18,16,30,520.0,45.0,2.2,17.0,137.0,73.38,36.98
2016,10,18,16,45,411.0,35.5,2.2,16.5,94.0,32.08,17.16
2016,10,18,17,0,302.0,26.0,2.2,16.0,51.0,20.52,8.62
2016,10,18,17,15,151.0,13.0,2.3,15.5,25.5,12.78,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,45,206.5,14.5,1.9,13.5,36.5,83.62,1.48
2016,10,19,7,0,413.0,29.0,1.9,14.0,73.0,185.82,132.22
2016,10,19,7,15,502.5,36.0,1.95,14.0,118.0,244.79,188.9
2016,10,19,7,30,592.0,43.0,2.0,14.0,163.0,315.11,251.34
2016,10,19,7,45,647.0,48.0,2.05,14.5,210.0,373.86,302.92
2016,10,19,8,0,702.0,53.0,2.1,15.0,257.0,435.9,355.36
2016,10,19,8,15,737.0,56.5,2.1,15.5,303.0,487.8,397.9
2016,10,19,8,30,772.0,60.0,2.1,16.0,349.0,540.41,439.44
2016,10,19,8,45,796.5,62.5,2.15,16.5,392.0,585.49,474.04
2016,10,19,9,0,821.0,65.0,2.2,17.0,435.0,625.58,503.93
