Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,15,838.5,67.0,2.15,17.0,472.5,663.16,530.21
2016,10,19,9,30,856.0,69.0,2.1,17.0,510.0,698.92,554.73
2016,10,19,9,45,867.5,71.0,2.1,17.5,542.0,728.14,573.46
2016,10,19,10,0,879.0,73.0,2.1,18.0,574.0,754.78,590.18
2016,10,19,10,15,887.5,74.0,2.0,18.0,599.5,775.16,602.7
2016,10,19,10,30,896.0,75.0,1.9,18.0,625.0,792.51,613.04
2016,10,19,10,45,898.5,77.0,1.85,18.5,642.5,803.07,617.92
2016,10,19,11,0,901.0,79.0,1.8,19.0,660.0,810.26,620.58
2016,10,19,11,15,904.0,79.5,1.75,19.0,670.5,812.76,621.31
2016,10,19,11,30,907.0,80.0,1.7,19.0,681.0,811.85,619.85
2016,10,19,11,45,906.0,81.0,1.7,19.5,683.5,804.9,613.73
2016,10,19,12,0,905.0,82.0,1.7,20.0,686.0,794.58,605.49
2016,10,19,12,15,903.5,81.5,1.7,20.0,680.5,778.95,594.88
2016,10,19,12,30,902.0,81.0,1.7,20.0,675.0,760.1,582.17
2016,10,19,12,45,898.0,80.5,1.75,20.0,662.5,736.33,566.49
2016,10,19,13,0,894.0,80.0,1.8,20.0,650.0,709.67,548.73
2016,10,19,13,15,887.5,79.0,1.8,20.0,629.5,678.04,526.99
2016,10,19,13,30,881.0,78.0,1.8,20.0,609.0,643.96,501.78
2016,10,19,13,45,871.5,76.5,1.85,20.0,581.5,605.28,472.86
2016,10,19,14,0,862.0,75.0,1.9,20.0,554.0,564.75,441.8
2016,10,19,14,15,847.5,73.5,1.95,20.0,520.0,519.96,406.65
2016,10,19,14,30,833.0,72.0,2.0,20.0,486.0,474.19,369.7
2016,10,19,14,45,812.5,70.0,2.05,20.0,446.5,424.25,328.46
2016,10,19,15,0,792.0,68.0,2.1,20.0,407.0,374.43,286.08
2016,10,19,15,15,763.5,64.5,2.05,19.5,363.5,320.84,240.1
2016,10,19,15,30,735.0,61.0,2.0,19.0,320.0,268.79,194.39
2016,10,19,15,45,694.0,57.0,1.95,19.0,273.0,215.2,147.23
2016,10,19,16,0,653.0,53.0,1.9,19.0,226.0,165.13,103.93
2016,10,19,16,15,589.5,47.0,1.85,18.0,179.5,114.23,63.97
2016,10,19,16,30,526.0,41.0,1.8,17.0,133.0,68.21,32.96
2016,10,19,16,45,420.0,32.5,1.75,16.5,90.5,27.93,18.08
2016,10,19,17,0,314.0,24.0,1.7,16.0,48.0,18.82,6.42
2016,10,19,17,15,157.0,12.0,1.75,15.5,24.0,11.8,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,45,199.0,14.5,1.45,14.5,35.0,80.57,0.0
2016,10,20,7,0,398.0,29.0,1.5,15.0,70.0,179.94,125.9
2016,10,20,7,15,491.5,37.0,1.5,15.0,115.5,243.46,186.34
2016,10,20,7,30,585.0,45.0,1.5,15.0,161.0,312.63,247.29
2016,10,20,7,45,643.0,50.0,1.55,15.5,209.0,372.41,299.23
2016,10,20,8,0,701.0,55.0,1.6,16.0,257.0,435.65,352.11
2016,10,20,8,15,737.5,58.5,1.5,16.5,303.5,488.24,394.28
2016,10,20,8,30,774.0,62.0,1.4,17.0,350.0,541.6,435.24
2016,10,20,8,45,800.5,64.5,1.35,17.5,393.0,587.89,469.53
2016,10,20,9,0,827.0,67.0,1.3,18.0,436.0,633.47,502.08
2016,10,20,9,15,845.0,69.0,1.25,18.0,474.5,667.26,524.87
2016,10,20,9,30,863.0,71.0,1.2,18.0,513.0,703.41,548.78
2016,10,20,9,45,879.0,71.5,1.2,18.5,546.0,734.25,568.0
2016,10,20,10,0,895.0,72.0,1.2,19.0,579.0,762.67,585.34
2016,10,20,10,15,903.0,73.0,1.2,19.5,604.5,782.83,596.85
2016,10,20,10,30,911.0,74.0,1.2,20.0,630.0,799.9,606.31
2016,10,20,10,45,916.0,75.0,1.25,20.5,648.0,811.36,612.65
2016,10,20,11,0,921.0,76.0,1.3,21.0,666.0,819.44,616.86
2016,10,20,11,15,924.0,76.5,1.3,21.0,676.5,821.93,617.99
2016,10,20,11,30,927.0,77.0,1.3,21.0,687.0,820.92,616.98
2016,10,20,11,45,927.0,77.5,1.3,21.5,689.5,814.05,611.02
2016,10,20,12,0,927.0,78.0,1.3,22.0,692.0,803.74,602.94
2016,10,20,12,15,925.5,77.5,1.3,22.0,686.5,787.79,592.37
2016,10,20,12,30,924.0,77.0,1.3,22.0,681.0,768.56,579.69
2016,10,20,12,45,918.5,77.0,1.35,22.0,668.0,743.81,563.81
2016,10,20,13,0,913.0,77.0,1.4,22.0,655.0,716.15,545.87
2016,10,20,13,15,906.5,76.0,1.4,22.0,634.0,684.03,524.24
2016,10,20,13,30,900.0,75.0,1.4,22.0,613.0,649.39,499.08
2016,10,20,13,45,890.0,74.0,1.45,22.0,585.0,610.34,470.44
2016,10,20,14,0,880.0,73.0,1.5,22.0,557.0,569.41,439.64
2016,10,20,14,15,866.0,71.0,1.5,22.0,523.0,523.73,404.16
2016,10,20,14,30,852.0,69.0,1.5,22.0,489.0,476.97,366.86
2016,10,20,14,45,832.0,67.0,1.5,22.0,449.0,426.82,325.88
2016,10,20,15,0,812.0,65.0,1.5,22.0,409.0,376.08,283.26
2016,10,20,15,15,783.5,62.0,1.5,21.5,365.0,322.16,237.63
2016,10,20,15,30,755.0,59.0,1.5,21.0,321.0,269.73,192.15
2016,10,20,15,45,713.0,55.0,1.55,20.5,273.5,215.05,144.98
2016,10,20,16,0,671.0,51.0,1.6,20.0,226.0,163.96,101.52
2016,10,20,16,15,606.5,45.5,1.6,19.5,179.0,112.7,61.64
2016,10,20,16,30,542.0,40.0,1.6,19.0,132.0,66.44,31.18
2016,10,20,16,45,428.0,31.5,1.65,18.5,88.5,25.6,15.83
2016,10,20,17,0,314.0,23.0,1.7,18.0,45.0,18.1,4.56
2016,10,20,17,15,157.0,11.5,1.7,17.5,22.5,11.3,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,6,45,187.0,14.5,1.2,15.0,32.5,76.31,0.0
2016,10,21,7,0,374.0,29.0,1.2,15.0,65.0,171.17,117.95
2016,10,21,7,15,468.5,36.5,1.15,15.0,109.5,233.01,177.52
2016,10,21,7,30,563.0,44.0,1.1,15.0,154.0,303.43,239.03
2016,10,21,7,45,289.0,73.5,1.05,15.5,130.5,232.24,186.63
2016,10,21,8,0,15.0,103.0,1.0,16.0,107.0,113.23,89.41
2016,10,21,8,15,19.5,120.0,0.9,16.0,126.5,133.32,106.45
2016,10,21,8,30,24.0,137.0,0.8,16.0,146.0,153.73,123.09
2016,10,21,8,45,43.5,159.5,0.7,16.5,178.0,196.87,157.77
2016,10,21,9,0,63.0,182.0,0.6,17.0,210.0,235.03,187.57
2016,10,21,9,15,71.5,200.0,0.55,17.5,234.5,261.3,207.26
2016,10,21,9,30,80.0,218.0,0.5,18.0,259.0,287.78,226.79
2016,10,21,9,45,72.5,230.0,0.5,18.5,269.0,295.77,231.62
2016,10,21,10,0,65.0,242.0,0.5,19.0,279.0,303.26,236.15
2016,10,21,10,15,147.5,258.0,0.5,19.0,346.5,392.2,304.64
2016,10,21,10,30,230.0,274.0,0.5,19.0,414.0,474.33,365.5
2016,10,21,10,45,196.5,286.0,0.55,19.5,408.0,461.42,353.63
2016,10,21,11,0,163.0,298.0,0.6,20.0,402.0,447.29,341.86
2016,10,21,11,15,153.0,303.0,0.7,20.0,402.0,443.17,339.07
2016,10,21,11,30,143.0,308.0,0.8,20.0,402.0,438.49,335.75
2016,10,21,11,45,310.0,275.0,0.9,20.0,479.0,537.52,412.42
2016,10,21,12,0,477.0,242.0,1.0,20.0,556.0,632.25,482.99
2016,10,21,12,15,686.0,163.0,1.1,20.0,610.5,700.64,535.51
2016,10,21,12,30,895.0,84.0,1.2,20.0,665.0,751.27,572.27
2016,10,21,12,45,885.5,85.5,1.35,20.0,650.5,725.86,555.99
2016,10,21,13,0,876.0,87.0,1.5,20.0,636.0,697.83,538.39
2016,10,21,13,15,868.5,86.0,1.65,20.0,615.5,666.06,517.15
2016,10,21,13,30,861.0,85.0,1.8,20.0,595.0,631.96,492.77
2016,10,21,13,45,848.5,84.0,1.95,20.0,567.5,593.88,464.61
2016,10,21,14,0,836.0,83.0,2.1,20.0,540.0,552.75,433.32
2016,10,21,14,15,820.5,81.0,2.2,19.5,506.0,507.72,398.66
2016,10,21,14,30,805.0,79.0,2.3,19.0,472.0,461.87,362.15
2016,10,21,14,45,782.5,76.5,2.4,19.0,432.5,411.99,320.64
2016,10,21,15,0,760.0,74.0,2.5,19.0,393.0,362.49,278.23
2016,10,21,15,15,730.0,70.5,2.5,18.5,349.5,310.22,233.05
2016,10,21,15,30,700.0,67.0,2.5,18.0,306.0,259.71,188.44
2016,10,21,15,45,655.5,62.5,2.55,18.0,260.0,205.76,141.1
2016,10,21,16,0,611.0,58.0,2.6,18.0,214.0,156.82,99.03
2016,10,21,16,15,542.5,51.0,2.6,17.5,168.0,107.01,60.33
2016,10,21,16,30,474.0,44.0,2.6,17.0,122.0,64.45,32.51
2016,10,21,16,45,359.0,34.0,2.6,16.5,81.0,26.48,16.58
2016,10,21,17,0,244.0,24.0,2.6,16.0,40.0,19.37,3.46
2016,10,21,17,15,122.0,12.0,2.65,15.5,20.0,11.8,0.0
2016,10,21,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,22,6,45,143.0,16.0,1.7,13.0,29.5,65.02,0.0
2016,10,22,7,0,286.0,32.0,1.7,13.0,59.0,144.7,98.93
2016,10,22,7,15,373.0,43.5,1.7,13.0,101.0,203.89,156.76
2016,10,22,7,30,460.0,55.0,1.7,13.0,143.0,271.08,216.16
2016,10,22,7,45,522.5,62.0,1.7,13.5,188.0,329.13,266.88
2016,10,22,8,0,585.0,69.0,1.7,14.0,233.0,391.31,319.38
2016,10,22,8,15,641.0,68.0,1.65,14.0,276.5,444.24,363.63
2016,10,22,8,30,697.0,67.0,1.6,14.0,320.0,497.44,406.82
2016,10,22,8,45,554.0,110.0,1.55,14.5,326.5,483.89,393.84
2016,10,22,9,0,411.0,153.0,1.5,15.0,333.0,452.95,366.98
2016,10,22,9,15,410.0,169.0,1.4,15.0,362.0,481.2,388.06
2016,10,22,9,30,409.0,185.0,1.3,15.0,391.0,507.85,406.96
2016,10,22,9,45,499.5,171.5,1.2,15.5,439.0,567.04,451.01
2016,10,22,10,0,590.0,158.0,1.1,16.0,487.0,631.56,497.18
2016,10,22,10,15,562.5,176.0,1.1,16.0,501.5,634.8,497.6
2016,10,22,10,30,535.0,194.0,1.1,16.0,516.0,638.56,498.92
2016,10,22,10,45,508.5,211.0,1.1,16.0,524.0,639.15,498.0
2016,10,22,11,0,482.0,228.0,1.1,16.0,532.0,637.18,495.3
2016,10,22,11,15,453.5,242.5,1.15,16.0,532.5,628.69,488.48
2016,10,22,11,30,425.0,257.0,1.2,16.0,533.0,618.26,480.32
2016,10,22,11,45,662.0,177.0,1.25,16.0,608.5,715.25,555.59
2016,10,22,12,0,899.0,97.0,1.3,16.0,684.0,796.0,612.97
2016,10,22,12,15,790.0,129.5,1.35,16.0,643.0,738.34,572.32
2016,10,22,12,30,681.0,162.0,1.4,16.0,602.0,678.99,529.64
2016,10,22,12,45,785.5,128.0,1.45,16.0,625.0,699.16,546.81
2016,10,22,13,0,890.0,94.0,1.5,16.0,648.0,711.46,556.79
2016,10,22,13,15,882.5,93.0,1.55,16.0,627.0,679.26,533.43
2016,10,22,13,30,875.0,92.0,1.6,16.0,606.0,646.27,508.97
2016,10,22,13,45,592.5,158.5,1.7,16.0,499.5,516.69,409.36
2016,10,22,14,0,310.0,225.0,1.8,16.0,393.0,398.38,316.48
2016,10,22,14,15,526.5,156.5,1.85,16.0,420.0,428.92,341.69
2016,10,22,14,30,743.0,88.0,1.9,16.0,447.0,439.08,347.9
2016,10,22,14,45,568.0,117.0,1.95,16.0,378.0,358.54,282.59
2016,10,22,15,0,393.0,146.0,2.0,16.0,309.0,291.06,228.32
2016,10,22,15,15,372.0,134.0,2.05,16.0,274.5,251.14,194.4
2016,10,22,15,30,351.0,122.0,2.1,16.0,240.0,212.79,161.23
2016,10,22,15,45,334.0,105.0,2.15,16.0,204.0,172.37,126.16
2016,10,22,16,0,317.0,88.0,2.2,16.0,168.0,133.53,92.78
2016,10,22,16,15,280.0,72.0,2.15,15.5,131.5,95.08,62.11
2016,10,22,16,30,243.0,56.0,2.1,15.0,95.0,60.65,37.25
2016,10,22,16,45,179.0,39.5,2.1,14.5,62.5,30.55,19.98
2016,10,22,17,0,115.0,23.0,2.1,14.0,30.0,18.05,0.53
2016,10,22,17,15,57.5,11.5,2.15,14.0,15.0,11.3,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,11.0,1.35,12.5,11.0,10.61,0.0
2016,10,23,7,0,0.0,22.0,1.3,13.0,22.0,21.24,10.37
2016,10,23,7,15,0.0,38.5,1.3,13.0,38.5,38.32,26.25
2016,10,23,7,30,0.0,55.0,1.3,13.0,55.0,55.31,41.21
2016,10,23,7,45,0.0,72.5,1.3,13.5,72.5,73.26,56.7
2016,10,23,8,0,0.0,90.0,1.3,14.0,90.0,91.08,71.81
2016,10,23,8,15,1.0,106.5,1.3,14.0,107.0,108.25,86.25
2016,10,23,8,30,2.0,123.0,1.3,14.0,124.0,125.48,100.52
2016,10,23,8,45,42.0,152.5,1.3,14.5,171.0,187.97,152.4
2016,10,23,9,0,82.0,182.0,1.3,15.0,218.0,247.58,200.66
2016,10,23,9,15,156.5,198.0,1.3,15.0,274.0,324.64,262.87
2016,10,23,9,30,231.0,214.0,1.3,15.0,330.0,397.6,320.43
2016,10,23,9,45,296.0,218.0,1.35,15.0,376.0,461.1,369.6
2016,10,23,10,0,361.0,222.0,1.4,15.0,422.0,517.96,413.11
2016,10,23,10,15,330.0,240.0,1.45,15.0,429.5,518.51,411.91
2016,10,23,10,30,299.0,258.0,1.5,15.0,437.0,516.84,409.48
2016,10,23,10,45,602.5,170.0,1.55,15.5,543.5,669.32,528.3
2016,10,23,11,0,906.0,82.0,1.6,16.0,650.0,804.31,623.7
2016,10,23,11,15,909.5,82.5,1.65,16.0,660.5,807.01,624.16
2016,10,23,11,30,913.0,83.0,1.7,16.0,671.0,806.28,623.82
2016,10,23,11,45,914.5,83.0,1.75,16.0,674.0,800.01,619.76
2016,10,23,12,0,916.0,83.0,1.8,16.0,677.0,790.33,613.47
2016,10,23,12,15,914.0,82.5,1.85,16.0,671.5,774.11,602.67
2016,10,23,12,30,912.0,82.0,1.9,16.0,666.0,754.68,589.67
2016,10,23,12,45,671.0,160.5,2.0,16.5,585.5,651.09,512.31
2016,10,23,13,0,430.0,239.0,2.1,17.0,505.0,546.6,430.41
2016,10,23,13,15,654.0,161.0,2.15,17.0,550.0,600.55,475.33
2016,10,23,13,30,878.0,83.0,2.2,17.0,595.0,633.9,502.57
2016,10,23,13,45,869.0,81.0,2.25,17.0,567.5,595.25,472.3
2016,10,23,14,0,860.0,79.0,2.3,17.0,540.0,554.74,440.38
2016,10,23,14,15,640.0,125.0,2.3,16.5,456.0,454.76,361.74
2016,10,23,14,30,420.0,171.0,2.3,16.0,372.0,367.32,292.35
2016,10,23,14,45,483.5,142.5,2.35,16.0,355.0,344.82,272.94
2016,10,23,15,0,547.0,114.0,2.4,16.0,338.0,316.95,247.41
2016,10,23,15,15,519.5,106.0,2.35,16.0,300.0,270.28,206.8
2016,10,23,15,30,492.0,98.0,2.3,16.0,262.0,226.79,168.43
2016,10,23,15,45,458.0,86.5,2.3,16.0,221.0,180.74,128.31
2016,10,23,16,0,424.0,75.0,2.3,16.0,180.0,137.82,91.68
2016,10,23,16,15,374.5,62.5,2.15,15.5,140.0,95.66,58.62
2016,10,23,16,30,325.0,50.0,2.0,15.0,100.0,58.73,33.43
2016,10,23,16,45,233.5,35.5,1.9,14.5,65.0,27.37,17.1
2016,10,23,17,0,142.0,21.0,1.8,14.0,30.0,16.46,0.0
2016,10,23,17,15,71.0,10.5,1.8,14.0,15.0,10.32,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,3.45,14.5,12.5,12.29,0.0
2016,10,24,7,0,0.0,25.0,3.6,15.0,25.0,24.84,12.47
2016,10,24,7,15,3.5,44.0,3.65,15.0,45.0,46.62,32.66
2016,10,24,7,30,7.0,63.0,3.7,15.0,65.0,68.05,51.39
2016,10,24,7,45,15.0,82.0,3.8,15.0,86.0,91.54,71.72
2016,10,24,8,0,23.0,101.0,3.9,15.0,107.0,120.59,96.55
2016,10,24,8,15,29.5,119.0,4.0,15.0,128.5,143.8,116.21
2016,10,24,8,30,36.0,137.0,4.1,15.0,150.0,167.41,135.95
2016,10,24,8,45,70.5,159.5,4.25,15.5,189.0,213.97,174.64
2016,10,24,9,0,105.0,182.0,4.4,16.0,228.0,270.08,220.47
2016,10,24,9,15,293.0,173.5,4.4,16.0,315.5,396.28,325.68
2016,10,24,9,30,481.0,165.0,4.4,16.0,403.0,533.45,436.37
2016,10,24,9,45,241.5,168.5,4.4,16.0,288.0,364.51,298.25
2016,10,24,10,0,2.0,172.0,4.4,16.0,173.0,172.45,136.92
2016,10,24,10,15,16.0,202.5,4.45,16.0,212.0,214.51,171.53
2016,10,24,10,30,30.0,233.0,4.5,16.0,251.0,264.99,212.16
2016,10,24,10,45,61.0,258.0,4.55,16.5,296.0,315.61,252.6
2016,10,24,11,0,92.0,283.0,4.6,17.0,341.0,366.27,292.46
2016,10,24,11,15,55.0,258.0,4.6,17.0,293.0,308.71,245.87
2016,10,24,11,30,18.0,233.0,4.6,17.0,245.0,245.32,194.46
2016,10,24,11,45,21.0,239.5,4.65,17.0,253.0,253.74,201.33
2016,10,24,12,0,24.0,246.0,4.7,17.0,261.0,262.02,207.98
2016,10,24,12,15,12.0,200.0,4.75,17.0,207.5,205.51,162.6
2016,10,24,12,30,0.0,154.0,4.8,17.0,154.0,150.28,117.85
2016,10,24,12,45,1.0,167.5,4.85,17.0,168.0,164.32,129.4
2016,10,24,13,0,2.0,181.0,4.9,17.0,182.0,178.29,140.83
2016,10,24,13,15,1.0,166.0,4.95,17.0,166.5,162.52,128.19
2016,10,24,13,30,0.0,151.0,5.0,17.0,151.0,146.92,115.68
2016,10,24,13,45,0.0,83.5,5.05,17.0,83.5,80.78,61.59
2016,10,24,14,0,0.0,16.0,5.1,17.0,16.0,15.45,7.31
2016,10,24,14,15,0.0,18.0,4.95,16.5,18.0,17.38,8.99
2016,10,24,14,30,0.0,20.0,4.8,16.0,20.0,19.31,10.68
2016,10,24,14,45,0.0,30.5,4.7,16.0,30.5,29.45,19.3
2016,10,24,15,0,0.0,41.0,4.6,16.0,41.0,39.59,27.93
2016,10,24,15,15,0.0,36.0,4.45,16.0,36.0,34.76,23.89
2016,10,24,15,30,0.0,31.0,4.3,16.0,31.0,29.92,19.82
2016,10,24,15,45,0.0,26.0,4.15,16.0,26.0,25.09,15.71
2016,10,24,16,0,0.0,21.0,4.0,16.0,21.0,20.26,11.55
2016,10,24,16,15,0.0,16.0,3.9,15.5,16.0,15.43,7.37
2016,10,24,16,30,0.0,11.0,3.8,15.0,11.0,10.6,3.17
2016,10,24,16,45,0.0,7.0,3.7,15.0,7.0,6.74,0.0
2016,10,24,17,0,0.0,3.0,3.6,15.0,3.0,2.89,0.0
2016,10,24,17,15,0.0,1.5,3.65,15.0,1.5,1.47,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.5,3.45,15.0,2.5,2.46,0.0
2016,10,25,7,0,0.0,5.0,3.6,15.0,5.0,4.82,0.0
2016,10,25,7,15,0.0,9.5,3.6,15.0,9.5,9.15,1.88
2016,10,25,7,30,0.0,14.0,3.6,15.0,14.0,13.5,5.71
2016,10,25,7,45,0.0,19.0,3.65,15.5,19.0,18.32,9.91
2016,10,25,8,0,0.0,24.0,3.7,16.0,24.0,23.15,14.05
2016,10,25,8,15,0.0,29.0,3.65,16.0,29.0,27.99,18.19
2016,10,25,8,30,0.0,34.0,3.6,16.0,34.0,32.82,22.28
2016,10,25,8,45,0.0,25.5,3.55,16.0,25.5,24.61,15.27
2016,10,25,9,0,0.0,17.0,3.5,16.0,17.0,16.41,8.28
2016,10,25,9,15,0.0,69.5,3.55,16.0,69.5,67.19,51.01
2016,10,25,9,30,0.0,122.0,3.6,16.0,122.0,119.94,94.65
2016,10,25,9,45,0.0,105.0,3.7,16.5,105.0,102.28,79.66
2016,10,25,10,0,0.0,88.0,3.8,17.0,88.0,85.14,65.25
2016,10,25,10,15,1.5,134.0,3.85,17.0,135.0,132.49,104.03
2016,10,25,10,30,3.0,180.0,3.9,17.0,182.0,180.64,142.89
2016,10,25,10,45,1.5,151.0,3.95,17.0,152.0,149.39,117.36
2016,10,25,11,0,0.0,122.0,4.0,17.0,122.0,118.85,92.42
2016,10,25,11,15,0.0,112.5,4.0,17.0,112.5,109.32,84.61
2016,10,25,11,30,0.0,103.0,4.0,17.0,103.0,99.88,76.87
2016,10,25,11,45,0.0,107.0,4.05,17.0,107.0,103.81,80.07
2016,10,25,12,0,0.0,111.0,4.1,17.0,111.0,107.74,83.28
2016,10,25,12,15,23.0,188.5,4.0,17.0,203.0,206.36,163.78
2016,10,25,12,30,46.0,266.0,3.9,17.0,295.0,302.76,240.55
2016,10,25,12,45,47.0,260.0,3.85,17.5,289.5,295.23,234.03
2016,10,25,13,0,48.0,254.0,3.8,18.0,284.0,287.59,227.73
2016,10,25,13,15,34.5,233.5,3.75,18.0,255.0,255.57,202.34
2016,10,25,13,30,21.0,213.0,3.7,18.0,226.0,221.32,175.11
2016,10,25,13,45,19.5,203.5,3.65,18.0,215.0,209.96,166.28
2016,10,25,14,0,18.0,194.0,3.6,18.0,204.0,198.7,157.47
2016,10,25,14,15,56.5,198.0,3.5,18.0,225.0,222.68,177.26
2016,10,25,14,30,95.0,202.0,3.4,18.0,246.0,240.83,191.83
2016,10,25,14,45,93.0,184.5,3.35,18.0,225.0,217.57,172.9
2016,10,25,15,0,91.0,167.0,3.3,18.0,204.0,194.44,153.93
2016,10,25,15,15,86.5,148.0,3.15,17.5,180.0,169.27,133.33
2016,10,25,15,30,82.0,129.0,3.0,17.0,156.0,144.56,112.83
2016,10,25,15,45,74.0,109.5,2.9,17.0,131.0,119.18,91.49
2016,10,25,16,0,66.0,90.0,2.8,17.0,106.0,94.75,70.93
2016,10,25,16,15,51.5,70.5,2.6,16.5,81.5,70.69,51.25
2016,10,25,16,30,37.0,51.0,2.4,16.0,57.0,48.52,33.34
2016,10,25,16,45,18.5,33.0,2.25,16.0,36.0,30.14,18.61
2016,10,25,17,0,0.0,15.0,2.1,16.0,15.0,14.48,0.0
2016,10,25,17,15,0.0,7.5,2.05,16.0,7.5,7.37,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,6,45,158.5,13.0,1.7,14.0,25.5,54.52,0.0
2016,10,26,7,0,317.0,26.0,1.7,14.0,51.0,143.6,85.68
2016,10,26,7,15,422.0,34.5,1.7,14.0,93.5,207.84,156.28
2016,10,26,7,30,527.0,43.0,1.7,14.0,136.0,279.9,220.17
2016,10,26,7,45,590.0,48.5,1.75,14.5,181.5,338.09,271.58
2016,10,26,8,0,653.0,54.0,1.8,15.0,227.0,398.1,322.96
2016,10,26,8,15,693.0,58.0,1.85,15.0,272.0,450.26,367.15
2016,10,26,8,30,733.0,62.0,1.9,15.0,317.0,503.55,410.86
2016,10,26,8,45,761.5,65.0,2.0,15.5,359.0,549.4,446.96
2016,10,26,9,0,790.0,68.0,2.1,16.0,401.0,594.77,481.68
2016,10,26,9,15,809.0,70.0,2.15,16.0,438.0,631.79,509.93
2016,10,26,9,30,828.0,72.0,2.2,16.0,475.0,667.12,535.29
2016,10,26,9,45,844.5,73.0,2.3,16.5,507.0,693.17,552.76
2016,10,26,10,0,861.0,74.0,2.4,17.0,539.0,721.25,571.67
2016,10,26,10,15,870.5,75.0,2.45,17.0,564.0,741.58,585.6
2016,10,26,10,30,880.0,76.0,2.5,17.0,589.0,758.98,597.51
2016,10,26,10,45,883.5,78.0,2.6,17.5,606.5,769.85,603.99
2016,10,26,11,0,887.0,80.0,2.7,18.0,624.0,777.45,608.26
2016,10,26,11,15,891.0,80.5,2.75,18.0,634.5,780.44,610.21
2016,10,26,11,30,895.0,81.0,2.8,18.0,645.0,780.09,609.93
2016,10,26,11,45,894.0,82.0,2.9,18.0,647.5,773.11,605.34
2016,10,26,12,0,893.0,83.0,3.0,18.0,650.0,762.85,598.51
2016,10,26,12,15,892.5,83.0,3.0,18.0,645.5,748.62,588.41
2016,10,26,12,30,892.0,83.0,3.0,18.0,641.0,731.22,576.1
2016,10,26,12,45,884.5,84.0,3.05,18.0,627.5,706.93,559.07
2016,10,26,13,0,877.0,85.0,3.1,18.0,614.0,679.96,539.95
2016,10,26,13,15,870.0,84.0,3.05,18.0,594.0,648.69,515.77
2016,10,26,13,30,863.0,83.0,3.0,18.0,574.0,615.07,489.44
2016,10,26,13,45,850.5,82.0,2.95,18.0,546.5,577.26,459.37
2016,10,26,14,0,838.0,81.0,2.9,18.0,519.0,536.42,426.4
2016,10,26,14,15,822.0,79.0,2.8,18.0,485.5,491.5,389.41
2016,10,26,14,30,806.0,77.0,2.7,18.0,452.0,445.81,350.95
2016,10,26,14,45,782.5,74.5,2.65,18.0,412.5,396.06,308.5
2016,10,26,15,0,759.0,72.0,2.6,18.0,373.0,346.8,265.44
2016,10,26,15,15,726.0,68.5,2.45,17.5,329.5,294.37,219.55
2016,10,26,15,30,693.0,65.0,2.3,17.0,286.0,244.01,174.78
2016,10,26,15,45,643.5,60.0,2.2,17.0,240.0,189.91,127.55
2016,10,26,16,0,594.0,55.0,2.1,17.0,194.0,141.34,86.55
2016,10,26,16,15,516.5,48.0,1.8,16.5,148.5,92.92,50.5
2016,10,26,16,30,439.0,41.0,1.5,16.0,103.0,52.75,26.44
2016,10,26,16,45,219.5,33.5,1.25,15.5,64.5,26.06,15.0
2016,10,26,17,0,0.0,26.0,1.0,15.0,26.0,23.08,0.0
2016,10,26,17,15,0.0,13.0,0.95,15.0,13.0,12.78,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.5,2.15,14.5,6.5,6.39,0.0
2016,10,27,7,0,0.0,13.0,2.3,15.0,13.0,12.54,2.43
2016,10,27,7,15,0.0,25.5,2.4,15.0,25.5,24.62,14.46
2016,10,27,7,30,0.0,38.0,2.5,15.0,38.0,36.7,25.13
2016,10,27,7,45,0.0,51.0,2.6,15.5,51.0,49.72,36.39
2016,10,27,8,0,0.0,64.0,2.7,16.0,64.0,62.78,47.54
2016,10,27,8,15,0.0,77.0,2.65,16.0,77.0,75.82,58.59
2016,10,27,8,30,0.0,90.0,2.6,16.0,90.0,88.85,69.48
2016,10,27,8,45,0.0,55.5,2.55,16.0,55.5,53.62,39.8
2016,10,27,9,0,0.0,21.0,2.5,16.0,21.0,20.27,11.56
2016,10,27,9,15,0.0,84.0,2.45,16.0,84.0,81.38,62.91
2016,10,27,9,30,0.0,147.0,2.4,16.0,147.0,146.26,116.23
2016,10,27,9,45,0.0,140.0,2.35,16.5,140.0,138.31,109.14
2016,10,27,10,0,0.0,133.0,2.3,17.0,133.0,130.68,102.52
2016,10,27,10,15,43.5,195.5,2.25,17.0,221.0,234.65,187.45
2016,10,27,10,30,87.0,258.0,2.2,17.0,309.0,336.39,267.8
2016,10,27,10,45,43.5,137.5,2.15,17.0,163.0,171.97,136.58
2016,10,27,11,0,0.0,17.0,2.1,17.0,17.0,16.42,8.04
2016,10,27,11,15,0.0,74.5,2.2,17.0,74.5,72.07,54.2
2016,10,27,11,30,0.0,132.0,2.3,17.0,132.0,128.73,100.37
2016,10,27,11,45,0.0,132.5,2.4,17.0,132.5,129.16,100.6
2016,10,27,12,0,0.0,133.0,2.5,17.0,133.0,129.59,100.95
2016,10,27,12,15,0.0,136.0,2.5,16.5,136.0,132.51,103.54
2016,10,27,12,30,0.0,139.0,2.5,16.0,139.0,135.42,106.15
2016,10,27,12,45,0.0,128.0,2.5,16.0,128.0,124.46,97.3
2016,10,27,13,0,0.0,117.0,2.5,16.0,117.0,113.57,88.51
2016,10,27,13,15,0.0,117.0,2.4,16.0,117.0,113.54,88.6
2016,10,27,13,30,0.0,117.0,2.3,16.0,117.0,113.51,88.69
2016,10,27,13,45,0.0,113.0,2.2,16.0,113.0,109.55,85.59
2016,10,27,14,0,0.0,109.0,2.1,16.0,109.0,105.61,82.5
2016,10,27,14,15,0.0,104.0,2.0,16.0,104.0,100.7,78.62
2016,10,27,14,30,0.0,99.0,1.9,16.0,99.0,95.79,74.73
2016,10,27,14,45,0.0,61.0,1.8,16.0,61.0,58.95,44.16
2016,10,27,15,0,0.0,23.0,1.7,16.0,23.0,22.2,13.24
2016,10,27,15,15,0.0,20.5,1.6,16.0,20.5,19.78,11.22
2016,10,27,15,30,0.0,18.0,1.5,16.0,18.0,17.36,9.18
2016,10,27,15,45,0.0,15.0,1.4,16.0,15.0,14.46,6.69
2016,10,27,16,0,0.0,12.0,1.3,16.0,12.0,11.57,4.18
2016,10,27,16,15,0.0,9.0,1.2,16.0,9.0,8.67,1.65
2016,10,27,16,30,0.0,6.0,1.1,16.0,6.0,5.78,0.0
2016,10,27,16,45,0.0,3.5,1.0,16.0,3.5,3.37,0.0
2016,10,27,17,0,0.0,1.0,0.9,16.0,1.0,0.98,0.0
2016,10,27,17,15,0.0,0.5,0.95,16.0,0.5,0.49,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,9.0,0.35,15.0,9.0,8.85,0.0
2016,10,28,7,0,0.0,18.0,0.3,15.0,18.0,17.38,4.82
2016,10,28,7,15,0.0,35.0,0.35,15.0,35.0,35.16,23.02
2016,10,28,7,30,0.0,52.0,0.4,15.0,52.0,52.86,38.6
2016,10,28,7,45,1.5,71.0,0.5,15.5,71.5,73.3,56.1
2016,10,28,8,0,3.0,90.0,0.6,16.0,91.0,93.66,73.26
2016,10,28,8,15,9.0,107.0,0.7,16.0,110.0,114.1,90.4
2016,10,28,8,30,15.0,124.0,0.8,16.0,129.0,134.96,107.68
2016,10,28,8,45,29.5,144.5,0.9,16.0,156.0,171.71,137.86
2016,10,28,9,0,44.0,165.0,1.0,16.0,183.0,203.58,163.67
2016,10,28,9,15,22.0,150.5,1.1,16.0,159.5,165.6,132.21
2016,10,28,9,30,0.0,136.0,1.2,16.0,136.0,134.74,106.39
2016,10,28,9,45,14.0,171.5,1.35,16.5,179.0,181.53,144.4
2016,10,28,10,0,28.0,207.0,1.5,17.0,222.0,229.07,182.09
2016,10,28,10,15,324.0,181.5,1.6,17.0,367.0,443.1,356.32
2016,10,28,10,30,620.0,156.0,1.7,17.0,512.0,653.08,516.64
2016,10,28,10,45,323.0,194.5,1.85,17.0,380.5,460.44,366.64
2016,10,28,11,0,26.0,233.0,2.0,17.0,249.0,252.82,199.17
2016,10,28,11,15,13.0,198.5,2.1,17.0,206.5,206.43,162.79
2016,10,28,11,30,0.0,164.0,2.2,17.0,164.0,160.97,126.12
2016,10,28,11,45,1.0,171.0,2.35,17.0,172.0,168.63,132.41
2016,10,28,12,0,2.0,178.0,2.5,17.0,180.0,176.26,138.57
2016,10,28,12,15,7.0,195.5,2.55,17.0,200.0,197.37,155.64
2016,10,28,12,30,12.0,213.0,2.6,17.0,220.0,218.27,172.45
2016,10,28,12,45,14.5,215.0,2.65,17.0,223.5,221.48,175.13
2016,10,28,13,0,17.0,217.0,2.7,17.0,227.0,224.5,177.74
2016,10,28,13,15,19.0,214.0,2.7,17.0,225.0,221.98,175.93
2016,10,28,13,30,21.0,211.0,2.7,17.0,223.0,219.28,174.01
2016,10,28,13,45,20.5,202.0,2.7,17.0,213.5,208.99,165.99
2016,10,28,14,0,20.0,193.0,2.7,17.0,204.0,198.72,157.98
2016,10,28,14,15,10.0,143.0,2.65,17.0,148.5,143.64,113.52
2016,10,28,14,30,0.0,93.0,2.6,17.0,93.0,89.97,69.63
2016,10,28,14,45,0.0,85.0,2.6,17.0,85.0,82.19,63.38
2016,10,28,15,0,0.0,77.0,2.6,17.0,77.0,74.43,57.05
2016,10,28,15,15,0.0,68.0,2.45,16.5,68.0,65.73,49.97
2016,10,28,15,30,0.0,59.0,2.3,16.0,59.0,57.02,42.76
2016,10,28,15,45,0.0,49.0,2.15,16.0,49.0,47.33,34.54
2016,10,28,16,0,0.0,39.0,2.0,16.0,39.0,37.66,26.22
2016,10,28,16,15,0.0,29.5,1.75,15.5,29.5,28.47,18.27
2016,10,28,16,30,0.0,20.0,1.5,15.0,20.0,19.29,10.25
2016,10,28,16,45,0.0,12.0,1.3,15.0,12.0,11.57,3.06
2016,10,28,17,0,0.0,4.0,1.1,15.0,4.0,3.93,0.0
2016,10,28,17,15,0.0,2.0,1.1,14.5,2.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,11.5,1.7,15.0,11.5,11.3,0.0
2016,10,29,7,0,0.0,23.0,1.8,15.0,23.0,23.37,7.02
2016,10,29,7,15,25.5,41.5,1.9,15.0,45.5,55.87,39.13
2016,10,29,7,30,51.0,60.0,2.0,15.0,68.0,87.22,66.56
2016,10,29,7,45,66.0,79.5,2.15,15.5,94.0,117.06,92.45
2016,10,29,8,0,81.0,99.0,2.3,16.0,120.0,153.82,123.7
2016,10,29,8,15,91.5,117.5,2.4,16.0,145.5,182.29,147.87
2016,10,29,8,30,102.0,136.0,2.5,16.0,171.0,211.29,172.08
2016,10,29,8,45,51.0,128.5,2.6,16.0,146.0,165.89,134.11
2016,10,29,9,0,0.0,121.0,2.7,16.0,121.0,120.43,95.39
2016,10,29,9,15,0.0,124.5,2.8,16.0,124.5,123.36,97.68
2016,10,29,9,30,0.0,128.0,2.9,16.0,128.0,126.43,100.0
2016,10,29,9,45,40.5,179.0,3.05,16.5,200.5,215.14,173.05
2016,10,29,10,0,81.0,230.0,3.2,17.0,273.0,301.47,242.17
2016,10,29,10,15,72.5,238.5,3.25,17.0,278.5,304.26,243.5
