Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,30,64.0,247.0,3.3,17.0,284.0,306.65,244.79
2016,10,29,10,45,216.0,246.5,3.35,17.5,375.5,428.03,343.02
2016,10,29,11,0,368.0,246.0,3.4,18.0,467.0,550.4,438.25
2016,10,29,11,15,378.5,248.5,3.35,18.0,479.0,559.5,444.18
2016,10,29,11,30,389.0,251.0,3.3,18.0,491.0,567.11,449.58
2016,10,29,11,45,429.0,240.5,3.3,18.0,506.5,588.12,465.83
2016,10,29,12,0,469.0,230.0,3.3,18.0,522.0,599.89,475.17
2016,10,29,12,15,680.5,155.5,3.25,18.0,574.5,668.41,530.41
2016,10,29,12,30,892.0,81.0,3.2,18.0,627.0,719.3,569.43
2016,10,29,12,45,888.5,80.0,3.15,18.0,614.0,695.73,551.88
2016,10,29,13,0,885.0,79.0,3.1,18.0,601.0,669.33,532.34
2016,10,29,13,15,611.0,154.0,3.0,18.0,508.5,552.15,439.43
2016,10,29,13,30,337.0,229.0,2.9,18.0,416.0,437.49,347.65
2016,10,29,13,45,591.5,151.5,2.85,18.0,460.5,494.26,394.13
2016,10,29,14,0,846.0,74.0,2.8,18.0,505.0,523.87,416.75
2016,10,29,14,15,473.0,133.5,2.7,17.5,372.0,367.18,292.58
2016,10,29,14,30,100.0,193.0,2.6,17.0,239.0,233.15,185.68
2016,10,29,14,45,98.0,176.0,2.55,17.0,217.5,210.22,167.3
2016,10,29,15,0,96.0,159.0,2.5,17.0,196.0,187.41,148.45
2016,10,29,15,15,90.5,141.0,2.35,17.0,172.5,162.74,127.87
2016,10,29,15,30,85.0,123.0,2.2,17.0,149.0,138.6,107.54
2016,10,29,15,45,75.0,103.5,2.1,17.0,124.0,112.79,85.89
2016,10,29,16,0,65.0,84.0,2.0,17.0,99.0,88.15,65.27
2016,10,29,16,15,51.0,64.5,1.85,16.5,74.5,64.42,45.91
2016,10,29,16,30,37.0,45.0,1.7,16.0,50.0,42.56,28.26
2016,10,29,16,45,18.5,27.5,1.55,15.5,30.0,25.33,12.61
2016,10,29,17,0,0.0,10.0,1.4,15.0,10.0,9.83,0.0
2016,10,29,17,15,0.0,5.0,1.4,15.0,5.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,6.5,4.15,15.0,6.5,6.39,0.0
2016,10,30,7,0,0.0,13.0,4.3,15.0,13.0,12.54,0.21
2016,10,30,7,15,0.0,28.0,4.3,15.0,28.0,27.08,16.13
2016,10,30,7,30,0.0,43.0,4.3,15.0,43.0,42.61,29.88
2016,10,30,7,45,0.0,59.0,4.35,15.5,59.0,59.04,44.1
2016,10,30,8,0,0.0,75.0,4.4,16.0,75.0,75.34,58.03
2016,10,30,8,15,0.0,92.0,4.45,16.0,92.0,92.69,72.74
2016,10,30,8,30,0.0,109.0,4.5,16.0,109.0,109.98,87.21
2016,10,30,8,45,0.0,58.0,4.55,16.0,58.0,56.04,41.86
2016,10,30,9,0,0.0,7.0,4.6,16.0,7.0,6.75,0.08
2016,10,30,9,15,15.0,95.0,4.65,16.0,102.0,102.5,81.06
2016,10,30,9,30,30.0,183.0,4.7,16.0,197.0,213.33,172.41
2016,10,30,9,45,15.0,164.5,4.8,16.5,171.5,174.92,139.93
2016,10,30,10,0,0.0,146.0,4.9,17.0,146.0,144.3,114.0
2016,10,30,10,15,6.5,173.5,4.95,17.0,177.5,177.29,140.94
2016,10,30,10,30,13.0,201.0,5.0,17.0,209.0,210.53,167.79
2016,10,30,10,45,6.5,168.5,5.1,17.0,172.5,171.31,135.67
2016,10,30,11,0,0.0,136.0,5.2,17.0,136.0,133.03,104.23
2016,10,30,11,15,402.0,125.5,5.15,17.0,372.0,449.15,369.34
2016,10,30,11,30,804.0,115.0,5.1,17.0,608.0,739.89,596.05
2016,10,30,11,45,810.0,113.5,5.1,17.0,611.5,735.67,591.24
2016,10,30,12,0,816.0,112.0,5.1,17.0,615.0,728.34,585.72
2016,10,30,12,15,590.0,182.0,5.05,17.0,544.0,628.39,505.92
2016,10,30,12,30,364.0,252.0,5.0,17.0,473.0,522.46,419.65
2016,10,30,12,45,581.0,181.5,4.95,17.0,525.5,592.04,477.82
2016,10,30,13,0,798.0,111.0,4.9,17.0,578.0,645.46,521.57
2016,10,30,13,15,788.5,109.5,4.85,17.0,557.5,613.99,496.08
2016,10,30,13,30,779.0,108.0,4.8,17.0,537.0,580.59,469.1
2016,10,30,13,45,499.5,164.0,4.75,17.0,434.0,451.55,364.63
2016,10,30,14,0,220.0,220.0,4.7,17.0,331.0,335.33,269.58
2016,10,30,14,15,466.5,158.5,4.55,17.0,373.5,387.55,311.62
2016,10,30,14,30,713.0,97.0,4.4,17.0,416.0,414.17,329.73
2016,10,30,14,45,410.5,127.5,4.3,17.0,307.5,290.14,229.6
2016,10,30,15,0,108.0,158.0,4.2,17.0,199.0,191.32,151.73
2016,10,30,15,15,98.0,140.5,4.0,16.5,174.0,164.8,129.89
2016,10,30,15,30,88.0,123.0,3.8,16.0,149.0,139.06,108.4
2016,10,30,15,45,292.5,92.5,3.65,16.0,159.5,144.28,103.78
2016,10,30,16,0,497.0,62.0,3.5,16.0,170.0,127.49,79.44
2016,10,30,16,15,409.0,52.5,3.4,15.5,127.0,82.19,46.74
2016,10,30,16,30,321.0,43.0,3.3,15.0,84.0,45.36,24.87
2016,10,30,16,45,188.5,29.0,3.2,15.0,50.5,22.71,9.9
2016,10,30,17,0,56.0,15.0,3.1,15.0,17.0,14.74,0.0
2016,10,30,17,15,28.0,7.5,3.05,15.0,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,6,45,80.5,13.0,1.7,13.5,18.0,32.97,0.0
2016,10,31,7,0,161.0,26.0,1.7,14.0,36.0,88.99,25.77
2016,10,31,7,15,279.5,38.0,1.8,14.0,74.5,156.31,113.93
2016,10,31,7,30,398.0,50.0,1.9,14.0,113.0,228.87,178.39
2016,10,31,7,45,479.0,57.0,2.0,14.5,157.5,290.44,232.41
2016,10,31,8,0,560.0,64.0,2.1,15.0,202.0,357.61,289.87
2016,10,31,8,15,293.0,94.0,2.15,15.0,167.5,272.82,223.32
2016,10,31,8,30,26.0,124.0,2.2,15.0,133.0,147.51,118.72
2016,10,31,8,45,31.0,140.5,2.3,15.0,152.0,168.42,136.32
2016,10,31,9,0,36.0,157.0,2.4,15.0,171.0,189.57,153.61
2016,10,31,9,15,70.0,179.0,2.45,15.0,210.5,236.27,192.16
2016,10,31,9,30,104.0,201.0,2.5,15.0,250.0,284.48,231.36
2016,10,31,9,45,52.0,165.0,2.55,15.5,189.5,207.55,167.47
2016,10,31,10,0,0.0,129.0,2.6,16.0,129.0,126.76,99.77
2016,10,31,10,15,76.0,192.5,2.6,16.0,235.0,255.1,205.98
2016,10,31,10,30,152.0,256.0,2.6,16.0,341.0,390.21,313.27
2016,10,31,10,45,101.5,253.5,2.65,16.0,311.0,341.0,272.78
2016,10,31,11,0,51.0,251.0,2.7,16.0,281.0,299.19,238.43
2016,10,31,11,15,161.5,261.0,2.75,16.0,359.0,399.7,320.11
2016,10,31,11,30,272.0,271.0,2.8,16.0,437.0,498.78,398.03
2016,10,31,11,45,264.5,273.5,2.85,16.0,435.5,492.08,392.07
2016,10,31,12,0,257.0,276.0,2.9,16.0,434.0,484.48,386.04
2016,10,31,12,15,343.0,254.5,2.95,16.0,463.0,517.34,413.2
2016,10,31,12,30,429.0,233.0,3.0,16.0,492.0,552.29,441.21
2016,10,31,12,45,354.5,244.0,3.1,16.5,455.0,496.74,396.66
2016,10,31,13,0,280.0,255.0,3.2,17.0,418.0,449.09,358.22
2016,10,31,13,15,334.0,234.0,3.25,17.0,422.0,451.07,360.89
2016,10,31,13,30,388.0,213.0,3.3,17.0,426.0,449.04,359.88
2016,10,31,13,45,194.0,161.5,3.35,17.0,268.0,273.64,220.18
2016,10,31,14,0,0.0,110.0,3.4,17.0,110.0,106.61,83.01
2016,10,31,14,15,131.0,145.5,3.45,16.5,203.5,207.61,166.98
2016,10,31,14,30,262.0,181.0,3.5,16.0,297.0,295.2,236.91
2016,10,31,14,45,205.0,168.5,3.55,16.0,254.0,245.59,195.94
2016,10,31,15,0,148.0,156.0,3.6,16.0,211.0,202.83,160.98
2016,10,31,15,15,138.0,138.0,3.55,16.0,185.0,173.92,136.55
2016,10,31,15,30,128.0,120.0,3.5,16.0,159.0,145.95,112.69
2016,10,31,15,45,111.0,101.0,3.5,16.0,130.5,116.72,88.05
2016,10,31,16,0,94.0,82.0,3.5,16.0,102.0,89.36,65.22
2016,10,31,16,15,72.5,62.5,3.5,15.5,76.0,63.18,44.16
2016,10,31,16,30,51.0,43.0,3.5,15.0,50.0,39.68,25.62
2016,10,31,16,45,25.5,26.0,3.5,15.0,29.5,23.91,9.61
2016,10,31,17,0,0.0,9.0,3.5,15.0,9.0,8.85,0.0
2016,10,31,17,15,0.0,4.5,3.6,15.0,4.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,6,45,91.5,11.5,1.95,13.5,17.0,34.03,0.0
2016,11,1,7,0,183.0,23.0,1.9,14.0,34.0,90.56,15.57
2016,11,1,7,15,307.0,34.5,1.95,14.0,73.0,161.1,116.18
2016,11,1,7,30,431.0,46.0,2.0,14.0,112.0,236.47,183.69
2016,11,1,7,45,507.5,53.0,2.05,14.5,156.5,296.97,237.14
2016,11,1,8,0,584.0,60.0,2.1,15.0,201.0,362.78,293.64
2016,11,1,8,15,632.0,65.0,2.15,15.0,245.5,416.31,339.55
2016,11,1,8,30,680.0,70.0,2.2,15.0,290.0,471.77,385.69
2016,11,1,8,45,712.0,74.0,2.25,15.0,332.0,518.07,423.41
2016,11,1,9,0,744.0,78.0,2.3,15.0,374.0,561.83,458.29
2016,11,1,9,15,767.0,81.0,2.25,15.0,411.0,600.75,488.16
2016,11,1,9,30,790.0,84.0,2.2,15.0,448.0,638.29,516.27
2016,11,1,9,45,808.5,85.5,2.15,15.5,480.0,669.34,537.49
2016,11,1,10,0,827.0,87.0,2.1,16.0,512.0,698.24,556.29
2016,11,1,10,15,838.0,88.5,1.95,16.0,537.5,719.31,569.5
2016,11,1,10,30,849.0,90.0,1.8,16.0,563.0,737.57,580.55
2016,11,1,10,45,854.5,91.5,1.7,16.0,580.5,748.79,586.88
2016,11,1,11,0,860.0,93.0,1.6,16.0,598.0,756.85,591.04
2016,11,1,11,15,864.0,93.5,1.5,16.0,608.0,759.47,591.4
2016,11,1,11,30,868.0,94.0,1.4,16.0,618.0,758.83,589.6
2016,11,1,11,45,867.5,94.5,1.35,16.5,620.0,751.58,582.73
2016,11,1,12,0,867.0,95.0,1.3,17.0,622.0,741.14,573.83
2016,11,1,12,15,864.5,95.0,1.25,17.0,616.5,725.59,562.55
2016,11,1,12,30,862.0,95.0,1.2,17.0,611.0,707.02,549.3
2016,11,1,12,45,859.5,93.0,1.2,17.0,598.5,683.39,532.63
2016,11,1,13,0,857.0,91.0,1.2,17.0,586.0,656.98,513.2
2016,11,1,13,15,848.0,90.0,1.15,17.0,565.0,624.96,488.87
2016,11,1,13,30,839.0,89.0,1.1,17.0,544.0,590.8,462.59
2016,11,1,13,45,825.5,87.5,1.1,17.0,516.5,551.69,432.5
2016,11,1,14,0,812.0,86.0,1.1,17.0,489.0,511.19,400.63
2016,11,1,14,15,793.5,83.5,1.1,17.0,455.0,466.14,364.47
2016,11,1,14,30,775.0,81.0,1.1,17.0,421.0,420.61,326.95
2016,11,1,14,45,747.0,78.5,1.1,17.0,382.0,371.21,285.47
2016,11,1,15,0,719.0,76.0,1.1,17.0,343.0,322.09,243.22
2016,11,1,15,15,681.5,71.5,1.15,16.5,300.0,270.03,198.51
2016,11,1,15,30,644.0,67.0,1.2,16.0,257.0,220.56,155.34
2016,11,1,15,45,589.0,61.0,1.25,16.0,212.0,169.24,111.46
2016,11,1,16,0,534.0,55.0,1.3,16.0,167.0,123.03,73.75
2016,11,1,16,15,444.0,46.5,1.45,15.5,123.5,77.06,41.41
2016,11,1,16,30,354.0,38.0,1.6,15.0,80.0,40.74,21.22
2016,11,1,16,45,213.0,25.0,1.75,14.5,46.5,20.05,6.02
2016,11,1,17,0,72.0,12.0,1.9,14.0,13.0,11.8,0.0
2016,11,1,17,15,36.0,6.0,1.95,14.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,6,45,111.5,10.0,1.8,12.0,16.5,37.25,0.0
2016,11,2,7,0,223.0,20.0,1.8,12.0,33.0,97.88,2.61
2016,11,2,7,15,345.5,31.0,1.85,12.0,72.5,169.79,121.82
2016,11,2,7,30,468.0,42.0,1.9,12.0,112.0,245.24,191.07
2016,11,2,7,45,539.5,49.0,2.0,12.5,156.5,304.71,244.45
2016,11,2,8,0,611.0,56.0,2.1,13.0,201.0,369.13,300.51
2016,11,2,8,15,657.0,60.5,2.1,13.5,245.5,421.84,345.52
2016,11,2,8,30,703.0,65.0,2.1,14.0,290.0,473.76,388.41
2016,11,2,8,45,734.0,69.0,2.15,14.5,332.0,520.32,425.75
2016,11,2,9,0,765.0,73.0,2.2,15.0,374.0,566.62,461.72
2016,11,2,9,15,787.0,75.5,2.15,15.0,411.0,604.77,490.96
2016,11,2,9,30,809.0,78.0,2.1,15.0,448.0,641.45,518.39
2016,11,2,9,45,832.5,77.5,2.1,15.5,481.0,673.94,540.74
2016,11,2,10,0,856.0,77.0,2.1,16.0,514.0,704.41,560.96
2016,11,2,10,15,866.0,78.0,1.95,16.0,539.0,720.25,570.3
2016,11,2,10,30,876.0,79.0,1.8,16.0,564.0,737.55,580.71
2016,11,2,10,45,881.5,80.5,1.7,16.5,581.5,749.07,586.16
2016,11,2,11,0,887.0,82.0,1.6,17.0,599.0,757.39,589.39
2016,11,2,11,15,890.5,82.5,1.5,17.0,609.0,759.83,589.63
2016,11,2,11,30,894.0,83.0,1.4,17.0,619.0,758.96,587.68
2016,11,2,11,45,893.5,83.5,1.3,17.5,621.0,751.83,580.37
2016,11,2,12,0,893.0,84.0,1.2,18.0,623.0,741.44,570.97
2016,11,2,12,15,891.5,83.5,1.1,18.0,617.5,726.04,559.29
2016,11,2,12,30,890.0,83.0,1.0,18.0,612.0,707.55,545.58
2016,11,2,12,45,888.0,81.5,0.95,18.0,599.5,684.62,529.43
2016,11,2,13,0,886.0,80.0,0.9,18.0,587.0,658.82,510.1
2016,11,2,13,15,878.0,79.0,0.85,18.0,566.5,627.08,486.14
2016,11,2,13,30,870.0,78.0,0.8,18.0,546.0,593.07,460.15
2016,11,2,13,45,857.5,76.5,0.75,18.0,518.5,553.96,429.92
2016,11,2,14,0,845.0,75.0,0.7,18.0,491.0,514.07,398.41
2016,11,2,14,15,828.0,73.0,0.7,18.0,457.5,469.12,362.74
2016,11,2,14,30,811.0,71.0,0.7,18.0,424.0,423.48,325.5
2016,11,2,14,45,786.0,68.5,0.75,18.0,384.5,373.85,284.39
2016,11,2,15,0,761.0,66.0,0.8,18.0,345.0,324.83,242.53
2016,11,2,15,15,726.0,62.5,0.85,17.5,302.0,272.84,197.96
2016,11,2,15,30,691.0,59.0,0.9,17.0,259.0,223.09,154.58
2016,11,2,15,45,637.0,54.0,0.95,17.0,213.5,169.79,109.18
2016,11,2,16,0,583.0,49.0,1.0,17.0,168.0,122.35,70.68
2016,11,2,16,15,498.0,41.0,1.1,16.5,124.5,74.87,37.59
2016,11,2,16,30,413.0,33.0,1.2,16.0,81.0,36.35,17.06
2016,11,2,16,45,262.5,21.5,1.3,15.5,46.5,16.77,2.86
2016,11,2,17,0,112.0,10.0,1.4,15.0,12.0,9.83,0.0
2016,11,2,17,15,56.0,5.0,1.45,14.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,6,45,108.5,9.5,1.95,12.0,15.5,35.76,0.0
2016,11,3,7,0,217.0,19.0,2.0,12.0,31.0,93.77,0.0
2016,11,3,7,15,340.5,29.5,2.05,12.5,69.5,165.53,116.88
2016,11,3,7,30,464.0,40.0,2.1,13.0,108.0,240.1,185.86
2016,11,3,7,45,537.0,47.0,2.15,13.5,152.5,299.69,239.28
2016,11,3,8,0,610.0,54.0,2.2,14.0,197.0,364.41,295.47
2016,11,3,8,15,657.0,59.0,2.15,14.0,241.5,417.97,341.69
2016,11,3,8,30,704.0,64.0,2.1,14.0,286.0,470.87,385.96
2016,11,3,8,45,736.5,67.5,2.1,14.5,328.0,517.63,423.39
2016,11,3,9,0,769.0,71.0,2.1,15.0,370.0,564.21,459.46
2016,11,3,9,15,791.0,73.5,2.05,15.5,407.0,602.36,487.78
2016,11,3,9,30,813.0,76.0,2.0,16.0,444.0,639.03,514.19
2016,11,3,9,45,834.5,76.0,2.0,16.5,477.0,670.69,535.89
2016,11,3,10,0,856.0,76.0,2.0,17.0,510.0,700.27,555.36
2016,11,3,10,15,866.5,77.0,1.9,17.0,534.5,716.44,565.26
2016,11,3,10,30,877.0,78.0,1.8,17.0,559.0,734.07,576.25
2016,11,3,10,45,883.5,79.0,1.7,17.5,577.0,745.75,581.82
2016,11,3,11,0,890.0,80.0,1.6,18.0,595.0,754.24,585.18
2016,11,3,11,15,893.5,80.5,1.5,18.0,605.0,756.69,585.43
2016,11,3,11,30,897.0,81.0,1.4,18.0,615.0,755.82,583.49
2016,11,3,11,45,896.5,82.0,1.35,18.5,617.5,749.25,577.13
2016,11,3,12,0,896.0,83.0,1.3,19.0,620.0,739.41,568.69
2016,11,3,12,15,894.0,82.5,1.25,19.0,614.5,723.65,557.35
2016,11,3,12,30,892.0,82.0,1.2,19.0,609.0,704.81,543.99
2016,11,3,12,45,887.0,81.5,1.15,19.5,595.5,680.97,526.06
2016,11,3,13,0,882.0,81.0,1.1,20.0,582.0,654.38,505.13
2016,11,3,13,15,873.5,80.0,1.05,20.0,561.5,622.51,481.11
2016,11,3,13,30,865.0,79.0,1.0,20.0,541.0,588.4,455.08
2016,11,3,13,45,851.5,78.0,1.0,20.0,513.0,550.64,426.19
2016,11,3,14,0,838.0,77.0,1.0,20.0,485.0,509.96,394.45
2016,11,3,14,15,820.5,74.5,0.95,20.0,451.5,464.63,358.11
2016,11,3,14,30,803.0,72.0,0.9,20.0,418.0,418.68,320.35
2016,11,3,14,45,665.0,86.0,0.85,20.0,355.0,342.6,259.98
2016,11,3,15,0,527.0,100.0,0.8,20.0,292.0,277.58,208.25
2016,11,3,15,15,494.0,93.0,0.75,19.5,255.0,232.73,170.66
2016,11,3,15,30,461.0,86.0,0.7,19.0,218.0,191.59,135.64
2016,11,3,15,45,420.0,75.0,0.7,19.0,179.5,147.9,99.1
2016,11,3,16,0,379.0,64.0,0.7,19.0,141.0,108.06,67.1
2016,11,3,16,15,321.5,50.5,0.75,18.5,103.5,68.76,38.92
2016,11,3,16,30,264.0,37.0,0.8,18.0,66.0,35.53,18.77
2016,11,3,16,45,132.0,18.5,0.85,17.5,33.0,14.27,0.24
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,6,45,89.0,9.5,2.0,13.0,14.0,30.79,0.0
2016,11,4,7,0,178.0,19.0,2.0,13.0,28.0,81.18,0.0
2016,11,4,7,15,304.5,30.5,2.05,13.0,66.0,153.53,106.39
2016,11,4,7,30,431.0,42.0,2.1,13.0,104.0,228.27,176.2
2016,11,4,7,45,506.5,50.0,2.2,13.5,148.0,288.51,230.08
2016,11,4,8,0,582.0,58.0,2.3,14.0,192.0,354.08,287.02
2016,11,4,8,15,631.0,63.0,2.15,14.5,236.5,407.46,332.37
2016,11,4,8,30,680.0,68.0,2.0,15.0,281.0,462.83,377.56
2016,11,4,8,45,712.5,72.5,1.95,15.5,322.5,509.59,414.64
2016,11,4,9,0,745.0,77.0,1.9,16.0,364.0,553.75,448.53
2016,11,4,9,15,768.5,80.0,1.75,16.0,401.0,592.71,477.68
2016,11,4,9,30,792.0,83.0,1.6,16.0,438.0,630.32,504.88
2016,11,4,9,45,809.0,85.0,1.45,16.5,470.0,660.7,524.88
2016,11,4,10,0,826.0,87.0,1.3,17.0,502.0,688.88,541.81
2016,11,4,10,15,837.5,88.5,1.15,17.0,527.0,710.14,554.34
2016,11,4,10,30,849.0,90.0,1.0,17.0,552.0,728.62,564.67
2016,11,4,10,45,857.5,90.5,0.9,17.5,570.0,740.84,569.99
2016,11,4,11,0,866.0,91.0,0.8,18.0,588.0,749.95,573.17
2016,11,4,11,15,870.0,91.5,0.7,18.0,598.5,752.55,572.95
2016,11,4,11,30,874.0,92.0,0.6,18.0,609.0,751.88,570.64
2016,11,4,11,45,876.0,92.0,0.5,18.5,611.5,745.92,563.79
2016,11,4,12,0,878.0,92.0,0.4,19.0,614.0,736.71,554.94
2016,11,4,12,15,876.0,91.5,0.3,19.0,608.5,720.91,542.89
2016,11,4,12,30,874.0,91.0,0.2,19.0,603.0,702.08,529.07
2016,11,4,12,45,874.0,88.5,0.15,19.5,591.0,679.45,511.92
2016,11,4,13,0,874.0,86.0,0.1,20.0,579.0,653.9,492.47
2016,11,4,13,15,865.5,85.0,0.15,20.0,558.5,621.95,470.19
2016,11,4,13,30,857.0,84.0,0.2,20.0,538.0,587.79,445.91
2016,11,4,13,45,845.5,82.0,0.25,20.0,510.5,548.94,417.65
2016,11,4,14,0,834.0,80.0,0.3,20.0,483.0,508.51,387.39
2016,11,4,14,15,816.0,77.5,0.3,20.0,449.5,463.18,352.13
2016,11,4,14,30,798.0,75.0,0.3,20.0,416.0,417.29,315.41
2016,11,4,14,45,773.5,72.0,0.35,20.0,377.0,368.14,275.48
2016,11,4,15,0,749.0,69.0,0.4,20.0,338.0,319.59,234.79
2016,11,4,15,15,712.5,65.0,0.45,19.5,295.0,267.55,191.05
2016,11,4,15,30,676.0,61.0,0.5,19.0,252.0,216.95,147.85
2016,11,4,15,45,621.0,55.0,0.55,19.0,207.0,164.61,104.11
2016,11,4,16,0,566.0,49.0,0.6,19.0,162.0,117.31,66.56
2016,11,4,16,15,476.5,41.0,0.7,18.5,118.5,70.94,35.24
2016,11,4,16,30,387.0,33.0,0.8,18.0,75.0,34.02,16.23
2016,11,4,16,45,193.5,16.5,0.9,17.5,37.5,12.35,0.0
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,8.5,0.65,14.0,8.5,8.36,0.0
2016,11,5,7,0,0.0,17.0,0.7,14.0,17.0,17.1,0.0
2016,11,5,7,15,55.5,33.5,0.7,14.0,41.5,62.03,40.23
2016,11,5,7,30,111.0,50.0,0.7,14.0,66.0,108.91,82.63
2016,11,5,7,45,131.0,69.0,0.75,14.5,94.0,143.5,113.07
2016,11,5,8,0,151.0,88.0,0.8,15.0,122.0,173.04,138.82
2016,11,5,8,15,164.5,106.0,0.8,15.0,150.5,205.01,166.15
2016,11,5,8,30,178.0,124.0,0.8,15.0,179.0,237.55,193.27
2016,11,5,8,45,189.5,140.0,0.85,15.5,206.0,266.9,216.92
2016,11,5,9,0,201.0,156.0,0.9,16.0,233.0,296.48,240.2
2016,11,5,9,15,213.0,171.5,0.85,16.0,260.0,325.83,263.02
2016,11,5,9,30,225.0,187.0,0.8,16.0,287.0,355.12,285.33
2016,11,5,9,45,178.5,204.0,0.8,16.0,287.0,346.14,276.81
2016,11,5,10,0,132.0,221.0,0.8,16.0,287.0,334.63,266.45
2016,11,5,10,15,185.5,229.5,0.8,16.0,327.0,382.56,304.17
2016,11,5,10,30,239.0,238.0,0.8,16.0,367.0,431.22,341.38
2016,11,5,10,45,379.0,213.5,0.85,16.5,426.0,514.31,405.25
2016,11,5,11,0,519.0,189.0,0.9,17.0,485.0,598.51,467.72
2016,11,5,11,15,474.0,207.0,1.0,17.0,480.5,583.47,455.35
2016,11,5,11,30,429.0,225.0,1.1,17.0,476.0,566.43,442.46
2016,11,5,11,45,319.5,247.5,1.2,17.5,435.5,499.73,391.07
2016,11,5,12,0,210.0,270.0,1.3,18.0,395.0,434.15,339.91
2016,11,5,12,15,533.0,176.5,1.35,18.0,488.5,568.15,446.99
2016,11,5,12,30,856.0,83.0,1.4,18.0,582.0,675.48,528.93
2016,11,5,12,45,637.5,148.5,1.45,18.0,515.0,585.86,459.28
2016,11,5,13,0,419.0,214.0,1.5,18.0,448.0,495.12,388.99
2016,11,5,13,15,325.5,222.5,1.55,18.0,400.5,429.03,338.55
2016,11,5,13,30,232.0,231.0,1.6,18.0,353.0,368.28,291.21
2016,11,5,13,45,191.5,221.0,1.65,18.0,318.0,326.92,259.04
2016,11,5,14,0,151.0,211.0,1.7,18.0,283.0,288.0,228.37
2016,11,5,14,15,267.5,181.5,1.7,17.5,299.0,307.45,244.17
2016,11,5,14,30,384.0,152.0,1.7,17.0,315.0,316.34,249.92
2016,11,5,14,45,211.0,145.0,1.75,17.0,233.5,223.61,176.13
2016,11,5,15,0,38.0,138.0,1.8,17.0,152.0,146.36,115.61
2016,11,5,15,15,32.5,121.0,1.75,16.5,132.0,125.78,98.97
2016,11,5,15,30,27.0,104.0,1.7,16.0,112.0,105.83,82.52
2016,11,5,15,45,19.0,86.5,1.7,16.0,91.5,85.85,65.83
2016,11,5,16,0,11.0,69.0,1.7,16.0,71.0,66.84,49.85
2016,11,5,16,15,5.5,50.5,1.6,16.0,51.5,48.11,33.92
2016,11,5,16,30,0.0,32.0,1.5,16.0,32.0,30.3,18.15
2016,11,5,16,45,0.0,16.0,1.45,16.0,16.0,15.45,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,0.85,15.0,1.5,1.47,0.0
2016,11,6,7,0,0.0,3.0,0.8,15.0,3.0,2.95,0.0
2016,11,6,7,15,0.0,8.5,0.9,15.0,8.5,8.19,0.39
2016,11,6,7,30,0.0,14.0,1.0,15.0,14.0,13.5,5.51
2016,11,6,7,45,0.0,20.5,1.1,15.0,20.5,19.77,11.03
2016,11,6,8,0,0.0,27.0,1.2,15.0,27.0,26.05,16.53
2016,11,6,8,15,0.0,34.0,1.2,15.0,34.0,32.82,22.39
2016,11,6,8,30,0.0,41.0,1.2,15.0,41.0,39.59,28.2
2016,11,6,8,45,0.0,47.0,1.3,15.5,47.0,45.39,33.04
2016,11,6,9,0,0.0,53.0,1.4,16.0,53.0,51.2,37.82
2016,11,6,9,15,19.5,114.0,1.4,16.0,123.0,129.68,103.6
2016,11,6,9,30,39.0,175.0,1.4,16.0,193.0,211.03,169.81
2016,11,6,9,45,138.0,194.0,1.4,16.0,261.5,306.71,247.76
2016,11,6,10,0,237.0,213.0,1.4,16.0,330.0,398.11,320.15
2016,11,6,10,15,265.5,220.0,1.35,16.0,357.5,436.16,348.58
2016,11,6,10,30,294.0,227.0,1.3,16.0,385.0,465.87,370.76
2016,11,6,10,45,264.0,240.0,1.3,16.5,385.5,459.15,363.62
2016,11,6,11,0,234.0,253.0,1.3,17.0,386.0,443.17,349.96
2016,11,6,11,15,191.0,260.5,1.35,17.0,370.5,418.51,330.31
2016,11,6,11,30,148.0,268.0,1.4,17.0,355.0,393.26,310.14
2016,11,6,11,45,193.5,266.5,1.45,17.0,380.0,421.74,333.03
2016,11,6,12,0,239.0,265.0,1.5,17.0,405.0,448.76,354.26
2016,11,6,12,15,227.0,263.5,1.5,17.0,395.5,433.88,342.47
2016,11,6,12,30,215.0,262.0,1.5,17.0,386.0,418.63,330.66
2016,11,6,12,45,283.0,244.5,1.5,17.0,404.5,444.01,351.22
2016,11,6,13,0,351.0,227.0,1.5,17.0,423.0,459.69,363.89
2016,11,6,13,15,396.0,208.0,1.45,17.0,421.0,455.47,360.8
2016,11,6,13,30,441.0,189.0,1.4,17.0,419.0,451.85,357.85
2016,11,6,13,45,363.0,192.5,1.4,17.5,375.5,392.8,310.89
2016,11,6,14,0,285.0,196.0,1.4,18.0,332.0,342.38,270.59
2016,11,6,14,15,195.0,187.0,1.35,17.5,277.0,276.46,218.94
2016,11,6,14,30,105.0,178.0,1.3,17.0,222.0,220.45,174.81
2016,11,6,14,45,52.5,145.5,1.3,17.0,167.5,161.53,127.75
2016,11,6,15,0,0.0,113.0,1.3,17.0,113.0,109.13,85.75
2016,11,6,15,15,0.0,98.0,1.15,16.5,98.0,94.43,73.87
2016,11,6,15,30,0.0,83.0,1.0,16.0,83.0,79.8,61.77
2016,11,6,15,45,0.0,68.0,0.9,16.0,68.0,65.26,49.42
2016,11,6,16,0,0.0,53.0,0.8,16.0,53.0,50.82,36.99
2016,11,6,16,15,0.0,38.0,0.75,16.0,38.0,36.5,24.54
2016,11,6,16,30,0.0,23.0,0.7,16.0,23.0,22.21,11.66
2016,11,6,16,45,0.0,11.5,0.7,16.0,11.5,11.09,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,14.0,8.0,7.86,0.0
2016,11,7,7,0,0.0,16.0,1.5,14.0,16.0,15.73,0.0
2016,11,7,7,15,96.5,30.5,1.5,14.0,43.0,76.48,47.43
2016,11,7,7,30,193.0,45.0,1.5,14.0,70.0,139.14,105.49
2016,11,7,7,45,232.0,60.5,1.55,14.5,103.0,180.86,142.78
2016,11,7,8,0,271.0,76.0,1.6,15.0,136.0,225.48,181.62
2016,11,7,8,15,295.0,91.0,1.55,15.0,169.0,264.56,215.39
2016,11,7,8,30,319.0,106.0,1.5,15.0,202.0,304.63,249.08
2016,11,7,8,45,333.0,120.5,1.45,15.5,233.5,331.34,270.78
2016,11,7,9,0,347.0,135.0,1.4,16.0,265.0,365.56,297.62
2016,11,7,9,15,315.0,155.5,1.35,16.5,282.5,377.69,305.73
2016,11,7,9,30,283.0,176.0,1.3,17.0,300.0,386.91,311.26
2016,11,7,9,45,292.0,188.5,1.3,17.5,324.5,411.85,329.59
2016,11,7,10,0,301.0,201.0,1.3,18.0,349.0,436.07,346.94
2016,11,7,10,15,332.0,206.5,1.25,18.0,377.0,466.99,370.07
2016,11,7,10,30,363.0,212.0,1.2,18.0,405.0,497.53,392.53
2016,11,7,10,45,315.0,229.0,1.15,18.5,400.5,483.0,378.95
2016,11,7,11,0,267.0,246.0,1.1,19.0,396.0,466.57,364.37
2016,11,7,11,15,286.5,247.5,1.05,19.0,411.0,480.73,374.8
2016,11,7,11,30,306.0,249.0,1.0,19.0,426.0,493.75,384.07
2016,11,7,11,45,254.5,257.5,1.0,19.5,405.5,462.17,358.67
2016,11,7,12,0,203.0,266.0,1.0,20.0,385.0,423.83,328.67
2016,11,7,12,15,240.5,258.5,1.0,20.0,398.0,437.25,339.64
2016,11,7,12,30,278.0,251.0,1.0,20.0,411.0,454.62,352.9
2016,11,7,12,45,353.0,229.0,1.05,20.0,427.0,472.47,367.5
2016,11,7,13,0,428.0,207.0,1.1,20.0,443.0,491.06,382.19
2016,11,7,13,15,390.5,206.5,1.05,20.0,416.0,449.5,350.23
2016,11,7,13,30,353.0,206.0,1.0,20.0,389.0,413.97,322.88
2016,11,7,13,45,342.0,196.0,1.0,20.0,366.0,384.21,300.1
2016,11,7,14,0,331.0,186.0,1.0,20.0,343.0,354.36,276.84
2016,11,7,14,15,323.5,174.0,0.95,20.0,318.0,324.15,252.75
2016,11,7,14,30,316.0,162.0,0.9,20.0,293.0,293.87,228.17
2016,11,7,14,45,309.0,146.5,0.9,20.0,264.5,260.35,200.71
2016,11,7,15,0,302.0,131.0,0.9,20.0,236.0,226.99,172.82
2016,11,7,15,15,286.0,115.5,0.8,19.5,205.0,191.41,143.07
2016,11,7,15,30,270.0,100.0,0.7,19.0,174.0,157.07,114.09
2016,11,7,15,45,244.0,84.0,0.6,19.0,141.5,121.91,84.83
2016,11,7,16,0,218.0,68.0,0.5,19.0,109.0,89.32,58.57
2016,11,7,16,15,173.0,51.0,0.5,18.5,78.0,57.31,35.14
2016,11,7,16,30,128.0,34.0,0.5,18.0,47.0,30.32,16.5
2016,11,7,16,45,64.0,17.0,0.55,18.0,23.5,14.44,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,14.0,9.5,0.0,0.0
2016,11,8,7,0,0.0,19.0,1.3,14.0,19.0,18.68,0.0
2016,11,8,7,15,191.5,28.5,1.3,14.5,53.0,109.76,66.36
2016,11,8,7,30,383.0,38.0,1.3,15.0,87.0,201.03,151.04
2016,11,8,7,45,462.5,46.0,1.35,15.5,129.0,259.62,203.06
2016,11,8,8,0,542.0,54.0,1.4,16.0,171.0,324.02,258.33
2016,11,8,8,15,458.5,77.0,1.3,16.0,191.5,327.77,264.43
2016,11,8,8,30,375.0,100.0,1.2,16.0,212.0,326.44,264.8
2016,11,8,8,45,400.0,110.5,1.15,16.5,245.0,364.5,295.49
2016,11,8,9,0,425.0,121.0,1.1,17.0,278.0,402.97,325.29
2016,11,8,9,15,475.5,125.0,1.05,17.0,317.5,450.0,361.8
2016,11,8,9,30,526.0,129.0,1.0,17.0,357.0,498.14,398.22
2016,11,8,9,45,676.5,101.5,0.95,17.5,416.0,582.28,461.25
2016,11,8,10,0,827.0,74.0,0.9,18.0,475.0,663.33,518.94
2016,11,8,10,15,838.0,75.0,0.85,18.5,499.5,683.51,529.95
2016,11,8,10,30,849.0,76.0,0.8,19.0,524.0,696.79,536.69
2016,11,8,10,45,856.0,77.5,0.8,19.5,541.5,709.1,543.47
2016,11,8,11,0,863.0,79.0,0.8,20.0,559.0,718.35,548.18
2016,11,8,11,15,867.0,79.5,0.75,20.0,569.5,721.17,548.94
2016,11,8,11,30,871.0,80.0,0.7,20.0,580.0,720.79,547.68
2016,11,8,11,45,871.5,80.0,0.7,20.0,582.5,714.14,542.96
2016,11,8,12,0,872.0,80.0,0.7,20.0,585.0,704.34,536.26
2016,11,8,12,15,871.0,80.0,0.7,20.0,580.0,690.38,526.81
2016,11,8,12,30,870.0,80.0,0.7,20.0,575.0,673.39,515.38
2016,11,8,12,45,866.5,79.0,0.7,20.5,563.0,650.76,498.17
2016,11,8,13,0,863.0,78.0,0.7,21.0,551.0,625.39,478.77
2016,11,8,13,15,855.5,77.0,0.7,21.0,531.0,595.05,456.39
2016,11,8,13,30,848.0,76.0,0.7,21.0,511.0,563.91,432.94
