Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,45,835.5,74.5,0.75,21.0,484.5,525.8,404.31
2016,11,8,14,0,823.0,73.0,0.8,21.0,458.0,486.2,373.73
2016,11,8,14,15,805.5,71.0,0.7,21.0,425.5,442.56,338.28
2016,11,8,14,30,788.0,69.0,0.6,21.0,393.0,398.33,301.54
2016,11,8,14,45,762.0,66.5,0.55,21.0,355.0,350.14,261.29
2016,11,8,15,0,736.0,64.0,0.5,21.0,317.0,302.7,220.72
2016,11,8,15,15,699.0,60.0,0.45,20.5,275.0,251.8,177.47
2016,11,8,15,30,662.0,56.0,0.4,20.0,233.0,203.38,135.96
2016,11,8,15,45,603.5,50.5,0.35,20.0,189.5,151.54,93.16
2016,11,8,16,0,545.0,45.0,0.3,20.0,146.0,105.98,57.91
2016,11,8,16,15,453.0,37.0,0.6,19.0,104.5,61.58,29.21
2016,11,8,16,30,361.0,29.0,0.9,18.0,63.0,26.8,12.19
2016,11,8,16,45,180.5,14.5,1.2,17.5,31.5,10.97,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,8.0,1.45,14.0,8.0,0.0,0.0
2016,11,9,7,0,0.0,16.0,1.4,14.0,16.0,15.73,0.0
2016,11,9,7,15,176.0,28.0,1.45,14.0,49.5,102.93,58.79
2016,11,9,7,30,352.0,40.0,1.5,14.0,83.0,190.45,143.06
2016,11,9,7,45,428.0,49.5,1.55,14.5,124.5,247.83,194.45
2016,11,9,8,0,504.0,59.0,1.6,15.0,166.0,310.73,248.82
2016,11,9,8,15,547.0,66.5,1.5,15.0,206.5,360.15,291.5
2016,11,9,8,30,590.0,74.0,1.4,15.0,247.0,411.29,334.12
2016,11,9,8,45,646.5,71.0,1.35,15.5,286.0,459.17,372.6
2016,11,9,9,0,703.0,68.0,1.3,16.0,325.0,506.24,409.28
2016,11,9,9,15,712.5,74.0,1.3,16.5,357.5,538.22,433.12
2016,11,9,9,30,722.0,80.0,1.3,17.0,390.0,568.33,454.93
2016,11,9,9,45,728.0,86.0,1.35,17.5,418.0,594.04,473.23
2016,11,9,10,0,734.0,92.0,1.4,18.0,446.0,619.78,491.11
2016,11,9,10,15,778.5,89.5,1.4,18.0,482.0,655.71,517.02
2016,11,9,10,30,823.0,87.0,1.4,18.0,518.0,692.27,542.35
2016,11,9,10,45,829.5,89.0,1.4,18.5,535.5,704.46,549.03
2016,11,9,11,0,836.0,91.0,1.4,19.0,553.0,713.63,553.86
2016,11,9,11,15,840.0,91.5,1.4,19.0,563.0,716.25,555.21
2016,11,9,11,30,844.0,92.0,1.4,19.0,573.0,715.73,554.54
2016,11,9,11,45,843.5,92.5,1.4,19.5,575.0,708.86,548.49
2016,11,9,12,0,843.0,93.0,1.4,20.0,577.0,698.93,540.47
2016,11,9,12,15,841.0,93.0,1.35,20.0,572.0,684.39,529.91
2016,11,9,12,30,839.0,93.0,1.3,20.0,567.0,666.94,516.66
2016,11,9,12,45,844.0,88.0,1.3,20.5,556.0,645.79,500.24
2016,11,9,13,0,849.0,83.0,1.3,21.0,545.0,621.63,481.44
2016,11,9,13,15,840.5,82.0,1.25,21.0,525.0,590.8,457.88
2016,11,9,13,30,832.0,81.0,1.2,21.0,505.0,557.84,432.37
2016,11,9,13,45,817.0,79.5,1.15,21.0,478.0,519.0,402.01
2016,11,9,14,0,802.0,78.0,1.1,21.0,451.0,478.9,370.05
2016,11,9,14,15,659.0,99.5,1.05,21.0,391.0,403.55,311.14
2016,11,9,14,30,516.0,121.0,1.0,21.0,331.0,335.7,257.82
2016,11,9,14,45,613.0,94.0,0.95,21.0,320.0,321.2,242.78
2016,11,9,15,0,710.0,67.0,0.9,21.0,309.0,295.7,216.98
2016,11,9,15,15,671.5,63.0,0.85,20.5,268.0,245.03,173.6
2016,11,9,15,30,633.0,59.0,0.8,20.0,227.0,197.61,132.8
2016,11,9,15,45,575.5,53.0,0.75,20.0,184.0,148.0,91.67
2016,11,9,16,0,518.0,47.0,0.7,20.0,141.0,103.7,57.35
2016,11,9,16,15,424.0,38.0,0.75,19.5,100.0,59.88,28.92
2016,11,9,16,30,330.0,29.0,0.8,19.0,59.0,25.93,14.45
2016,11,9,16,45,165.0,14.5,0.85,19.0,29.5,11.07,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.0,2.0,14.5,7.0,0.0,0.0
2016,11,10,7,0,0.0,14.0,2.1,15.0,14.0,13.76,0.0
2016,11,10,7,15,152.5,26.5,2.15,15.0,45.0,92.29,48.31
2016,11,10,7,30,305.0,39.0,2.2,15.0,76.0,171.29,127.59
2016,11,10,7,45,374.5,50.0,2.25,15.5,115.0,225.22,176.2
2016,11,10,8,0,444.0,61.0,2.3,16.0,154.0,284.35,227.58
2016,11,10,8,15,491.0,69.5,2.15,16.0,194.0,334.38,270.93
2016,11,10,8,30,538.0,78.0,2.0,16.0,234.0,386.56,314.72
2016,11,10,8,45,581.5,80.5,1.9,16.0,271.5,431.8,351.99
2016,11,10,9,0,625.0,83.0,1.8,16.0,309.0,477.92,388.86
2016,11,10,9,15,537.0,112.5,1.65,16.5,321.0,470.46,380.97
2016,11,10,9,30,449.0,142.0,1.5,17.0,333.0,460.17,370.51
2016,11,10,9,45,407.5,163.0,1.4,17.5,346.0,464.88,372.07
2016,11,10,10,0,366.0,184.0,1.3,18.0,359.0,458.26,364.85
2016,11,10,10,15,591.5,134.5,1.25,18.0,434.0,575.84,456.2
2016,11,10,10,30,817.0,85.0,1.2,18.0,509.0,683.03,534.91
2016,11,10,10,45,822.0,87.0,1.15,18.5,526.0,694.11,539.49
2016,11,10,11,0,827.0,89.0,1.1,19.0,543.0,702.19,543.02
2016,11,10,11,15,830.5,89.5,1.0,19.0,552.5,704.46,543.02
2016,11,10,11,30,834.0,90.0,0.9,19.0,562.0,703.65,540.98
2016,11,10,11,45,832.0,91.0,0.8,19.5,563.5,696.4,533.52
2016,11,10,12,0,830.0,92.0,0.7,20.0,565.0,686.14,524.17
2016,11,10,12,15,827.5,91.5,0.6,20.0,560.0,670.96,512.44
2016,11,10,12,30,825.0,91.0,0.5,20.0,555.0,652.94,498.17
2016,11,10,12,45,823.5,89.0,0.4,20.0,542.5,631.21,481.25
2016,11,10,13,0,822.0,87.0,0.3,20.0,530.0,606.8,462.33
2016,11,10,13,15,812.5,85.5,0.25,20.0,510.5,575.64,438.98
2016,11,10,13,30,803.0,84.0,0.2,20.0,491.0,542.52,413.88
2016,11,10,13,45,789.5,82.0,0.15,20.5,464.5,505.0,384.41
2016,11,10,14,0,776.0,80.0,0.1,21.0,438.0,466.2,353.51
2016,11,10,14,15,537.0,119.0,0.1,21.0,358.0,366.87,278.79
2016,11,10,14,30,298.0,158.0,0.1,21.0,278.0,280.35,213.79
2016,11,10,14,45,287.0,144.0,0.15,21.0,250.5,247.81,188.31
2016,11,10,15,0,276.0,130.0,0.2,21.0,223.0,215.78,162.24
2016,11,10,15,15,441.0,95.0,0.2,20.5,220.5,212.18,153.2
2016,11,10,15,30,606.0,60.0,0.2,20.0,218.0,191.39,127.88
2016,11,10,15,45,547.0,53.5,0.2,20.0,176.0,142.6,87.94
2016,11,10,16,0,488.0,47.0,0.2,20.0,134.0,99.31,54.89
2016,11,10,16,15,394.0,38.0,0.2,19.5,94.5,57.32,27.97
2016,11,10,16,30,300.0,29.0,0.2,19.0,55.0,25.2,13.57
2016,11,10,16,45,150.0,14.5,0.2,19.0,27.5,11.18,0.0
2016,11,10,17,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.5,1.3,14.5,2.5,0.0,0.0
2016,11,11,7,0,0.0,5.0,1.3,15.0,5.0,4.91,0.0
2016,11,11,7,15,0.0,18.5,1.3,15.0,18.5,17.86,4.35
2016,11,11,7,30,0.0,32.0,1.3,15.0,32.0,31.78,20.06
2016,11,11,7,45,0.0,49.5,1.35,15.5,49.5,50.36,36.29
2016,11,11,8,0,0.0,67.0,1.4,16.0,67.0,68.58,51.95
2016,11,11,8,15,2.5,84.0,1.25,16.0,84.5,87.23,67.89
2016,11,11,8,30,5.0,101.0,1.1,16.0,102.0,105.97,83.68
2016,11,11,8,45,9.5,116.0,1.0,16.5,119.0,123.66,98.2
2016,11,11,9,0,14.0,131.0,0.9,17.0,136.0,141.64,112.68
2016,11,11,9,15,36.0,152.0,0.85,17.0,166.5,184.06,147.32
2016,11,11,9,30,58.0,173.0,0.8,17.0,197.0,221.55,177.35
2016,11,11,9,45,86.5,190.5,0.8,17.5,229.5,259.95,207.52
2016,11,11,10,0,115.0,208.0,0.8,18.0,262.0,306.87,243.65
2016,11,11,10,15,96.0,216.0,0.8,18.0,263.0,294.98,233.43
2016,11,11,10,30,77.0,224.0,0.8,18.0,264.0,290.11,228.92
2016,11,11,10,45,86.5,234.0,0.85,18.0,280.0,307.21,242.21
2016,11,11,11,0,96.0,244.0,0.9,18.0,296.0,324.13,255.18
2016,11,11,11,15,87.5,246.5,0.95,18.0,295.0,319.49,251.23
2016,11,11,11,30,79.0,249.0,1.0,18.0,294.0,314.68,247.3
2016,11,11,11,45,58.5,240.0,1.1,18.0,273.5,288.69,226.96
2016,11,11,12,0,38.0,231.0,1.2,18.0,253.0,263.16,206.9
2016,11,11,12,15,19.5,201.5,1.2,18.0,213.0,212.63,167.06
2016,11,11,12,30,1.0,172.0,1.2,18.0,173.0,169.69,132.79
2016,11,11,12,45,0.5,145.0,1.3,18.0,145.5,142.01,110.89
2016,11,11,13,0,0.0,118.0,1.4,18.0,118.0,114.72,89.01
2016,11,11,13,15,45.0,169.0,1.4,18.0,191.5,195.11,154.78
2016,11,11,13,30,90.0,220.0,1.4,18.0,265.0,270.82,214.88
2016,11,11,13,45,75.0,205.0,1.45,18.0,241.5,243.78,193.19
2016,11,11,14,0,60.0,190.0,1.5,18.0,218.0,217.77,172.65
2016,11,11,14,15,45.5,172.5,1.45,18.0,193.0,190.64,151.01
2016,11,11,14,30,31.0,155.0,1.4,18.0,168.0,164.78,130.3
2016,11,11,14,45,27.5,140.5,1.4,18.0,151.5,147.2,116.14
2016,11,11,15,0,24.0,126.0,1.4,18.0,135.0,129.26,101.52
2016,11,11,15,15,19.0,110.0,1.3,17.5,116.5,110.95,86.63
2016,11,11,15,30,14.0,94.0,1.2,17.0,98.0,93.17,72.01
2016,11,11,15,45,7.0,77.0,1.1,17.0,79.0,74.69,56.6
2016,11,11,16,0,0.0,60.0,1.0,17.0,60.0,57.05,41.77
2016,11,11,16,15,0.0,42.0,0.95,16.5,42.0,39.85,26.89
2016,11,11,16,30,0.0,24.0,0.9,16.0,24.0,23.02,11.72
2016,11,11,16,45,0.0,12.0,0.9,16.0,12.0,11.8,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,1.5,0.95,15.0,1.5,0.0,0.0
2016,11,12,7,0,0.0,3.0,0.9,15.0,3.0,2.95,0.0
2016,11,12,7,15,0.0,11.5,0.9,15.0,11.5,11.09,0.0
2016,11,12,7,30,0.0,20.0,0.9,15.0,20.0,19.3,9.91
2016,11,12,7,45,0.0,30.5,0.9,15.5,30.5,29.45,18.92
2016,11,12,8,0,0.0,41.0,0.9,16.0,41.0,39.6,27.74
2016,11,12,8,15,0.0,52.0,0.85,16.0,52.0,50.3,36.99
2016,11,12,8,30,0.0,63.0,0.8,16.0,63.0,61.33,46.39
2016,11,12,8,45,0.0,73.5,0.8,16.5,73.5,71.82,55.1
2016,11,12,9,0,0.0,84.0,0.8,17.0,84.0,82.31,63.66
2016,11,12,9,15,10.0,120.0,0.8,17.0,124.5,126.12,99.91
2016,11,12,9,30,20.0,156.0,0.8,17.0,165.0,170.96,136.25
2016,11,12,9,45,21.0,167.0,0.8,17.5,176.5,182.8,145.09
2016,11,12,10,0,22.0,178.0,0.8,18.0,188.0,194.67,154.0
2016,11,12,10,15,23.0,187.0,0.8,18.0,198.5,204.38,161.42
2016,11,12,10,30,24.0,196.0,0.8,18.0,209.0,214.09,168.84
2016,11,12,10,45,147.5,215.5,0.85,18.0,295.5,337.0,267.39
2016,11,12,11,0,271.0,235.0,0.9,18.0,382.0,453.56,356.77
2016,11,12,11,15,566.5,156.0,0.95,18.0,470.0,586.42,459.75
2016,11,12,11,30,862.0,77.0,1.0,18.0,558.0,699.99,543.32
2016,11,12,11,45,863.0,77.0,1.1,18.0,560.5,693.91,538.62
2016,11,12,12,0,864.0,77.0,1.2,18.0,563.0,684.71,533.14
2016,11,12,12,15,862.0,76.5,1.25,18.0,558.0,669.85,523.18
2016,11,12,12,30,860.0,76.0,1.3,18.0,553.0,652.05,510.78
2016,11,12,12,45,848.0,78.0,1.4,18.0,539.0,627.75,493.21
2016,11,12,13,0,836.0,80.0,1.5,18.0,525.0,603.24,475.03
2016,11,12,13,15,827.5,79.0,1.55,18.0,505.5,573.04,452.04
2016,11,12,13,30,819.0,78.0,1.6,18.0,486.0,540.77,426.96
2016,11,12,13,45,807.0,76.0,1.65,18.0,460.5,503.73,397.65
2016,11,12,14,0,795.0,74.0,1.7,18.0,435.0,465.27,366.44
2016,11,12,14,15,776.5,71.5,1.7,18.0,402.5,422.2,330.67
2016,11,12,14,30,758.0,69.0,1.7,18.0,370.0,378.7,293.63
2016,11,12,14,45,732.5,66.0,1.75,18.0,333.5,332.02,253.34
2016,11,12,15,0,707.0,63.0,1.8,18.0,297.0,286.09,212.76
2016,11,12,15,15,667.5,59.0,1.85,17.5,256.0,236.52,169.43
2016,11,12,15,30,628.0,55.0,1.9,17.0,215.0,188.84,127.63
2016,11,12,15,45,567.0,49.5,1.95,17.0,173.0,139.95,86.61
2016,11,12,16,0,506.0,44.0,2.0,17.0,131.0,96.7,53.03
2016,11,12,16,15,405.5,35.5,2.0,16.5,91.5,54.29,25.86
2016,11,12,16,30,305.0,27.0,2.0,16.0,52.0,22.35,10.78
2016,11,12,16,45,152.5,13.5,2.05,16.0,26.0,13.27,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,6,45,42.0,4.5,1.05,14.0,5.5,0.0,0.0
2016,11,13,7,0,84.0,9.0,1.0,14.0,11.0,30.87,0.0
2016,11,13,7,15,223.0,21.5,0.95,14.0,42.0,105.01,34.27
2016,11,13,7,30,362.0,34.0,0.9,14.0,73.0,183.51,133.46
2016,11,13,7,45,447.5,42.0,0.85,14.5,114.0,242.09,186.97
2016,11,13,8,0,533.0,50.0,0.8,15.0,155.0,307.05,242.59
2016,11,13,8,15,328.0,80.5,0.7,15.0,150.0,263.0,211.16
2016,11,13,8,30,123.0,111.0,0.6,15.0,145.0,191.07,154.04
2016,11,13,8,45,132.5,127.5,0.55,15.5,169.5,217.82,176.28
2016,11,13,9,0,142.0,144.0,0.5,16.0,194.0,244.8,197.59
2016,11,13,9,15,266.0,146.0,0.45,16.0,251.5,331.62,267.42
2016,11,13,9,30,390.0,148.0,0.4,16.0,309.0,425.43,339.86
2016,11,13,9,45,548.0,121.5,0.35,16.5,366.5,509.38,402.82
2016,11,13,10,0,706.0,95.0,0.3,17.0,424.0,594.93,464.78
2016,11,13,10,15,764.0,89.0,0.35,17.0,462.0,634.99,493.37
2016,11,13,10,30,822.0,83.0,0.4,17.0,500.0,676.3,522.24
2016,11,13,10,45,831.0,83.5,0.5,17.0,517.5,688.55,531.07
2016,11,13,11,0,840.0,84.0,0.6,17.0,535.0,697.85,538.33
2016,11,13,11,15,844.5,85.0,0.6,17.0,545.5,701.48,540.35
2016,11,13,11,30,849.0,86.0,0.6,17.0,556.0,701.98,540.38
2016,11,13,11,45,853.0,85.0,0.65,17.5,559.5,696.74,536.26
2016,11,13,12,0,857.0,84.0,0.7,18.0,563.0,688.35,530.11
2016,11,13,12,15,855.5,84.0,0.65,18.0,558.0,674.23,519.64
2016,11,13,12,30,854.0,84.0,0.6,18.0,553.0,657.15,506.5
2016,11,13,12,45,855.0,81.0,0.6,18.0,542.0,635.51,490.73
2016,11,13,13,0,856.0,78.0,0.6,18.0,531.0,608.93,471.24
2016,11,13,13,15,847.0,77.0,0.6,18.0,511.5,580.07,449.53
2016,11,13,13,30,838.0,76.0,0.6,18.0,492.0,547.03,424.34
2016,11,13,13,45,827.0,74.0,0.6,18.5,465.5,509.99,394.89
2016,11,13,14,0,816.0,72.0,0.6,19.0,439.0,471.39,363.62
2016,11,13,14,15,797.0,69.5,0.6,19.0,406.5,427.41,328.21
2016,11,13,14,30,778.0,67.0,0.6,19.0,374.0,382.98,291.47
2016,11,13,14,45,752.0,64.0,0.6,19.0,336.5,335.38,251.36
2016,11,13,15,0,726.0,61.0,0.6,19.0,299.0,288.54,210.9
2016,11,13,15,15,687.0,57.0,0.65,18.5,258.0,238.34,167.96
2016,11,13,15,30,648.0,53.0,0.7,18.0,217.0,190.81,126.97
2016,11,13,15,45,588.0,47.5,0.75,18.0,174.5,140.42,85.29
2016,11,13,16,0,528.0,42.0,0.8,18.0,132.0,96.35,51.51
2016,11,13,16,15,429.0,33.5,0.9,17.5,92.0,53.06,24.17
2016,11,13,16,30,330.0,25.0,1.0,17.0,52.0,20.02,8.61
2016,11,13,16,45,165.0,12.5,1.1,16.5,26.0,12.29,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,7,15,196.0,15.5,1.45,13.0,36.5,88.43,18.81
2016,11,14,7,30,392.0,31.0,1.4,13.0,73.0,189.79,137.4
2016,11,14,7,45,479.0,39.0,1.35,13.5,114.5,249.73,193.49
2016,11,14,8,0,566.0,47.0,1.3,14.0,156.0,316.29,251.28
2016,11,14,8,15,619.0,52.0,1.2,14.5,198.5,368.92,296.53
2016,11,14,8,30,672.0,57.0,1.1,15.0,241.0,421.34,339.93
2016,11,14,8,45,338.0,89.5,1.0,15.5,182.0,298.86,242.93
2016,11,14,9,0,4.0,122.0,0.9,16.0,123.0,126.2,99.75
2016,11,14,9,15,18.0,140.5,0.8,16.0,148.0,153.82,123.02
2016,11,14,9,30,32.0,159.0,0.7,16.0,173.0,188.94,151.4
2016,11,14,9,45,43.0,175.0,0.6,16.5,194.5,213.49,170.44
2016,11,14,10,0,54.0,191.0,0.5,17.0,216.0,238.31,189.35
2016,11,14,10,15,51.0,200.0,0.45,17.0,224.5,245.67,194.47
2016,11,14,10,30,48.0,209.0,0.4,17.0,233.0,252.86,199.51
2016,11,14,10,45,46.0,214.5,0.35,17.5,238.5,256.62,201.54
2016,11,14,11,0,44.0,220.0,0.3,18.0,244.0,260.28,203.52
2016,11,14,11,15,55.5,229.5,0.35,18.0,260.5,277.8,217.22
2016,11,14,11,30,67.0,239.0,0.4,18.0,277.0,295.07,230.59
2016,11,14,11,45,67.5,240.5,0.45,18.0,278.5,295.52,230.88
2016,11,14,12,0,68.0,242.0,0.5,18.0,280.0,295.78,231.2
2016,11,14,12,15,70.0,240.5,0.55,18.0,279.5,293.6,229.73
2016,11,14,12,30,72.0,239.0,0.6,18.0,279.0,291.19,228.11
2016,11,14,12,45,90.0,237.0,0.65,18.0,285.5,298.08,233.96
2016,11,14,13,0,108.0,235.0,0.7,18.0,292.0,303.9,238.87
2016,11,14,13,15,92.0,223.5,0.75,18.0,271.0,278.8,219.42
2016,11,14,13,30,76.0,212.0,0.8,18.0,250.0,254.53,200.66
2016,11,14,13,45,438.5,144.5,0.9,18.0,342.5,379.29,300.34
2016,11,14,14,0,801.0,77.0,1.0,18.0,435.0,467.59,365.72
2016,11,14,14,15,781.5,74.5,1.1,18.0,402.5,424.04,329.46
2016,11,14,14,30,762.0,72.0,1.2,18.0,370.0,380.12,292.84
2016,11,14,14,45,734.0,69.0,1.35,18.0,332.5,332.6,252.5
2016,11,14,15,0,706.0,66.0,1.5,18.0,295.0,286.04,211.87
2016,11,14,15,15,665.5,61.5,1.55,17.5,254.0,235.32,167.83
2016,11,14,15,30,625.0,57.0,1.6,17.0,213.0,187.97,126.53
2016,11,14,15,45,563.5,51.0,1.65,17.0,171.0,138.98,85.7
2016,11,14,16,0,502.0,45.0,1.7,17.0,129.0,95.68,52.37
2016,11,14,16,15,400.0,35.5,1.8,16.5,89.5,52.84,25.11
2016,11,14,16,30,298.0,26.0,1.9,16.0,50.0,20.59,8.58
2016,11,14,16,45,149.0,13.0,2.0,15.5,25.0,12.78,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,15,7,15,189.0,14.5,1.9,15.0,34.0,83.87,6.04
2016,11,15,7,30,378.0,29.0,2.0,15.0,68.0,181.6,129.07
2016,11,15,7,45,460.0,36.5,2.1,15.5,107.5,237.96,183.02
2016,11,15,8,0,542.0,44.0,2.2,16.0,147.0,300.64,238.08
2016,11,15,8,15,595.0,48.5,2.25,16.0,188.0,351.46,283.13
2016,11,15,8,30,648.0,53.0,2.3,16.0,229.0,402.52,327.26
2016,11,15,8,45,680.5,57.0,2.35,16.0,267.5,446.35,364.41
2016,11,15,9,0,713.0,61.0,2.4,16.0,306.0,490.22,400.56
2016,11,15,9,15,737.5,64.0,2.45,16.0,341.0,527.81,430.92
2016,11,15,9,30,762.0,67.0,2.5,16.0,376.0,564.29,459.74
2016,11,15,9,45,411.0,129.0,2.6,16.5,297.5,422.48,344.48
2016,11,15,10,0,60.0,191.0,2.7,17.0,219.0,242.38,194.54
2016,11,15,10,15,96.0,207.0,2.75,17.0,254.0,284.39,229.26
2016,11,15,10,30,132.0,223.0,2.8,17.0,289.0,334.59,269.36
2016,11,15,10,45,79.5,215.0,2.85,17.0,255.0,280.62,225.1
2016,11,15,11,0,27.0,207.0,2.9,17.0,221.0,226.83,180.79
2016,11,15,11,15,13.5,152.5,3.0,17.0,159.5,159.78,126.53
2016,11,15,11,30,0.0,98.0,3.1,17.0,98.0,95.05,73.32
2016,11,15,11,45,63.5,174.5,3.25,17.0,209.5,221.28,177.83
2016,11,15,12,0,127.0,251.0,3.4,17.0,321.0,352.19,282.48
2016,11,15,12,15,108.5,246.5,3.5,17.0,306.0,325.76,260.9
2016,11,15,12,30,90.0,242.0,3.6,17.0,291.0,306.08,245.07
2016,11,15,12,45,195.5,231.0,3.7,17.0,334.0,363.08,292.29
2016,11,15,13,0,301.0,220.0,3.8,17.0,377.0,414.16,333.68
2016,11,15,13,15,158.5,200.0,3.8,16.5,282.5,296.74,239.31
2016,11,15,13,30,16.0,180.0,3.8,16.0,188.0,185.42,148.21
2016,11,15,13,45,8.5,164.0,3.85,16.0,168.0,164.8,131.65
2016,11,15,14,0,1.0,148.0,3.9,16.0,148.0,144.83,115.41
2016,11,15,14,15,152.0,148.5,3.85,16.0,207.5,215.32,173.38
2016,11,15,14,30,303.0,149.0,3.8,16.0,267.0,270.4,216.0
2016,11,15,14,45,287.5,137.0,3.75,16.0,240.0,238.33,188.21
2016,11,15,15,0,272.0,125.0,3.7,16.0,213.0,207.15,161.07
2016,11,15,15,15,257.5,109.0,3.55,15.5,183.0,173.36,131.83
2016,11,15,15,30,243.0,93.0,3.4,15.0,153.0,140.72,103.45
2016,11,15,15,45,213.0,77.0,3.25,15.0,122.0,106.9,74.94
2016,11,15,16,0,183.0,61.0,3.1,15.0,91.0,76.05,49.99
2016,11,15,16,15,135.0,44.5,2.95,14.5,62.5,46.96,28.52
2016,11,15,16,30,87.0,28.0,2.8,14.0,34.0,23.3,9.95
2016,11,15,16,45,43.5,14.0,2.7,14.0,17.0,13.76,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,7,15,195.5,15.5,2.8,12.0,35.0,86.05,0.0
2016,11,16,7,30,391.0,31.0,2.9,12.0,70.0,187.1,132.98
2016,11,16,7,45,484.0,38.5,3.05,12.5,111.5,248.24,192.9
2016,11,16,8,0,577.0,46.0,3.2,13.0,153.0,316.4,253.53
2016,11,16,8,15,632.0,51.0,3.35,13.0,196.0,367.02,299.6
2016,11,16,8,30,687.0,56.0,3.5,13.0,239.0,423.51,349.2
2016,11,16,8,45,722.5,60.0,3.7,13.5,279.5,470.23,389.07
2016,11,16,9,0,758.0,64.0,3.9,14.0,320.0,517.04,427.84
2016,11,16,9,15,782.5,66.5,3.95,14.0,356.5,555.25,459.34
2016,11,16,9,30,807.0,69.0,4.0,14.0,393.0,592.2,489.13
2016,11,16,9,45,823.5,71.0,4.05,14.0,424.0,621.85,512.63
2016,11,16,10,0,840.0,73.0,4.1,14.0,455.0,649.32,534.05
2016,11,16,10,15,851.5,74.5,4.1,14.0,479.5,670.42,549.8
2016,11,16,10,30,863.0,76.0,4.1,14.0,504.0,688.78,563.02
2016,11,16,10,45,864.5,78.5,4.1,14.0,520.5,698.45,569.63
2016,11,16,11,0,866.0,81.0,4.1,14.0,537.0,704.96,573.99
2016,11,16,11,15,870.0,82.0,4.1,14.0,547.0,708.34,576.09
2016,11,16,11,30,874.0,83.0,4.1,14.0,557.0,708.52,575.91
2016,11,16,11,45,865.5,86.0,4.1,14.0,558.0,699.1,568.59
2016,11,16,12,0,857.0,89.0,4.1,14.0,559.0,686.65,559.08
2016,11,16,12,15,855.0,89.0,4.05,14.0,554.0,672.34,547.47
2016,11,16,12,30,853.0,89.0,4.0,14.0,549.0,655.09,533.48
2016,11,16,12,45,853.0,86.5,4.0,14.0,537.5,633.55,516.25
2016,11,16,13,0,853.0,84.0,4.0,14.0,526.0,609.2,496.58
2016,11,16,13,15,843.5,82.5,3.95,14.0,506.0,577.74,470.84
2016,11,16,13,30,834.0,81.0,3.9,14.0,486.0,544.23,443.04
2016,11,16,13,45,815.5,80.5,3.9,14.0,458.5,505.32,410.49
2016,11,16,14,0,797.0,80.0,3.9,14.0,431.0,465.38,376.42
2016,11,16,14,15,777.0,77.5,3.85,14.0,398.5,421.97,338.78
2016,11,16,14,30,757.0,75.0,3.8,14.0,366.0,378.23,300.04
2016,11,16,14,45,721.0,73.0,3.8,14.0,328.0,329.0,256.33
2016,11,16,15,0,685.0,71.0,3.8,14.0,290.0,281.66,213.56
2016,11,16,15,15,642.0,66.0,3.7,13.5,249.0,231.57,168.82
2016,11,16,15,30,599.0,61.0,3.6,13.0,208.0,184.59,126.96
2016,11,16,15,45,527.5,55.0,3.5,13.0,165.0,135.63,85.88
2016,11,16,16,0,456.0,49.0,3.4,13.0,122.0,93.46,53.4
2016,11,16,16,15,349.0,38.0,3.3,12.5,83.5,51.72,26.35
2016,11,16,16,30,242.0,27.0,3.2,12.0,45.0,21.86,8.45
2016,11,16,16,45,121.0,13.5,3.1,12.0,22.5,13.27,0.0
2016,11,16,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,7,15,205.0,14.0,1.35,9.5,33.5,85.88,0.0
2016,11,17,7,30,410.0,28.0,1.3,10.0,67.0,189.29,132.75
2016,11,17,7,45,499.5,35.0,1.3,10.5,108.5,245.18,189.9
2016,11,17,8,0,589.0,42.0,1.3,11.0,150.0,311.96,249.09
2016,11,17,8,15,643.5,47.0,1.3,11.0,192.5,366.01,297.21
2016,11,17,8,30,698.0,52.0,1.3,11.0,235.0,422.38,345.74
2016,11,17,8,45,735.5,55.0,1.35,11.5,276.0,469.19,384.79
2016,11,17,9,0,773.0,58.0,1.4,12.0,317.0,516.21,422.7
2016,11,17,9,15,797.5,60.5,1.3,12.5,353.5,554.72,451.96
2016,11,17,9,30,822.0,63.0,1.2,13.0,390.0,591.95,479.13
2016,11,17,9,45,840.5,64.0,1.2,13.5,421.5,617.94,497.97
2016,11,17,10,0,859.0,65.0,1.2,14.0,453.0,645.79,517.64
2016,11,17,10,15,870.5,66.5,1.15,14.0,477.5,667.2,531.84
2016,11,17,10,30,882.0,68.0,1.1,14.0,502.0,685.85,543.95
2016,11,17,10,45,891.0,68.0,1.05,14.0,520.0,698.11,551.42
2016,11,17,11,0,900.0,68.0,1.0,14.0,538.0,707.29,556.77
2016,11,17,11,15,904.0,68.5,0.95,14.0,548.5,710.37,557.84
2016,11,17,11,30,908.0,69.0,0.9,14.0,559.0,710.18,556.76
2016,11,17,11,45,909.5,69.0,0.85,14.5,562.0,704.41,550.83
2016,11,17,12,0,911.0,69.0,0.8,15.0,565.0,695.36,542.8
2016,11,17,12,15,909.0,69.0,0.8,15.0,560.0,680.76,532.6
2016,11,17,12,30,907.0,69.0,0.8,15.0,555.0,663.07,519.59
2016,11,17,12,45,901.0,68.5,0.85,15.0,542.0,639.34,502.37
2016,11,17,13,0,895.0,68.0,0.9,15.0,529.0,612.91,482.82
2016,11,17,13,15,886.5,67.0,0.9,15.0,509.5,581.95,459.01
2016,11,17,13,30,878.0,66.0,0.9,15.0,490.0,548.75,433.01
2016,11,17,13,45,864.0,65.0,0.9,15.0,463.0,510.7,402.7
2016,11,17,14,0,850.0,64.0,0.9,15.0,436.0,471.18,370.49
2016,11,17,14,15,831.5,62.0,0.85,15.0,403.5,427.95,334.27
2016,11,17,14,30,813.0,60.0,0.8,15.0,371.0,383.34,296.05
2016,11,17,14,45,786.5,57.5,0.8,15.0,333.0,335.11,254.36
2016,11,17,15,0,760.0,55.0,0.8,15.0,295.0,287.58,212.29
2016,11,17,15,15,720.0,51.5,0.75,14.5,253.5,236.61,167.52
2016,11,17,15,30,680.0,48.0,0.7,14.0,212.0,188.3,125.02
2016,11,17,15,45,618.5,43.0,0.65,14.0,169.5,138.18,83.08
2016,11,17,16,0,557.0,38.0,0.6,14.0,127.0,93.65,48.99
2016,11,17,16,15,454.0,30.0,0.6,14.0,87.0,50.05,21.9
2016,11,17,16,30,351.0,22.0,0.6,14.0,47.0,18.56,5.65
2016,11,17,16,45,175.5,11.0,0.6,14.0,23.5,10.81,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,7,15,179.0,14.5,2.4,9.5,31.0,77.79,0.0
2016,11,18,7,30,358.0,29.0,2.4,10.0,62.0,171.6,118.28
2016,11,18,7,45,450.0,37.5,2.45,10.5,102.5,231.28,179.51
2016,11,18,8,0,542.0,46.0,2.5,11.0,143.0,298.14,239.31
2016,11,18,8,15,599.5,52.0,2.35,11.0,185.5,352.4,288.02
2016,11,18,8,30,657.0,58.0,2.2,11.0,228.0,409.45,337.55
2016,11,18,8,45,695.5,62.0,2.1,11.5,269.0,453.56,374.71
2016,11,18,9,0,734.0,66.0,2.0,12.0,310.0,501.04,413.07
2016,11,18,9,15,759.5,69.0,2.05,12.5,346.0,539.65,443.75
2016,11,18,9,30,785.0,72.0,2.1,13.0,382.0,577.11,472.71
2016,11,18,9,45,809.0,72.5,2.15,13.5,414.0,609.28,496.99
2016,11,18,10,0,833.0,73.0,2.2,14.0,446.0,639.61,519.36
2016,11,18,10,15,844.0,75.0,2.35,14.5,470.0,660.83,534.88
2016,11,18,10,30,855.0,77.0,2.5,15.0,494.0,679.34,547.71
2016,11,18,10,45,862.0,77.5,2.65,15.5,511.5,690.49,555.0
2016,11,18,11,0,869.0,78.0,2.8,16.0,529.0,694.71,557.23
2016,11,18,11,15,872.5,79.0,2.85,16.0,539.0,697.96,559.44
2016,11,18,11,30,876.0,80.0,2.9,16.0,549.0,698.05,559.43
2016,11,18,11,45,876.5,80.0,3.0,16.0,551.5,691.78,555.05
2016,11,18,12,0,877.0,80.0,3.1,16.0,554.0,682.38,548.47
2016,11,18,12,15,875.0,79.5,3.2,16.0,549.0,667.69,537.54
2016,11,18,12,30,873.0,79.0,3.3,16.0,544.0,650.03,523.96
2016,11,18,12,45,870.5,77.5,3.4,16.5,532.5,628.1,505.96
2016,11,18,13,0,868.0,76.0,3.5,17.0,521.0,603.42,485.61
2016,11,18,13,15,859.5,75.0,3.55,17.0,501.5,575.0,462.68
2016,11,18,13,30,851.0,74.0,3.6,17.0,482.0,542.34,436.04
2016,11,18,13,45,839.5,72.0,3.7,17.0,456.0,505.12,405.36
2016,11,18,14,0,828.0,70.0,3.8,17.0,430.0,466.34,372.65
2016,11,18,14,15,809.0,68.0,3.75,16.5,398.0,423.01,335.94
2016,11,18,14,30,790.0,66.0,3.7,16.0,366.0,379.17,297.82
2016,11,18,14,45,764.0,63.0,3.65,16.0,328.5,331.67,255.39
2016,11,18,15,0,738.0,60.0,3.6,16.0,291.0,284.87,212.84
2016,11,18,15,15,697.0,56.0,3.4,15.5,250.0,234.28,167.59
