Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,30,656.0,52.0,3.2,15.0,209.0,186.48,125.01
2016,11,18,15,45,591.5,46.5,3.05,15.0,166.5,135.81,82.43
2016,11,18,16,0,527.0,41.0,2.9,15.0,124.0,91.81,48.7
2016,11,18,16,15,417.5,32.0,2.8,14.5,84.5,48.48,21.71
2016,11,18,16,30,308.0,23.0,2.7,14.0,45.0,18.09,4.7
2016,11,18,16,45,154.0,11.5,2.65,14.0,22.5,11.3,0.0
2016,11,18,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.9,14.0,1.0,0.96,0.0
2016,11,19,7,30,0.0,2.0,4.9,14.0,2.0,1.93,0.0
2016,11,19,7,45,0.0,3.0,4.9,14.0,3.0,2.89,0.0
2016,11,19,8,0,0.0,4.0,4.9,14.0,4.0,3.85,0.0
2016,11,19,8,15,0.0,5.5,4.9,14.0,5.5,5.3,0.0
2016,11,19,8,30,0.0,7.0,4.9,14.0,7.0,6.75,0.12
2016,11,19,8,45,0.0,9.0,4.9,14.5,9.0,8.68,1.78
2016,11,19,9,0,0.0,11.0,4.9,15.0,11.0,10.61,3.42
2016,11,19,9,15,0.0,12.0,4.9,15.0,12.0,11.57,4.24
2016,11,19,9,30,0.0,13.0,4.9,15.0,13.0,12.54,5.05
2016,11,19,9,45,35.0,100.0,4.9,15.0,115.5,123.91,99.9
2016,11,19,10,0,70.0,187.0,4.9,15.0,218.0,244.53,199.88
2016,11,19,10,15,35.0,105.0,4.9,15.0,120.5,129.55,104.16
2016,11,19,10,30,0.0,23.0,4.9,15.0,23.0,22.21,13.16
2016,11,19,10,45,0.0,72.5,4.9,15.5,72.5,70.1,53.38
2016,11,19,11,0,0.0,122.0,4.9,16.0,122.0,119.44,94.13
2016,11,19,11,15,0.0,71.5,4.85,16.0,71.5,69.14,52.31
2016,11,19,11,30,0.0,21.0,4.8,16.0,21.0,20.28,11.42
2016,11,19,11,45,0.0,33.5,4.8,16.0,33.5,32.36,21.57
2016,11,19,12,0,0.0,46.0,4.8,16.0,46.0,44.45,31.7
2016,11,19,12,15,0.0,50.0,4.75,16.0,50.0,48.32,34.94
2016,11,19,12,30,0.0,54.0,4.7,16.0,54.0,52.19,38.19
2016,11,19,12,45,7.0,119.5,4.7,16.0,123.5,120.7,95.31
2016,11,19,13,0,14.0,185.0,4.7,16.0,193.0,190.69,152.83
2016,11,19,13,15,21.5,185.5,4.6,16.0,197.0,194.88,156.38
2016,11,19,13,30,29.0,186.0,4.5,16.0,201.0,202.0,162.36
2016,11,19,13,45,14.5,165.0,4.45,16.0,173.0,168.95,135.3
2016,11,19,14,0,0.0,144.0,4.4,16.0,145.0,140.52,112.0
2016,11,19,14,15,10.0,142.5,4.25,16.0,147.0,143.19,114.4
2016,11,19,14,30,20.0,141.0,4.1,16.0,149.0,145.0,115.9
2016,11,19,14,45,16.5,127.5,4.0,16.0,133.5,129.42,103.01
2016,11,19,15,0,13.0,114.0,3.9,16.0,118.0,114.18,90.34
2016,11,19,15,15,8.0,98.5,3.7,15.5,101.0,96.99,76.13
2016,11,19,15,30,3.0,83.0,3.5,15.0,84.0,80.36,62.23
2016,11,19,15,45,1.5,66.0,3.35,15.0,66.5,63.43,47.69
2016,11,19,16,0,0.0,49.0,3.2,15.0,49.0,46.81,33.29
2016,11,19,16,15,0.0,33.0,3.15,15.0,33.0,31.53,19.66
2016,11,19,16,30,0.0,17.0,3.1,15.0,17.0,16.41,3.07
2016,11,19,16,45,0.0,8.5,3.05,15.0,8.5,8.36,0.0
2016,11,19,17,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,11.5,1.55,13.0,11.5,11.3,0.0
2016,11,20,7,30,0.0,23.0,1.5,13.0,23.0,22.44,10.56
2016,11,20,7,45,0.0,40.0,1.5,13.5,40.0,40.93,28.08
2016,11,20,8,0,0.0,57.0,1.5,14.0,57.0,58.81,43.74
2016,11,20,8,15,4.0,74.0,1.55,14.0,75.0,78.23,60.58
2016,11,20,8,30,8.0,91.0,1.6,14.0,93.0,97.8,77.4
2016,11,20,8,45,12.5,106.0,1.65,14.5,110.0,115.49,92.28
2016,11,20,9,0,17.0,121.0,1.7,15.0,127.0,133.46,107.16
2016,11,20,9,15,21.5,134.5,1.7,15.0,142.5,149.97,120.82
2016,11,20,9,30,26.0,148.0,1.7,15.0,158.0,173.2,139.84
2016,11,20,9,45,145.0,165.0,1.7,15.0,228.0,274.14,224.0
2016,11,20,10,0,264.0,182.0,1.7,15.0,298.0,379.87,309.25
2016,11,20,10,15,141.0,181.0,1.7,15.0,243.5,291.45,236.4
2016,11,20,10,30,18.0,180.0,1.7,15.0,189.0,193.33,154.79
2016,11,20,10,45,87.0,205.0,1.7,15.0,249.5,274.27,221.69
2016,11,20,11,0,156.0,230.0,1.7,15.0,310.0,356.33,287.22
2016,11,20,11,15,221.5,228.5,1.6,15.0,344.5,398.2,320.32
2016,11,20,11,30,287.0,227.0,1.5,15.0,379.0,446.42,357.77
2016,11,20,11,45,202.0,234.0,1.45,15.0,341.5,386.17,309.14
2016,11,20,12,0,117.0,241.0,1.4,15.0,304.0,333.74,266.66
2016,11,20,12,15,58.5,157.0,1.25,15.0,188.5,196.61,157.46
2016,11,20,12,30,0.0,73.0,1.1,15.0,73.0,70.59,53.54
2016,11,20,12,45,0.0,103.0,1.0,15.0,103.0,99.98,78.13
2016,11,20,13,0,0.0,133.0,0.9,15.0,133.0,129.84,102.65
2016,11,20,13,15,220.5,150.0,0.85,15.0,254.5,282.5,228.66
2016,11,20,13,30,441.0,167.0,0.8,15.0,376.0,414.84,330.97
2016,11,20,13,45,442.5,156.5,0.8,15.0,356.5,388.46,308.61
2016,11,20,14,0,444.0,146.0,0.8,15.0,337.0,360.83,286.15
2016,11,20,14,15,439.0,134.5,0.8,15.0,311.5,328.23,259.27
2016,11,20,14,30,434.0,123.0,0.8,15.0,286.0,295.06,231.3
2016,11,20,14,45,568.0,92.5,0.8,15.0,282.5,291.61,223.87
2016,11,20,15,0,702.0,62.0,0.8,15.0,279.0,274.11,202.7
2016,11,20,15,15,659.5,57.5,0.75,15.0,238.5,224.58,159.01
2016,11,20,15,30,617.0,53.0,0.7,15.0,198.0,177.28,117.66
2016,11,20,15,45,553.0,47.0,0.65,15.0,157.0,129.2,78.03
2016,11,20,16,0,489.0,41.0,0.6,15.0,116.0,87.0,46.2
2016,11,20,16,15,377.0,32.0,0.6,14.5,78.0,45.86,20.85
2016,11,20,16,30,265.0,23.0,0.6,14.0,40.0,18.31,3.38
2016,11,20,16,45,132.5,11.5,0.65,14.0,20.0,11.3,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,12.5,2.25,12.0,27.5,63.21,0.0
2016,11,21,7,30,358.0,25.0,2.3,12.0,55.0,162.77,101.21
2016,11,21,7,45,457.0,32.5,2.4,12.5,94.5,224.25,170.35
2016,11,21,8,0,556.0,40.0,2.5,13.0,134.0,288.85,228.55
2016,11,21,8,15,614.0,45.0,2.55,13.0,176.0,342.52,277.11
2016,11,21,8,30,672.0,50.0,2.6,13.0,218.0,398.84,326.58
2016,11,21,8,45,709.5,54.0,2.65,13.5,257.5,445.46,366.35
2016,11,21,9,0,747.0,58.0,2.7,14.0,297.0,492.41,405.08
2016,11,21,9,15,773.0,60.5,2.7,14.0,333.0,530.81,436.62
2016,11,21,9,30,799.0,63.0,2.7,14.0,369.0,568.11,466.5
2016,11,21,9,45,805.0,68.0,2.7,14.0,398.0,594.35,486.99
2016,11,21,10,0,811.0,73.0,2.7,14.0,427.0,618.06,505.14
2016,11,21,10,15,824.5,74.5,2.7,14.0,452.0,640.05,521.81
2016,11,21,10,30,838.0,76.0,2.7,14.0,477.0,659.46,536.27
2016,11,21,10,45,847.0,77.0,2.7,14.5,495.0,672.49,544.35
2016,11,21,11,0,856.0,78.0,2.7,15.0,513.0,682.57,550.28
2016,11,21,11,15,861.0,78.5,2.65,15.0,523.5,686.27,552.31
2016,11,21,11,30,866.0,79.0,2.6,15.0,534.0,683.27,549.49
2016,11,21,11,45,868.5,79.0,2.55,15.0,537.5,678.6,545.61
2016,11,21,12,0,871.0,79.0,2.5,15.0,541.0,670.81,539.4
2016,11,21,12,15,869.5,78.5,2.5,15.0,536.5,656.75,528.31
2016,11,21,12,30,868.0,78.0,2.5,15.0,532.0,639.74,514.9
2016,11,21,12,45,865.0,77.0,2.5,15.5,520.5,618.4,497.09
2016,11,21,13,0,862.0,76.0,2.5,16.0,509.0,596.43,478.53
2016,11,21,13,15,853.0,74.5,2.5,16.0,490.0,565.57,453.83
2016,11,21,13,30,844.0,73.0,2.5,16.0,471.0,532.6,427.04
2016,11,21,13,45,829.0,72.0,2.5,16.0,444.5,495.24,396.22
2016,11,21,14,0,814.0,71.0,2.5,16.0,418.0,456.57,363.66
2016,11,21,14,15,794.5,69.0,2.5,15.5,386.5,413.88,327.76
2016,11,21,14,30,775.0,67.0,2.5,15.0,355.0,370.77,290.49
2016,11,21,14,45,744.5,64.0,2.5,15.0,317.5,322.71,247.97
2016,11,21,15,0,714.0,61.0,2.5,15.0,280.0,275.79,205.68
2016,11,21,15,15,671.0,57.0,2.45,14.5,239.5,226.2,161.59
2016,11,21,15,30,628.0,53.0,2.4,14.0,199.0,178.86,119.72
2016,11,21,15,45,558.5,47.0,2.35,14.0,157.0,129.52,78.69
2016,11,21,16,0,489.0,41.0,2.3,14.0,115.0,86.61,46.19
2016,11,21,16,15,374.5,32.0,2.3,13.5,77.5,45.49,20.74
2016,11,21,16,30,260.0,23.0,2.3,13.0,40.0,18.41,2.64
2016,11,21,16,45,130.0,11.5,2.35,13.0,20.0,11.3,0.0
2016,11,21,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,7,15,78.5,14.0,0.75,11.0,20.5,35.88,0.0
2016,11,22,7,30,157.0,28.0,0.7,11.0,41.0,98.42,57.67
2016,11,22,7,45,216.5,42.5,0.7,11.5,72.0,145.23,109.79
2016,11,22,8,0,276.0,57.0,0.7,12.0,103.0,194.34,153.42
2016,11,22,8,15,310.0,71.0,0.75,12.0,136.0,235.66,190.09
2016,11,22,8,30,344.0,85.0,0.8,12.0,169.0,278.78,227.45
2016,11,22,8,45,365.0,97.5,0.85,12.5,201.0,314.82,257.75
2016,11,22,9,0,386.0,110.0,0.9,13.0,233.0,351.13,287.4
2016,11,22,9,15,410.0,118.0,1.0,13.0,262.0,384.02,314.45
2016,11,22,9,30,434.0,126.0,1.1,13.0,291.0,416.86,340.98
2016,11,22,9,45,464.5,131.5,1.2,13.5,321.5,450.56,367.23
2016,11,22,10,0,495.0,137.0,1.3,14.0,352.0,483.88,392.71
2016,11,22,10,15,444.0,157.5,1.35,14.0,358.5,479.65,388.27
2016,11,22,10,30,393.0,178.0,1.4,14.0,365.0,472.08,381.39
2016,11,22,10,45,373.5,189.5,1.45,14.0,372.5,465.73,376.2
2016,11,22,11,0,354.0,201.0,1.5,14.0,380.0,465.56,375.52
2016,11,22,11,15,383.0,199.5,1.5,14.0,397.0,482.47,388.69
2016,11,22,11,30,412.0,198.0,1.5,14.0,414.0,505.16,405.86
2016,11,22,11,45,416.5,198.5,1.55,14.0,417.5,504.47,405.15
2016,11,22,12,0,421.0,199.0,1.6,14.0,421.0,502.14,403.34
2016,11,22,12,15,446.0,191.0,1.6,14.0,424.5,502.49,403.78
2016,11,22,12,30,471.0,183.0,1.6,14.0,428.0,500.54,402.34
2016,11,22,12,45,439.5,185.0,1.6,14.5,410.0,472.01,378.98
2016,11,22,13,0,408.0,187.0,1.6,15.0,392.0,443.32,355.59
2016,11,22,13,15,397.0,181.5,1.6,14.5,374.5,418.62,336.7
2016,11,22,13,30,386.0,176.0,1.6,14.0,357.0,389.18,313.8
2016,11,22,13,45,413.5,160.0,1.65,14.0,344.0,376.17,303.1
2016,11,22,14,0,441.0,144.0,1.7,14.0,331.0,356.09,286.19
2016,11,22,14,15,494.0,122.5,1.7,14.0,317.0,338.21,270.1
2016,11,22,14,30,547.0,101.0,1.7,14.0,303.0,316.74,249.96
2016,11,22,14,45,511.0,97.5,1.7,14.0,270.5,274.35,213.18
2016,11,22,15,0,475.0,94.0,1.7,14.0,238.0,235.66,179.13
2016,11,22,15,15,441.0,84.0,1.65,14.0,203.0,193.47,142.07
2016,11,22,15,30,407.0,74.0,1.6,14.0,168.0,153.87,107.48
2016,11,22,15,45,361.0,62.0,1.6,14.0,132.5,113.39,73.73
2016,11,22,16,0,315.0,50.0,1.6,14.0,97.0,77.23,45.55
2016,11,22,16,15,230.5,36.5,1.65,13.5,64.5,42.44,22.13
2016,11,22,16,30,146.0,23.0,1.7,13.0,32.0,18.01,1.64
2016,11,22,16,45,73.0,11.5,1.8,13.0,16.0,11.3,0.0
2016,11,22,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,23,7,15,80.5,16.0,2.0,12.0,22.0,38.19,0.0
2016,11,23,7,30,161.0,32.0,1.9,12.0,44.0,104.08,57.38
2016,11,23,7,45,267.0,44.5,1.85,12.5,80.5,165.96,124.96
2016,11,23,8,0,373.0,57.0,1.8,13.0,117.0,233.22,183.85
2016,11,23,8,15,443.0,65.5,1.85,13.0,157.5,287.93,232.15
2016,11,23,8,30,513.0,74.0,1.9,13.0,198.0,347.7,283.69
2016,11,23,8,45,310.5,103.0,2.0,13.0,182.0,284.93,234.57
2016,11,23,9,0,108.0,132.0,2.1,13.0,166.0,210.05,172.44
2016,11,23,9,15,121.5,145.0,2.15,13.0,187.5,233.94,192.76
2016,11,23,9,30,135.0,158.0,2.2,13.0,209.0,258.28,212.87
2016,11,23,9,45,437.5,126.0,2.25,13.5,310.5,426.23,352.33
2016,11,23,10,0,740.0,94.0,2.3,14.0,412.0,594.53,485.38
2016,11,23,10,15,755.0,96.0,2.3,14.0,437.0,616.87,501.21
2016,11,23,10,30,770.0,98.0,2.3,14.0,462.0,636.9,516.12
2016,11,23,10,45,782.5,99.0,2.3,14.0,480.0,649.09,525.07
2016,11,23,11,0,795.0,100.0,2.3,14.0,498.0,661.28,533.88
2016,11,23,11,15,800.5,100.5,2.3,14.0,509.0,665.31,536.46
2016,11,23,11,30,806.0,101.0,2.3,14.0,520.0,666.4,536.85
2016,11,23,11,45,809.5,100.5,2.3,14.0,523.5,662.09,533.2
2016,11,23,12,0,813.0,100.0,2.3,14.0,527.0,654.8,527.29
2016,11,23,12,15,810.5,100.0,2.35,14.0,522.5,641.2,516.77
2016,11,23,12,30,808.0,100.0,2.4,14.0,518.0,624.84,504.04
2016,11,23,12,45,802.5,98.5,2.5,14.0,506.0,602.39,486.74
2016,11,23,13,0,797.0,97.0,2.6,14.0,494.0,577.54,467.24
2016,11,23,13,15,787.0,95.5,2.65,14.0,475.0,547.89,443.44
2016,11,23,13,30,777.0,94.0,2.7,14.0,456.0,516.38,417.69
2016,11,23,13,45,765.5,91.0,2.8,14.0,431.0,481.4,388.76
2016,11,23,14,0,754.0,88.0,2.9,14.0,406.0,444.39,357.47
2016,11,23,14,15,732.5,85.0,2.85,14.0,374.5,402.03,320.9
2016,11,23,14,30,711.0,82.0,2.8,14.0,343.0,359.55,283.47
2016,11,23,14,45,683.0,77.5,2.8,14.0,307.0,313.5,242.59
2016,11,23,15,0,655.0,73.0,2.8,14.0,271.0,268.51,201.94
2016,11,23,15,15,608.5,67.5,2.6,13.5,231.0,219.3,158.39
2016,11,23,15,30,562.0,62.0,2.4,13.0,191.0,173.54,118.18
2016,11,23,15,45,494.0,54.0,2.25,13.0,150.0,125.96,78.71
2016,11,23,16,0,426.0,46.0,2.1,13.0,109.0,84.76,47.42
2016,11,23,16,15,309.0,35.0,2.05,12.5,72.5,45.13,22.27
2016,11,23,16,30,192.0,24.0,2.0,12.0,36.0,18.9,1.13
2016,11,23,16,45,96.0,12.0,2.0,12.0,18.0,11.8,0.0
2016,11,23,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,7,15,104.0,14.5,1.35,9.0,22.0,43.0,0.0
2016,11,24,7,30,208.0,29.0,1.4,9.0,44.0,114.08,58.63
2016,11,24,7,45,319.5,40.0,1.5,9.0,82.0,177.97,134.67
2016,11,24,8,0,431.0,51.0,1.6,9.0,120.0,248.59,198.01
2016,11,24,8,15,499.5,59.0,1.55,9.0,161.0,305.05,248.51
2016,11,24,8,30,568.0,67.0,1.5,9.0,202.0,365.19,300.86
2016,11,24,8,45,619.0,71.5,1.5,9.5,243.0,415.63,343.65
2016,11,24,9,0,670.0,76.0,1.5,10.0,284.0,467.41,386.16
2016,11,24,9,15,700.5,79.5,1.45,10.5,320.0,507.18,417.68
2016,11,24,9,30,731.0,83.0,1.4,11.0,356.0,546.28,447.68
2016,11,24,9,45,755.0,85.5,1.4,11.5,388.0,579.19,472.36
2016,11,24,10,0,779.0,88.0,1.4,12.0,420.0,607.75,493.25
2016,11,24,10,15,793.5,90.0,1.3,12.0,445.0,630.52,509.37
2016,11,24,10,30,808.0,92.0,1.2,12.0,470.0,650.84,523.28
2016,11,24,10,45,819.0,92.5,1.1,12.5,488.5,664.5,531.03
2016,11,24,11,0,830.0,93.0,1.0,13.0,507.0,675.31,536.49
2016,11,24,11,15,835.5,94.0,0.85,13.0,518.0,679.98,537.64
2016,11,24,11,30,841.0,95.0,0.7,13.0,529.0,681.6,536.43
2016,11,24,11,45,845.0,94.0,0.6,13.0,532.5,676.92,531.3
2016,11,24,12,0,849.0,93.0,0.5,13.0,536.0,669.15,523.95
2016,11,24,12,15,847.0,93.0,0.4,13.0,531.5,655.52,512.29
2016,11,24,12,30,845.0,93.0,0.3,13.0,527.0,638.99,498.55
2016,11,24,12,45,827.5,85.5,0.25,13.5,503.0,602.18,470.16
2016,11,24,13,0,810.0,78.0,0.2,14.0,479.0,563.42,440.33
2016,11,24,13,15,813.0,83.0,0.2,14.0,472.0,547.89,428.0
2016,11,24,13,30,816.0,88.0,0.2,14.0,465.0,529.5,412.85
2016,11,24,13,45,692.0,102.0,0.25,14.0,409.5,455.42,356.45
2016,11,24,14,0,568.0,116.0,0.3,14.0,354.0,386.64,303.57
2016,11,24,14,15,634.5,92.5,0.35,14.0,339.5,367.53,287.25
2016,11,24,14,30,701.0,69.0,0.4,14.0,325.0,341.71,263.76
2016,11,24,14,45,644.0,74.5,0.45,14.0,290.5,296.57,225.46
2016,11,24,15,0,587.0,80.0,0.5,14.0,256.0,254.97,189.72
2016,11,24,15,15,543.5,73.5,0.55,13.5,218.0,208.74,150.11
2016,11,24,15,30,500.0,67.0,0.6,13.0,180.0,165.81,113.31
2016,11,24,15,45,438.0,57.5,0.7,13.0,141.5,120.83,76.53
2016,11,24,16,0,376.0,48.0,0.8,13.0,103.0,81.71,46.86
2016,11,24,16,15,274.5,35.5,0.9,12.5,68.0,44.0,22.24
2016,11,24,16,30,173.0,23.0,1.0,12.0,33.0,18.08,0.0
2016,11,24,16,45,86.5,11.5,1.15,12.0,16.5,11.3,0.0
2016,11,24,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.5,2.0,11.0,10.5,10.32,0.0
2016,11,25,7,30,0.0,21.0,2.0,11.0,21.0,20.86,5.48
2016,11,25,7,45,13.0,38.5,2.0,11.5,40.5,48.14,33.31
2016,11,25,8,0,26.0,56.0,2.0,12.0,60.0,73.25,55.65
2016,11,25,8,15,37.0,73.5,2.0,12.0,81.5,97.99,77.42
2016,11,25,8,30,48.0,91.0,2.0,12.0,103.0,123.25,99.48
2016,11,25,8,45,55.5,107.5,2.0,12.0,123.5,145.99,119.14
2016,11,25,9,0,63.0,124.0,2.0,12.0,144.0,169.05,138.79
2016,11,25,9,15,70.0,138.5,2.0,12.0,162.5,189.62,156.08
2016,11,25,9,30,77.0,153.0,2.0,12.0,181.0,210.42,173.33
2016,11,25,9,45,80.5,166.5,2.0,12.5,198.5,228.0,187.31
2016,11,25,10,0,84.0,180.0,2.0,13.0,216.0,245.5,201.03
2016,11,25,10,15,56.5,181.0,2.0,13.0,206.0,228.14,186.01
2016,11,25,10,30,29.0,182.0,2.0,13.0,196.0,210.21,170.54
2016,11,25,10,45,110.0,201.0,2.05,13.5,255.5,292.29,238.38
2016,11,25,11,0,191.0,220.0,2.1,14.0,315.0,367.5,298.77
2016,11,25,11,15,122.0,218.0,2.1,14.0,279.5,317.34,257.03
2016,11,25,11,30,53.0,216.0,2.1,14.0,244.0,260.17,209.84
2016,11,25,11,45,131.5,224.0,2.15,14.0,292.5,326.58,264.75
2016,11,25,12,0,210.0,232.0,2.2,14.0,341.0,384.33,311.42
2016,11,25,12,15,120.5,217.5,2.15,14.0,280.0,306.91,248.18
2016,11,25,12,30,31.0,203.0,2.1,14.0,219.0,226.53,182.2
2016,11,25,12,45,181.0,201.0,2.1,14.0,290.5,319.2,259.61
2016,11,25,13,0,331.0,199.0,2.1,14.0,362.0,404.19,327.88
2016,11,25,13,15,234.0,200.5,2.1,14.0,314.0,341.61,276.64
2016,11,25,13,30,137.0,202.0,2.1,14.0,266.0,279.68,226.29
2016,11,25,13,45,96.5,187.0,2.1,14.0,230.5,235.17,190.23
2016,11,25,14,0,56.0,172.0,2.1,14.0,195.0,197.21,159.23
2016,11,25,14,15,75.0,161.5,2.1,14.0,190.0,191.85,154.81
2016,11,25,14,30,94.0,151.0,2.1,14.0,185.0,184.89,148.64
2016,11,25,14,45,88.0,136.5,2.1,14.0,165.5,163.78,130.81
2016,11,25,15,0,82.0,122.0,2.1,14.0,146.0,143.12,113.21
2016,11,25,15,15,73.0,105.0,2.0,14.0,124.0,119.8,93.32
2016,11,25,15,30,64.0,88.0,1.9,14.0,102.0,97.37,74.13
2016,11,25,15,45,53.0,70.0,1.85,14.0,80.0,74.69,54.87
2016,11,25,16,0,42.0,52.0,1.8,14.0,58.0,53.29,36.88
2016,11,25,16,15,21.0,35.0,1.8,13.5,38.0,33.76,20.49
2016,11,25,16,30,0.0,18.0,1.8,13.0,18.0,17.3,0.0
2016,11,25,16,45,0.0,9.0,1.85,13.0,9.0,8.85,0.0
2016,11,25,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,2.95,12.0,6.5,6.39,0.0
2016,11,26,7,30,0.0,13.0,2.9,12.0,13.0,12.54,0.14
2016,11,26,7,45,0.0,26.5,2.85,12.0,26.5,25.59,15.02
2016,11,26,8,0,0.0,40.0,2.8,12.0,40.0,39.52,27.57
2016,11,26,8,15,0.0,54.5,2.75,12.0,54.5,54.51,40.76
2016,11,26,8,30,0.0,69.0,2.7,12.0,69.0,69.37,53.75
2016,11,26,8,45,0.0,83.5,2.65,12.0,83.5,84.16,66.53
2016,11,26,9,0,0.0,98.0,2.6,12.0,98.0,98.92,79.13
2016,11,26,9,15,0.0,111.5,2.7,12.0,111.5,112.55,90.62
2016,11,26,9,30,0.0,125.0,2.8,12.0,125.0,126.19,102.01
2016,11,26,9,45,29.5,149.5,2.95,12.0,162.0,176.56,144.67
2016,11,26,10,0,59.0,174.0,3.1,12.0,199.0,222.62,183.22
2016,11,26,10,15,40.0,174.5,3.3,12.0,192.0,209.98,172.1
2016,11,26,10,30,21.0,175.0,3.5,12.0,185.0,190.39,155.31
2016,11,26,10,45,10.5,91.5,3.7,12.0,96.5,95.8,76.12
2016,11,26,11,0,0.0,8.0,3.9,12.0,8.0,7.72,0.96
2016,11,26,11,15,0.0,9.0,4.0,12.0,9.0,8.69,1.79
2016,11,26,11,30,0.0,10.0,4.1,12.0,10.0,9.65,2.61
2016,11,26,11,45,3.0,93.0,4.2,12.5,94.5,92.13,72.62
2016,11,26,12,0,6.0,176.0,4.3,13.0,179.0,178.36,144.16
2016,11,26,12,15,375.5,144.5,4.3,13.0,335.5,404.13,335.64
2016,11,26,12,30,745.0,113.0,4.3,13.0,492.0,596.57,490.96
2016,11,26,12,45,603.5,142.5,4.3,13.0,445.0,525.81,432.0
2016,11,26,13,0,462.0,172.0,4.3,13.0,398.0,456.52,374.97
2016,11,26,13,15,231.0,126.0,4.15,13.0,239.0,261.13,215.3
2016,11,26,13,30,0.0,80.0,4.0,13.0,80.0,77.37,60.06
2016,11,26,13,45,89.5,128.5,3.9,13.0,166.0,174.67,142.49
2016,11,26,14,0,179.0,177.0,3.8,13.0,252.0,261.55,213.61
2016,11,26,14,15,315.5,146.0,3.7,13.0,265.0,282.04,228.84
2016,11,26,14,30,452.0,115.0,3.6,13.0,278.0,290.99,232.86
2016,11,26,14,45,397.0,114.0,3.55,13.0,246.5,250.58,197.73
2016,11,26,15,0,342.0,113.0,3.5,13.0,215.0,214.03,166.05
2016,11,26,15,15,308.0,100.0,3.5,12.5,182.0,174.19,131.62
2016,11,26,15,30,274.0,87.0,3.5,12.0,149.0,138.62,100.99
2016,11,26,15,45,216.0,72.5,3.5,12.0,115.0,101.11,70.35
2016,11,26,16,0,158.0,58.0,3.5,12.0,81.0,69.25,45.67
2016,11,26,16,15,92.5,40.0,3.6,12.0,52.5,39.87,23.52
2016,11,26,16,30,27.0,22.0,3.7,12.0,24.0,19.44,0.0
2016,11,26,16,45,13.5,11.0,3.8,12.0,12.0,10.81,0.0
2016,11,26,17,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,7,15,80.5,13.0,3.1,11.0,18.5,34.4,0.0
2016,11,27,7,30,161.0,26.0,3.1,11.0,37.0,92.02,27.47
2016,11,27,7,45,293.0,36.5,3.15,11.5,73.5,162.28,119.11
2016,11,27,8,0,425.0,47.0,3.2,12.0,110.0,238.29,187.15
2016,11,27,8,15,496.5,54.0,3.3,12.0,150.5,294.05,237.56
2016,11,27,8,30,568.0,61.0,3.4,12.0,191.0,353.73,290.35
2016,11,27,8,45,623.5,64.5,3.55,12.5,231.5,404.76,334.63
2016,11,27,9,0,679.0,68.0,3.7,13.0,272.0,457.45,379.11
2016,11,27,9,15,637.5,79.0,3.65,13.0,289.5,465.32,386.54
2016,11,27,9,30,596.0,90.0,3.6,13.0,307.0,468.81,389.82
2016,11,27,9,45,547.5,110.0,3.6,13.0,322.5,473.77,393.47
2016,11,27,10,0,499.0,130.0,3.6,13.0,338.0,472.14,391.5
2016,11,27,10,15,599.5,113.0,3.5,13.0,378.0,527.96,436.96
2016,11,27,10,30,700.0,96.0,3.4,13.0,418.0,581.0,479.3
2016,11,27,10,45,771.0,88.5,3.3,13.5,456.0,622.25,510.39
2016,11,27,11,0,842.0,81.0,3.2,14.0,494.0,664.13,541.28
2016,11,27,11,15,847.0,81.5,3.1,14.0,504.5,668.12,543.3
2016,11,27,11,30,852.0,82.0,3.0,14.0,515.0,669.06,543.16
2016,11,27,11,45,852.5,82.5,2.9,14.0,518.0,663.91,538.34
2016,11,27,12,0,853.0,83.0,2.8,14.0,521.0,655.71,531.17
2016,11,27,12,15,850.0,83.0,2.7,14.0,516.5,641.71,519.52
2016,11,27,12,30,847.0,83.0,2.6,14.0,512.0,624.85,505.61
2016,11,27,12,45,712.0,111.5,2.55,14.0,466.5,557.64,451.83
2016,11,27,13,0,577.0,140.0,2.5,14.0,421.0,491.27,398.46
2016,11,27,13,15,461.0,159.0,2.4,14.0,378.0,427.9,347.17
2016,11,27,13,30,345.0,178.0,2.3,14.0,335.0,367.33,297.75
2016,11,27,13,45,468.0,143.5,2.25,14.0,344.0,383.5,310.41
2016,11,27,14,0,591.0,109.0,2.2,14.0,353.0,388.12,312.25
2016,11,27,14,15,413.5,126.5,2.15,14.0,290.5,305.95,245.13
2016,11,27,14,30,236.0,144.0,2.1,14.0,228.0,235.74,188.35
2016,11,27,14,45,218.0,131.5,2.1,14.0,203.0,205.78,162.92
2016,11,27,15,0,200.0,119.0,2.1,14.0,178.0,177.03,138.16
2016,11,27,15,15,184.0,103.0,2.05,13.5,151.0,146.71,112.15
2016,11,27,15,30,168.0,87.0,2.0,13.0,124.0,117.77,87.26
2016,11,27,15,45,143.0,70.0,1.95,13.0,97.0,88.05,62.28
2016,11,27,16,0,118.0,53.0,1.9,13.0,70.0,60.88,40.17
2016,11,27,16,15,69.5,36.5,1.95,12.5,46.0,36.52,21.35
2016,11,27,16,30,21.0,20.0,2.0,12.0,22.0,18.64,0.0
2016,11,27,16,45,10.5,10.0,2.05,12.0,11.0,9.83,0.0
2016,11,27,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,7,15,28.0,12.0,3.9,12.0,13.5,19.25,0.0
2016,11,28,7,30,56.0,24.0,4.0,12.0,27.0,51.6,7.96
2016,11,28,7,45,123.5,40.0,4.15,12.0,55.5,101.31,72.76
2016,11,28,8,0,191.0,56.0,4.3,12.0,84.0,150.18,117.45
2016,11,28,8,15,232.5,71.0,4.3,12.0,116.0,191.5,154.7
2016,11,28,8,30,274.0,86.0,4.3,12.0,148.0,235.49,193.76
2016,11,28,8,45,306.0,98.5,4.35,12.5,180.0,273.79,227.19
2016,11,28,9,0,338.0,111.0,4.4,13.0,212.0,320.63,266.82
2016,11,28,9,15,376.0,116.0,4.35,13.0,241.0,356.23,297.17
2016,11,28,9,30,414.0,121.0,4.3,13.0,270.0,392.68,327.72
2016,11,28,9,45,567.0,100.0,4.3,13.0,323.5,473.33,395.09
2016,11,28,10,0,720.0,79.0,4.3,13.0,377.0,552.74,460.28
2016,11,28,10,15,705.0,88.5,4.2,13.0,395.0,566.59,470.2
2016,11,28,10,30,690.0,98.0,4.1,13.0,413.0,575.14,476.04
2016,11,28,10,45,671.0,108.0,4.05,13.5,424.5,578.63,477.11
2016,11,28,11,0,652.0,118.0,4.0,14.0,436.0,579.24,475.84
2016,11,28,11,15,689.0,121.5,3.9,14.0,464.0,607.48,497.38
2016,11,28,11,30,726.0,125.0,3.8,14.0,492.0,633.1,516.48
2016,11,28,11,45,686.0,126.5,3.7,14.0,475.0,602.77,491.95
2016,11,28,12,0,646.0,128.0,3.6,14.0,458.0,570.55,466.14
2016,11,28,12,15,690.5,124.5,3.5,14.0,475.0,585.39,477.42
2016,11,28,12,30,735.0,121.0,3.4,14.0,492.0,596.53,485.32
2016,11,28,12,45,717.0,123.5,3.3,14.5,478.5,572.37,464.47
2016,11,28,13,0,699.0,126.0,3.2,15.0,465.0,546.52,442.39
2016,11,28,13,15,686.5,124.0,3.15,15.0,446.5,517.61,418.79
2016,11,28,13,30,674.0,122.0,3.1,15.0,428.0,487.26,393.68
2016,11,28,13,45,666.0,116.0,3.05,15.0,404.0,453.81,365.75
2016,11,28,14,0,658.0,110.0,3.0,15.0,380.0,419.07,336.2
2016,11,28,14,15,542.0,114.0,2.9,14.5,325.0,346.55,277.1
2016,11,28,14,30,426.0,118.0,2.8,14.0,270.0,283.56,225.43
2016,11,28,14,45,389.0,114.0,2.75,14.0,241.5,247.44,194.1
2016,11,28,15,0,352.0,110.0,2.7,14.0,213.0,213.68,164.53
2016,11,28,15,15,319.0,97.0,2.5,13.5,180.0,174.78,130.95
2016,11,28,15,30,286.0,84.0,2.3,13.0,147.0,138.59,99.88
2016,11,28,15,45,254.0,68.5,2.15,13.0,115.5,103.06,69.92
2016,11,28,16,0,222.0,53.0,2.0,13.0,84.0,70.57,43.91
2016,11,28,16,15,143.5,37.5,2.05,12.5,55.0,39.91,22.06
2016,11,28,16,30,65.0,22.0,2.1,12.0,26.0,18.45,0.0
2016,11,28,16,45,32.5,11.0,2.2,12.0,13.0,10.81,0.0
2016,11,28,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
