Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,29,7,15,176.5,9.5,2.4,10.0,19.5,55.88,0.0
2016,11,29,7,30,353.0,19.0,2.4,10.0,39.0,137.74,12.83
2016,11,29,7,45,463.5,26.0,2.4,10.5,77.0,205.62,147.71
2016,11,29,8,0,574.0,33.0,2.4,11.0,115.0,275.52,214.74
2016,11,29,8,15,636.0,38.0,2.45,11.0,156.5,330.07,265.29
2016,11,29,8,30,698.0,43.0,2.5,11.0,198.0,387.67,316.9
2016,11,29,8,45,736.5,46.0,2.6,11.5,238.0,433.66,357.37
2016,11,29,9,0,775.0,49.0,2.7,12.0,278.0,480.04,396.78
2016,11,29,9,15,801.0,51.5,2.65,12.0,314.0,515.11,426.49
2016,11,29,9,30,827.0,54.0,2.6,12.0,350.0,552.63,457.13
2016,11,29,9,45,844.0,56.0,2.55,12.5,381.0,582.72,480.23
2016,11,29,10,0,861.0,58.0,2.5,13.0,412.0,610.75,501.08
2016,11,29,10,15,873.0,59.0,2.35,13.0,437.0,632.07,516.75
2016,11,29,10,30,885.0,60.0,2.2,13.0,462.0,650.74,530.01
2016,11,29,10,45,891.0,61.5,2.1,13.5,480.0,663.2,537.16
2016,11,29,11,0,897.0,63.0,2.0,14.0,498.0,672.6,541.95
2016,11,29,11,15,901.5,63.5,1.9,14.0,509.0,676.68,543.83
2016,11,29,11,30,906.0,64.0,1.8,14.0,520.0,677.57,543.45
2016,11,29,11,45,905.5,65.0,1.7,14.0,523.0,672.48,538.77
2016,11,29,12,0,905.0,66.0,1.6,14.0,526.0,664.21,531.49
2016,11,29,12,15,903.5,66.0,1.55,14.0,522.5,651.03,520.75
2016,11,29,12,30,902.0,66.0,1.5,14.0,519.0,634.8,507.63
2016,11,29,12,45,888.0,68.5,1.5,14.0,506.0,610.86,488.83
2016,11,29,13,0,874.0,71.0,1.5,14.0,493.0,584.56,468.0
2016,11,29,13,15,865.5,70.0,1.5,14.0,474.5,555.35,444.69
2016,11,29,13,30,857.0,69.0,1.5,14.0,456.0,525.45,420.28
2016,11,29,13,45,844.0,67.5,1.5,14.0,431.0,489.02,390.31
2016,11,29,14,0,831.0,66.0,1.5,14.0,406.0,451.1,358.42
2016,11,29,14,15,811.5,63.5,1.45,14.0,374.5,408.15,321.64
2016,11,29,14,30,792.0,61.0,1.4,14.0,343.0,364.71,283.58
2016,11,29,14,45,763.5,58.5,1.35,14.0,307.0,318.04,242.24
2016,11,29,15,0,735.0,56.0,1.3,14.0,271.0,272.22,200.91
2016,11,29,15,15,692.5,52.0,1.25,13.5,231.0,222.64,157.0
2016,11,29,15,30,650.0,48.0,1.2,13.0,191.0,175.9,115.81
2016,11,29,15,45,582.0,42.5,1.2,13.0,150.0,127.17,75.52
2016,11,29,16,0,514.0,37.0,1.2,13.0,109.0,83.61,42.81
2016,11,29,16,15,396.0,28.0,1.15,12.5,71.5,41.76,17.14
2016,11,29,16,30,278.0,19.0,1.1,12.0,34.0,14.95,0.0
2016,11,29,16,45,139.0,9.5,1.1,12.0,17.0,9.34,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,1.5,1.15,11.0,1.5,1.47,0.0
2016,11,30,7,30,0.0,3.0,1.1,11.0,3.0,2.89,0.0
2016,11,30,7,45,0.0,7.0,1.05,11.5,7.0,6.74,0.0
2016,11,30,8,0,0.0,11.0,1.0,12.0,11.0,10.6,3.24
2016,11,30,8,15,0.0,15.5,1.1,12.0,15.5,14.94,7.11
2016,11,30,8,30,0.0,20.0,1.2,12.0,20.0,19.29,10.96
2016,11,30,8,45,0.0,24.0,1.35,12.0,24.0,23.15,14.36
2016,11,30,9,0,0.0,28.0,1.5,12.0,28.0,27.02,17.73
2016,11,30,9,15,0.0,32.0,1.6,12.0,32.0,30.89,21.07
2016,11,30,9,30,0.0,36.0,1.7,12.0,36.0,34.76,24.38
2016,11,30,9,45,0.0,47.0,1.8,12.0,47.0,45.4,33.47
2016,11,30,10,0,0.0,58.0,1.9,12.0,58.0,56.05,42.51
2016,11,30,10,15,0.0,84.5,1.9,12.0,84.5,81.99,64.46
2016,11,30,10,30,0.0,111.0,1.9,12.0,111.0,108.94,87.03
2016,11,30,10,45,91.0,162.0,1.95,12.5,206.0,234.9,193.06
2016,11,30,11,0,182.0,213.0,2.0,13.0,301.0,352.31,287.98
2016,11,30,11,15,125.5,214.0,2.05,13.0,275.5,314.65,256.09
2016,11,30,11,30,69.0,215.0,2.1,13.0,250.0,269.89,219.02
2016,11,30,11,45,197.0,211.5,2.2,13.0,311.5,355.09,290.09
2016,11,30,12,0,325.0,208.0,2.3,13.0,373.0,437.51,356.77
2016,11,30,12,15,417.0,186.5,2.4,13.0,396.0,473.18,385.65
2016,11,30,12,30,509.0,165.0,2.5,13.0,419.0,498.79,406.65
2016,11,30,12,45,611.5,132.5,2.6,13.0,431.0,516.79,421.67
2016,11,30,13,0,714.0,100.0,2.7,13.0,443.0,525.86,429.31
2016,11,30,13,15,709.0,96.5,2.65,13.0,426.5,499.46,407.29
2016,11,30,13,30,704.0,93.0,2.6,13.0,410.0,471.2,383.58
2016,11,30,13,45,687.5,90.5,2.6,13.0,386.0,436.64,354.5
2016,11,30,14,0,671.0,88.0,2.6,13.0,362.0,401.26,324.18
2016,11,30,14,15,702.5,80.5,2.5,13.0,347.5,380.07,304.01
2016,11,30,14,30,734.0,73.0,2.4,13.0,333.0,354.83,279.48
2016,11,30,14,45,702.0,69.5,2.35,13.0,297.0,308.21,237.86
2016,11,30,15,0,670.0,66.0,2.3,13.0,261.0,262.93,196.86
2016,11,30,15,15,623.0,61.5,2.15,12.5,222.0,214.62,153.94
2016,11,30,15,30,576.0,57.0,2.0,12.0,183.0,169.68,114.36
2016,11,30,15,45,500.5,50.0,1.95,12.0,142.5,121.89,75.07
2016,11,30,16,0,425.0,43.0,1.9,12.0,102.0,81.1,44.52
2016,11,30,16,15,303.5,32.5,1.9,11.5,66.5,42.28,19.85
2016,11,30,16,30,182.0,22.0,1.9,11.0,31.0,17.37,0.0
2016,11,30,16,45,91.0,11.0,1.9,11.0,15.5,10.81,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,7,15,144.5,9.0,2.15,9.0,16.5,46.27,0.0
2016,12,1,7,30,289.0,18.0,2.1,9.0,33.0,117.28,0.0
2016,12,1,7,45,413.0,26.5,2.1,9.5,70.5,186.03,130.4
2016,12,1,8,0,537.0,35.0,2.1,10.0,108.0,260.12,202.17
2016,12,1,8,15,604.5,40.5,2.3,10.5,149.5,316.08,253.64
2016,12,1,8,30,672.0,46.0,2.5,11.0,191.0,375.46,306.4
2016,12,1,8,45,716.0,49.5,2.75,11.5,231.5,423.86,349.18
2016,12,1,9,0,760.0,53.0,3.0,12.0,272.0,473.01,391.3
2016,12,1,9,15,788.5,55.5,3.1,12.0,309.0,512.71,425.18
2016,12,1,9,30,817.0,58.0,3.2,12.0,346.0,551.47,457.47
2016,12,1,9,45,830.5,61.5,3.3,12.5,376.5,581.11,480.89
2016,12,1,10,0,844.0,65.0,3.4,13.0,407.0,608.53,502.0
2016,12,1,10,15,857.5,66.5,3.45,13.0,432.5,631.18,519.83
2016,12,1,10,30,871.0,68.0,3.5,13.0,458.0,647.34,532.52
2016,12,1,10,45,879.5,69.5,3.55,13.0,477.0,661.36,543.24
2016,12,1,11,0,888.0,71.0,3.6,13.0,496.0,672.4,551.54
2016,12,1,11,15,893.0,71.5,3.55,13.0,507.0,676.89,554.32
2016,12,1,11,30,898.0,72.0,3.5,13.0,518.0,678.2,554.76
2016,12,1,11,45,900.0,72.0,3.5,13.5,522.0,673.78,549.85
2016,12,1,12,0,902.0,72.0,3.5,14.0,526.0,666.17,542.48
2016,12,1,12,15,900.0,72.0,3.45,14.0,522.5,652.85,531.47
2016,12,1,12,30,898.0,72.0,3.4,14.0,519.0,636.51,518.03
2016,12,1,12,45,890.5,72.0,3.35,14.0,507.0,613.94,499.59
2016,12,1,13,0,883.0,72.0,3.3,14.0,495.0,588.78,478.87
2016,12,1,13,15,873.5,71.0,3.25,14.0,476.0,558.98,454.22
2016,12,1,13,30,864.0,70.0,3.2,14.0,457.0,528.55,428.56
2016,12,1,13,45,847.0,69.0,3.2,14.5,431.0,490.68,395.92
2016,12,1,14,0,830.0,68.0,3.2,15.0,405.0,451.55,361.69
2016,12,1,14,15,809.0,66.0,3.1,14.5,373.5,408.73,324.95
2016,12,1,14,30,788.0,64.0,3.0,14.0,342.0,365.51,286.95
2016,12,1,14,45,757.0,61.0,2.9,14.0,305.0,317.82,244.16
2016,12,1,15,0,726.0,58.0,2.8,14.0,268.0,271.2,201.69
2016,12,1,15,15,681.5,54.0,2.65,13.5,228.0,221.7,157.41
2016,12,1,15,30,637.0,50.0,2.5,13.0,188.0,175.23,116.19
2016,12,1,15,45,566.0,44.0,2.45,13.0,147.0,125.53,75.01
2016,12,1,16,0,495.0,38.0,2.4,13.0,106.0,82.89,42.98
2016,12,1,16,15,373.0,29.0,2.45,12.5,69.5,41.91,17.67
2016,12,1,16,30,251.0,20.0,2.5,12.0,33.0,16.01,0.0
2016,12,1,16,45,125.5,10.0,2.65,12.0,16.5,9.83,0.0
2016,12,1,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,7,15,152.0,8.5,3.15,9.0,16.0,47.38,0.0
2016,12,2,7,30,304.0,17.0,3.2,9.0,32.0,116.92,0.0
2016,12,2,7,45,422.0,25.5,3.25,9.5,69.0,187.08,129.13
2016,12,2,8,0,540.0,34.0,3.3,10.0,106.0,258.83,201.15
2016,12,2,8,15,607.5,39.0,3.4,10.0,147.0,314.17,253.06
2016,12,2,8,30,675.0,44.0,3.5,10.0,188.0,372.9,306.33
2016,12,2,8,45,717.0,47.5,3.65,10.5,228.0,420.27,348.67
2016,12,2,9,0,759.0,51.0,3.8,11.0,268.0,468.29,390.21
2016,12,2,9,15,786.5,53.5,3.9,11.5,304.5,507.37,423.26
2016,12,2,9,30,814.0,56.0,4.0,12.0,341.0,545.47,454.53
2016,12,2,9,45,808.0,58.5,4.1,12.5,362.5,562.21,467.95
2016,12,2,10,0,802.0,61.0,4.2,13.0,384.0,576.02,478.74
2016,12,2,10,15,834.0,64.0,4.1,13.0,418.0,611.55,506.55
2016,12,2,10,30,866.0,67.0,4.0,13.0,452.0,641.19,529.4
2016,12,2,10,45,874.0,68.0,3.95,13.5,470.5,654.32,538.16
2016,12,2,11,0,882.0,69.0,3.9,14.0,489.0,664.5,544.53
2016,12,2,11,15,887.0,69.5,3.85,14.0,500.0,669.07,547.45
2016,12,2,11,30,892.0,70.0,3.8,14.0,511.0,670.49,547.96
2016,12,2,11,45,894.0,70.0,3.75,14.0,515.0,666.2,544.01
2016,12,2,12,0,896.0,70.0,3.7,14.0,519.0,658.74,537.59
2016,12,2,12,15,893.5,69.5,3.7,14.0,515.0,644.74,526.2
2016,12,2,12,30,891.0,69.0,3.7,14.0,511.0,627.76,512.38
2016,12,2,12,45,882.0,70.0,3.7,14.5,499.0,605.67,493.42
2016,12,2,13,0,873.0,71.0,3.7,15.0,487.0,581.05,472.28
2016,12,2,13,15,863.5,70.0,3.65,15.0,468.5,551.63,447.89
2016,12,2,13,30,854.0,69.0,3.6,15.0,450.0,521.59,422.51
2016,12,2,13,45,836.5,68.0,3.6,15.0,424.0,483.92,390.72
2016,12,2,14,0,819.0,67.0,3.6,15.0,398.0,445.05,357.28
2016,12,2,14,15,626.5,90.5,3.45,15.0,332.0,358.21,285.84
2016,12,2,14,30,434.0,114.0,3.3,15.0,266.0,281.83,223.33
2016,12,2,14,45,411.0,105.5,3.15,15.0,237.5,245.83,191.79
2016,12,2,15,0,388.0,97.0,3.0,15.0,209.0,211.0,160.84
2016,12,2,15,15,506.5,73.0,2.8,14.5,197.0,197.7,143.11
2016,12,2,15,30,625.0,49.0,2.6,14.0,185.0,171.91,113.54
2016,12,2,15,45,554.0,43.0,2.45,13.5,144.5,122.89,73.18
2016,12,2,16,0,483.0,37.0,2.3,13.0,104.0,80.9,41.8
2016,12,2,16,15,362.5,28.0,2.3,12.5,68.0,40.61,16.85
2016,12,2,16,30,242.0,19.0,2.3,12.0,32.0,15.03,0.0
2016,12,2,16,45,121.0,9.5,2.35,12.0,16.0,9.34,0.0
2016,12,2,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,7,15,111.5,8.5,1.35,10.0,13.5,36.73,0.0
2016,12,3,7,30,223.0,17.0,1.3,10.0,27.0,94.1,0.0
2016,12,3,7,45,345.0,26.5,1.3,10.5,62.0,165.25,111.09
2016,12,3,8,0,467.0,36.0,1.3,11.0,97.0,235.76,181.03
2016,12,3,8,15,537.5,42.0,1.35,11.0,136.5,289.9,230.59
2016,12,3,8,30,608.0,48.0,1.4,11.0,176.0,345.08,279.65
2016,12,3,8,45,658.5,51.0,1.45,11.5,215.5,393.89,321.94
2016,12,3,9,0,709.0,54.0,1.5,12.0,255.0,443.96,363.89
2016,12,3,9,15,738.5,57.0,1.55,12.0,290.5,483.32,396.88
2016,12,3,9,30,768.0,60.0,1.6,12.0,326.0,521.96,428.45
2016,12,3,9,45,717.5,73.5,1.65,12.5,340.0,523.8,429.4
2016,12,3,10,0,667.0,87.0,1.7,13.0,354.0,523.71,428.53
2016,12,3,10,15,676.5,91.0,1.65,13.0,376.5,543.9,443.99
2016,12,3,10,30,686.0,95.0,1.6,13.0,399.0,561.96,457.33
2016,12,3,10,45,766.0,83.5,1.6,13.5,436.0,603.88,488.94
2016,12,3,11,0,846.0,72.0,1.6,14.0,473.0,646.52,520.18
2016,12,3,11,15,852.0,72.5,1.6,14.0,484.5,651.63,523.25
2016,12,3,11,30,858.0,73.0,1.6,14.0,496.0,650.19,521.88
2016,12,3,11,45,858.0,74.0,1.65,14.5,499.5,645.98,517.66
2016,12,3,12,0,858.0,75.0,1.7,15.0,503.0,641.87,513.33
2016,12,3,12,15,857.0,74.5,1.75,15.0,500.0,626.22,501.51
2016,12,3,12,30,856.0,74.0,1.8,15.0,497.0,613.46,491.54
2016,12,3,12,45,853.0,73.0,1.85,15.0,486.5,593.21,475.78
2016,12,3,13,0,850.0,72.0,1.9,15.0,476.0,570.29,457.7
2016,12,3,13,15,842.0,71.0,1.85,15.0,458.5,542.08,434.72
2016,12,3,13,30,834.0,70.0,1.8,15.0,441.0,511.73,409.65
2016,12,3,13,45,816.5,69.5,1.8,15.0,416.0,475.31,379.54
2016,12,3,14,0,799.0,69.0,1.8,15.0,391.0,437.74,347.84
2016,12,3,14,15,778.5,67.0,1.7,15.0,360.5,396.46,312.22
2016,12,3,14,30,758.0,65.0,1.6,15.0,330.0,354.81,275.54
2016,12,3,14,45,722.0,63.0,1.55,15.0,294.0,307.9,234.32
2016,12,3,15,0,686.0,61.0,1.5,15.0,258.0,262.53,193.82
2016,12,3,15,15,641.0,56.5,1.45,14.5,219.5,213.89,151.1
2016,12,3,15,30,596.0,52.0,1.4,14.0,181.0,168.72,111.65
2016,12,3,15,45,516.0,46.0,1.35,14.0,140.5,120.44,72.5
2016,12,3,16,0,436.0,40.0,1.3,14.0,100.0,79.53,42.33
2016,12,3,16,15,318.0,30.0,1.35,13.5,65.0,40.79,17.93
2016,12,3,16,30,200.0,20.0,1.4,13.0,30.0,16.05,0.0
2016,12,3,16,45,100.0,10.0,1.5,13.0,15.0,9.83,0.0
2016,12,3,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,7,15,95.5,8.5,0.85,10.0,12.5,32.45,0.0
2016,12,4,7,30,191.0,17.0,0.9,10.0,25.0,83.6,0.0
2016,12,4,7,45,318.0,27.0,0.95,10.5,59.5,155.59,102.05
2016,12,4,8,0,445.0,37.0,1.0,11.0,94.0,227.42,173.82
2016,12,4,8,15,518.5,43.5,1.05,11.0,133.5,282.47,223.9
2016,12,4,8,30,592.0,50.0,1.1,11.0,173.0,341.86,276.02
2016,12,4,8,45,552.5,64.5,1.15,11.5,198.0,359.1,292.92
2016,12,4,9,0,513.0,79.0,1.2,12.0,223.0,371.87,305.0
2016,12,4,9,15,546.5,83.0,1.2,12.0,254.5,409.13,336.29
2016,12,4,9,30,580.0,87.0,1.2,12.0,286.0,446.32,366.56
2016,12,4,9,45,483.0,114.5,1.25,12.5,291.0,428.9,351.65
2016,12,4,10,0,386.0,142.0,1.3,13.0,296.0,408.85,334.38
2016,12,4,10,15,530.5,119.5,1.3,13.0,345.0,479.16,391.44
2016,12,4,10,30,675.0,97.0,1.3,13.0,394.0,555.92,451.38
2016,12,4,10,45,588.0,125.5,1.3,13.0,392.0,535.92,433.8
2016,12,4,11,0,501.0,154.0,1.3,13.0,390.0,509.29,411.92
2016,12,4,11,15,489.0,161.5,1.35,13.0,396.5,509.28,411.84
2016,12,4,11,30,477.0,169.0,1.4,13.0,403.0,507.39,410.03
2016,12,4,11,45,546.5,151.0,1.45,13.5,421.0,528.96,426.86
2016,12,4,12,0,616.0,133.0,1.5,14.0,439.0,550.94,443.43
2016,12,4,12,15,601.0,136.5,1.65,14.0,433.5,536.18,432.14
2016,12,4,12,30,586.0,140.0,1.8,14.0,428.0,519.65,419.56
2016,12,4,12,45,503.0,156.5,1.95,14.0,400.0,472.66,382.49
2016,12,4,13,0,420.0,173.0,2.1,14.0,372.0,429.71,348.17
2016,12,4,13,15,366.5,175.0,2.2,14.0,344.5,385.4,312.79
2016,12,4,13,30,313.0,177.0,2.3,14.0,317.0,348.09,282.48
2016,12,4,13,45,311.5,166.5,2.4,14.0,299.0,325.2,263.75
2016,12,4,14,0,310.0,156.0,2.5,14.0,281.0,301.67,244.04
2016,12,4,14,15,408.5,128.5,2.45,14.0,279.5,304.61,244.58
2016,12,4,14,30,507.0,101.0,2.4,14.0,278.0,295.87,234.13
2016,12,4,14,45,472.0,98.5,2.35,14.0,249.5,259.08,201.64
2016,12,4,15,0,437.0,96.0,2.3,14.0,221.0,224.22,170.65
2016,12,4,15,15,399.0,85.5,2.25,13.5,187.0,183.01,134.88
2016,12,4,15,30,361.0,75.0,2.2,13.0,153.0,144.74,101.87
2016,12,4,15,45,322.0,61.5,2.15,13.0,120.0,106.64,69.85
2016,12,4,16,0,283.0,48.0,2.1,13.0,87.0,72.14,42.61
2016,12,4,16,15,141.5,37.0,2.15,12.5,56.5,39.69,21.51
2016,12,4,16,30,0.0,26.0,2.2,12.0,26.0,23.53,0.0
2016,12,4,16,45,0.0,13.0,2.3,12.0,13.0,12.78,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.0,2.0,9.0,8.0,7.86,0.0
2016,12,5,7,30,0.0,16.0,2.0,9.0,16.0,15.73,0.0
2016,12,5,7,45,66.0,31.0,2.0,9.5,39.0,63.09,38.62
2016,12,5,8,0,132.0,46.0,2.0,10.0,62.0,112.94,86.17
2016,12,5,8,15,154.0,62.5,2.0,10.0,89.0,145.48,116.12
2016,12,5,8,30,176.0,79.0,2.0,10.0,116.0,179.16,146.35
2016,12,5,8,45,190.0,95.0,2.0,10.5,142.0,209.33,172.83
2016,12,5,9,0,204.0,111.0,2.0,11.0,168.0,239.83,198.93
2016,12,5,9,15,219.5,123.0,1.95,11.0,192.0,266.42,221.62
2016,12,5,9,30,235.0,135.0,1.9,11.0,216.0,293.25,244.05
2016,12,5,9,45,271.0,144.5,1.9,11.0,245.5,329.26,273.9
2016,12,5,10,0,307.0,154.0,1.9,11.0,275.0,365.92,303.81
2016,12,5,10,15,372.0,153.0,1.9,11.0,309.5,416.68,344.99
2016,12,5,10,30,437.0,152.0,1.9,11.0,344.0,460.63,380.22
2016,12,5,10,45,545.5,132.0,1.9,11.0,381.5,511.25,421.18
2016,12,5,11,0,654.0,112.0,1.9,11.0,419.0,565.57,464.17
2016,12,5,11,15,545.5,144.5,1.85,11.0,404.5,526.84,431.47
2016,12,5,11,30,437.0,177.0,1.8,11.0,390.0,489.31,400.07
2016,12,5,11,45,381.5,190.0,1.8,11.0,377.0,456.77,373.83
2016,12,5,12,0,326.0,203.0,1.8,11.0,364.0,430.91,352.44
2016,12,5,12,15,290.5,207.0,1.75,11.0,350.0,407.59,333.26
2016,12,5,12,30,255.0,211.0,1.7,11.0,336.0,384.22,313.96
2016,12,5,12,45,255.0,206.0,1.7,11.0,329.0,372.49,304.6
2016,12,5,13,0,255.0,201.0,1.7,11.0,322.0,360.0,294.46
2016,12,5,13,15,229.0,195.5,1.6,11.0,301.0,327.5,267.85
2016,12,5,13,30,203.0,190.0,1.5,11.0,280.0,300.77,245.78
2016,12,5,13,45,184.0,180.5,1.45,11.0,258.5,274.28,223.94
2016,12,5,14,0,165.0,171.0,1.4,11.0,237.0,248.63,202.64
2016,12,5,14,15,142.5,158.0,1.4,11.0,212.0,218.95,177.99
2016,12,5,14,30,120.0,145.0,1.4,11.0,187.0,190.78,154.46
2016,12,5,14,45,111.5,131.5,1.4,11.0,167.0,168.44,135.42
2016,12,5,15,0,103.0,118.0,1.4,11.0,147.0,146.71,116.69
2016,12,5,15,15,93.0,101.0,1.45,11.0,124.5,121.87,95.26
2016,12,5,15,30,83.0,84.0,1.5,11.0,102.0,97.99,74.58
2016,12,5,15,45,71.5,66.5,1.55,11.0,80.0,74.45,54.37
2016,12,5,16,0,60.0,49.0,1.6,11.0,58.0,52.22,35.52
2016,12,5,16,15,30.0,33.0,1.6,10.5,37.5,32.4,18.86
2016,12,5,16,30,0.0,17.0,1.6,10.0,17.0,16.31,0.0
2016,12,5,16,45,0.0,8.5,1.65,10.0,8.5,8.36,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,7.5,10.5,10.32,0.0
2016,12,6,7,30,0.0,21.0,2.3,8.0,21.0,20.64,0.0
2016,12,6,7,45,178.0,30.0,2.35,8.5,52.0,109.76,68.09
2016,12,6,8,0,356.0,39.0,2.4,9.0,83.0,194.15,149.36
2016,12,6,8,15,413.5,49.0,2.45,9.0,119.0,242.83,194.99
2016,12,6,8,30,471.0,59.0,2.5,9.0,155.0,294.95,242.12
2016,12,6,8,45,511.5,66.0,2.6,9.5,190.0,338.45,280.89
2016,12,6,9,0,552.0,73.0,2.7,10.0,225.0,383.06,319.51
2016,12,6,9,15,591.0,75.0,2.75,10.0,257.5,421.95,353.12
2016,12,6,9,30,630.0,77.0,2.8,10.0,290.0,460.95,386.09
2016,12,6,9,45,660.5,78.5,2.9,10.5,320.5,494.12,413.05
2016,12,6,10,0,691.0,80.0,3.0,11.0,351.0,526.33,438.69
2016,12,6,10,15,685.0,87.5,3.0,11.0,371.0,541.43,450.46
2016,12,6,10,30,679.0,95.0,3.0,11.0,391.0,553.88,459.97
2016,12,6,10,45,762.5,86.0,3.05,11.5,432.0,600.53,496.51
2016,12,6,11,0,846.0,77.0,3.1,12.0,473.0,648.24,532.92
2016,12,6,11,15,852.0,78.0,3.1,12.0,484.5,654.12,536.79
2016,12,6,11,30,858.0,79.0,3.1,12.0,496.0,656.95,538.52
2016,12,6,11,45,854.0,81.0,3.15,12.0,499.5,651.33,533.82
2016,12,6,12,0,850.0,83.0,3.2,12.0,503.0,642.71,526.76
2016,12,6,12,15,848.5,83.0,3.25,12.0,500.0,630.54,516.94
2016,12,6,12,30,847.0,83.0,3.3,12.0,497.0,615.47,504.72
2016,12,6,12,45,848.5,80.0,3.35,12.0,487.5,596.11,489.06
2016,12,6,13,0,850.0,77.0,3.4,12.0,478.0,573.92,470.87
2016,12,6,13,15,841.0,76.0,3.45,12.0,460.0,545.42,447.25
2016,12,6,13,30,832.0,75.0,3.5,12.0,442.0,514.82,421.48
2016,12,6,13,45,820.0,73.0,3.6,12.0,418.0,479.79,391.67
2016,12,6,14,0,808.0,71.0,3.7,12.0,394.0,443.24,359.89
2016,12,6,14,15,787.5,68.5,3.65,11.5,363.5,401.35,323.46
2016,12,6,14,30,767.0,66.0,3.6,11.0,333.0,359.06,285.77
2016,12,6,14,45,741.5,62.5,3.6,11.0,298.0,313.96,244.54
2016,12,6,15,0,716.0,59.0,3.6,11.0,263.0,269.46,203.2
2016,12,6,15,15,671.5,54.5,3.45,11.0,224.0,220.22,158.29
2016,12,6,15,30,627.0,50.0,3.3,11.0,185.0,173.4,116.12
2016,12,6,15,45,563.0,43.5,3.15,11.0,145.0,125.55,75.76
2016,12,6,16,0,499.0,37.0,3.0,11.0,105.0,83.37,43.41
2016,12,6,16,15,376.5,28.5,2.9,10.5,68.5,42.59,17.83
2016,12,6,16,30,254.0,20.0,2.8,10.0,32.0,16.08,0.0
2016,12,6,16,45,127.0,10.0,2.7,10.0,16.0,9.83,0.0
2016,12,6,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,1.9,8.0,7.0,6.88,0.0
2016,12,7,7,30,0.0,14.0,1.9,8.0,14.0,13.76,0.0
2016,12,7,7,45,71.0,28.0,1.9,8.0,37.0,64.72,37.11
2016,12,7,8,0,142.0,42.0,1.9,8.0,60.0,110.85,84.39
2016,12,7,8,15,164.0,58.5,1.95,8.0,86.0,143.93,115.29
2016,12,7,8,30,186.0,75.0,2.0,8.0,112.0,178.03,146.23
2016,12,7,8,45,200.5,90.5,2.05,8.0,138.0,208.19,173.36
2016,12,7,9,0,215.0,106.0,2.1,8.0,164.0,238.71,200.24
2016,12,7,9,15,224.5,119.5,2.05,8.0,188.0,264.25,222.33
2016,12,7,9,30,234.0,133.0,2.0,8.0,212.0,289.62,243.79
2016,12,7,9,45,222.0,147.5,2.0,8.5,228.0,303.22,254.44
2016,12,7,10,0,210.0,162.0,2.0,9.0,244.0,308.08,257.74
2016,12,7,10,15,161.0,175.0,2.0,9.0,240.5,294.29,245.38
2016,12,7,10,30,112.0,188.0,2.0,9.0,237.0,278.53,231.28
2016,12,7,10,45,89.0,193.0,2.05,9.5,233.0,261.6,216.45
2016,12,7,11,0,66.0,198.0,2.1,10.0,229.0,251.4,207.05
2016,12,7,11,15,114.0,207.0,2.2,10.0,262.0,298.75,246.64
2016,12,7,11,30,162.0,216.0,2.3,10.0,295.0,338.6,279.56
2016,12,7,11,45,102.5,209.0,2.45,10.0,259.5,283.6,233.72
2016,12,7,12,0,43.0,202.0,2.6,10.0,224.0,236.13,193.77
2016,12,7,12,15,21.5,124.0,2.7,10.0,135.0,138.0,112.23
2016,12,7,12,30,0.0,46.0,2.8,10.0,46.0,44.44,32.6
2016,12,7,12,45,0.0,82.5,2.95,10.0,82.5,79.79,62.88
2016,12,7,13,0,0.0,119.0,3.1,10.0,119.0,116.12,93.71
2016,12,7,13,15,0.0,87.0,3.15,10.0,87.0,84.25,66.73
2016,12,7,13,30,0.0,55.0,3.2,10.0,55.0,53.15,40.23
2016,12,7,13,45,0.0,75.5,3.25,10.0,75.5,73.0,57.34
2016,12,7,14,0,0.0,96.0,3.3,10.0,96.0,93.2,74.67
2016,12,7,14,15,0.0,88.5,3.3,9.5,88.5,85.82,68.56
2016,12,7,14,30,0.0,81.0,3.3,9.0,81.0,78.46,62.45
2016,12,7,14,45,0.0,72.0,3.35,9.0,72.0,69.67,54.91
2016,12,7,15,0,0.0,63.0,3.4,9.0,63.0,60.91,47.33
2016,12,7,15,15,0.0,53.5,3.3,9.0,53.5,51.7,39.28
2016,12,7,15,30,0.0,44.0,3.2,9.0,44.0,42.5,31.15
2016,12,7,15,45,0.0,34.0,3.15,9.0,34.0,32.83,22.54
2016,12,7,16,0,0.0,24.0,3.1,9.0,24.0,23.16,13.89
2016,12,7,16,15,0.0,15.5,3.05,9.0,15.5,14.95,6.08
2016,12,7,16,30,0.0,7.0,3.0,9.0,7.0,6.75,0.0
2016,12,7,16,45,0.0,3.5,2.95,9.0,3.5,3.44,0.0
2016,12,7,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,3.2,13.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,3.2,13.0,7.0,6.88,0.0
2016,12,8,7,45,0.0,20.0,3.2,13.0,20.0,19.31,6.69
2016,12,8,8,0,0.0,33.0,3.2,13.0,33.0,32.92,21.21
2016,12,8,8,15,0.0,48.5,3.15,13.0,48.5,49.3,35.74
2016,12,8,8,30,0.0,64.0,3.1,13.0,64.0,65.41,49.84
2016,12,8,8,45,0.0,79.5,3.05,13.5,79.5,81.37,63.58
2016,12,8,9,0,0.0,95.0,3.0,14.0,95.0,97.26,77.05
2016,12,8,9,15,4.0,108.0,2.9,14.0,109.5,112.4,89.91
2016,12,8,9,30,8.0,121.0,2.8,14.0,124.0,127.8,102.83
2016,12,8,9,45,4.0,88.5,2.75,14.0,90.0,89.2,70.31
2016,12,8,10,0,0.0,56.0,2.7,14.0,56.0,54.11,40.53
2016,12,8,10,15,4.5,105.5,2.65,14.0,107.5,106.63,84.86
2016,12,8,10,30,9.0,155.0,2.6,14.0,159.0,161.75,130.55
2016,12,8,10,45,4.5,120.5,2.55,14.0,122.5,121.67,97.02
2016,12,8,11,0,0.0,86.0,2.5,14.0,86.0,83.32,64.86
2016,12,8,11,15,9.5,134.5,2.45,14.0,139.0,138.92,111.38
2016,12,8,11,30,19.0,183.0,2.4,14.0,192.0,195.72,158.02
2016,12,8,11,45,19.5,184.5,2.35,14.0,194.0,197.04,158.87
2016,12,8,12,0,20.0,186.0,2.3,14.0,196.0,198.36,159.88
2016,12,8,12,15,92.5,201.5,2.25,14.0,246.5,265.26,215.54
2016,12,8,12,30,165.0,217.0,2.2,14.0,297.0,329.83,267.92
2016,12,8,12,45,138.5,212.0,2.2,14.0,278.0,304.54,246.95
2016,12,8,13,0,112.0,207.0,2.2,14.0,259.0,279.97,226.9
2016,12,8,13,15,83.5,194.5,2.15,14.0,232.5,242.9,196.73
2016,12,8,13,30,55.0,182.0,2.1,14.0,206.0,212.14,171.55
2016,12,8,13,45,27.5,145.0,2.1,14.0,157.0,158.17,127.3
2016,12,8,14,0,0.0,108.0,2.1,14.0,108.0,105.11,83.33
2016,12,8,14,15,0.0,99.5,2.05,14.0,99.5,96.68,76.46
2016,12,8,14,30,0.0,91.0,2.0,14.0,91.0,88.29,69.5
2016,12,8,14,45,0.0,81.0,1.95,14.0,81.0,78.47,61.26
2016,12,8,15,0,0.0,71.0,1.9,14.0,71.0,68.7,52.98
2016,12,8,15,15,0.0,60.5,1.8,14.0,60.5,58.47,44.23
2016,12,8,15,30,0.0,50.0,1.7,14.0,50.0,48.3,35.41
2016,12,8,15,45,0.0,39.0,1.65,14.0,39.0,37.67,26.13
2016,12,8,16,0,0.0,28.0,1.6,14.0,28.0,27.03,16.77
2016,12,8,16,15,0.0,18.0,1.55,13.5,18.0,17.37,7.78
2016,12,8,16,30,0.0,8.0,1.5,13.0,8.0,7.71,0.0
2016,12,8,16,45,0.0,4.0,1.45,13.0,4.0,3.93,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
