Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,6.0,1.3,13.0,6.0,0.0,0.0
2016,12,9,7,30,0.0,12.0,1.3,13.0,12.0,11.8,0.0
2016,12,9,7,45,73.5,26.0,1.35,13.0,34.5,61.86,30.89
2016,12,9,8,0,147.0,40.0,1.4,13.0,57.0,109.75,81.16
2016,12,9,8,15,172.0,56.0,1.5,13.0,84.0,143.53,112.33
2016,12,9,8,30,197.0,72.0,1.6,13.0,111.0,178.58,143.55
2016,12,9,8,45,213.5,87.0,1.7,13.5,137.0,209.45,170.55
2016,12,9,9,0,230.0,102.0,1.8,14.0,163.0,240.79,197.3
2016,12,9,9,15,238.0,116.0,1.85,14.0,187.5,266.62,219.25
2016,12,9,9,30,246.0,130.0,1.9,14.0,212.0,292.15,240.49
2016,12,9,9,45,175.5,146.5,2.0,14.0,208.0,266.99,219.42
2016,12,9,10,0,105.0,163.0,2.1,14.0,204.0,245.43,200.79
2016,12,9,10,15,97.5,173.5,2.15,14.0,213.5,245.74,200.9
2016,12,9,10,30,90.0,184.0,2.2,14.0,223.0,252.68,206.19
2016,12,9,10,45,118.0,194.0,2.3,14.5,247.0,288.58,235.1
2016,12,9,11,0,146.0,204.0,2.4,15.0,271.0,317.31,257.9
2016,12,9,11,15,82.0,192.0,2.4,15.0,230.0,253.92,205.64
2016,12,9,11,30,18.0,180.0,2.4,15.0,189.0,191.92,154.04
2016,12,9,11,45,71.5,199.0,2.4,15.0,234.5,252.49,204.35
2016,12,9,12,0,125.0,218.0,2.4,15.0,280.0,312.38,252.89
2016,12,9,12,15,184.0,213.5,2.35,15.0,303.5,341.51,276.71
2016,12,9,12,30,243.0,209.0,2.3,15.0,327.0,374.36,303.13
2016,12,9,12,45,256.0,203.0,2.25,15.0,325.0,369.56,299.08
2016,12,9,13,0,269.0,197.0,2.2,15.0,323.0,363.49,294.1
2016,12,9,13,15,198.0,194.0,2.15,15.0,285.0,309.01,249.87
2016,12,9,13,30,127.0,191.0,2.1,15.0,247.0,262.75,212.12
2016,12,9,13,45,119.5,180.0,2.05,15.0,230.5,242.68,195.84
2016,12,9,14,0,112.0,169.0,2.0,15.0,214.0,222.91,179.59
2016,12,9,14,15,109.5,156.5,1.85,14.5,197.5,204.02,164.16
2016,12,9,14,30,107.0,144.0,1.7,14.0,181.0,185.18,148.54
2016,12,9,14,45,102.5,129.0,1.55,14.0,161.5,163.24,129.89
2016,12,9,15,0,98.0,114.0,1.4,14.0,142.0,141.62,111.32
2016,12,9,15,15,89.5,98.0,1.3,14.0,120.5,118.41,91.41
2016,12,9,15,30,81.0,82.0,1.2,14.0,99.0,95.99,72.12
2016,12,9,15,45,68.0,65.0,1.1,14.0,77.5,72.82,52.5
2016,12,9,16,0,55.0,48.0,1.0,14.0,56.0,51.09,34.34
2016,12,9,16,15,27.5,32.5,1.0,14.0,36.5,31.99,18.32
2016,12,9,16,30,0.0,17.0,1.0,14.0,17.0,16.32,0.0
2016,12,9,16,45,0.0,8.5,1.05,14.0,8.5,8.36,0.0
2016,12,9,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,2.0,3.6,14.0,2.0,1.93,0.0
2016,12,10,8,0,0.0,4.0,3.6,14.0,4.0,3.85,0.0
2016,12,10,8,15,0.0,6.5,3.5,14.0,6.5,6.26,0.0
2016,12,10,8,30,0.0,9.0,3.4,14.0,9.0,8.67,1.71
2016,12,10,8,45,0.0,11.0,3.3,14.0,11.0,10.6,3.41
2016,12,10,9,0,0.0,13.0,3.2,14.0,13.0,12.53,5.1
2016,12,10,9,15,0.0,15.0,3.05,14.0,15.0,14.47,6.78
2016,12,10,9,30,0.0,17.0,2.9,14.0,17.0,16.4,8.44
2016,12,10,9,45,0.0,46.0,2.8,14.0,46.0,44.43,32.39
2016,12,10,10,0,0.0,75.0,2.7,14.0,75.0,72.62,56.25
2016,12,10,10,15,0.0,40.5,2.7,14.0,40.5,39.11,27.76
2016,12,10,10,30,0.0,6.0,2.7,14.0,6.0,5.79,0.0
2016,12,10,10,45,0.0,52.5,2.7,14.0,52.5,50.73,37.57
2016,12,10,11,0,0.0,99.0,2.7,14.0,99.0,96.48,75.98
2016,12,10,11,15,0.0,83.0,2.65,14.0,83.0,80.28,62.3
2016,12,10,11,30,0.0,67.0,2.6,14.0,67.0,64.77,49.25
2016,12,10,11,45,0.0,104.5,2.55,14.0,104.5,101.78,80.24
2016,12,10,12,0,0.0,142.0,2.5,14.0,142.0,139.87,111.75
2016,12,10,12,15,0.0,74.5,2.45,14.0,74.5,72.04,55.27
2016,12,10,12,30,0.0,7.0,2.4,14.0,7.0,6.76,0.1
2016,12,10,12,45,0.0,35.5,2.35,14.0,35.5,34.29,23.55
2016,12,10,13,0,0.0,64.0,2.3,14.0,64.0,61.86,46.89
2016,12,10,13,15,0.0,63.5,2.25,14.0,63.5,61.38,46.5
2016,12,10,13,30,0.0,63.0,2.2,14.0,63.0,60.89,46.15
2016,12,10,13,45,0.0,42.0,2.15,14.0,42.0,40.56,28.98
2016,12,10,14,0,0.0,21.0,2.1,14.0,21.0,20.27,11.71
2016,12,10,14,15,0.0,19.5,2.05,13.5,19.5,18.82,10.53
2016,12,10,14,30,0.0,18.0,2.0,13.0,18.0,17.36,9.32
2016,12,10,14,45,0.0,16.0,2.0,13.0,16.0,15.43,7.67
2016,12,10,15,0,0.0,14.0,2.0,13.0,14.0,13.5,6.0
2016,12,10,15,15,0.0,12.0,1.95,13.0,12.0,11.57,4.31
2016,12,10,15,30,0.0,10.0,1.9,13.0,10.0,9.64,2.61
2016,12,10,15,45,0.0,7.5,1.85,13.0,7.5,7.23,0.48
2016,12,10,16,0,0.0,5.0,1.8,13.0,5.0,4.82,0.0
2016,12,10,16,15,0.0,3.0,1.75,13.0,3.0,2.89,0.0
2016,12,10,16,30,0.0,1.0,1.7,13.0,1.0,0.96,0.0
2016,12,10,16,45,0.0,0.5,1.65,13.0,0.5,0.49,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,8.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,8.0,9.0,8.85,0.0
2016,12,11,7,45,24.5,24.0,1.45,8.5,27.0,34.5,12.8
2016,12,11,8,0,49.0,39.0,1.4,9.0,45.0,67.15,48.6
2016,12,11,8,15,62.5,56.0,1.35,9.0,66.5,93.59,73.0
2016,12,11,8,30,76.0,73.0,1.3,9.0,88.0,120.48,97.07
2016,12,11,8,45,85.0,89.5,1.3,9.5,109.5,145.16,118.77
2016,12,11,9,0,94.0,106.0,1.3,10.0,131.0,170.13,140.25
2016,12,11,9,15,98.5,121.0,1.3,10.0,150.5,191.03,158.15
2016,12,11,9,30,103.0,136.0,1.3,10.0,170.0,211.89,175.7
2016,12,11,9,45,106.5,149.0,1.3,10.0,187.0,229.63,190.37
2016,12,11,10,0,110.0,162.0,1.3,10.0,204.0,247.21,204.71
2016,12,11,10,15,63.5,160.5,1.35,10.0,185.0,209.41,172.66
2016,12,11,10,30,17.0,159.0,1.4,10.0,166.0,171.36,140.12
2016,12,11,10,45,101.0,179.5,1.45,10.5,226.0,260.85,215.28
2016,12,11,11,0,185.0,200.0,1.5,11.0,286.0,337.79,277.86
2016,12,11,11,15,163.5,206.5,1.5,11.0,283.5,330.22,270.67
2016,12,11,11,30,142.0,213.0,1.5,11.0,281.0,322.06,263.51
2016,12,11,11,45,164.0,214.5,1.55,11.5,294.0,335.85,274.42
2016,12,11,12,0,186.0,216.0,1.6,12.0,307.0,348.86,284.48
2016,12,11,12,15,334.5,190.0,1.65,12.0,352.0,415.58,339.55
2016,12,11,12,30,483.0,164.0,1.7,12.0,397.0,477.68,389.34
2016,12,11,12,45,303.0,185.0,1.75,12.0,330.0,377.83,308.26
2016,12,11,13,0,123.0,206.0,1.8,12.0,263.0,285.29,232.3
2016,12,11,13,15,120.0,198.0,1.85,12.0,252.0,271.03,221.14
2016,12,11,13,30,117.0,190.0,1.9,12.0,241.0,256.68,209.46
2016,12,11,13,45,127.5,179.5,2.0,12.0,232.5,246.19,200.94
2016,12,11,14,0,138.0,169.0,2.1,12.0,224.0,234.79,191.43
2016,12,11,14,15,131.5,157.5,1.95,11.5,206.5,214.34,174.45
2016,12,11,14,30,125.0,146.0,1.8,11.0,189.0,194.17,157.5
2016,12,11,14,45,120.0,131.0,1.65,11.0,169.0,171.3,137.8
2016,12,11,15,0,115.0,116.0,1.5,11.0,149.0,148.76,118.17
2016,12,11,15,15,105.0,100.0,1.45,10.5,126.5,124.38,97.19
2016,12,11,15,30,95.0,84.0,1.4,10.0,104.0,100.9,76.87
2016,12,11,15,45,81.5,66.5,1.35,10.0,81.5,76.45,55.83
2016,12,11,16,0,68.0,49.0,1.3,10.0,59.0,53.47,36.37
2016,12,11,16,15,34.0,33.5,1.35,10.0,38.5,32.88,19.24
2016,12,11,16,30,0.0,18.0,1.4,10.0,18.0,17.2,0.0
2016,12,11,16,45,0.0,9.0,1.45,10.0,9.0,8.85,0.0
2016,12,11,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.0,1.7,8.0,6.0,0.0,0.0
2016,12,12,7,30,0.0,12.0,1.7,8.0,12.0,11.8,0.0
2016,12,12,7,45,131.0,23.5,1.75,8.5,38.0,80.99,32.99
2016,12,12,8,0,262.0,35.0,1.8,9.0,64.0,150.83,112.46
2016,12,12,8,15,309.0,47.5,1.85,9.0,96.0,193.37,153.4
2016,12,12,8,30,356.0,60.0,1.9,9.0,128.0,238.97,194.79
2016,12,12,8,45,385.0,71.0,1.95,9.5,159.5,276.77,228.65
2016,12,12,9,0,414.0,82.0,2.0,10.0,191.0,315.48,262.32
2016,12,12,9,15,431.5,93.0,1.9,10.0,220.5,348.64,290.77
2016,12,12,9,30,449.0,104.0,1.8,10.0,250.0,381.4,318.07
2016,12,12,9,45,460.5,112.0,1.75,10.5,275.0,406.57,338.12
2016,12,12,10,0,472.0,120.0,1.7,11.0,300.0,430.69,356.79
2016,12,12,10,15,500.0,124.0,1.6,11.0,326.0,459.19,379.19
2016,12,12,10,30,528.0,128.0,1.5,11.0,352.0,486.78,400.39
2016,12,12,10,45,464.0,148.5,1.45,11.0,352.0,472.92,387.88
2016,12,12,11,0,400.0,169.0,1.4,11.0,352.0,455.91,373.1
2016,12,12,11,15,474.5,157.5,1.4,11.0,380.0,491.27,401.65
2016,12,12,11,30,549.0,146.0,1.4,11.0,408.0,525.0,428.15
2016,12,12,11,45,423.0,174.5,1.45,11.0,377.5,471.45,384.4
2016,12,12,12,0,297.0,203.0,1.5,11.0,347.0,411.28,335.63
2016,12,12,12,15,359.5,190.0,1.5,11.0,363.5,431.08,352.37
2016,12,12,12,30,422.0,177.0,1.5,11.0,380.0,454.35,370.85
2016,12,12,12,45,398.5,177.5,1.5,11.0,366.0,431.66,352.22
2016,12,12,13,0,375.0,178.0,1.5,11.0,352.0,403.4,329.5
2016,12,12,13,15,350.0,175.0,1.5,11.0,333.0,376.12,307.33
2016,12,12,13,30,325.0,172.0,1.5,11.0,314.0,349.1,285.15
2016,12,12,13,45,241.0,170.5,1.5,11.0,272.5,295.58,241.29
2016,12,12,14,0,157.0,169.0,1.5,11.0,231.0,243.46,198.52
2016,12,12,14,15,150.5,157.0,1.45,11.0,213.0,221.82,180.43
2016,12,12,14,30,144.0,145.0,1.4,11.0,195.0,200.41,162.18
2016,12,12,14,45,138.5,130.5,1.35,11.0,174.0,177.12,142.14
2016,12,12,15,0,133.0,116.0,1.3,11.0,153.0,154.14,122.12
2016,12,12,15,15,121.5,99.5,1.3,11.0,130.0,128.08,99.53
2016,12,12,15,30,110.0,83.0,1.3,11.0,107.0,103.05,77.78
2016,12,12,15,45,94.5,66.0,1.3,11.0,83.5,78.05,56.4
2016,12,12,16,0,79.0,49.0,1.3,11.0,60.0,54.69,36.78
2016,12,12,16,15,39.5,33.5,1.35,10.5,39.0,33.24,19.36
2016,12,12,16,30,0.0,18.0,1.4,10.0,18.0,17.21,0.0
2016,12,12,16,45,0.0,9.0,1.45,10.0,9.0,8.85,0.0
2016,12,12,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.45,9.0,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.5,9.0,5.0,4.91,0.0
2016,12,13,7,45,0.0,18.5,1.6,9.5,18.5,17.92,2.35
2016,12,13,8,0,0.0,32.0,1.7,10.0,32.0,32.45,20.63
2016,12,13,8,15,1.5,48.5,1.65,10.0,49.0,50.74,37.19
2016,12,13,8,30,3.0,65.0,1.6,10.0,66.0,68.74,53.12
2016,12,13,8,45,10.0,80.5,1.6,10.5,83.0,88.0,69.89
2016,12,13,9,0,17.0,96.0,1.6,11.0,100.0,107.66,86.79
2016,12,13,9,15,22.0,110.0,1.55,11.0,116.5,124.85,101.55
2016,12,13,9,30,27.0,124.0,1.5,11.0,133.0,148.19,121.26
2016,12,13,9,45,30.0,136.0,1.5,11.0,147.0,162.7,133.35
2016,12,13,10,0,33.0,148.0,1.5,11.0,161.0,177.32,145.43
2016,12,13,10,15,204.0,152.5,1.5,11.0,238.5,301.14,250.1
2016,12,13,10,30,375.0,157.0,1.5,11.0,316.0,414.96,342.94
2016,12,13,10,45,555.0,123.0,1.5,11.5,370.0,505.15,414.55
2016,12,13,11,0,735.0,89.0,1.5,12.0,424.0,585.69,477.01
2016,12,13,11,15,374.5,131.5,1.45,12.0,302.5,397.38,325.84
2016,12,13,11,30,14.0,174.0,1.4,12.0,181.0,183.09,147.49
2016,12,13,11,45,47.5,192.5,1.35,12.0,216.0,229.98,187.09
2016,12,13,12,0,81.0,211.0,1.3,12.0,251.0,270.5,220.06
2016,12,13,12,15,165.0,209.0,1.25,12.0,289.0,324.72,264.51
2016,12,13,12,30,249.0,207.0,1.2,12.0,327.0,375.82,305.4
2016,12,13,12,45,124.5,168.0,1.2,12.0,228.0,248.94,202.7
2016,12,13,13,0,0.0,129.0,1.2,12.0,129.0,126.26,100.86
2016,12,13,13,15,0.0,124.5,1.2,12.0,124.5,121.68,97.46
2016,12,13,13,30,0.0,120.0,1.2,12.0,120.0,117.14,93.79
2016,12,13,13,45,0.0,90.0,1.2,12.0,90.0,87.27,68.84
2016,12,13,14,0,0.0,60.0,1.2,12.0,60.0,57.98,44.15
2016,12,13,14,15,0.0,55.5,1.2,12.0,55.5,53.62,40.52
2016,12,13,14,30,0.0,51.0,1.2,12.0,51.0,49.27,36.84
2016,12,13,14,45,0.0,45.5,1.25,12.0,45.5,43.94,32.29
2016,12,13,15,0,0.0,40.0,1.3,12.0,40.0,38.62,27.71
2016,12,13,15,15,0.0,33.5,1.25,12.0,33.5,32.34,22.25
2016,12,13,15,30,0.0,27.0,1.2,12.0,27.0,26.05,16.75
2016,12,13,15,45,0.0,21.0,1.2,12.0,21.0,20.26,11.62
2016,12,13,16,0,0.0,15.0,1.2,12.0,15.0,14.46,6.47
2016,12,13,16,15,0.0,9.5,1.3,12.0,9.5,9.16,1.54
2016,12,13,16,30,0.0,4.0,1.4,12.0,4.0,3.85,0.0
2016,12,13,16,45,0.0,2.0,1.5,12.0,2.0,1.97,0.0
2016,12,13,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,2.45,13.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,2.5,13.0,5.0,4.91,0.0
2016,12,14,7,45,0.0,19.0,2.65,13.0,19.0,18.66,1.51
2016,12,14,8,0,0.0,33.0,2.8,13.0,33.0,33.94,21.39
2016,12,14,8,15,6.5,49.5,2.8,13.0,50.5,54.17,39.48
2016,12,14,8,30,13.0,66.0,2.8,13.0,68.0,74.47,57.26
2016,12,14,8,45,20.0,81.5,2.85,13.5,86.0,98.58,78.02
2016,12,14,9,0,27.0,97.0,2.9,14.0,104.0,119.06,95.51
2016,12,14,9,15,31.5,111.5,2.95,14.0,121.0,137.3,111.07
2016,12,14,9,30,36.0,126.0,3.0,14.0,138.0,155.72,126.58
2016,12,14,9,45,38.0,138.0,3.05,14.0,151.5,169.81,138.29
2016,12,14,10,0,40.0,150.0,3.1,14.0,165.0,183.95,149.93
2016,12,14,10,15,49.0,162.5,3.1,14.0,182.5,202.98,165.62
2016,12,14,10,30,58.0,175.0,3.1,14.0,200.0,222.14,181.31
2016,12,14,10,45,83.5,187.0,3.1,14.0,224.5,251.26,205.39
2016,12,14,11,0,109.0,199.0,3.1,14.0,249.0,280.52,229.36
2016,12,14,11,15,59.5,184.5,3.1,14.0,212.0,230.99,187.9
2016,12,14,11,30,10.0,170.0,3.1,14.0,175.0,176.29,141.96
2016,12,14,11,45,12.0,174.0,3.1,14.0,180.0,181.31,146.17
2016,12,14,12,0,14.0,178.0,3.1,14.0,185.0,186.31,150.27
2016,12,14,12,15,23.5,185.0,3.05,14.0,196.5,199.08,160.89
2016,12,14,12,30,33.0,192.0,3.0,14.0,208.0,216.88,175.55
2016,12,14,12,45,17.0,173.5,2.95,14.0,182.0,181.95,146.69
2016,12,14,13,0,1.0,155.0,2.9,14.0,156.0,153.3,122.96
2016,12,14,13,15,2.0,152.0,2.9,14.0,153.5,150.65,120.95
2016,12,14,13,30,3.0,149.0,2.9,14.0,151.0,147.98,118.88
2016,12,14,13,45,1.5,125.5,2.9,14.0,126.5,123.38,98.57
2016,12,14,14,0,0.0,102.0,2.9,14.0,102.0,99.18,78.48
2016,12,14,14,15,0.0,94.0,2.9,14.0,94.0,91.27,71.96
2016,12,14,14,30,0.0,86.0,2.9,14.0,86.0,83.39,65.4
2016,12,14,14,45,0.0,77.0,2.9,14.0,77.0,74.57,57.99
2016,12,14,15,0,0.0,68.0,2.9,14.0,68.0,65.78,50.53
2016,12,14,15,15,0.0,57.5,2.9,14.0,57.5,55.57,41.77
2016,12,14,15,30,0.0,47.0,2.9,14.0,47.0,45.41,32.97
2016,12,14,15,45,0.0,36.5,2.9,14.0,36.5,35.25,24.1
2016,12,14,16,0,0.0,26.0,2.9,14.0,26.0,25.1,15.18
2016,12,14,16,15,0.0,17.0,2.85,14.0,17.0,16.4,7.15
2016,12,14,16,30,0.0,8.0,2.8,14.0,8.0,7.71,0.0
2016,12,14,16,45,0.0,4.0,2.8,14.0,4.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.5,4.7,14.0,1.5,1.44,0.0
2016,12,15,8,0,0.0,3.0,4.6,14.0,3.0,2.89,0.0
2016,12,15,8,15,0.0,4.5,4.35,14.0,4.5,4.33,0.0
2016,12,15,8,30,0.0,6.0,4.1,14.0,6.0,5.78,0.0
2016,12,15,8,45,0.0,7.5,3.9,14.0,7.5,7.23,0.51
2016,12,15,9,0,0.0,9.0,3.7,14.0,9.0,8.68,1.78
2016,12,15,9,15,0.0,10.5,3.6,14.0,10.5,10.12,3.04
2016,12,15,9,30,0.0,12.0,3.5,14.0,12.0,11.57,4.29
2016,12,15,9,45,0.0,13.5,3.45,14.0,13.5,13.02,5.53
2016,12,15,10,0,0.0,15.0,3.4,14.0,15.0,14.47,6.76
2016,12,15,10,15,0.0,16.0,3.3,14.0,16.0,15.44,7.57
2016,12,15,10,30,0.0,17.0,3.2,14.0,17.0,16.41,8.39
2016,12,15,10,45,0.0,49.0,3.1,14.0,49.0,47.34,34.7
2016,12,15,11,0,0.0,81.0,3.0,14.0,81.0,78.34,60.8
2016,12,15,11,15,0.0,68.0,2.95,14.0,68.0,65.74,50.12
2016,12,15,11,30,0.0,55.0,2.9,14.0,55.0,53.15,39.49
2016,12,15,11,45,0.0,55.5,2.85,14.0,55.5,53.64,39.89
2016,12,15,12,0,0.0,56.0,2.8,14.0,56.0,54.12,40.29
2016,12,15,12,15,0.0,50.0,2.8,14.0,50.0,48.31,35.38
2016,12,15,12,30,0.0,44.0,2.8,14.0,44.0,42.51,30.49
2016,12,15,12,45,0.0,77.5,2.8,14.0,77.5,74.94,57.86
2016,12,15,13,0,0.0,111.0,2.8,14.0,111.0,108.16,85.68
2016,12,15,13,15,0.0,83.0,2.75,14.0,83.0,80.31,62.41
2016,12,15,13,30,0.0,55.0,2.7,14.0,55.0,53.15,39.59
2016,12,15,13,45,0.0,40.0,2.7,14.0,40.0,38.63,27.33
2016,12,15,14,0,0.0,25.0,2.7,14.0,25.0,24.13,15.01
2016,12,15,14,15,0.0,23.0,2.6,14.0,23.0,22.2,13.38
2016,12,15,14,30,0.0,21.0,2.5,14.0,21.0,20.26,11.75
2016,12,15,14,45,0.0,19.0,2.45,14.0,19.0,18.33,10.1
2016,12,15,15,0,0.0,17.0,2.4,14.0,17.0,16.4,8.43
2016,12,15,15,15,0.0,14.0,2.25,13.5,14.0,13.5,5.95
2016,12,15,15,30,0.0,11.0,2.1,13.0,11.0,10.6,3.44
2016,12,15,15,45,0.0,8.5,2.0,13.0,8.5,8.19,1.31
2016,12,15,16,0,0.0,6.0,1.9,13.0,6.0,5.78,0.0
2016,12,15,16,15,0.0,4.0,1.8,13.0,4.0,3.85,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,7,45,187.5,17.0,4.0,9.0,36.0,89.25,16.33
2016,12,16,8,0,375.0,34.0,4.1,9.0,72.0,188.28,137.78
2016,12,16,8,15,464.5,41.5,4.2,9.0,111.0,246.57,195.06
2016,12,16,8,30,554.0,49.0,4.3,9.0,150.0,310.62,253.27
2016,12,16,8,45,611.0,54.0,4.45,9.5,189.5,361.78,299.71
2016,12,16,9,0,668.0,59.0,4.6,10.0,229.0,415.03,346.74
2016,12,16,9,15,704.0,62.5,4.6,10.0,265.5,454.16,381.59
2016,12,16,9,30,740.0,66.0,4.6,10.0,302.0,496.29,417.89
2016,12,16,9,45,773.5,66.5,4.7,10.0,336.0,532.97,449.25
2016,12,16,10,0,807.0,67.0,4.8,10.0,370.0,568.48,479.07
2016,12,16,10,15,823.5,69.0,4.8,10.0,396.5,593.81,499.8
2016,12,16,10,30,840.0,71.0,4.8,10.0,423.0,616.81,518.32
2016,12,16,10,45,848.5,73.0,4.8,10.5,442.5,632.18,529.46
2016,12,16,11,0,857.0,75.0,4.8,11.0,462.0,644.7,538.12
2016,12,16,11,15,864.0,76.0,4.75,11.0,475.5,652.15,543.48
2016,12,16,11,30,871.0,77.0,4.7,11.0,489.0,656.55,546.33
2016,12,16,11,45,874.0,77.0,4.7,11.0,494.5,654.13,543.95
2016,12,16,12,0,877.0,77.0,4.7,11.0,500.0,648.59,539.06
2016,12,16,12,15,877.0,77.0,4.7,11.0,498.5,638.08,530.13
2016,12,16,12,30,877.0,77.0,4.7,11.0,497.0,624.54,518.69
2016,12,16,12,45,874.0,76.0,4.75,11.0,487.5,605.18,502.62
2016,12,16,13,0,871.0,75.0,4.8,11.0,478.0,583.05,484.07
2016,12,16,13,15,862.5,74.0,4.8,11.0,461.5,555.29,460.48
2016,12,16,13,30,854.0,73.0,4.8,11.0,445.0,525.29,434.65
2016,12,16,13,45,841.5,71.5,4.85,11.0,421.5,490.76,404.71
2016,12,16,14,0,829.0,70.0,4.9,11.0,398.0,454.62,372.77
2016,12,16,14,15,809.0,67.5,4.85,11.0,368.0,412.93,335.45
2016,12,16,14,30,789.0,65.0,4.8,11.0,338.0,370.67,296.89
2016,12,16,14,45,762.5,61.5,4.8,11.0,303.5,324.9,254.85
2016,12,16,15,0,736.0,58.0,4.8,11.0,269.0,279.68,212.66
2016,12,16,15,15,693.0,54.0,4.65,10.5,230.0,230.68,167.86
2016,12,16,15,30,650.0,50.0,4.5,10.0,191.0,184.4,125.79
2016,12,16,15,45,585.5,44.0,4.4,10.0,150.5,135.86,84.11
2016,12,16,16,0,521.0,38.0,4.3,10.0,110.0,92.07,49.52
2016,12,16,16,15,403.5,29.5,4.2,9.5,73.0,49.48,21.61
2016,12,16,16,30,286.0,21.0,4.1,9.0,36.0,18.31,0.0
2016,12,16,16,45,143.0,10.5,4.05,9.0,18.0,10.32,0.0
2016,12,16,17,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,7,45,237.5,14.5,1.85,6.5,38.0,99.31,12.06
2016,12,17,8,0,475.0,29.0,1.8,7.0,76.0,213.1,155.09
2016,12,17,8,15,559.0,35.5,1.85,7.0,117.0,272.36,214.81
2016,12,17,8,30,643.0,42.0,1.9,7.0,158.0,336.58,273.27
2016,12,17,8,45,693.5,46.5,1.95,7.5,198.5,387.47,319.17
2016,12,17,9,0,744.0,51.0,2.0,8.0,239.0,439.74,364.7
2016,12,17,9,15,777.0,54.5,2.0,8.0,277.0,482.62,401.83
2016,12,17,9,30,810.0,58.0,2.0,8.0,315.0,524.94,437.4
2016,12,17,9,45,830.0,60.5,2.0,8.5,347.5,557.73,463.63
2016,12,17,10,0,850.0,63.0,2.0,9.0,380.0,588.67,487.64
2016,12,17,10,15,865.0,65.0,2.0,9.0,407.0,613.87,507.47
2016,12,17,10,30,880.0,67.0,2.0,9.0,434.0,636.58,524.98
2016,12,17,10,45,888.5,68.5,2.0,9.5,454.0,648.12,532.8
2016,12,17,11,0,897.0,70.0,2.0,10.0,474.0,660.5,541.0
2016,12,17,11,15,903.0,70.5,2.0,10.0,487.5,667.07,545.61
2016,12,17,11,30,909.0,71.0,2.0,10.0,501.0,670.49,547.78
2016,12,17,11,45,910.0,71.5,2.0,10.0,506.0,667.5,545.0
2016,12,17,12,0,911.0,72.0,2.0,10.0,511.0,661.32,539.75
2016,12,17,12,15,910.0,72.0,2.0,10.0,509.0,650.16,530.65
2016,12,17,12,30,909.0,72.0,2.0,10.0,507.0,635.92,519.07
2016,12,17,12,45,900.5,73.0,2.0,10.0,497.0,615.34,502.39
2016,12,17,13,0,892.0,74.0,2.0,10.0,487.0,594.32,485.06
2016,12,17,13,15,883.0,73.0,1.95,10.0,470.0,565.87,461.52
2016,12,17,13,30,874.0,72.0,1.9,10.0,453.0,535.15,435.79
2016,12,17,13,45,860.0,70.5,1.85,10.0,428.5,499.37,405.56
2016,12,17,14,0,846.0,69.0,1.8,10.0,404.0,462.03,373.41
2016,12,17,14,15,826.5,67.0,1.75,10.0,374.0,420.53,337.23
2016,12,17,14,30,807.0,65.0,1.7,10.0,344.0,378.37,299.66
2016,12,17,14,45,777.0,62.0,1.65,10.0,308.5,331.22,257.41
2016,12,17,15,0,747.0,59.0,1.6,10.0,273.0,284.88,215.13
2016,12,17,15,15,703.5,55.0,1.6,9.5,233.5,235.25,170.58
2016,12,17,15,30,660.0,51.0,1.6,9.0,194.0,188.36,128.49
2016,12,17,15,45,591.0,45.0,1.6,9.0,153.0,137.91,85.64
2016,12,17,16,0,522.0,39.0,1.6,9.0,112.0,93.96,51.12
2016,12,17,16,15,403.5,30.0,1.65,8.5,74.5,50.61,22.52
2016,12,17,16,30,285.0,21.0,1.7,8.0,37.0,18.76,0.0
2016,12,17,16,45,142.5,10.5,1.75,8.0,18.5,10.32,0.0
2016,12,17,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,7,45,245.0,14.0,2.85,5.5,37.5,100.42,4.88
2016,12,18,8,0,490.0,28.0,2.9,6.0,75.0,216.74,157.6
2016,12,18,8,15,575.0,34.0,2.95,6.0,116.0,276.25,219.06
2016,12,18,8,30,660.0,40.0,3.0,6.0,157.0,340.79,278.69
2016,12,18,8,45,711.5,44.0,3.1,6.5,198.5,392.06,325.75
2016,12,18,9,0,763.0,48.0,3.2,7.0,240.0,444.78,372.54
2016,12,18,9,15,796.0,51.0,3.15,7.0,278.0,487.61,410.33
2016,12,18,9,30,829.0,54.0,3.1,7.0,316.0,529.87,446.49
2016,12,18,9,45,849.0,57.0,3.1,7.5,349.0,563.74,474.15
2016,12,18,10,0,869.0,60.0,3.1,8.0,382.0,591.99,496.66
2016,12,18,10,15,884.5,61.5,3.0,8.0,410.0,617.25,516.69
2016,12,18,10,30,900.0,63.0,2.9,8.0,438.0,640.04,534.29
2016,12,18,10,45,910.0,64.0,2.85,8.5,458.5,656.05,545.47
2016,12,18,11,0,920.0,65.0,2.8,9.0,479.0,669.1,554.1
2016,12,18,11,15,926.5,65.5,2.75,9.0,492.5,676.2,558.98
2016,12,18,11,30,933.0,66.0,2.7,9.0,506.0,680.08,561.28
2016,12,18,11,45,935.0,66.5,2.7,9.5,512.0,677.78,557.98
2016,12,18,12,0,937.0,67.0,2.7,10.0,518.0,672.2,552.12
2016,12,18,12,15,936.0,67.0,2.7,10.0,516.0,660.9,542.79
2016,12,18,12,30,935.0,67.0,2.7,10.0,514.0,646.44,530.89
2016,12,18,12,45,931.0,66.5,2.7,10.0,504.5,626.54,514.61
2016,12,18,13,0,927.0,66.0,2.7,10.0,495.0,603.74,495.8
2016,12,18,13,15,919.0,65.0,2.7,10.0,478.0,575.43,472.32
2016,12,18,13,30,911.0,64.0,2.7,10.0,461.0,544.69,446.44
2016,12,18,13,45,898.0,63.0,2.7,10.0,437.0,509.26,416.25
2016,12,18,14,0,885.0,62.0,2.7,10.0,413.0,472.09,383.92
2016,12,18,14,15,866.5,60.0,2.6,10.0,382.5,430.03,346.7
2016,12,18,14,30,848.0,58.0,2.5,10.0,352.0,387.63,308.34
2016,12,18,14,45,821.0,55.5,2.45,10.0,316.5,340.46,265.48
2016,12,18,15,0,794.0,53.0,2.4,10.0,281.0,293.74,222.25
2016,12,18,15,15,753.5,49.5,2.3,9.5,241.0,243.33,176.31
2016,12,18,15,30,713.0,46.0,2.2,9.0,201.0,195.26,132.57
2016,12,18,15,45,649.0,41.0,2.1,9.0,159.5,144.67,88.95
2016,12,18,16,0,585.0,36.0,2.0,9.0,118.0,99.49,53.05
2016,12,18,16,15,471.5,28.0,2.0,8.5,79.5,54.26,23.21
2016,12,18,16,30,358.0,20.0,2.0,8.0,41.0,20.11,1.3
2016,12,18,16,45,179.0,10.0,2.0,8.0,20.5,9.83,0.0
2016,12,18,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,19,7,45,218.0,14.0,1.95,5.5,35.0,93.01,0.0
2016,12,19,8,0,436.0,28.0,1.9,6.0,70.0,197.15,142.06
2016,12,19,8,15,521.0,35.0,1.9,6.0,109.5,255.47,201.79
2016,12,19,8,30,606.0,42.0,1.9,6.0,149.0,319.07,259.86
2016,12,19,8,45,657.0,46.5,1.9,6.5,188.5,368.91,305.0
2016,12,19,9,0,708.0,51.0,1.9,7.0,228.0,420.27,349.92
2016,12,19,9,15,742.0,54.0,1.85,7.5,265.0,462.1,385.58
2016,12,19,9,30,776.0,57.0,1.8,8.0,302.0,503.55,419.65
2016,12,19,9,45,792.0,61.0,1.8,8.5,333.0,535.12,444.93
