Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,0,808.0,65.0,1.8,9.0,364.0,564.81,467.99
2016,12,19,10,15,824.5,66.5,1.8,9.0,391.0,589.8,487.73
2016,12,19,10,30,841.0,68.0,1.8,9.0,418.0,612.49,505.29
2016,12,19,10,45,850.5,69.5,1.85,9.5,438.0,628.21,516.57
2016,12,19,11,0,860.0,71.0,1.9,10.0,458.0,641.12,525.52
2016,12,19,11,15,866.5,72.0,1.85,10.0,471.0,648.57,530.49
2016,12,19,11,30,873.0,73.0,1.8,10.0,484.0,652.97,533.06
2016,12,19,11,45,751.5,98.5,1.8,10.5,455.5,601.53,491.02
2016,12,19,12,0,630.0,124.0,1.8,11.0,427.0,546.05,446.04
2016,12,19,12,15,707.0,103.0,1.8,11.0,442.0,563.17,460.28
2016,12,19,12,30,784.0,82.0,1.8,11.0,457.0,574.41,469.16
2016,12,19,12,45,824.0,77.5,1.8,11.0,465.0,578.5,471.55
2016,12,19,13,0,864.0,73.0,1.8,11.0,473.0,578.36,470.44
2016,12,19,13,15,773.5,84.0,1.75,11.0,433.0,519.2,422.76
2016,12,19,13,30,683.0,95.0,1.7,11.0,393.0,462.78,377.07
2016,12,19,13,45,684.0,89.0,1.65,11.5,374.0,435.09,353.1
2016,12,19,14,0,685.0,83.0,1.6,12.0,355.0,405.45,326.85
2016,12,19,14,15,654.0,84.0,1.5,11.5,328.5,367.81,294.77
2016,12,19,14,30,623.0,85.0,1.4,11.0,302.0,330.68,262.51
2016,12,19,14,45,599.0,79.5,1.3,11.0,270.5,290.21,226.48
2016,12,19,15,0,575.0,74.0,1.2,11.0,239.0,250.45,190.53
2016,12,19,15,15,535.5,68.0,1.2,10.5,204.5,207.23,152.32
2016,12,19,15,30,496.0,62.0,1.2,10.0,170.0,166.68,116.48
2016,12,19,15,45,439.5,53.0,1.3,10.0,134.0,123.45,79.89
2016,12,19,16,0,383.0,44.0,1.4,10.0,98.0,85.21,49.5
2016,12,19,16,15,292.0,33.0,1.4,10.0,65.5,48.22,23.79
2016,12,19,16,30,201.0,22.0,1.4,10.0,33.0,19.93,1.13
2016,12,19,16,45,100.5,11.0,1.4,10.0,16.5,10.81,0.0
2016,12,19,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,20,7,45,182.5,14.5,2.2,7.5,31.5,82.31,0.0
2016,12,20,8,0,365.0,29.0,2.2,8.0,63.0,177.58,126.37
2016,12,20,8,15,452.0,36.0,2.15,8.0,100.5,233.01,182.87
2016,12,20,8,30,539.0,43.0,2.1,8.0,138.0,294.41,238.53
2016,12,20,8,45,594.5,47.5,2.05,8.5,176.0,343.46,282.6
2016,12,20,9,0,650.0,52.0,2.0,9.0,214.0,392.14,325.1
2016,12,20,9,15,685.0,55.5,1.95,9.5,249.5,433.41,360.25
2016,12,20,9,30,720.0,59.0,1.9,10.0,285.0,474.53,394.07
2016,12,20,9,45,751.5,60.0,1.85,10.5,317.5,510.22,422.57
2016,12,20,10,0,783.0,61.0,1.8,11.0,350.0,544.83,449.37
2016,12,20,10,15,719.0,78.0,1.75,11.0,358.5,540.54,445.17
2016,12,20,10,30,655.0,95.0,1.7,11.0,367.0,529.48,435.68
2016,12,20,10,45,588.0,117.5,1.65,11.5,370.5,517.99,424.67
2016,12,20,11,0,521.0,140.0,1.6,12.0,374.0,499.95,408.53
2016,12,20,11,15,686.0,104.0,1.5,12.0,421.0,570.53,464.48
2016,12,20,11,30,851.0,68.0,1.4,12.0,468.0,629.62,509.83
2016,12,20,11,45,791.0,82.0,1.35,12.5,458.0,606.76,489.49
2016,12,20,12,0,731.0,96.0,1.3,13.0,448.0,579.48,466.68
2016,12,20,12,15,613.5,127.5,1.25,13.0,422.0,531.78,428.37
2016,12,20,12,30,496.0,159.0,1.2,13.0,396.0,481.22,387.82
2016,12,20,12,45,597.5,129.0,1.2,13.0,409.5,501.85,404.8
2016,12,20,13,0,699.0,99.0,1.2,13.0,423.0,514.14,414.34
2016,12,20,13,15,640.5,110.0,1.2,13.0,399.0,475.9,383.37
2016,12,20,13,30,582.0,121.0,1.2,13.0,375.0,438.16,352.88
2016,12,20,13,45,569.5,117.5,1.25,13.0,355.5,409.4,329.5
2016,12,20,14,0,557.0,114.0,1.3,13.0,336.0,379.8,304.84
2016,12,20,14,15,546.5,106.5,1.25,13.0,311.0,346.37,276.3
2016,12,20,14,30,536.0,99.0,1.2,13.0,286.0,312.35,246.7
2016,12,20,14,45,520.5,90.5,1.15,13.0,257.0,275.22,214.06
2016,12,20,15,0,505.0,82.0,1.1,13.0,228.0,238.3,181.02
2016,12,20,15,15,561.0,65.5,1.05,12.5,206.5,212.11,154.43
2016,12,20,15,30,617.0,49.0,1.0,12.0,185.0,180.39,122.3
2016,12,20,15,45,554.5,43.5,1.0,12.0,146.5,133.39,82.57
2016,12,20,16,0,492.0,38.0,1.0,12.0,108.0,92.22,50.23
2016,12,20,16,15,383.0,29.5,1.05,11.5,72.5,50.95,22.83
2016,12,20,16,30,274.0,21.0,1.1,11.0,37.0,20.11,1.55
2016,12,20,16,45,137.0,10.5,1.15,11.0,18.5,10.32,0.0
2016,12,20,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,7,45,189.5,13.5,2.25,9.5,31.5,82.64,0.0
2016,12,21,8,0,379.0,27.0,2.3,10.0,63.0,179.76,126.0
2016,12,21,8,15,467.0,34.5,2.35,10.0,100.5,236.48,184.02
2016,12,21,8,30,555.0,42.0,2.4,10.0,138.0,299.38,240.81
2016,12,21,8,45,610.5,46.5,2.5,10.5,177.0,346.16,283.2
2016,12,21,9,0,666.0,51.0,2.6,11.0,216.0,398.24,328.66
2016,12,21,9,15,702.0,54.0,2.65,11.0,252.0,439.95,365.11
2016,12,21,9,30,738.0,57.0,2.7,11.0,288.0,481.53,400.48
2016,12,21,9,45,766.0,59.0,2.8,11.5,321.0,516.85,429.38
2016,12,21,10,0,794.0,61.0,2.9,12.0,354.0,550.93,456.56
2016,12,21,10,15,811.5,62.5,2.75,12.0,380.5,576.44,476.45
2016,12,21,10,30,829.0,64.0,2.6,12.0,407.0,599.75,494.14
2016,12,21,10,45,842.5,65.0,2.5,12.5,428.0,613.72,503.62
2016,12,21,11,0,856.0,66.0,2.4,13.0,449.0,628.83,513.62
2016,12,21,11,15,863.5,66.5,2.35,13.0,463.0,636.66,519.0
2016,12,21,11,30,871.0,67.0,2.3,13.0,477.0,641.5,522.03
2016,12,21,11,45,876.5,67.0,2.3,13.5,484.0,641.4,520.54
2016,12,21,12,0,882.0,67.0,2.3,14.0,491.0,638.2,516.64
2016,12,21,12,15,882.5,67.0,2.3,14.0,490.0,628.73,508.86
2016,12,21,12,30,883.0,67.0,2.3,14.0,489.0,616.24,498.67
2016,12,21,12,45,876.0,67.5,2.3,14.0,480.0,596.88,483.04
2016,12,21,13,0,869.0,68.0,2.3,14.0,471.0,574.88,465.17
2016,12,21,13,15,861.5,67.5,2.25,14.0,455.5,549.03,443.82
2016,12,21,13,30,854.0,67.0,2.2,14.0,440.0,522.55,421.52
2016,12,21,13,45,842.0,65.5,2.2,14.5,417.5,488.68,392.5
2016,12,21,14,0,830.0,64.0,2.2,15.0,395.0,453.16,361.62
2016,12,21,14,15,811.5,62.0,2.1,14.5,366.0,412.91,327.42
2016,12,21,14,30,793.0,60.0,2.0,14.0,337.0,371.94,291.75
2016,12,21,14,45,765.5,57.5,1.95,14.0,303.0,326.89,251.65
2016,12,21,15,0,738.0,55.0,1.9,14.0,269.0,282.41,211.34
2016,12,21,15,15,698.0,51.5,1.75,13.5,231.0,234.57,168.54
2016,12,21,15,30,658.0,48.0,1.6,13.0,193.0,189.1,127.89
2016,12,21,15,45,594.0,42.5,1.5,13.0,153.5,140.44,86.61
2016,12,21,16,0,530.0,37.0,1.4,13.0,114.0,97.23,52.55
2016,12,21,16,15,420.5,29.0,1.4,12.5,77.0,53.56,23.49
2016,12,21,16,30,311.0,21.0,1.4,12.0,40.0,21.1,2.3
2016,12,21,16,45,155.5,10.5,1.45,12.0,20.0,10.32,0.0
2016,12,21,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,7,45,198.5,14.0,1.4,8.5,32.5,85.61,0.0
2016,12,22,8,0,397.0,28.0,1.3,9.0,65.0,186.63,130.12
2016,12,22,8,15,487.0,35.5,1.2,9.0,103.5,244.83,189.96
2016,12,22,8,30,577.0,43.0,1.1,9.0,142.0,309.29,247.42
2016,12,22,8,45,631.0,48.0,1.05,9.5,182.0,356.55,289.38
2016,12,22,9,0,685.0,53.0,1.0,10.0,222.0,409.19,334.07
2016,12,22,9,15,721.0,56.5,0.9,10.5,259.0,452.14,369.25
2016,12,22,9,30,757.0,60.0,0.8,11.0,296.0,494.89,402.78
2016,12,22,9,45,781.5,62.5,0.75,11.5,329.0,529.36,429.04
2016,12,22,10,0,806.0,65.0,0.7,12.0,362.0,562.36,453.29
2016,12,22,10,15,823.5,66.5,0.8,12.0,389.0,588.18,473.8
2016,12,22,10,30,841.0,68.0,0.9,12.0,416.0,611.74,492.35
2016,12,22,10,45,852.5,69.5,1.0,12.5,437.0,629.03,505.04
2016,12,22,11,0,864.0,71.0,1.1,13.0,458.0,643.53,515.48
2016,12,22,11,15,871.0,71.5,1.15,13.0,472.0,651.05,521.12
2016,12,22,11,30,878.0,72.0,1.2,13.0,486.0,651.99,522.0
2016,12,22,11,45,882.0,72.5,1.25,13.0,492.5,651.55,521.68
2016,12,22,12,0,886.0,73.0,1.3,13.0,499.0,647.98,518.96
2016,12,22,12,15,885.5,73.0,1.3,13.0,497.5,637.91,510.89
2016,12,22,12,30,885.0,73.0,1.3,13.0,496.0,624.81,500.49
2016,12,22,12,45,883.5,71.5,1.3,13.5,488.0,606.5,485.17
2016,12,22,13,0,882.0,70.0,1.3,14.0,480.0,585.35,467.55
2016,12,22,13,15,873.5,69.5,1.2,14.0,463.5,558.71,445.61
2016,12,22,13,30,865.0,69.0,1.1,14.0,447.0,531.46,422.81
2016,12,22,13,45,852.0,67.5,1.05,14.0,424.0,496.82,394.34
2016,12,22,14,0,839.0,66.0,1.0,14.0,401.0,460.55,364.01
2016,12,22,14,15,819.5,64.0,0.95,13.5,371.5,419.59,329.96
2016,12,22,14,30,800.0,62.0,0.9,13.0,342.0,377.95,294.44
2016,12,22,14,45,770.0,59.5,0.85,13.0,307.0,331.74,254.03
2016,12,22,15,0,740.0,57.0,0.8,13.0,272.0,286.29,213.51
2016,12,22,15,15,698.0,53.0,0.85,12.5,233.5,237.3,170.55
2016,12,22,15,30,656.0,49.0,0.9,12.0,195.0,190.86,129.57
2016,12,22,15,45,593.5,43.5,1.0,12.0,155.0,142.45,88.56
2016,12,22,16,0,531.0,38.0,1.1,12.0,115.0,99.34,54.41
2016,12,22,16,15,422.5,29.5,1.15,11.5,78.0,55.0,24.57
2016,12,22,16,30,314.0,21.0,1.2,11.0,41.0,21.76,3.09
2016,12,22,16,45,157.0,10.5,1.25,11.0,20.5,10.32,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,4.0,4.05,10.0,4.0,3.85,0.0
2016,12,23,8,0,0.0,8.0,4.0,10.0,8.0,7.71,0.24
2016,12,23,8,15,0.0,13.0,3.8,10.0,13.0,12.53,4.85
2016,12,23,8,30,0.0,18.0,3.6,10.0,18.0,17.36,9.2
2016,12,23,8,45,0.0,23.5,3.45,10.5,23.5,22.67,13.9
2016,12,23,9,0,0.0,29.0,3.3,11.0,29.0,27.98,18.55
2016,12,23,9,15,0.0,34.5,3.15,11.0,34.5,33.3,23.21
2016,12,23,9,30,0.0,40.0,3.0,11.0,40.0,38.62,27.82
2016,12,23,9,45,0.0,44.5,2.9,11.0,44.5,42.98,31.56
2016,12,23,10,0,0.0,49.0,2.8,11.0,49.0,47.33,35.28
2016,12,23,10,15,0.0,63.5,2.85,11.0,63.5,61.37,47.27
2016,12,23,10,30,0.0,78.0,2.9,11.0,78.0,75.48,59.24
2016,12,23,10,45,0.0,75.5,2.95,11.5,75.5,73.0,56.93
2016,12,23,11,0,0.0,73.0,3.0,12.0,73.0,70.58,54.71
2016,12,23,11,15,59.5,141.0,3.35,12.0,169.0,182.9,150.43
2016,12,23,11,30,119.0,209.0,3.7,12.0,265.0,303.12,249.85
2016,12,23,11,45,59.5,114.0,4.05,12.0,142.0,152.99,125.18
2016,12,23,12,0,0.0,19.0,4.4,12.0,19.0,18.34,10.06
2016,12,23,12,15,105.5,115.0,4.55,11.5,165.5,186.14,154.55
2016,12,23,12,30,211.0,211.0,4.7,11.0,312.0,352.5,292.94
2016,12,23,12,45,141.0,205.5,4.9,11.0,272.5,300.24,248.6
2016,12,23,13,0,71.0,200.0,5.1,11.0,233.0,245.26,202.27
2016,12,23,13,15,35.5,171.5,5.1,11.0,188.0,193.09,158.53
2016,12,23,13,30,0.0,143.0,5.1,11.0,143.0,140.37,114.01
2016,12,23,13,45,113.5,155.0,5.1,11.0,200.5,215.23,177.89
2016,12,23,14,0,227.0,167.0,5.1,11.0,258.0,279.12,230.69
2016,12,23,14,15,214.0,158.0,4.95,11.0,239.0,251.98,207.15
2016,12,23,14,30,201.0,149.0,4.8,11.0,220.0,228.76,186.87
2016,12,23,14,45,191.5,135.0,4.7,11.0,197.0,202.29,163.68
2016,12,23,15,0,182.0,121.0,4.6,11.0,174.0,176.33,140.69
2016,12,23,15,15,359.0,92.5,4.35,10.5,179.0,188.01,143.73
2016,12,23,15,30,536.0,64.0,4.1,10.0,184.0,180.8,128.13
2016,12,23,15,45,465.5,56.5,3.95,10.0,146.0,134.47,88.65
2016,12,23,16,0,395.0,49.0,3.8,10.0,108.0,94.44,56.75
2016,12,23,16,15,284.0,38.0,3.7,9.5,73.0,54.18,28.74
2016,12,23,16,30,173.0,27.0,3.6,9.0,38.0,25.26,6.47
2016,12,23,16,45,86.5,13.5,3.5,9.0,19.0,13.27,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,45,196.0,14.0,2.7,7.5,31.0,84.07,0.0
2016,12,24,8,0,392.0,28.0,2.7,8.0,62.0,184.08,127.41
2016,12,24,8,15,484.5,35.0,2.75,8.0,101.0,242.35,189.38
2016,12,24,8,30,577.0,42.0,2.8,8.0,140.0,303.58,245.7
2016,12,24,8,45,634.0,46.0,2.85,8.5,179.5,354.71,292.18
2016,12,24,9,0,691.0,50.0,2.9,9.0,219.0,407.79,338.95
2016,12,24,9,15,727.0,53.5,2.9,9.0,256.5,450.94,376.93
2016,12,24,9,30,763.0,57.0,2.9,9.0,294.0,493.95,413.7
2016,12,24,9,45,788.5,59.0,2.95,9.0,327.0,528.66,443.04
2016,12,24,10,0,814.0,61.0,3.0,9.0,360.0,561.96,470.58
2016,12,24,10,15,831.0,63.0,3.0,9.0,387.0,588.38,491.91
2016,12,24,10,30,848.0,65.0,3.0,9.0,414.0,612.52,511.04
2016,12,24,10,45,858.5,66.0,3.05,9.5,435.0,625.08,520.18
2016,12,24,11,0,869.0,67.0,3.1,10.0,456.0,638.67,529.84
2016,12,24,11,15,876.0,68.0,3.1,10.0,470.0,647.11,536.05
2016,12,24,11,30,883.0,69.0,3.1,10.0,484.0,652.51,539.82
2016,12,24,11,45,886.5,69.0,3.1,10.0,491.0,651.39,538.49
2016,12,24,12,0,890.0,69.0,3.1,10.0,498.0,647.15,534.69
2016,12,24,12,15,890.0,69.0,3.1,10.0,497.0,637.58,526.64
2016,12,24,12,30,890.0,69.0,3.1,10.0,496.0,624.96,516.11
2016,12,24,12,45,881.5,70.5,3.1,10.0,487.0,605.94,500.34
2016,12,24,13,0,873.0,72.0,3.1,10.0,478.0,586.58,483.98
2016,12,24,13,15,865.5,71.0,3.05,10.0,462.5,560.01,461.66
2016,12,24,13,30,858.0,70.0,3.0,10.0,447.0,531.12,437.1
2016,12,24,13,45,847.5,68.0,3.0,10.0,424.5,497.51,408.4
2016,12,24,14,0,837.0,66.0,3.0,10.0,402.0,462.12,377.61
2016,12,24,14,15,819.0,64.0,2.9,10.0,373.5,421.95,342.06
2016,12,24,14,30,801.0,62.0,2.8,10.0,345.0,380.97,305.07
2016,12,24,14,45,776.0,59.0,2.75,10.0,311.0,335.97,264.18
2016,12,24,15,0,751.0,56.0,2.7,10.0,277.0,291.29,222.85
2016,12,24,15,15,710.5,52.5,2.6,9.5,238.5,242.66,178.56
2016,12,24,15,30,670.0,49.0,2.5,9.0,200.0,196.39,136.36
2016,12,24,15,45,609.0,44.0,2.4,9.0,160.0,147.87,94.05
2016,12,24,16,0,548.0,39.0,2.3,9.0,120.0,104.48,58.71
2016,12,24,16,15,438.0,31.0,2.3,8.5,82.5,59.27,27.6
2016,12,24,16,30,328.0,23.0,2.3,8.0,45.0,25.3,5.74
2016,12,24,16,45,164.0,11.5,2.35,8.0,22.5,11.3,0.0
2016,12,24,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,25,7,45,197.5,13.5,2.2,6.5,31.0,83.53,0.0
2016,12,25,8,0,395.0,27.0,2.3,7.0,62.0,183.68,126.63
2016,12,25,8,15,486.5,34.0,2.35,7.0,100.5,241.53,188.99
2016,12,25,8,30,578.0,41.0,2.4,7.0,139.0,302.52,245.24
2016,12,25,8,45,632.0,45.5,2.45,7.5,178.5,352.81,291.11
2016,12,25,9,0,686.0,50.0,2.5,8.0,218.0,404.95,337.14
2016,12,25,9,15,721.5,53.5,2.5,8.0,255.0,447.76,374.83
2016,12,25,9,30,757.0,57.0,2.5,8.0,292.0,490.4,411.3
2016,12,25,9,45,516.5,100.5,2.55,8.5,268.5,420.51,353.42
2016,12,25,10,0,276.0,144.0,2.6,9.0,245.0,330.96,277.73
2016,12,25,10,15,275.0,156.0,2.6,9.0,263.0,347.69,291.78
2016,12,25,10,30,274.0,168.0,2.6,9.0,281.0,363.41,304.32
2016,12,25,10,45,265.5,178.0,2.65,9.0,292.5,371.03,310.12
2016,12,25,11,0,257.0,188.0,2.7,9.0,304.0,377.5,314.95
2016,12,25,11,15,164.5,195.5,2.75,9.0,270.5,318.61,265.19
2016,12,25,11,30,72.0,203.0,2.8,9.0,237.0,259.27,214.58
2016,12,25,11,45,90.0,208.5,2.85,9.5,251.5,275.7,228.14
2016,12,25,12,0,108.0,214.0,2.9,10.0,266.0,291.69,240.99
2016,12,25,12,15,135.5,214.0,2.9,10.0,279.5,312.96,258.65
2016,12,25,12,30,163.0,214.0,2.9,10.0,293.0,326.82,270.18
2016,12,25,12,45,200.0,207.5,2.9,10.0,302.5,337.9,279.59
2016,12,25,13,0,237.0,201.0,2.9,10.0,312.0,352.32,291.46
2016,12,25,13,15,306.0,183.5,2.9,10.0,322.0,364.8,302.03
2016,12,25,13,30,375.0,166.0,2.9,10.0,332.0,373.16,308.76
2016,12,25,13,45,451.5,143.0,2.95,10.0,332.0,379.19,313.1
2016,12,25,14,0,528.0,120.0,3.0,10.0,332.0,374.73,308.17
2016,12,25,14,15,423.0,126.5,2.95,10.0,289.0,316.38,258.9
2016,12,25,14,30,318.0,133.0,2.9,10.0,246.0,261.49,212.78
2016,12,25,14,45,302.5,122.5,2.85,10.0,221.5,231.49,186.37
2016,12,25,15,0,287.0,112.0,2.8,10.0,197.0,202.18,160.17
2016,12,25,15,15,269.5,98.0,2.75,9.5,169.5,169.7,131.43
2016,12,25,15,30,252.0,84.0,2.7,9.0,142.0,138.45,103.64
2016,12,25,15,45,228.0,69.0,2.65,9.0,113.5,106.5,75.65
2016,12,25,16,0,204.0,54.0,2.6,9.0,85.0,76.87,50.55
2016,12,25,16,15,154.0,39.0,2.7,8.5,58.0,47.44,27.9
2016,12,25,16,30,104.0,24.0,2.8,8.0,31.0,22.12,6.54
2016,12,25,16,45,52.0,12.0,2.95,8.0,15.5,11.8,0.0
2016,12,25,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,7,45,201.0,13.0,2.8,5.5,30.5,83.61,0.0
2016,12,26,8,0,402.0,26.0,2.9,6.0,61.0,180.11,123.71
2016,12,26,8,15,493.0,33.5,2.95,6.0,100.0,239.33,187.96
2016,12,26,8,30,584.0,41.0,3.0,6.0,139.0,304.62,248.2
2016,12,26,8,45,637.5,46.0,3.05,6.5,179.0,355.48,294.95
2016,12,26,9,0,691.0,51.0,3.1,7.0,219.0,408.17,341.86
2016,12,26,9,15,727.0,54.5,3.1,7.0,256.5,451.48,380.36
2016,12,26,9,30,763.0,58.0,3.1,7.0,294.0,494.63,417.63
2016,12,26,9,45,785.0,61.0,3.1,7.5,326.5,528.69,445.76
2016,12,26,10,0,807.0,64.0,3.1,8.0,359.0,561.2,471.84
2016,12,26,10,15,824.0,65.5,3.05,8.0,386.5,587.1,492.74
2016,12,26,10,30,841.0,67.0,3.0,8.0,414.0,610.75,511.42
2016,12,26,10,45,852.5,68.5,3.0,8.5,435.0,628.45,524.3
2016,12,26,11,0,864.0,70.0,3.0,9.0,456.0,643.37,534.77
2016,12,26,11,15,871.0,70.5,2.95,9.0,470.5,647.65,537.7
2016,12,26,11,30,878.0,71.0,2.9,9.0,485.0,652.66,541.02
2016,12,26,11,45,881.5,71.5,2.85,9.5,491.5,652.32,539.09
2016,12,26,12,0,885.0,72.0,2.8,10.0,498.0,648.87,534.7
2016,12,26,12,15,884.5,71.5,2.7,10.0,497.0,638.65,525.78
2016,12,26,12,30,884.0,71.0,2.6,10.0,496.0,625.41,514.45
2016,12,26,12,45,879.5,71.0,2.55,10.0,488.0,607.37,499.43
2016,12,26,13,0,875.0,71.0,2.5,10.0,480.0,586.59,482.06
2016,12,26,13,15,867.0,70.0,2.45,10.0,464.0,560.14,460.0
2016,12,26,13,30,859.0,69.0,2.4,10.0,448.0,533.1,437.03
2016,12,26,13,45,846.5,67.5,2.35,10.5,425.5,499.13,407.42
2016,12,26,14,0,834.0,66.0,2.3,11.0,403.0,463.48,375.97
2016,12,26,14,15,815.5,64.0,2.15,11.0,374.5,423.27,340.7
2016,12,26,14,30,797.0,62.0,2.0,11.0,346.0,382.28,304.07
2016,12,26,14,45,771.0,59.5,1.95,11.0,312.0,337.62,264.0
2016,12,26,15,0,745.0,57.0,1.9,11.0,278.0,293.35,223.53
2016,12,26,15,15,705.5,53.0,1.85,10.5,240.0,244.65,179.67
2016,12,26,15,30,666.0,49.0,1.8,10.0,202.0,198.23,137.67
2016,12,26,15,45,606.0,44.0,1.75,9.5,162.0,149.88,95.82
2016,12,26,16,0,546.0,39.0,1.7,9.0,122.0,106.54,60.49
2016,12,26,16,15,443.5,31.0,1.8,8.5,84.5,61.56,29.03
2016,12,26,16,30,341.0,23.0,1.9,8.0,47.0,27.06,7.27
2016,12,26,16,45,170.5,11.5,2.0,8.0,23.5,11.3,0.0
2016,12,26,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,7,45,173.0,14.0,1.7,6.5,28.5,76.26,0.0
2016,12,27,8,0,346.0,28.0,1.7,7.0,57.0,167.46,113.9
2016,12,27,8,15,439.0,36.0,1.65,7.0,95.0,225.11,175.55
2016,12,27,8,30,532.0,44.0,1.6,7.0,133.0,289.45,233.81
2016,12,27,8,45,592.0,49.0,1.55,7.5,172.5,341.01,279.97
2016,12,27,9,0,652.0,54.0,1.5,8.0,212.0,392.21,324.49
2016,12,27,9,15,689.0,57.5,1.35,8.0,248.5,435.0,361.06
2016,12,27,9,30,726.0,61.0,1.2,8.0,285.0,477.77,396.22
2016,12,27,9,45,755.5,63.0,1.1,8.5,318.5,514.17,424.62
2016,12,27,10,0,785.0,65.0,1.0,9.0,352.0,549.42,451.08
2016,12,27,10,15,802.5,67.0,1.1,9.5,379.5,575.92,471.56
2016,12,27,10,30,820.0,69.0,1.2,10.0,407.0,600.24,490.03
2016,12,27,10,45,830.5,70.5,1.3,10.5,428.0,617.17,502.55
2016,12,27,11,0,841.0,72.0,1.4,11.0,449.0,631.38,512.85
2016,12,27,11,15,814.0,76.0,1.4,11.0,450.0,621.36,504.69
2016,12,27,11,30,787.0,80.0,1.4,11.0,451.0,608.25,494.33
2016,12,27,11,45,687.5,108.5,1.4,11.0,436.0,574.83,467.14
2016,12,27,12,0,588.0,137.0,1.4,11.0,421.0,536.56,436.26
2016,12,27,12,15,598.0,133.5,1.3,11.0,422.0,532.1,432.33
2016,12,27,12,30,608.0,130.0,1.2,11.0,423.0,525.29,426.17
2016,12,27,12,45,678.0,109.0,1.1,11.5,430.5,533.32,431.24
2016,12,27,13,0,748.0,88.0,1.0,12.0,438.0,535.12,431.02
2016,12,27,13,15,573.0,125.5,1.0,12.0,388.5,460.39,371.3
2016,12,27,13,30,398.0,163.0,1.0,12.0,339.0,388.03,313.43
2016,12,27,13,45,445.0,145.5,1.0,12.0,333.0,380.08,307.11
2016,12,27,14,0,492.0,128.0,1.0,12.0,327.0,368.07,296.48
2016,12,27,14,15,415.5,129.5,1.0,12.0,289.5,317.78,255.21
2016,12,27,14,30,339.0,131.0,1.0,12.0,252.0,268.96,215.14
2016,12,27,14,45,315.5,122.5,1.05,12.0,226.5,237.31,188.25
2016,12,27,15,0,292.0,114.0,1.1,12.0,201.0,206.93,161.97
2016,12,27,15,15,272.5,100.5,1.15,11.5,173.0,174.13,133.62
2016,12,27,15,30,253.0,87.0,1.2,11.0,145.0,142.71,106.24
2016,12,27,15,45,225.0,71.5,1.25,11.0,116.0,109.4,77.64
2016,12,27,16,0,197.0,56.0,1.3,11.0,87.0,78.68,51.99
2016,12,27,16,15,145.0,41.0,1.35,10.5,60.0,49.35,29.61
2016,12,27,16,30,93.0,26.0,1.4,10.0,33.0,25.24,9.55
2016,12,27,16,45,46.5,13.0,1.5,10.0,16.5,12.78,0.0
2016,12,27,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,7,45,207.0,12.5,2.35,6.5,30.0,82.92,0.0
2016,12,28,8,0,414.0,25.0,2.4,7.0,60.0,182.72,123.53
2016,12,28,8,15,504.0,31.5,2.4,7.5,99.0,240.87,187.49
2016,12,28,8,30,594.0,38.0,2.4,8.0,138.0,304.98,245.95
2016,12,28,8,45,650.0,42.5,2.4,8.5,178.0,356.67,292.86
2016,12,28,9,0,706.0,47.0,2.4,9.0,218.0,410.44,340.03
2016,12,28,9,15,741.0,50.0,2.4,9.0,255.0,453.15,377.56
2016,12,28,9,30,776.0,53.0,2.4,9.0,292.0,495.66,413.81
2016,12,28,9,45,803.0,54.0,2.45,9.5,325.5,530.65,442.49
2016,12,28,10,0,830.0,55.0,2.5,10.0,359.0,560.48,466.44
2016,12,28,10,15,845.5,56.5,2.4,10.5,386.5,586.04,485.66
2016,12,28,10,30,861.0,58.0,2.3,11.0,414.0,609.3,502.52
2016,12,28,10,45,872.0,59.0,2.25,11.5,435.0,626.6,514.57
2016,12,28,11,0,883.0,60.0,2.2,12.0,456.0,641.12,524.23
2016,12,28,11,15,889.5,60.5,2.1,12.0,470.0,649.19,529.47
2016,12,28,11,30,896.0,61.0,2.0,12.0,484.0,654.19,532.26
2016,12,28,11,45,899.5,61.5,1.9,12.5,491.0,654.09,530.11
2016,12,28,12,0,903.0,62.0,1.8,13.0,498.0,650.81,525.5
2016,12,28,12,15,902.5,62.0,1.75,13.0,497.5,641.25,517.4
2016,12,28,12,30,902.0,62.0,1.7,13.0,497.0,628.59,506.91
2016,12,28,12,45,896.5,62.5,1.7,13.0,489.0,610.47,492.43
2016,12,28,13,0,891.0,63.0,1.7,13.0,481.0,589.56,475.62
2016,12,28,13,15,884.0,62.0,1.65,13.0,466.0,563.5,454.35
2016,12,28,13,30,877.0,61.0,1.6,13.0,451.0,535.02,430.84
2016,12,28,13,45,865.5,60.0,1.6,13.5,429.0,502.02,402.83
2016,12,28,14,0,854.0,59.0,1.6,14.0,407.0,467.22,372.86
2016,12,28,14,15,837.5,57.5,1.5,13.5,378.5,428.12,339.81
2016,12,28,14,30,821.0,56.0,1.4,13.0,350.0,388.02,305.07
2016,12,28,14,45,796.5,53.5,1.3,13.0,316.5,343.58,265.58
2016,12,28,15,0,772.0,51.0,1.2,13.0,283.0,298.75,225.06
2016,12,28,15,15,735.5,48.0,1.15,12.5,245.0,250.66,182.11
2016,12,28,15,30,699.0,45.0,1.1,12.0,207.0,204.48,140.58
2016,12,28,15,45,642.0,40.5,1.1,12.0,167.5,155.4,98.07
2016,12,28,16,0,585.0,36.0,1.1,12.0,128.0,110.94,61.71
2016,12,28,16,15,488.5,29.0,1.1,11.5,89.5,65.93,30.31
2016,12,28,16,30,392.0,22.0,1.1,11.0,51.0,30.15,8.78
2016,12,28,16,45,196.0,11.0,1.15,11.0,25.5,10.81,0.0
2016,12,28,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,29,7,45,182.5,14.0,3.3,7.5,29.5,78.61,0.0
2016,12,29,8,0,365.0,28.0,3.4,8.0,59.0,173.42,116.67
2016,12,29,8,15,461.0,35.5,3.45,8.0,97.5,232.38,181.1
2016,12,29,8,30,557.0,43.0,3.5,8.0,136.0,298.23,241.43
2016,12,29,8,45,614.0,48.5,3.55,8.5,176.5,349.96,288.65
2016,12,29,9,0,671.0,54.0,3.6,9.0,217.0,401.11,334.18
2016,12,29,9,15,709.5,58.0,3.6,9.0,255.0,445.96,373.85
2016,12,29,9,30,748.0,62.0,3.6,9.0,293.0,490.85,412.45
2016,12,29,9,45,761.5,67.5,3.65,9.5,324.5,522.83,438.88
2016,12,29,10,0,775.0,73.0,3.7,10.0,356.0,552.94,463.05
2016,12,29,10,15,794.0,75.0,3.6,10.0,384.0,580.4,485.12
2016,12,29,10,30,813.0,77.0,3.5,10.0,412.0,605.75,505.03
2016,12,29,10,45,828.0,78.0,3.45,10.5,434.5,625.1,519.08
2016,12,29,11,0,843.0,79.0,3.4,11.0,457.0,641.81,530.79
2016,12,29,11,15,850.5,80.0,3.25,11.5,471.5,650.84,535.94
2016,12,29,11,30,858.0,81.0,3.1,12.0,486.0,656.89,538.64
2016,12,29,11,45,864.0,80.5,3.0,12.5,493.5,657.21,537.09
2016,12,29,12,0,870.0,80.0,2.9,13.0,501.0,654.41,533.09
2016,12,29,12,15,869.5,80.0,2.8,13.0,500.5,644.93,524.86
2016,12,29,12,30,869.0,80.0,2.7,13.0,500.0,632.43,514.24
2016,12,29,12,45,875.5,76.5,2.6,13.0,494.0,617.33,501.64
2016,12,29,13,0,882.0,73.0,2.5,13.0,488.0,596.79,484.7
2016,12,29,13,15,874.0,72.0,2.4,13.0,472.5,572.41,464.31
2016,12,29,13,30,866.0,71.0,2.3,13.0,457.0,543.36,440.01
2016,12,29,13,45,854.0,69.5,2.25,13.5,434.5,509.57,410.99
2016,12,29,14,0,842.0,68.0,2.2,14.0,412.0,474.03,380.11
2016,12,29,14,15,824.0,66.0,2.1,13.5,383.5,433.81,346.13
2016,12,29,14,30,806.0,64.0,2.0,13.0,355.0,392.74,310.59
2016,12,29,14,45,779.0,61.5,1.9,13.0,320.5,347.32,270.26
2016,12,29,15,0,752.0,59.0,1.8,13.0,286.0,302.34,229.57
2016,12,29,15,15,713.0,55.5,1.7,12.5,248.0,253.81,186.2
2016,12,29,15,30,674.0,52.0,1.6,12.0,210.0,207.45,144.52
2016,12,29,15,45,612.0,46.5,1.5,12.0,169.0,157.51,101.37
2016,12,29,16,0,550.0,41.0,1.4,12.0,128.0,111.97,64.15
2016,12,29,16,15,448.5,33.0,1.45,11.5,90.0,66.95,32.51
2016,12,29,16,30,347.0,25.0,1.5,11.0,52.0,31.65,10.6
2016,12,29,16,45,173.5,12.5,1.6,10.5,26.0,12.29,0.0
2016,12,29,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,147.5,14.5,0.7,8.5,27.0,68.66,0.0
2016,12,30,8,0,295.0,29.0,0.6,9.0,54.0,150.42,99.76
2016,12,30,8,15,390.0,38.0,0.55,9.0,91.0,208.07,159.92
2016,12,30,8,30,485.0,47.0,0.5,9.0,128.0,272.58,216.68
2016,12,30,8,45,541.5,54.0,0.45,9.5,166.5,323.42,260.75
2016,12,30,9,0,598.0,61.0,0.4,10.0,205.0,376.73,305.28
2016,12,30,9,15,637.5,65.5,0.55,10.0,242.0,420.28,342.65
2016,12,30,9,30,677.0,70.0,0.7,10.0,279.0,464.21,379.51
2016,12,30,9,45,717.5,70.5,0.85,10.5,313.5,503.93,411.72
2016,12,30,10,0,758.0,71.0,1.0,11.0,348.0,540.92,441.2
2016,12,30,10,15,776.5,73.0,1.15,11.0,375.5,567.86,463.09
2016,12,30,10,30,795.0,75.0,1.3,11.0,403.0,592.73,483.15
2016,12,30,10,45,805.5,77.0,1.45,11.5,424.0,610.24,496.42
2016,12,30,11,0,816.0,79.0,1.6,12.0,445.0,625.11,507.5
2016,12,30,11,15,824.0,80.0,1.6,12.0,460.0,634.46,514.18
2016,12,30,11,30,832.0,81.0,1.6,12.0,475.0,640.9,518.62
2016,12,30,11,45,835.5,81.5,1.65,12.0,482.0,640.89,518.5
2016,12,30,12,0,839.0,82.0,1.7,12.0,489.0,637.88,516.1
2016,12,30,12,15,839.5,82.0,1.7,12.0,489.0,629.4,509.18
2016,12,30,12,30,840.0,82.0,1.7,12.0,489.0,617.98,499.96
2016,12,30,12,45,836.5,81.5,1.75,12.0,481.5,600.71,486.47
2016,12,30,13,0,833.0,81.0,1.8,12.0,474.0,580.77,470.7
2016,12,30,13,15,825.5,80.0,1.85,12.0,459.0,555.48,450.5
2016,12,30,13,30,818.0,79.0,1.9,12.0,444.0,527.94,428.12
2016,12,30,13,45,804.0,78.0,2.0,12.0,422.0,495.03,401.2
2016,12,30,14,0,790.0,77.0,2.1,12.0,400.0,460.63,372.38
2016,12,30,14,15,771.0,74.5,2.15,12.0,372.5,421.19,338.7
2016,12,30,14,30,752.0,72.0,2.2,12.0,345.0,381.1,303.65
2016,12,30,14,45,719.5,70.0,2.3,12.0,311.0,336.26,264.16
2016,12,30,15,0,687.0,68.0,2.4,12.0,277.0,292.26,224.63
2016,12,30,15,15,645.5,63.5,2.35,11.5,239.5,244.62,182.1
2016,12,30,15,30,604.0,59.0,2.3,11.0,202.0,199.51,141.61
2016,12,30,15,45,526.0,54.5,2.25,11.0,162.0,150.66,100.0
2016,12,30,16,0,448.0,50.0,2.2,11.0,122.0,108.62,66.18
2016,12,30,16,15,345.0,40.0,2.2,10.5,85.5,66.39,36.03
2016,12,30,16,30,242.0,30.0,2.2,10.0,49.0,34.25,14.46
2016,12,30,16,45,121.0,15.0,2.25,10.0,24.5,14.74,0.0
2016,12,30,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
